Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,96.4395900381,23.3795979104,20.0467211693,6.26176142454,4.12243109448,15.9888894789,97.3469262795,94.3551958617,2.97173041782,0.02
 01/02  02:00:00,85.6303048458,19.7017826815,17.6977552055,7.00640884204,4.12243109448,15.9888894789,84.5461559776,81.5544255598,2.97173041782,0.02
 01/02  03:00:00,102.561579616,24.6272283519,21.8339427933,9.9923223884,4.12243109448,15.9888894789,106.327210113,103.335479695,2.97173041782,0.02
 01/02  04:00:00,90.0989687649,19.7017826815,16.8676809348,8.95509860466,4.12243109448,15.9888894789,86.2802527451,83.2885223273,2.97173041782,0.02
 01/02  05:00:00,128.509343243,29.1151051766,23.649938837,9.21906743363,12.3672932834,24.9413748627,121.738745514,116.765861484,4.9528840297,0.02
 01/02  06:00:00,155.270658877,28.6935304893,26.7141691055,33.815552185,12.3672932834,24.9413748627,191.777250796,186.804366766,4.9528840297,0.02
 01/02  07:00:00,206.559997295,29.6256513027,21.748415631,31.6485960039,24.7345865669,70.7195625826,157.300295959,147.3745279,9.90576805939,0.02
 01/02  08:00:00,218.159989306,29.6880815821,22.0593975708,22.829038937,37.1018798503,92.3937384068,137.780759614,127.854991554,9.90576805939,0.02
 01/02  09:00:00,224.677658085,29.7116546897,22.7621427512,19.8225760827,37.1018798503,104.434947198,131.890796091,121.965028032,9.90576805939,0.02
 01/02  10:00:00,235.738721934,29.727954884,23.7080580441,17.5560565306,37.1018798503,116.476155989,136.912107819,118.382374337,9.90576805939,8.62396542216
 01/02  11:00:00,234.772437441,29.7586743888,25.1848320276,15.2194458974,37.1018798503,116.476155989,125.16585814,115.240090081,9.90576805939,0.02
 01/02  12:00:00,232.900346056,29.8167992368,27.1336683318,12.3588988965,37.1018798503,116.476155989,121.196613383,111.270845324,9.90576805939,0.02
 01/02  13:00:00,221.471117081,29.8566699345,27.5354032055,10.9262793685,37.1018798503,104.434947198,127.424365768,108.893197767,9.90576805939,8.62539994131
 01/02  14:00:00,232.123761922,29.9021052729,27.3149668066,9.35698219093,37.1018798503,116.476155989,116.267302516,106.341534457,9.90576805939,0.02
 01/02  15:00:00,232.2460643,29.9461938479,27.4347373767,7.96881073647,37.1018798503,116.476155989,122.092540334,103.558814561,9.90576805939,8.62795771403
 01/02  16:00:00,230.73871039,29.9888968036,27.0535391805,6.86005017595,37.1018798503,116.476155989,110.500933699,100.57516564,9.90576805939,0.02
 01/02  17:00:00,230.892727936,29.9956718916,26.67716522,6.55003520167,37.1018798503,116.476155989,110.421096286,100.495328226,9.90576805939,0.02
 01/02  18:00:00,242.75484495,29.9761314319,25.5805007992,7.63315209348,37.1018798503,116.476155989,112.433719148,102.507951088,9.90576805939,0.02
 01/02  19:00:00,156.795928406,28.0941112032,22.4014895868,0.0,24.7345865669,47.5788473902,93.38102625,79.8221863577,4.9528840297,8.60595586262
 01/02  20:00:00,158.012939382,28.5316800489,22.9116136717,0.10271291144,24.7345865669,47.5788473902,90.7745744627,85.801690433,4.9528840297,0.02
 01/02  21:00:00,131.087225033,27.3648297936,18.0262381746,0.240448882635,12.3672932834,38.6892022431,104.475785553,101.484055135,2.97173041782,0.02
 01/02  22:00:00,112.788055798,22.6794877572,17.9402163204,1.42268014095,12.3672932834,27.0668015668,90.2304166324,87.2386862146,2.97173041782,0.02
 01/02  23:00:00,80.0070158392,17.9515072986,11.444161418,0.0,4.12243109448,15.9888894789,79.9433472907,76.9516168728,2.97173041782,0.02
 01/02  24:00:00,104.193253947,23.9708750833,19.7188235605,4.05688106363,4.12243109448,15.9888894789,101.728083181,98.7363527637,2.97173041782,0.02
 01/03  01:00:00,98.7509365362,20.1393515273,18.4406400379,7.7754390332,4.12243109448,15.9888894789,81.9849972414,78.9932668236,2.97173041782,0.02
 01/03  02:00:00,109.603753483,24.1896595062,19.6079883946,7.32730992285,4.12243109448,15.9888894789,103.365778887,100.374048469,2.97173041782,0.02
 01/03  03:00:00,103.221308446,20.1393515273,17.474213797,10.6946960082,4.12243109448,15.9888894789,83.9084428458,80.916712428,2.97173041782,0.02
 01/03  04:00:00,114.255463196,24.1896595062,18.3081381948,9.77265017859,4.12243109448,15.9888894789,105.695576168,102.703845751,2.97173041782,0.02
 01/03  05:00:00,144.455149069,29.1151051766,20.7224247613,10.4314674522,12.3672932834,24.9413748627,119.769016897,114.796132868,4.9528840297,0.02
 01/03  06:00:00,169.559904243,28.7004516054,23.2671758095,34.9970803003,12.3672932834,24.9413748627,192.1767353,187.20385127,4.9528840297,0.02
 01/03  07:00:00,220.511484374,29.6179166669,16.1794677011,35.1391666002,24.7345865669,70.7195625826,165.720514043,155.794745984,9.90576805939,0.02
 01/03  08:00:00,233.287848433,29.6844798049,16.2754152651,25.730351759,37.1018798503,92.3937384068,145.190892103,135.265124044,9.90576805939,0.02
 01/03  09:00:00,234.329196862,29.7082461257,17.1405957685,21.2006789963,37.1018798503,104.434947198,142.961525462,124.434531784,9.90576805939,8.62122561838
 01/03  10:00:00,241.978028166,29.7488412419,19.2612723444,15.1379218264,37.1018798503,116.476155989,124.235812198,114.310044138,9.90576805939,0.02
 01/03  11:00:00,239.750669976,29.8252674,21.2545047025,11.1834997152,37.1018798503,116.476155989,117.919584803,107.993816743,9.90576805939,0.02
 01/03  12:00:00,239.19705161,29.9432300335,23.0860964467,9.37740893416,37.1018798503,116.476155989,122.004373612,103.469205014,9.90576805939,8.62940053876
 01/03  13:00:00,228.753304127,30.1003679644,24.7722341949,8.3883783874,37.1018798503,104.434947198,110.184173315,100.258405256,9.90576805939,0.02
 01/03  14:00:00,240.295774875,30.2497870655,26.7527748755,7.44095671713,37.1018798503,116.476155989,116.072298106,97.5371689242,9.90576805939,8.62936112224
 01/03  15:00:00,241.608121505,30.3739270272,28.7852627262,6.2824045614,37.1018798503,116.476155989,105.243256893,95.3174888336,9.90576805939,0.02
 01/03  16:00:00,236.811446924,30.4405666488,30.1207965337,5.38092666405,37.1018798503,116.476155989,104.380246529,94.4544784696,9.90576805939,0.02
 01/03  17:00:00,237.932742161,30.3587215496,29.3036219466,4.94462907424,37.1018798503,116.476155989,113.093748235,94.5650857236,9.90576805939,8.62289445229
 01/03  18:00:00,250.937762606,30.1060640898,26.3056315098,5.11431122438,37.1018798503,116.476155989,107.505346767,97.579578708,9.90576805939,0.02
 01/03  19:00:00,163.920609792,28.0941112032,21.860253032,0.0,24.7345865669,47.5788473902,81.8054789811,76.8325949514,4.9528840297,0.02
 01/03  20:00:00,159.937995453,28.5316800489,20.7155761701,0.0373205803369,24.7345865669,47.5788473902,89.3006441104,84.3277600807,4.9528840297,0.02
 01/03  21:00:00,131.344598377,27.3648297936,15.043217298,0.182365263598,12.3672932834,38.6892022431,103.884983958,100.89325354,2.97173041782,0.02
 01/03  22:00:00,111.358063245,22.6794877572,15.0212851406,1.04539545622,12.3672932834,27.0668015668,90.1754926532,87.1837622354,2.97173041782,0.02
 01/03  23:00:00,80.7449536875,18.3015623752,9.94213111966,0.624712370394,4.12243109448,15.9888894789,80.1790718972,77.1873414793,2.97173041782,0.02
 01/03  24:00:00,106.720030347,24.6272283519,17.4812997228,6.31539820391,4.12243109448,15.9888894789,102.631470232,99.639739814,2.97173041782,0.02
 01/04  01:00:00,93.069526779,19.7017826815,13.5079470924,6.94050627599,4.12243109448,15.9888894789,83.7595132951,80.7677828772,2.97173041782,0.02
 01/04  02:00:00,109.839987075,24.6272283519,17.2332989903,10.7020022114,4.12243109448,15.9888894789,114.383161921,102.809646921,2.97173041782,8.60178458243
 01/04  03:00:00,93.3197344887,19.7017826815,13.5427467671,10.1002571427,4.12243109448,15.9888894789,86.0993332684,83.1076028506,2.97173041782,0.02
 01/04  04:00:00,107.411507637,24.6272283519,17.477480951,13.7409306901,4.12243109448,15.9888894789,108.470974482,105.479244064,2.97173041782,0.02
 01/04  05:00:00,125.334877827,28.6775363308,18.7661794646,9.36173831226,12.3672932834,24.9413748627,122.288505287,117.315621258,4.9528840297,0.02
 01/04  06:00:00,167.282540846,29.1292744716,25.866262663,45.6695451923,12.3672932834,24.9413748627,193.604173812,188.631289782,4.9528840297,0.02
 01/04  07:00:00,202.287103226,29.6147025998,18.5099033866,34.8827569194,24.7345865669,70.7195625826,159.684399035,149.758630976,9.90576805939,0.02
 01/04  08:00:00,211.619633158,29.6754592819,20.382098459,23.9961582608,37.1018798503,92.3937384068,138.799658621,128.873890562,9.90576805939,0.02
 01/04  09:00:00,216.479356489,29.7102631489,27.5852011419,16.9486463514,37.1018798503,104.434947198,129.358826402,119.433058343,9.90576805939,0.02
 01/04  10:00:00,232.192673839,29.7882687379,36.8131241478,11.3143843048,37.1018798503,116.476155989,121.794501775,111.868733715,9.90576805939,0.02
 01/04  11:00:00,236.49660829,29.9094779306,44.286486097,8.02320809767,37.1018798503,116.476155989,124.032937936,105.499039538,9.90576805939,8.62813033863
 01/04  12:00:00,242.009635591,30.1124712397,51.4430575324,6.17644875649,37.1018798503,116.476155989,110.642901112,100.717133052,9.90576805939,0.02
 01/04  13:00:00,233.997726066,30.3578636892,56.4644381869,4.93949611453,37.1018798503,104.434947198,115.663349391,97.1320641093,9.90576805939,8.62551722184
 01/04  14:00:00,250.142549524,30.616684002,61.7995389457,3.44870345372,37.1018798503,116.476155989,103.612969012,93.6872009526,9.90576805939,0.02
 01/04  15:00:00,250.11902371,30.8089504632,62.7569988816,2.27557527765,37.1018798503,116.476155989,101.37282118,91.4470531202,9.90576805939,0.02
 01/04  16:00:00,247.007093275,30.6813563227,60.5492760533,1.49922952437,37.1018798503,116.476155989,111.212147319,92.6796661881,9.90576805939,8.62671307109
 01/04  17:00:00,245.578841338,30.5408948877,59.5253926115,1.23584566482,37.1018798503,116.476155989,104.068884949,94.1431168896,9.90576805939,0.02
 01/04  18:00:00,249.93964005,30.3629117828,54.5235277406,1.38088917303,37.1018798503,116.476155989,106.049354924,96.1235868641,9.90576805939,0.02
 01/04  19:00:00,153.902633495,28.2399674851,38.5577772207,0.0,24.7345865669,47.5788473902,87.3474558978,73.7887074063,4.9528840297,8.60586446189
 01/04  20:00:00,153.50900106,28.5681441194,37.8359865613,0.0,24.7345865669,47.5788473902,85.2627369774,80.2898529477,4.9528840297,0.02
 01/04  21:00:00,124.269418715,27.3648297936,31.0566621639,0.0,12.3672932834,38.6892022431,99.5263989302,96.5346685124,2.97173041782,0.02
 01/04  22:00:00,88.2886682725,15.0613159921,19.3268073436,0.0,12.3672932834,27.0668015668,64.2696617767,61.2779313589,2.97173041782,0.02
 01/04  23:00:00,78.0921565277,20.1842268742,23.1914916256,0.0,4.12243109448,15.9888894789,88.8126680309,85.8209376131,2.97173041782,0.02
 01/04  24:00:00,70.8511419903,17.9515072986,18.2295664906,0.0,4.12243109448,15.9888894789,80.7194597951,77.7277293773,2.97173041782,0.02
 01/05  01:00:00,85.1330529508,23.7520906604,26.3227047371,0.272264701016,4.12243109448,15.9888894789,100.828951284,97.837220866,2.97173041782,0.02
 01/05  02:00:00,69.3264899508,17.9515072986,16.7049143826,0.0,4.12243109448,15.9888894789,81.9733792332,78.9816488154,2.97173041782,0.02
 01/05  03:00:00,84.3178050561,23.5333062376,25.5153518208,0.483154096,4.12243109448,15.9888894789,102.920923902,99.9291934845,2.97173041782,0.02
 01/05  04:00:00,74.2416106183,18.6516174518,20.4915488484,0.4283759923,4.12243109448,15.9888894789,83.4796573874,80.4879269695,2.97173041782,0.02
 01/05  05:00:00,113.533808946,28.385823767,32.3263123101,0.72240772582,12.3672932834,24.9413748627,116.515269928,111.542385899,4.9528840297,0.02
 01/05  06:00:00,143.381977073,29.1951582746,40.4206083011,21.6669453185,12.3672932834,24.9413748627,186.452638373,181.479754343,4.9528840297,0.02
 01/05  07:00:00,197.399504246,29.6762111909,41.8379454888,15.6406013462,24.7345865669,70.7195625826,152.388547319,142.462779259,9.90576805939,0.02
 01/05  08:00:00,220.07922233,29.8644677041,44.8864761448,10.4379334426,37.1018798503,92.3937384068,132.744126655,122.818358595,9.90576805939,0.02
 01/05  09:00:00,228.66289531,29.9402939005,47.7843288033,8.70298606686,37.1018798503,104.434947198,135.187307736,116.660317942,9.90576805939,8.62122173484
 01/05  10:00:00,245.806533619,29.9913696991,54.450561442,7.0877748365,37.1018798503,116.476155989,122.737735546,112.811967486,9.90576805939,0.02
 01/05  11:00:00,249.799635688,30.0432373063,59.8406834796,5.63824047849,37.1018798503,116.476155989,119.619664396,109.693896337,9.90576805939,0.02
 01/05  12:00:00,249.564460912,30.0914984405,60.9281542534,4.26714420964,37.1018798503,116.476155989,125.570679044,107.036354999,9.90576805939,8.62855598564
 01/05  13:00:00,236.767874196,30.1330616865,61.0704329279,3.32849416007,37.1018798503,104.434947198,115.078192572,105.152424513,9.90576805939,0.02
 01/05  14:00:00,247.385238223,30.183395552,60.1315192501,2.79261975204,37.1018798503,116.476155989,121.894211451,103.359000357,9.90576805939,8.62944303415
 01/05  15:00:00,246.366160852,30.2255197472,59.396765308,2.46645562898,37.1018798503,116.476155989,112.035777438,102.110009378,9.90576805939,0.02
 01/05  16:00:00,245.792217325,30.2541688527,58.9982809998,2.26248889753,37.1018798503,116.476155989,111.097829395,101.172061336,9.90576805939,0.02
 01/05  17:00:00,244.532373307,30.26641847,57.7689885045,2.22023798112,37.1018798503,116.476155989,119.176338119,100.647619628,9.90576805939,8.62295043139
 01/05  18:00:00,250.503551583,30.2673596368,56.618500314,2.29459323593,37.1018798503,116.476155989,110.415825427,100.490057367,9.90576805939,0.02
 01/05  19:00:00,158.201305309,28.1305752737,42.9658582408,0.0,24.7345865669,47.5788473902,80.780455136,75.8075711063,4.9528840297,0.02
 01/05  20:00:00,155.741089831,28.8963207537,39.7398926089,0.0,24.7345865669,47.5788473902,86.6552377354,81.6823537057,4.9528840297,0.02
 01/05  21:00:00,117.824807886,26.9272609479,25.0496038923,0.0,12.3672932834,38.6892022431,101.087204312,98.0954738939,2.97173041782,0.02
 01/05  22:00:00,88.9684551775,15.6739123761,19.3861035566,0.0078834762729,12.3672932834,27.0668015668,63.229697051,60.2379666332,2.97173041782,0.02
 01/05  23:00:00,75.4599526452,21.5418087583,19.1553348935,0.0,4.12243109448,15.9888894789,95.155565386,92.1638349682,2.97173041782,0.02
 01/05  24:00:00,73.098588203,19.0016725284,19.1254732399,0.204440508588,4.12243109448,15.9888894789,80.6678708513,77.6761404334,2.97173041782,0.02
 01/06  01:00:00,79.2168627148,23.3145218147,20.2992420326,0.689797530827,4.12243109448,15.9888894789,101.604032302,98.612301884,2.97173041782,0.02
 01/06  02:00:00,68.8857613576,18.3890761443,15.0616072891,0.474356690435,4.12243109448,15.9888894789,83.1146336247,80.1229032069,2.97173041782,0.02
 01/06  03:00:00,80.60631248,23.5333062376,20.7349482695,1.42444090373,4.12243109448,15.9888894789,113.008921533,101.435421226,2.97173041782,8.60176988891
 01/06  04:00:00,71.8623437293,18.8266449901,16.5457724766,1.48950087079,4.12243109448,15.9888894789,84.8645012226,81.8727708047,2.97173041782,0.02
 01/06  05:00:00,106.805980418,28.385823767,24.3975802157,1.92331046225,12.3672932834,24.9413748627,118.856988033,113.884104004,4.9528840297,0.02
 01/06  06:00:00,137.317425276,29.1907630617,30.5236204358,25.5037758889,12.3672932834,24.9413748627,189.502453349,184.52956932,4.9528840297,0.02
 01/06  07:00:00,184.923437567,29.6823757217,23.5943724387,20.4895432587,24.7345865669,70.7195625826,156.011028128,146.085260069,9.90576805939,0.02
 01/06  08:00:00,205.96708261,29.8148238384,22.7031725682,15.5342021474,37.1018798503,92.3937384068,136.550588831,126.624820772,9.90576805939,0.02
 01/06  09:00:00,212.105122393,29.8768295671,22.1551631592,14.3419471055,37.1018798503,104.434947198,131.06820161,121.14243355,9.90576805939,0.02
 01/06  10:00:00,224.401071599,29.9113486691,22.7519910584,13.2916733224,37.1018798503,116.476155989,128.037166669,118.11139861,9.90576805939,0.02
 01/06  11:00:00,223.726743578,29.9375200067,22.6963318117,12.2268921608,37.1018798503,116.476155989,134.01182983,115.477864927,9.90576805939,8.62819684378
 01/06  12:00:00,222.780632616,29.9578101207,22.4245789571,11.4188177669,37.1018798503,116.476155989,123.257087082,113.331319023,9.90576805939,0.02
 01/06  13:00:00,211.903043089,29.9748401523,22.9624786671,10.697635489,37.1018798503,104.434947198,129.993490251,111.462205031,9.90576805939,8.62551716055
 01/06  14:00:00,222.504579839,29.9911331805,23.353889134,10.1151814272,37.1018798503,116.476155989,119.807914735,109.882146676,9.90576805939,0.02
 01/06  15:00:00,224.2600143,30.0043075102,24.4323003777,9.55108607388,37.1018798503,116.476155989,118.468900761,108.543132701,9.90576805939,0.02
 01/06  16:00:00,226.898867924,30.0198759245,24.6892757316,8.97720540758,37.1018798503,116.476155989,125.326117771,106.793608551,9.90576805939,8.62674116074
 01/06  17:00:00,228.617198232,30.0456661177,23.3532399527,8.14132894599,37.1018798503,116.476155989,113.624933191,103.699165131,9.90576805939,0.02
 01/06  18:00:00,238.489431744,30.025766205,20.9030618383,9.44809420845,37.1018798503,116.476155989,114.859775401,104.934007341,9.90576805939,0.02
 01/06  19:00:00,156.545761215,28.2399674851,19.3374556869,0.0712122645951,24.7345865669,47.5788473902,95.4428373966,81.8823559107,4.9528840297,8.60759745623
 01/06  20:00:00,160.789956595,28.6775363308,20.1157514752,0.460200090597,24.7345865669,47.5788473902,92.690834713,87.7179506833,4.9528840297,0.02
 01/06  21:00:00,135.692926499,27.3648297936,14.0003985068,0.562691489922,12.3672932834,38.6892022431,106.029850782,103.038120364,2.97173041782,0.02
 01/06  22:00:00,116.767415789,22.8545152955,14.6912440303,2.54694244198,12.3672932834,27.0668015668,91.6296680029,88.6379375851,2.97173041782,0.02
 01/06  23:00:00,96.2162331621,20.0518377581,15.5957007492,6.87961087384,4.12243109448,15.9888894789,80.871214339,77.8794839212,2.97173041782,0.02
 01/06  24:00:00,108.39627612,24.1896595062,15.9788999815,7.67385271095,4.12243109448,15.9888894789,102.824526081,99.8327956628,2.97173041782,0.02
 01/07  01:00:00,102.26661929,20.1393515273,14.8579571819,11.5175124144,4.12243109448,15.9888894789,83.6185903849,80.6268599671,2.97173041782,0.02
 01/07  02:00:00,112.715331711,24.1896595062,15.1603083014,10.6456635938,4.12243109448,15.9888894789,105.830457079,102.838726661,2.97173041782,0.02
 01/07  03:00:00,106.901791498,20.1393515273,13.7009897423,15.3687955905,4.12243109448,15.9888894789,86.0816378241,83.0899074063,2.97173041782,0.02
 01/07  04:00:00,115.534903251,24.1896595062,13.9355088034,13.2596886454,4.12243109448,15.9888894789,108.574838172,105.583107754,2.97173041782,0.02
 01/07  05:00:00,133.341947306,29.1151051766,16.0447813031,18.1785686707,4.12243109448,16.0517297156,129.349007787,126.35727737,2.97173041782,0.02
 01/07  06:00:00,129.02476831,28.6775363308,14.0800778779,15.3748173039,4.12243109448,16.0517297156,131.103385946,128.111655528,2.97173041782,0.02
 01/07  07:00:00,157.880250132,29.5526740223,8.11685350471,24.5974185618,4.12243109448,39.6058045677,139.797151566,136.805421148,2.97173041782,0.02
 01/07  08:00:00,224.730013178,29.5526740223,11.7567951113,63.3822378225,12.3672932834,65.3531420225,199.141202952,194.168318923,4.9528840297,0.02
 01/07  09:00:00,210.47912555,29.5526740223,12.989699645,49.6952363401,12.3672932834,68.2430321324,188.593113942,183.620229912,4.9528840297,0.02
 01/07  10:00:00,228.539726837,29.5626536501,13.8811262605,37.3720432555,16.4897243779,93.1370602926,171.005677201,163.061062754,7.92461444751,0.02
 01/07  11:00:00,225.731615544,29.5688221791,14.8584282401,31.7652108819,16.4897243779,93.1370602926,169.121322922,152.585002099,7.92461444751,8.61170637563
 01/07  12:00:00,224.498482623,29.5710562354,16.6817431467,27.9594800286,16.4897243779,93.1370602926,149.872657521,141.928043074,7.92461444751,0.02
 01/07  13:00:00,213.207214276,29.5720648252,18.7000020255,24.7007249746,16.4897243779,83.9857416113,139.66303182,131.718417373,7.92461444751,0.02
 01/07  14:00:00,212.817325261,29.5724968985,20.6904498405,21.6211422308,16.4897243779,83.9857416113,135.260319398,127.315704951,7.92461444751,0.02
 01/07  15:00:00,212.149127706,29.5728667844,21.423927193,19.5587691664,16.4897243779,83.9857416113,133.20011612,125.255501672,7.92461444751,0.02
 01/07  16:00:00,172.43015006,29.5526740223,17.3792250829,1.04019337086,12.3672932834,70.6512738906,72.2581969083,67.2853128786,4.9528840297,0.02
 01/07  17:00:00,173.34650497,29.5526740223,16.1411542015,2.62317180344,12.3672932834,70.6512738906,82.5153767698,68.9532359799,4.9528840297,8.60925676027
 01/07  18:00:00,168.210589237,29.5526740223,14.9407290039,3.95131386516,12.3672932834,58.1284167478,85.3505563597,80.37767233,4.9528840297,0.02
 01/07  19:00:00,134.114256788,26.9272609479,13.8991883728,0.0,12.3672932834,24.9413748627,104.733447989,99.7605639593,4.9528840297,0.02
 01/07  20:00:00,140.579910113,28.0211830622,16.3470814777,2.7470360208,12.3672932834,24.9413748627,111.566536153,106.593652123,4.9528840297,0.02
 01/07  21:00:00,135.509014767,29.1151051766,18.560230863,10.4532642788,4.12243109448,16.0517297156,120.906113434,117.914383016,2.97173041782,0.02
 01/07  22:00:00,117.001512252,23.2920841412,14.3984685094,10.3334485382,4.12243109448,15.9888894789,100.888134433,97.8964040151,2.97173041782,0.02
 01/07  23:00:00,113.055856832,20.1393515273,13.7582969035,15.1992774649,4.12243109448,15.9888894789,86.8282028903,83.8364724724,2.97173041782,0.02
 01/07  24:00:00,121.524119301,24.1896595062,13.6409426991,13.4638962016,4.12243109448,15.9888894789,109.821496201,106.829765783,2.97173041782,0.02
 01/08  01:00:00,113.256372619,20.1393515273,12.339312542,19.7744358215,2.06121554724,15.9888894789,89.9590344766,86.9673040588,2.97173041782,0.02
 01/08  02:00:00,122.64059059,24.1896595062,12.1372378068,17.1962165191,2.06121554724,15.9888894789,113.843253589,110.851523171,2.97173041782,0.02
 01/08  03:00:00,116.284028487,20.1393515273,11.1201253635,23.8302526718,2.06121554724,15.9888894789,92.3526253078,89.36089489,2.97173041782,0.02
 01/08  04:00:00,123.493186781,24.1896595062,10.9127005167,19.8864528995,2.06121554724,15.9888894789,116.15785586,113.166125442,2.97173041782,0.02
 01/08  05:00:00,118.516518849,20.1393515273,10.3144713234,27.2914119156,2.06121554724,15.9888894789,94.0124832213,91.0207528035,2.97173041782,0.02
 01/08  06:00:00,125.289098631,24.1896595062,10.1549650244,22.7322928207,2.06121554724,15.9888894789,118.194541465,115.202811047,2.97173041782,0.02
 01/08  07:00:00,121.451772954,20.1393515273,9.89879955258,30.6524396939,2.06121554724,15.9888894789,95.4995818197,92.5078514018,2.97173041782,0.02
 01/08  08:00:00,115.223623658,24.1896595062,9.61122075168,23.8467703695,2.06121554724,15.9888894789,119.072253148,116.08052273,2.97173041782,0.02
 01/08  09:00:00,128.412822048,20.1393515273,11.2624152568,23.5554119493,4.12243109448,41.7362269337,91.2589731162,86.2860890865,4.9528840297,0.02
 01/08  10:00:00,134.553645827,24.1896595062,13.5950851269,15.1568107014,4.12243109448,41.7362269337,107.476798982,102.503914952,4.9528840297,0.02
 01/08  11:00:00,123.878020047,20.1393515273,13.9870522344,15.4663019643,4.12243109448,41.7362269337,84.1292626308,79.1563786011,4.9528840297,0.02
 01/08  12:00:00,133.472966888,24.1896595062,16.5265359661,10.7280845926,4.12243109448,41.7362269337,101.049412397,96.0765283674,4.9528840297,0.02
 01/08  13:00:00,122.753509008,20.1393515273,16.836283933,11.8027610206,4.12243109448,41.7362269337,80.3021372126,75.3292531829,4.9528840297,0.02
 01/08  14:00:00,133.676595926,24.1896595062,19.8468748795,8.23620195863,4.12243109448,41.7362269337,97.3994284994,92.4265444697,4.9528840297,0.02
 01/08  15:00:00,121.03429432,20.1393515273,18.8995149343,8.83982076282,4.12243109448,41.7362269337,78.2374641319,73.2645801022,4.9528840297,0.02
 01/08  16:00:00,131.197538926,24.1896595062,20.7278541508,6.56344332757,4.12243109448,41.7362269337,96.4775894411,91.5047054114,4.9528840297,0.02
 01/08  17:00:00,100.558209015,20.1393515273,17.8328640724,8.00498142073,4.12243109448,24.8785346261,79.6454349921,74.6725509624,4.9528840297,0.02
 01/08  18:00:00,107.137634619,24.1896595062,17.4326205452,9.04583366038,2.06121554724,15.9888894789,105.62753212,102.635801702,2.97173041782,0.02
 01/08  19:00:00,102.578864461,20.1393515273,14.9585608937,14.6822533901,2.06121554724,15.9888894789,98.6652056538,87.0916964503,2.97173041782,8.60177878573
 01/08  20:00:00,108.908096205,24.1896595062,14.6753598411,13.9419932617,2.06121554724,15.9888894789,114.825492265,111.833761848,2.97173041782,0.02
 01/08  21:00:00,104.917892159,20.1393515273,13.060554261,20.1751384001,2.06121554724,15.9888894789,93.8478186953,90.8560882775,2.97173041782,0.02
 01/08  22:00:00,111.727795904,24.1896595062,13.7321450831,17.7023706596,2.06121554724,15.9888894789,117.833112398,114.84138198,2.97173041782,0.02
 01/08  23:00:00,108.185510158,20.1393515273,13.1970123571,24.3247339415,2.06121554724,15.9888894789,95.4700788595,92.4783484417,2.97173041782,0.02
 01/08  24:00:00,113.076276326,24.1896595062,13.88617949,20.3897234999,2.06121554724,15.9888894789,119.298155721,116.306425304,2.97173041782,0.02
 01/09  01:00:00,111.937103714,20.1393515273,12.7458166548,26.5933119846,4.12243109448,15.9888894789,95.7020998288,92.710369411,2.97173041782,0.02
 01/09  02:00:00,116.544432339,24.1896595062,13.7062748487,21.6282641747,4.12243109448,15.9888894789,119.012015243,116.020284825,2.97173041782,0.02
 01/09  03:00:00,113.401251453,20.1393515273,13.1279566534,28.3043079738,4.12243109448,15.9888894789,95.939346158,92.9476157402,2.97173041782,0.02
 01/09  04:00:00,120.191785191,24.1896595062,13.9300748454,22.8756699926,4.12243109448,15.9888894789,119.308507359,116.316776941,2.97173041782,0.02
 01/09  05:00:00,148.728606847,29.1151051766,17.673459149,24.2292164718,12.3672932834,24.9413748627,135.903613557,130.930729527,4.9528840297,0.02
 01/09  06:00:00,181.120573377,28.6775363308,22.4906887461,56.8689402376,12.3672932834,24.9413748627,208.194640923,203.221756893,4.9528840297,0.02
 01/09  07:00:00,235.639337218,29.5527451429,16.080397381,60.1807007228,24.7345865669,70.7195625826,182.810980695,172.885212635,9.90576805939,0.02
 01/09  08:00:00,238.809494203,29.555034672,15.9553043177,42.3694212289,37.1018798503,92.3937384068,161.243479923,151.317711864,9.90576805939,0.02
 01/09  09:00:00,227.698218357,29.5622808602,20.3490815507,30.7678173154,37.1018798503,104.434947198,142.498742548,132.572974489,9.90576805939,0.02
 01/09  10:00:00,235.062051769,29.5688371856,29.4955633061,21.7207654612,37.1018798503,116.476155989,139.37024109,120.840274794,9.90576805939,8.62419823634
 01/09  11:00:00,237.720332612,29.6211001985,36.8958884418,15.9397714075,37.1018798503,116.476155989,122.788381067,112.862613007,9.90576805939,0.02
 01/09  12:00:00,240.651380984,29.793290769,41.2799222767,12.0212189352,37.1018798503,116.476155989,125.533411141,106.997973341,9.90576805939,8.62966974043
 01/09  13:00:00,230.696214912,29.9615449242,45.0680339228,9.565698042,37.1018798503,104.434947198,112.690222838,102.764454779,9.90576805939,0.02
 01/09  14:00:00,242.775252487,30.1333376538,48.676193389,7.71070866969,37.1018798503,116.476155989,108.95659601,99.0308279502,9.90576805939,0.02
 01/09  15:00:00,240.700668369,30.2822254974,50.0141003604,6.06093033132,37.1018798503,116.476155989,114.83641075,96.3023456425,9.90576805939,8.62829704809
 01/09  16:00:00,239.23741671,30.3597475478,49.921245466,4.67917946318,37.1018798503,116.476155989,104.51425267,94.5884846101,9.90576805939,0.02
 01/09  17:00:00,236.223250827,30.3281563817,47.9763468075,3.64199428585,37.1018798503,116.476155989,104.575819905,94.6500518455,9.90576805939,0.02
 01/09  18:00:00,238.680134967,30.0668552558,44.145591118,3.14456245781,37.1018798503,116.476155989,116.549870224,98.0286193106,9.90576805939,8.61548285428
 01/09  19:00:00,147.874463419,27.9482549213,32.8213420406,0.0,24.7345865669,47.5788473902,80.6412435479,75.6683595182,4.9528840297,0.02
 01/09  20:00:00,144.9319708,28.2399674851,29.5871343732,0.0,24.7345865669,47.5788473902,87.8760774759,82.9031934462,4.9528840297,0.02
 01/09  21:00:00,112.981408,26.9272609479,20.2062123589,0.0,12.3672932834,38.6892022431,103.541062104,100.549331687,2.97173041782,0.02
 01/09  22:00:00,90.5175652819,20.6442333934,15.6217125802,0.0,12.3672932834,27.0668015668,87.8269441018,84.835213684,2.97173041782,0.02
 01/09  23:00:00,66.0649479897,17.9515072986,13.2483299797,0.0,4.12243109448,15.9888894789,80.0071081223,77.0153777045,2.97173041782,0.02
 01/09  24:00:00,73.7750623402,22.4393841233,16.1155569187,0.0,4.12243109448,15.9888894789,102.626279208,99.6345487897,2.97173041782,0.02
 01/10  01:00:00,65.7797914456,17.9515072986,12.941804497,0.0,4.12243109448,15.9888894789,83.7709243116,80.7791938938,2.97173041782,0.02
 01/10  02:00:00,73.9039639495,22.4393841233,16.3671135483,0.0,4.12243109448,15.9888894789,105.528755671,102.537025253,2.97173041782,0.02
 01/10  03:00:00,70.4429259326,18.8266449901,15.5242840378,1.22716454076,4.12243109448,15.9888894789,85.8238001086,82.8320696907,2.97173041782,0.02
 01/10  04:00:00,74.7858955867,22.876952969,15.7573351889,0.773920899329,4.12243109448,15.9888894789,107.408302149,104.416571732,2.97173041782,0.02
 01/10  05:00:00,105.840307204,28.6483650744,22.4188876058,2.67378871995,12.3672932834,24.9413748627,121.698464591,116.725580562,4.9528840297,0.02
 01/10  06:00:00,135.618639255,28.7084459254,26.40487256,27.7991647866,12.3672932834,24.9413748627,193.919831729,188.9469477,4.9528840297,0.02
 01/10  07:00:00,186.228801061,29.6443482742,20.6884475821,25.6476582999,24.7345865669,70.7195625826,159.064348352,149.138580292,9.90576805939,0.02
 01/10  08:00:00,204.107459341,29.69174607,22.367077254,17.158282074,37.1018798503,92.3937384068,146.989650594,128.476640201,9.90576805939,8.60724233354
 01/10  09:00:00,213.08774373,29.7628624963,29.5642928984,11.5253554271,37.1018798503,104.434947198,128.742936651,118.817168591,9.90576805939,0.02
 01/10  10:00:00,231.915106557,29.8522690468,39.8017803604,7.98419384084,37.1018798503,116.476155989,121.743641318,111.817873259,9.90576805939,0.02
 01/10  11:00:00,236.471019157,30.0097766251,46.5801587712,5.60357525778,37.1018798503,116.476155989,124.346771765,105.814169739,9.90576805939,8.62683396587
 01/10  12:00:00,239.569256163,30.0017857823,50.8274536031,4.46238807209,37.1018798503,116.476155989,114.23005023,104.304282171,9.90576805939,0.02
 01/10  13:00:00,229.355677235,30.1063882007,53.9196957882,3.09365665863,37.1018798503,104.434947198,112.242294309,102.31652625,9.90576805939,0.02
 01/10  14:00:00,240.218192551,30.2614370031,53.856291414,1.82280560902,37.1018798503,116.476155989,118.070385812,99.5349233282,9.90576805939,8.62969442404
 01/10  15:00:00,238.512772577,30.2703267039,52.4737604449,1.49122310563,37.1018798503,116.476155989,108.856129602,98.9303615431,9.90576805939,0.02
 01/10  16:00:00,237.022194399,30.2719712913,51.1401951709,1.33272384519,37.1018798503,116.476155989,117.178447444,98.6458278429,9.90576805939,8.62685154155
 01/10  17:00:00,235.025990582,30.2503213663,49.1215379991,1.37744356047,37.1018798503,116.476155989,108.625645776,98.6998777163,9.90576805939,0.02
 01/10  18:00:00,238.824002362,30.169910184,45.6390945994,1.69187188591,37.1018798503,116.476155989,109.53440508,99.6086370203,9.90576805939,0.02
 01/10  19:00:00,150.074435297,28.0211830622,34.9483668315,0.0,24.7345865669,47.5788473902,80.6895741582,75.7166901285,4.9528840297,0.02
 01/10  20:00:00,153.497265992,28.8963207537,37.4960548833,0.0,24.7345865669,47.5788473902,86.7116684275,81.7387843978,4.9528840297,0.02
 01/10  21:00:00,120.334819257,26.9272609479,27.5596050385,0.0,12.3672932834,38.6892022431,109.341303937,97.7619882578,2.97173041782,8.60758526139
 01/10  22:00:00,91.429605286,15.6739123761,21.8526412084,0.00250094419285,12.3672932834,27.0668015668,62.4910474993,59.4993170815,2.97173041782,0.02
 01/10  23:00:00,77.1572197826,19.7466580285,22.6941234406,0.0,4.12243109448,15.9888894789,89.0624700406,86.0707396228,2.97173041782,0.02
 01/10  24:00:00,68.0208218816,13.7329053643,19.7114141381,0.045543460841,4.12243109448,15.9888894789,59.873606423,56.8818760052,2.97173041782,0.02
 01/11  01:00:00,77.4336703005,19.7466580285,22.9705739855,0.0,4.12243109448,15.9888894789,96.14474483,93.1530144122,2.97173041782,0.02
 01/11  02:00:00,74.8788961064,17.2940355676,22.7948132342,0.166348716286,4.12243109448,15.9888894789,75.3264250778,72.33469466,2.97173041782,0.02
 01/11  03:00:00,88.8447014683,23.5770631222,30.1754793509,0.306165967295,4.12243109448,15.9888894789,104.873676279,101.881945861,2.97173041782,0.02
 01/11  04:00:00,72.3043241352,17.9515072986,19.6827484171,0.0,4.12243109448,15.9888894789,82.8466839226,79.8549535047,2.97173041782,0.02
 01/11  05:00:00,117.873024024,28.9692488946,36.2631379766,0.54137194664,12.3672932834,24.9413748627,115.729742923,110.756858893,4.9528840297,0.02
 01/11  06:00:00,137.24671595,28.7327050918,38.7291683249,17.6855773207,12.3672932834,24.9413748627,186.704514727,181.731630698,4.9528840297,0.02
 01/11  07:00:00,195.210359868,29.6815974286,40.7692364521,14.5147797601,24.7345865669,70.7195625826,152.103683773,142.177915714,9.90576805939,0.02
 01/11  08:00:00,219.069426027,29.8477433011,44.9147731063,9.41656748696,37.1018798503,92.3937384068,132.374650225,122.448882165,9.90576805939,0.02
 01/11  09:00:00,228.575713059,29.9203817543,48.8256191265,7.59442977204,37.1018798503,104.434947198,126.047471406,116.121703347,9.90576805939,0.02
 01/11  10:00:00,240.670076852,29.9935196474,51.0190869997,5.38058642999,37.1018798503,116.476155989,129.868999868,111.340744791,9.90576805939,8.62248701708
 01/11  11:00:00,237.358753602,30.0788609486,49.1574444183,3.84500458306,37.1018798503,116.476155989,117.017099868,107.091331809,9.90576805939,0.02
 01/11  12:00:00,234.765644466,30.4077718317,47.6134877817,2.46666988953,37.1018798503,116.476155989,119.404574929,100.869158961,9.90576805939,8.62964790831
 01/11  13:00:00,225.909868938,30.7103583729,50.7349969313,1.74688184544,37.1018798503,104.434947198,106.966612724,97.0408446651,9.90576805939,0.02
 01/11  14:00:00,245.215988255,31.0125029429,54.4456918374,1.27152747345,37.1018798503,116.476155989,102.912676419,92.9869083596,9.90576805939,0.02
 01/11  15:00:00,253.749804853,31.2526663938,55.2138875641,1.02518446545,37.1018798503,116.476155989,108.174929151,89.6408771187,9.90576805939,8.62828397337
 01/11  16:00:00,259.783058839,31.4189091225,55.9811242101,0.908673045848,37.1018798503,116.476155989,97.2513999688,87.3256319094,9.90576805939,0.02
 01/11  17:00:00,261.270009568,31.342490832,54.8387704252,0.903763901854,37.1018798503,116.476155989,97.0706288744,87.144860815,9.90576805939,0.02
 01/11  18:00:00,264.603256846,30.9274777209,49.4908046173,1.04465071613,37.1018798503,116.476155989,108.849916604,90.3286191762,9.90576805939,8.61552936879
 01/11  19:00:00,175.398891918,28.2399674851,34.6692111829,0.0,24.7345865669,47.5788473902,74.7447574935,69.7718734638,4.9528840297,0.02
 01/11  20:00:00,177.256099403,28.8963207537,35.5979946636,0.0,24.7345865669,47.5788473902,81.3513052999,76.3784212702,4.9528840297,0.02
 01/11  21:00:00,148.404104514,27.3648297936,28.3563199222,0.0,12.3672932834,38.6892022431,95.6306453244,92.6389149066,2.97173041782,0.02
 01/11  22:00:00,101.685155857,15.2363435303,17.8520257652,0.0,12.3672932834,27.0668015668,57.1834608401,54.1917304222,2.97173041782,0.02
 01/11  23:00:00,95.7842141995,19.8925143104,19.3257636724,0.0,4.12243109448,15.9888894789,85.6381960894,82.6464656716,2.97173041782,0.02
 01/11  24:00:00,93.0533962322,18.8266449901,19.1550521058,0.0112826688834,4.12243109448,15.9888894789,77.5439360131,74.5522055953,2.97173041782,0.02
 01/12  01:00:00,105.586698797,23.489549353,22.1662259677,0.149323847732,4.12243109448,15.9888894789,98.0950925903,95.1033621725,2.97173041782,0.02
 01/12  02:00:00,89.1747280632,18.3015623752,15.3180396351,0.0834158191252,4.12243109448,15.9888894789,80.0991161203,77.1073857025,2.97173041782,0.02
 01/12  03:00:00,105.688594692,23.3145218147,21.3740015405,0.562032381559,4.12243109448,15.9888894789,101.12686571,98.1351352917,2.97173041782,0.02
 01/12  04:00:00,94.4105566743,19.0454294129,19.0127611929,0.861026766798,4.12243109448,15.9888894789,81.7195531067,78.7278226889,2.97173041782,0.02
 01/12  05:00:00,136.737960183,28.5608513053,25.8198018833,1.15032082837,12.3672932834,24.9413748627,114.779492579,109.80660855,4.9528840297,0.02
 01/12  06:00:00,158.678795712,28.7376841163,29.2195034798,19.4547168457,12.3672932834,24.9413748627,186.229720755,181.256836725,4.9528840297,0.02
 01/12  07:00:00,211.203483386,29.6927219453,24.9311345162,18.3150894603,24.7345865669,70.7195625826,152.315190104,142.389422044,9.90576805939,0.02
 01/12  08:00:00,227.219071808,29.8568438885,25.1192643898,12.0924745418,37.1018798503,92.3937384068,141.032506618,122.520695164,9.90576805939,8.60604339446
 01/12  09:00:00,229.632295736,29.9655845898,28.5867103589,7.52604294489,37.1018798503,104.434947198,123.644591803,113.718823743,9.90576805939,0.02
 01/12  10:00:00,246.228493808,30.1276107103,35.1781940587,4.75311773435,37.1018798503,116.476155989,116.161258853,106.235490794,9.90576805939,0.02
 01/12  11:00:00,254.870982587,30.4732455603,42.8405772226,3.09475966894,37.1018798503,116.476155989,117.912060861,99.377932314,9.90576805939,8.6283604879
 01/12  12:00:00,262.090531034,30.9010531621,50.2665953211,2.13855120903,37.1018798503,116.476155989,104.245441561,94.3196735015,9.90576805939,0.02
 01/12  13:00:00,255.053854955,31.3315247058,56.0032366907,1.34385688645,37.1018798503,104.434947198,100.749934235,90.8241661752,9.90576805939,0.02
 01/12  14:00:00,264.298626551,31.6803802093,59.3358979015,0.943077643443,37.1018798503,116.476155989,106.774034528,88.2384450932,9.90576805939,8.62982137578
 01/12  15:00:00,267.108630149,31.939597462,62.6264299637,0.667898067901,37.1018798503,116.476155989,95.916330593,85.9905625336,9.90576805939,0.02
 01/12  16:00:00,266.477839309,32.0533778781,63.313060219,0.507688362233,37.1018798503,116.476155989,103.265125462,84.7324632997,9.90576805939,8.62689410279
 01/12  17:00:00,260.979159829,31.8659996869,60.1537799977,0.457919042978,37.1018798503,116.476155989,95.5101785152,85.5844104558,9.90576805939,0.02
 01/12  18:00:00,260.50948009,31.288325687,51.8600471286,0.665586044203,37.1018798503,116.476155989,99.4267833651,89.5010153057,9.90576805939,0.02
 01/12  19:00:00,170.807195139,28.3493596965,36.2872677693,0.0,24.7345865669,47.5788473902,74.304645246,69.3317612163,4.9528840297,0.02
 01/12  20:00:00,168.800917969,28.8963207537,35.5984826416,0.0,24.7345865669,47.5788473902,81.2147357612,76.2418517315,4.9528840297,0.02
 01/12  21:00:00,137.307861637,27.8023986394,27.0084360279,0.0,12.3672932834,38.6892022431,104.950297381,93.3709240902,2.97173041782,8.60764287276
 01/12  22:00:00,92.7589998437,14.7987746846,14.5487661276,0.0,12.3672932834,27.0668015668,60.7471013027,57.7553708849,2.97173041782,0.02
 01/12  23:00:00,92.2856413725,22.5852404052,19.8709091336,0.0,4.12243109448,15.9888894789,95.2455277678,92.25379735,2.97173041782,0.02
 01/12  24:00:00,83.5383795231,18.8266449901,17.9296148594,0.00657185071103,4.12243109448,15.9888894789,77.4340028996,74.4422724818,2.97173041782,0.02
 01/13  01:00:00,94.0706878236,23.7520906604,21.5502071284,0.268686248301,4.12243109448,15.9888894789,99.560260133,96.5685297152,2.97173041782,0.02
 01/13  02:00:00,76.350345602,17.9515072986,12.8964210283,0.0,4.12243109448,15.9888894789,81.5033710719,78.5116406541,2.97173041782,0.02
 01/13  03:00:00,92.6691031194,23.7520906604,19.77761859,0.946268609715,4.12243109448,15.9888894789,102.192775511,99.2010450932,2.97173041782,0.02
 01/13  04:00:00,81.1196341223,18.7391312209,14.7464259906,0.949223505094,4.12243109448,15.9888894789,83.542705172,80.5509747542,2.97173041782,0.02
 01/13  05:00:00,120.019999577,28.385823767,22.3262001056,1.51791808612,12.3672932834,24.9413748627,117.322242941,112.349358912,4.9528840297,0.02
 01/13  06:00:00,150.277717881,29.1961457784,29.1233073895,24.6875510346,12.3672932834,24.9413748627,188.119860001,183.146975971,4.9528840297,0.02
 01/13  07:00:00,195.448584665,29.6783647523,21.6456985931,20.0707560318,24.7345865669,70.7195625826,154.770440429,144.84467237,9.90576805939,0.02
 01/13  08:00:00,212.504129835,29.8373562827,22.925922996,13.5852474259,37.1018798503,92.3937384068,134.754546016,124.828777957,9.90576805939,0.02
 01/13  09:00:00,210.873444371,29.9545186226,27.893300544,8.60703633273,37.1018798503,104.434947198,125.812770341,115.887002282,9.90576805939,0.02
 01/13  10:00:00,227.636647429,30.1492383245,37.7558454468,5.4546861672,37.1018798503,116.476155989,126.735992145,108.20593096,9.90576805939,8.62429312558
 01/13  11:00:00,237.761983871,30.5624388365,48.8388347211,3.53591832966,37.1018798503,116.476155989,110.69092812,100.76516006,9.90576805939,0.02
 01/13  12:00:00,252.013683366,31.0804598722,59.2911845138,2.24740720878,37.1018798503,116.476155989,113.088192702,94.5527298792,9.90576805939,8.62969476335
 01/13  13:00:00,248.899143169,31.5711923656,63.7307972267,1.22664444146,37.1018798503,104.434947198,100.205506708,90.2797386485,9.90576805939,0.02
 01/13  14:00:00,265.041847779,31.974460553,67.0545124593,0.673947608671,37.1018798503,116.476155989,96.9255000657,86.9997320063,9.90576805939,0.02
 01/13  15:00:00,267.432040789,32.2995523383,69.3389886929,0.36005009099,37.1018798503,116.476155989,103.082336829,84.5482355709,9.90576805939,8.62833319847
 01/13  16:00:00,262.373279917,32.3901609172,68.106481007,0.242364861534,37.1018798503,116.476155989,93.7579393199,83.8321712605,9.90576805939,0.02
 01/13  17:00:00,249.334876011,32.1239292203,61.997835986,0.224573134607,37.1018798503,116.476155989,104.032622818,85.5036810152,9.90576805939,8.62317374306
 01/13  18:00:00,242.917517094,31.4251053717,49.7008374037,0.468461864048,37.1018798503,116.476155989,100.350484432,90.4247163727,9.90576805939,0.02
 01/13  19:00:00,150.95735957,28.458751908,35.3937389822,0.0,24.7345865669,47.5788473902,75.8259180039,70.8530339742,4.9528840297,0.02
 01/13  20:00:00,149.673758125,29.0057129651,33.5631728969,0.0,24.7345865669,47.5788473902,83.2290855087,78.256201479,4.9528840297,0.02
 01/13  21:00:00,119.084530433,27.8023986394,25.4341933736,0.0,12.3672932834,38.6892022431,98.4112813922,95.4195509744,2.97173041782,0.02
 01/13  22:00:00,83.2245357037,14.7987746846,14.3434669405,0.0,12.3672932834,27.0668015668,61.663237271,58.6715068532,2.97173041782,0.02
 01/13  23:00:00,77.8333135956,22.7310966871,20.1142183878,0.0,4.12243109448,15.9888894789,96.7723877173,93.7806572995,2.97173041782,0.02
 01/13  24:00:00,72.026370182,18.8266449901,18.2049970177,0.012503095913,4.12243109448,15.9888894789,78.59589344,75.6041630222,2.97173041782,0.02
 01/14  01:00:00,79.1187107094,23.0957373919,21.0818650099,0.0651248424244,4.12243109448,15.9888894789,100.48992272,97.4981923027,2.97173041782,0.02
 01/14  02:00:00,70.0209458351,18.3890761443,16.7947103004,0.0885663084832,4.12243109448,15.9888894789,81.7406225433,78.7488921255,2.97173041782,0.02
 01/14  03:00:00,82.4377343861,23.5333062376,23.7425951068,0.37583927411,4.12243109448,15.9888894789,102.580367144,99.5886367261,2.97173041782,0.02
 01/14  04:00:00,75.0802718857,19.0454294129,20.6577198327,0.70705344349,4.12243109448,15.9888894789,83.3538472409,80.3621168231,2.97173041782,0.02
 01/14  05:00:00,88.0645579273,27.1460453708,25.8750978924,0.0786559820347,4.12243109448,16.0517297156,123.211681206,120.219950788,2.97173041782,0.02
 01/14  06:00:00,92.8359094984,27.8023986394,29.1298682323,0.938883904194,4.12243109448,16.0517297156,124.200677646,121.208947228,2.97173041782,0.02
 01/14  07:00:00,119.187277326,29.5526740223,26.9884024383,4.12736724827,4.12243109448,39.6058045677,105.742853414,102.751122996,2.97173041782,0.02
 01/14  08:00:00,173.669439858,29.5988916949,31.4752612824,29.4809202863,12.3672932834,65.3531420225,173.883013962,160.328349815,4.9528840297,8.60178011784
 01/14  09:00:00,172.99634708,29.583431441,41.2060180841,20.9000307385,12.3672932834,68.2430321324,158.279836206,153.306952176,4.9528840297,0.02
 01/14  10:00:00,204.926205043,29.6250553618,53.2841697579,11.693267742,16.4897243779,93.1370602926,143.997388294,136.052773846,7.92461444751,0.02
 01/14  11:00:00,208.011416114,29.695248477,59.5693697636,8.42298105903,16.4897243779,93.1370602926,135.811525698,127.866911251,7.92461444751,0.02
 01/14  12:00:00,209.352456555,29.7871836917,61.9842730178,7.25717141723,16.4897243779,93.1370602926,131.660583205,123.715968757,7.92461444751,0.02
 01/14  13:00:00,199.740083563,29.6966018443,62.3807934457,6.49046853618,16.4897243779,83.9857416113,132.955338139,125.010723691,7.92461444751,0.02
 01/14  14:00:00,199.133589171,29.6701375358,63.0183251466,5.27289813046,16.4897243779,83.9857416113,131.778649549,123.834035101,7.92461444751,0.02
 01/14  15:00:00,198.379424576,29.6610956386,63.3394097995,4.20675003253,16.4897243779,83.9857416113,138.791422466,122.257474994,7.92461444751,8.6093330245
 01/14  16:00:00,173.351585726,29.5526740223,60.0836621446,0.0,12.3672932834,70.6512738906,68.3125198107,63.339635781,4.9528840297,0.02
 01/14  17:00:00,172.008875408,29.5526740223,58.7409518659,0.0,12.3672932834,70.6512738906,68.4605778589,63.4876938292,4.9528840297,0.02
 01/14  18:00:00,162.60492307,29.5526740223,54.8129963351,0.0,12.3672932834,58.1284167478,73.4314334705,68.4585494408,4.9528840297,0.02
 01/14  19:00:00,117.144979931,26.9272609479,38.1184536211,0.0,12.3672932834,24.9413748627,97.2466095354,92.2737255057,4.9528840297,0.02
 01/14  20:00:00,120.461496162,27.5836142165,40.7786165644,0.0,12.3672932834,24.9413748627,104.36257224,99.3896882108,4.9528840297,0.02
 01/14  21:00:00,100.606576722,27.3648297936,38.276988861,0.0,4.12243109448,16.0517297156,113.611990091,110.620259673,2.97173041782,0.02
 01/14  22:00:00,63.0233054598,11.9676715324,16.5401314227,0.0,4.12243109448,15.9888894789,59.5052258426,56.5134954248,2.97173041782,0.02
 01/14  23:00:00,73.6828951079,16.38075041,22.6726496349,0.0,4.12243109448,15.9888894789,84.8610392396,81.8693088218,2.97173041782,0.02
 01/14  24:00:00,72.4024612415,15.2419529487,22.5773830394,0.0,4.12243109448,15.9888894789,75.8013644382,72.8096340204,2.97173041782,0.02
 01/15  01:00:00,65.2323658814,13.9011993197,18.8319713552,0.00626660225934,2.06121554724,15.9888894789,65.7909985035,62.7992680857,2.97173041782,0.02
 01/15  02:00:00,72.603846321,17.9515072986,22.0434857742,0.0,2.06121554724,15.9888894789,92.9788237759,89.9870933581,2.97173041782,0.02
 01/15  03:00:00,78.7191497136,19.2642138358,26.6697404256,0.176342162991,2.06121554724,15.9888894789,88.5027218416,85.5109914238,2.97173041782,0.02
 01/15  04:00:00,83.4373084411,22.4393841233,28.2731463794,0.0,2.06121554724,15.9888894789,108.158743117,105.167012699,2.97173041782,0.02
 01/15  05:00:00,80.4865634723,19.2642138358,28.2681706283,0.345325629333,2.06121554724,15.9888894789,86.9539209501,83.9621905323,2.97173041782,0.02
 01/15  06:00:00,85.8468838679,23.0957373919,29.8112689621,0.215099481237,2.06121554724,15.9888894789,109.629573461,106.637843043,2.97173041782,0.02
 01/15  07:00:00,74.6104767877,18.3890761443,23.3304855582,0.282061607662,2.06121554724,15.9888894789,88.2810145204,85.2892841025,2.97173041782,0.02
 01/15  08:00:00,81.1197901797,23.7520906604,33.2495882811,0.7899997692,2.06121554724,15.9888894789,110.216764816,107.225034399,2.97173041782,0.02
 01/15  09:00:00,95.6317200179,19.3517276049,29.710020847,0.247564979468,4.12243109448,41.7362269337,84.725323392,79.7524393623,4.9528840297,0.02
 01/15  10:00:00,113.501971383,24.2771732753,42.7076463084,0.0788205914024,4.12243109448,41.7362269337,108.102533218,94.5496401494,4.9528840297,8.60000903914
 01/15  11:00:00,103.259389424,19.2642138358,37.656161902,0.0166071617964,4.12243109448,41.7362269337,79.4219909197,74.44910689,4.9528840297,0.02
 01/15  12:00:00,120.982327723,23.8396044296,50.7010896198,0.00330261459768,4.12243109448,41.7362269337,94.9666485532,89.9937645235,4.9528840297,0.02
