Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  13:00:00,109.725929305,19.7017826815,43.7017402329,0.0,4.12243109448,41.7362269337,75.8192856463,70.8464016166,4.9528840297,0.02
 01/15  14:00:00,121.480450844,24.1896595062,50.852460395,0.0,4.12243109448,41.7362269337,92.2120950526,87.2392110229,4.9528840297,0.02
 01/15  15:00:00,106.516094309,19.2642138358,40.9294741809,0.0,4.12243109448,41.7362269337,75.9012924446,70.9284084149,4.9528840297,0.02
 01/15  16:00:00,118.816378244,23.8396044296,48.538442954,0.0,4.12243109448,41.7362269337,94.5767832516,89.6038992219,4.9528840297,0.02
 01/15  17:00:00,88.5921740387,19.7017826815,39.4256774407,0.0,4.12243109448,24.8785346261,77.1216679687,72.148783939,4.9528840297,0.02
 01/15  18:00:00,80.737765406,20.1842268742,34.9458154912,0.0,2.06121554724,15.9888894789,88.7582284971,85.7664980792,2.97173041782,0.02
 01/15  19:00:00,76.2212341961,16.145137732,27.525205586,0.0,2.06121554724,15.9888894789,77.9425907453,74.9508603275,2.97173041782,0.02
 01/15  20:00:00,74.2423716042,15.4607373716,26.2597245174,0.0,2.06121554724,15.9888894789,73.6773867865,70.6856563687,2.97173041782,0.02
 01/15  21:00:00,74.6304998127,16.6702203469,25.4068563178,0.00253228747022,2.06121554724,15.9888894789,75.7088516266,72.7171212088,2.97173041782,0.02
 01/15  22:00:00,71.2694427706,16.145137732,22.5285705643,0.0448436146404,2.06121554724,15.9888894789,78.9395124581,75.9477820402,2.97173041782,0.02
 01/15  23:00:00,68.8600857548,14.3387681654,21.9656558835,0.0627331450127,2.06121554724,15.9888894789,66.6281154767,63.6363850589,2.97173041782,0.02
 01/15  24:00:00,65.5829252885,12.3865423169,20.6356881433,0.125728561454,2.06121554724,15.9888894789,57.9385847432,54.9468543254,2.97173041782,0.02
 01/16  01:00:00,76.428322141,17.5790145485,26.1998395962,0.063799716348,2.06121554724,15.9888894789,82.3402204515,79.3484900337,2.97173041782,0.02
 01/16  02:00:00,72.4890321149,16.145137732,23.6898111475,0.103192320096,2.06121554724,15.9888894789,79.4611859715,76.4694555537,2.97173041782,0.02
 01/16  03:00:00,83.5167846182,19.2642138358,31.2423264448,0.401391098528,2.06121554724,15.9888894789,89.5409562276,86.5492258098,2.97173041782,0.02
 01/16  04:00:00,65.0746023399,12.240686035,20.1165654077,0.282384541962,2.06121554724,15.9888894789,57.6598588354,54.6681284176,2.97173041782,0.02
 01/16  05:00:00,67.5945727876,13.8136855505,21.1972937077,0.0906648431799,2.06121554724,15.9888894789,66.6226797084,63.6309492906,2.97173041782,0.02
 01/16  06:00:00,76.628212405,16.5827065777,27.066739458,0.427875349039,2.06121554724,15.9888894789,78.7266898782,75.7349594604,2.97173041782,0.02
 01/16  07:00:00,97.0875670068,23.7520906604,39.932292323,0.678406060303,2.06121554724,15.9888894789,110.014817694,107.023087277,2.97173041782,0.02
 01/16  08:00:00,73.3999711899,18.6516174518,31.2914923702,0.244674639887,2.06121554724,15.9888894789,89.1690001337,86.1772697159,2.97173041782,0.02
 01/16  09:00:00,112.807863304,23.9271181987,41.9704328095,0.471981253206,4.12243109448,41.7362269337,107.277424464,102.304540434,4.9528840297,0.02
 01/16  10:00:00,102.790533294,19.5267551432,36.5656718532,0.375699817583,4.12243109448,41.7362269337,84.4826940394,79.5098100097,4.9528840297,0.02
 01/16  11:00:00,115.890138212,23.8396044296,45.4261957214,0.186006930763,4.12243109448,41.7362269337,103.136229654,98.1633456243,4.9528840297,0.02
 01/16  12:00:00,106.616312501,19.4392413741,40.809911926,0.0447526288798,4.12243109448,41.7362269337,81.2258159327,76.252931903,4.9528840297,0.02
 01/16  13:00:00,122.743507051,24.1896595062,52.1143143895,0.00120192750736,4.12243109448,41.7362269337,99.074509244,94.1016252143,4.9528840297,0.02
 01/16  14:00:00,104.224943391,18.9141587592,38.9883779589,0.0,4.12243109448,41.7362269337,87.7202073262,74.165538899,4.9528840297,8.60178439753
 01/16  15:00:00,120.009779763,24.1896595062,49.3817890074,0.0,4.12243109448,41.7362269337,99.2184486661,94.2455646364,4.9528840297,0.02
 01/16  16:00:00,106.991979546,19.7017826815,40.9677903023,0.0,4.12243109448,41.7362269337,80.1620989544,75.1892149247,4.9528840297,0.02
 01/16  17:00:00,100.379630262,23.8396044296,46.9593870444,0.0,4.12243109448,24.8785346261,100.668486927,95.6956028973,4.9528840297,0.02
 01/16  18:00:00,58.0102563609,11.8928735853,20.7125275668,0.0,2.06121554724,15.9888894789,59.2843006989,56.292570281,2.97173041782,0.02
 01/16  19:00:00,89.732346011,20.1673986191,36.9020194877,0.0250933797481,2.06121554724,15.9888894789,96.4690896542,93.4773592364,2.97173041782,0.02
 01/16  20:00:00,70.1042439811,13.9011993197,23.6451172019,0.064998737192,2.06121554724,15.9888894789,65.4918545827,62.5001241649,2.97173041782,0.02
 01/16  21:00:00,72.0109199212,14.3387681654,25.0466549258,0.13256814522,2.06121554724,15.9888894789,65.8035496609,62.8118192431,2.97173041782,0.02
 01/16  22:00:00,72.3740497292,14.4262819346,25.2680423775,0.186796762607,2.06121554724,15.9888894789,65.8703681188,62.8786377009,2.97173041782,0.02
 01/16  23:00:00,78.8981932327,16.8452478852,29.2178853881,0.284169025638,2.06121554724,15.9888894789,78.357830615,75.3661001972,2.97173041782,0.02
 01/16  24:00:00,78.2799222145,17.9515072986,27.7195616967,0.0,2.06121554724,15.9888894789,87.3254665383,84.3337361205,2.97173041782,0.02
 01/17  01:00:00,87.0362836683,19.2642138358,32.6179188465,0.484082219409,4.12243109448,15.9888894789,86.8141674974,83.8224370796,2.97173041782,0.02
 01/17  02:00:00,74.379379064,14.6013094728,24.8068079112,0.417117524956,4.12243109448,15.9888894789,65.4390816144,62.4473511966,2.97173041782,0.02
 01/17  03:00:00,74.9820110962,14.7763370111,24.9106337786,0.7408961521,4.12243109448,15.9888894789,65.4311136118,62.439383194,2.97173041782,0.02
 01/17  04:00:00,81.6695921095,18.4765899135,28.2538048489,0.269128582914,4.12243109448,15.9888894789,86.6859696011,83.6942391833,2.97173041782,0.02
 01/17  05:00:00,125.410055086,28.458751908,44.2946468485,0.557390772289,12.3672932834,24.9413748627,123.906388197,118.933504167,4.9528840297,0.02
 01/17  06:00:00,158.116479943,29.1414593279,50.714951877,26.160803168,12.3672932834,24.9413748627,194.386395582,189.413511553,4.9528840297,0.02
 01/17  07:00:00,209.960804174,29.6193210943,52.6447663894,17.4519701,24.7345865669,70.7195625826,160.498172921,150.572404861,9.90576805939,0.02
 01/17  08:00:00,228.653836452,29.6554173594,53.9072355894,10.2008345121,37.1018798503,92.3937384068,139.135935322,129.210167263,9.90576805939,0.02
 01/17  09:00:00,238.201730727,29.6794334428,58.7663478214,7.52064188424,37.1018798503,104.434947198,139.913070746,121.385772626,9.90576805939,8.62153006108
 01/17  10:00:00,255.675586073,29.7223344268,66.0221897706,5.65421455974,37.1018798503,116.476155989,126.827093498,116.901325439,9.90576805939,0.02
 01/17  11:00:00,260.009209374,29.804909235,72.2740316921,3.65279102793,37.1018798503,116.476155989,121.50174005,111.57597199,9.90576805939,0.02
 01/17  12:00:00,259.682526244,29.8632822338,72.9541615124,2.58738434589,37.1018798503,116.476155989,127.440005952,108.906065762,9.90576805939,8.62817213073
 01/17  13:00:00,245.363146741,29.9178640144,71.1569311416,2.05246008644,37.1018798503,104.434947198,116.931224244,107.005456185,9.90576805939,0.02
 01/17  14:00:00,256.330959893,29.9822125341,70.4250434767,1.64598343488,37.1018798503,116.476155989,123.250799004,104.715166898,9.90576805939,8.62986404662
 01/17  15:00:00,256.778629055,30.0933288048,71.2079752174,1.19988293762,37.1018798503,116.476155989,112.376779785,102.451011725,9.90576805939,0.02
 01/17  16:00:00,257.099264267,30.2128966771,71.8145007808,0.794581721487,37.1018798503,116.476155989,110.221896487,100.296128428,9.90576805939,0.02
 01/17  17:00:00,255.051332573,30.2209324974,69.8055212208,0.748125538756,37.1018798503,116.476155989,118.304912301,99.775930167,9.90576805939,8.62321407441
 01/17  18:00:00,258.426130814,30.2007884909,68.3644783934,0.88692507382,37.1018798503,116.476155989,110.004519345,100.078751286,9.90576805939,0.02
 01/17  19:00:00,169.275074151,28.2399674851,53.9302327005,0.0,24.7345865669,47.5788473902,78.8792993866,73.9064153569,4.9528840297,0.02
 01/17  20:00:00,172.326045201,28.8963207537,56.3248459254,0.0,24.7345865669,47.5788473902,84.2655421991,79.2926581694,4.9528840297,0.02
 01/17  21:00:00,144.498051894,27.8023986394,50.8477081925,0.0,12.3672932834,38.6892022431,97.9961505657,95.0044201479,2.97173041782,0.02
 01/17  22:00:00,95.8847613636,14.7987746846,27.1854297887,0.0,12.3672932834,27.0668015668,60.7962833628,57.8045529449,2.97173041782,0.02
 01/17  23:00:00,91.7884346924,20.3300831561,36.741912273,0.0,4.12243109448,15.9888894789,85.9704090351,82.9786786172,2.97173041782,0.02
 01/17  24:00:00,71.1603076134,13.0036239548,23.6257237429,0.0,4.12243109448,15.9888894789,58.1270178308,55.135287413,2.97173041782,0.02
 01/18  01:00:00,96.7250432465,21.0593645657,40.9492393606,0.0,4.12243109448,15.9888894789,92.9468241071,89.9550936893,2.97173041782,0.02
 01/18  02:00:00,64.574511075,10.9459319175,19.1439890199,0.0,4.12243109448,15.9888894789,49.0472676929,46.0555372751,2.97173041782,0.02
 01/18  03:00:00,90.7523767857,19.724220355,36.3349019708,0.0,4.12243109448,15.9888894789,82.9136313592,79.9219009414,2.97173041782,0.02
 01/18  04:00:00,69.653543081,11.8210696089,23.3478833001,0.0,4.12243109448,15.9888894789,56.7164802592,45.1444977745,2.97173041782,8.60025206686
 01/18  05:00:00,134.670442327,28.7212932154,53.8498828839,0.0,12.3672932834,24.9413748627,111.11747693,106.144592901,4.9528840297,0.02
 01/18  06:00:00,137.361386595,28.7530486844,46.9260594947,9.58301228154,12.3672932834,24.9413748627,182.847009784,177.874125755,4.9528840297,0.02
 01/18  07:00:00,190.314743027,29.7142522198,42.9933333359,7.36241041598,24.7345865669,70.7195625826,149.824352733,139.898584674,9.90576805939,0.02
 01/18  08:00:00,213.73706344,29.9310456423,45.4274246626,3.48824681473,37.1018798503,92.3937384068,130.089249218,120.163481159,9.90576805939,0.02
 01/18  09:00:00,211.532569877,30.0382667054,37.4577817274,1.80126903915,37.1018798503,104.434947198,122.448174887,112.522406828,9.90576805939,0.02
 01/18  10:00:00,220.649416622,30.1976370243,28.3044937193,1.28041726799,37.1018798503,116.476155989,117.540757709,107.61498965,9.90576805939,0.02
 01/18  11:00:00,229.916581507,30.340345548,25.5562873051,1.25771310776,37.1018798503,116.476155989,121.721276908,103.187898572,9.90576805939,8.62761027746
 01/18  12:00:00,234.233884309,30.4046156526,25.2853463614,1.72478759242,37.1018798503,116.476155989,111.094455581,101.168687522,9.90576805939,0.02
 01/18  13:00:00,227.821417707,30.5282184063,25.0686555951,2.2333287192,37.1018798503,104.434947198,117.439660257,98.9080108532,9.90576805939,8.62588134413
 01/18  14:00:00,241.156938125,30.5958046651,24.8499413713,2.45237413737,37.1018798503,116.476155989,107.280719001,97.3549509416,9.90576805939,0.02
 01/18  15:00:00,243.929406444,30.7007161519,25.1154189252,2.46852774577,37.1018798503,116.476155989,105.088809396,95.1630413367,9.90576805939,0.02
 01/18  16:00:00,246.130906999,30.6808768065,24.6128494901,2.67604870334,37.1018798503,116.476155989,112.589306793,94.0564936247,9.90576805939,8.6270451092
 01/18  17:00:00,246.161383918,30.5292277378,22.7973650471,3.1472239843,37.1018798503,116.476155989,104.526858464,94.6010904043,9.90576805939,0.02
 01/18  18:00:00,249.289354298,30.2542650231,19.7516155559,3.88703896801,37.1018798503,116.476155989,107.419965093,97.4941970341,9.90576805939,0.02
 01/18  19:00:00,175.461798648,28.2399674851,18.846378135,0.0,24.7345865669,47.5788473902,90.0497670371,76.4892057991,4.9528840297,8.60767720822
 01/18  20:00:00,178.532812337,28.6775363308,19.6486604385,0.0742025960449,24.7345865669,47.5788473902,88.3461873296,83.3733032999,4.9528840297,0.02
 01/18  21:00:00,151.07183067,27.3648297936,14.034462778,0.117059186358,12.3672932834,38.6892022431,102.486009687,99.4942792695,2.97173041782,0.02
 01/18  22:00:00,126.871375322,22.7086590136,14.2911941656,0.852467686267,12.3672932834,27.0668015668,88.781245028,85.7895146102,2.97173041782,0.02
 01/18  23:00:00,97.7901588873,18.972501272,11.5395500444,1.92042084984,4.12243109448,15.9888894789,78.9820339379,75.9903035201,2.97173041782,0.02
 01/18  24:00:00,118.30569503,24.1896595062,15.47539344,4.82926263964,4.12243109448,15.9888894789,100.778568423,97.7868380048,2.97173041782,0.02
 01/19  01:00:00,108.182595219,20.1393515273,14.2922100495,8.32345094687,4.12243109448,15.9888894789,82.2718441988,79.280113781,2.97173041782,0.02
 01/19  02:00:00,119.504567226,24.1896595062,14.4741550094,8.58187083379,4.12243109448,15.9888894789,104.553102564,101.561372147,2.97173041782,0.02
 01/19  03:00:00,110.181225479,20.1393515273,13.2661830513,12.6224091707,4.12243109448,15.9888894789,85.1870266372,82.1952962193,2.97173041782,0.02
 01/19  04:00:00,121.401909449,24.1896595062,13.7714905852,11.7370460355,4.12243109448,15.9888894789,107.546873576,104.555143158,2.97173041782,0.02
 01/19  05:00:00,152.088516743,29.1151051766,15.8527438772,12.8002285503,12.3672932834,24.9413748627,121.760850489,116.787966459,4.9528840297,0.02
 01/19  06:00:00,179.322056153,28.6979197497,18.9256914675,37.925706197,12.3672932834,24.9413748627,194.280005261,189.307121231,4.9528840297,0.02
 01/19  07:00:00,231.185524779,29.6162268548,12.7058794146,37.9849398696,24.7345865669,70.7195625826,178.464134347,168.538366288,9.90576805939,0.02
 01/19  08:00:00,239.754303954,29.6680014104,12.9885896118,26.2848890873,37.1018798503,92.3937384068,157.029852503,147.104084443,9.90576805939,0.02
 01/19  09:00:00,242.362655501,29.691266467,14.1186292238,19.9773133328,37.1018798503,104.434947198,152.526994754,133.999693108,9.90576805939,8.62153358691
 01/19  10:00:00,251.895291099,29.7485038963,15.8589550542,14.8948468088,37.1018798503,116.476155989,129.738477996,119.812709936,9.90576805939,0.02
 01/19  11:00:00,250.599255545,29.8237502392,17.3315400574,11.3701846918,37.1018798503,116.476155989,118.16823964,108.242471581,9.90576805939,0.02
 01/19  12:00:00,252.860013426,29.9265717323,19.9556110856,9.69927864228,37.1018798503,116.476155989,121.354784274,102.819193276,9.90576805939,8.6298229393
 01/19  13:00:00,242.021335399,30.1047711971,22.6780946695,8.65915485649,37.1018798503,104.434947198,109.431638698,99.5058706386,9.90576805939,0.02
 01/19  14:00:00,252.971765198,30.3114252141,25.0272161324,7.63649015893,37.1018798503,116.476155989,115.21403795,96.6784686381,9.90576805939,8.6298012526
 01/19  15:00:00,254.46848149,30.4871656484,27.2430706375,6.38492013097,37.1018798503,116.476155989,104.14085477,94.2150867107,9.90576805939,0.02
 01/19  16:00:00,254.575854698,30.574032428,28.7630913715,5.34122050093,37.1018798503,116.476155989,102.658102472,92.7323344127,9.90576805939,0.02
 01/19  17:00:00,253.360097474,30.5002085462,28.4373723905,4.75168557878,37.1018798503,116.476155989,111.300484814,92.7729091555,9.90576805939,8.62180759943
 01/19  18:00:00,248.001631443,30.2198030531,24.243199193,4.82245289238,37.1018798503,116.476155989,106.352838219,96.4270701595,9.90576805939,0.02
 01/19  19:00:00,162.171157554,28.0941112032,19.2703390238,0.0,24.7345865669,47.5788473902,82.0413088363,77.0684248066,4.9528840297,0.02
 01/19  20:00:00,162.536338062,28.5316800489,18.9844573848,0.0321107649606,24.7345865669,47.5788473902,89.4967487071,84.5238646774,4.9528840297,0.02
 01/19  21:00:00,136.688784242,27.3648297936,13.7313888053,0.1693339201,12.3672932834,38.6892022431,103.867931303,100.876200885,2.97173041782,0.02
 01/19  22:00:00,114.129953277,22.5919739881,13.5025617381,1.00010518298,12.3672932834,27.0668015668,90.3396469382,87.3479165204,2.97173041782,0.02
 01/19  23:00:00,80.6479930359,18.0390210678,8.86424428352,0.0800716243041,4.12243109448,15.9888894789,80.2102121553,77.2184817374,2.97173041782,0.02
 01/19  24:00:00,106.559795682,24.6272283519,18.5761808649,5.58971028311,4.12243109448,15.9888894789,102.390602183,99.3988717649,2.97173041782,0.02
 01/20  01:00:00,89.8282437167,19.7017826815,14.9017591805,5.88486274862,4.12243109448,15.9888894789,83.4498432006,80.4581127827,2.97173041782,0.02
 01/20  02:00:00,99.1524724836,24.6272283519,20.1010073683,8.7378552372,4.12243109448,15.9888894789,113.837982398,102.264478583,2.97173041782,8.60177339782
 01/20  03:00:00,83.1714177102,19.7017826815,17.0017455588,7.72253253649,4.12243109448,15.9888894789,85.3771931308,82.3854627129,2.97173041782,0.02
 01/20  04:00:00,94.3027097634,24.6272283519,22.6965352445,10.1407327468,4.12243109448,15.9888894789,106.838461151,103.846730733,2.97173041782,0.02
 01/20  05:00:00,111.490856932,28.5316800489,25.713249973,5.14666075598,12.3672932834,24.9413748627,119.816958949,114.844074919,4.9528840297,0.02
 01/20  06:00:00,153.834906097,29.1327578206,34.787336482,37.815545718,12.3672932834,24.9413748627,190.708391541,185.735507511,4.9528840297,0.02
 01/20  07:00:00,201.238617378,29.6160305861,35.5274901932,25.8503495859,24.7345865669,70.7195625826,155.090088484,145.164320425,9.90576805939,0.02
 01/20  08:00:00,217.726317329,29.6731845047,38.4899514256,17.0220009339,37.1018798503,92.3937384068,134.875258179,124.949490119,9.90576805939,0.02
 01/20  09:00:00,226.471902695,29.711599877,40.7986945258,13.7263463079,37.1018798503,104.434947198,128.445600945,118.519832886,9.90576805939,0.02
 01/20  10:00:00,238.823788177,29.758992758,43.442883143,11.3449965752,37.1018798503,116.476155989,124.642815056,114.717046996,9.90576805939,0.02
 01/20  11:00:00,237.501205744,29.8139894696,43.7762884656,9.63347386209,37.1018798503,116.476155989,130.281951395,111.747688756,9.90576805939,8.62849457928
 01/20  12:00:00,236.083189836,29.8628241235,43.6760676463,8.26661423346,37.1018798503,116.476155989,119.171006011,109.245237952,9.90576805939,0.02
 01/20  13:00:00,223.618812855,29.9019947853,44.3829421687,7.0979346622,37.1018798503,104.434947198,125.986476806,107.454951556,9.90576805939,8.62575719038
 01/20  14:00:00,235.311377857,29.9360478294,44.8941781482,6.20350260535,37.1018798503,116.476155989,115.842308202,105.916540143,9.90576805939,0.02
 01/20  15:00:00,235.292354623,29.9732500151,45.6069478198,5.43463300045,37.1018798503,116.476155989,123.353702253,104.821177394,9.90576805939,8.62675679883
 01/20  16:00:00,235.311371823,30.0050419822,46.1471296515,4.88195670563,37.1018798503,116.476155989,113.739655877,103.813887818,9.90576805939,0.02
 01/20  17:00:00,235.187016117,30.0280497145,46.3130917041,4.56914288659,37.1018798503,116.476155989,113.091923002,103.166154942,9.90576805939,0.02
 01/20  18:00:00,239.796117906,30.0427270908,46.3112000345,4.46819686231,37.1018798503,116.476155989,112.751933006,102.826164946,9.90576805939,0.02
 01/20  19:00:00,152.9559102,28.0941112032,37.7569135956,0.0,24.7345865669,47.5788473902,91.8160421589,78.2554723267,4.9528840297,8.60768580246
 01/20  20:00:00,153.430779015,28.5681441194,37.757763254,0.0,24.7345865669,47.5788473902,88.434875172,83.4619911423,4.9528840297,0.02
 01/20  21:00:00,123.516524046,27.3648297936,30.3037623638,0.0,12.3672932834,38.6892022431,101.964104877,98.9723744589,2.97173041782,0.02
 01/20  22:00:00,88.3973931418,15.1488297612,19.3274006016,0.0206143261182,12.3672932834,27.0668015668,65.107312847,62.1155824292,2.97173041782,0.02
 01/20  23:00:00,78.8237308302,20.1842268742,23.8642789234,0.0587866383497,4.12243109448,15.9888894789,89.7173445168,86.725614099,2.97173041782,0.02
 01/20  24:00:00,61.9229386046,12.566055109,14.8259244526,0.0,4.12243109448,15.9888894789,60.7090537053,57.7173232875,2.97173041782,0.02
 01/21  01:00:00,89.0283312969,22.8545152955,30.8419553164,0.569052402657,4.12243109448,15.9888894789,103.217686504,100.225956087,2.97173041782,0.02
 01/21  02:00:00,73.59269453,17.9515072986,20.9711186085,0.0,4.12243109448,15.9888894789,81.8639635255,78.8722331077,2.97173041782,0.02
 01/21  03:00:00,89.1829196767,23.5333062376,30.1985335775,0.665086604743,4.12243109448,15.9888894789,102.262445258,99.2707148406,2.97173041782,0.02
 01/21  04:00:00,77.8060975946,18.7391312209,23.7379321935,0.658965497324,4.12243109448,15.9888894789,83.1077098948,80.115979477,2.97173041782,0.02
 01/21  05:00:00,94.7246426597,27.3648297936,31.8923901672,0.502664533407,4.12243109448,16.0517297156,122.478724878,119.48699446,2.97173041782,0.02
 01/21  06:00:00,98.3904754995,28.0211830622,34.160659317,1.24387491733,4.12243109448,16.0517297156,123.527354275,120.535623857,2.97173041782,0.02
 01/21  07:00:00,127.597296099,29.5526740223,35.2986896657,4.22709931577,4.12243109448,39.6058045677,104.60807833,101.616347912,2.97173041782,0.02
 01/21  08:00:00,181.074699197,29.5919417525,37.8770239077,32.8405340883,12.3672932834,65.3531420225,165.132310653,160.159426624,4.9528840297,0.02
 01/21  09:00:00,175.089884682,29.5790045524,36.5944299873,27.609572464,12.3672932834,68.2430321324,162.166121538,157.193237509,4.9528840297,0.02
 01/21  10:00:00,198.129294677,29.6022462556,37.0118640688,21.1914365665,16.4897243779,93.1370602926,160.524599552,143.988854764,7.92461444751,8.61113034009
 01/21  11:00:00,197.840097324,29.6013955796,38.3868161595,19.5280696402,16.4897243779,93.1370602926,147.694211836,139.749597389,7.92461444751,0.02
 01/21  12:00:00,197.157323031,29.6003089491,38.8423850313,18.39081417,16.4897243779,93.1370602926,145.399405265,137.454790817,7.92461444751,0.02
 01/21  13:00:00,187.821920186,29.5992361064,39.6642010593,17.3862759859,16.4897243779,83.9857416113,143.581051976,135.636437529,7.92461444751,0.02
 01/21  14:00:00,187.297137193,29.597982858,40.0314841672,16.4954549884,16.4897243779,83.9857416113,142.129622029,134.185007582,7.92461444751,0.02
 01/21  15:00:00,187.511266899,29.5968879426,41.0416533214,15.7005524615,16.4897243779,83.9857416113,140.743144749,132.798530301,7.92461444751,0.02
 01/21  16:00:00,152.311302875,29.5526740223,39.0159264344,0.0274199597744,12.3672932834,70.6512738906,79.4440200631,73.8145619532,4.9528840297,0.676574080224
 01/21  17:00:00,153.109887022,29.5526740223,39.689175416,0.152772815266,12.3672932834,70.6512738906,85.0493531447,72.1441424315,4.9528840297,7.95232668347
 01/21  18:00:00,142.966338949,29.5526740223,36.9171031317,0.606476838315,12.3672932834,58.1284167478,80.6462443751,75.6733603454,4.9528840297,0.02
 01/21  19:00:00,107.289604821,26.9272609479,28.2630787403,0.0,12.3672932834,24.9413748627,103.277995743,98.3051117131,4.9528840297,0.02
 01/21  20:00:00,109.961233284,27.5836142165,30.163205607,0.115148325715,12.3672932834,24.9413748627,109.88369639,104.910812361,4.9528840297,0.02
 01/21  21:00:00,89.7422139099,27.3648297936,26.9847657631,0.427860548029,4.12243109448,16.0517297156,119.158961564,116.167231146,2.97173041782,0.02
 01/21  22:00:00,75.2363039678,20.6442333934,19.8524474431,0.0,4.12243109448,15.9888894789,98.335554265,95.3438238471,2.97173041782,0.02
 01/21  23:00:00,70.8541208844,17.9515072986,18.232545203,0.0,4.12243109448,15.9888894789,86.1984713422,83.2067409244,2.97173041782,0.02
 01/21  24:00:00,81.8530931003,22.6581685461,24.1744379826,0.234493564392,4.12243109448,15.9888894789,109.666078683,106.674348265,2.97173041782,0.02
 01/22  01:00:00,74.5128242339,18.8266449901,21.3274462376,1.74988012386,2.06121554724,15.9888894789,87.6890353668,84.697304949,2.97173041782,0.02
 01/22  02:00:00,77.9606151749,22.4393841233,22.7964535376,0.0,2.06121554724,15.9888894789,110.770591548,107.77886113,2.97173041782,0.02
 01/22  03:00:00,77.8312025996,19.1767000666,22.8957190476,3.1499305476,2.06121554724,15.9888894789,89.1254964176,86.1337659998,2.97173041782,0.02
 01/22  04:00:00,79.5332390532,22.4393841233,24.3690773542,0.0,2.06121554724,15.9888894789,111.512141012,108.520410594,2.97173041782,0.02
 01/22  05:00:00,81.2344469586,19.2642138358,25.4605099378,3.90087017944,2.06121554724,15.9888894789,89.7405607432,86.7488303254,2.97173041782,0.02
 01/22  06:00:00,82.3474857795,22.4393841233,27.1833240069,0.0,2.06121554724,15.9888894789,111.861656223,108.869925805,2.97173041782,0.02
 01/22  07:00:00,82.986921757,19.2642138358,26.9747163611,4.13913847561,2.06121554724,15.9888894789,89.8472707968,86.855540379,2.97173041782,0.02
 01/22  08:00:00,79.3839462698,23.489549353,31.7387016377,3.17675087898,2.06121554724,15.9888894789,111.82340852,108.831678102,2.97173041782,0.02
 01/22  09:00:00,94.8176789282,19.0891862975,26.9141355296,2.49195092555,4.12243109448,41.7362269337,87.3046422083,82.3317581786,4.9528840297,0.02
 01/22  10:00:00,111.031417588,24.2771732753,37.112015341,3.203898142,4.12243109448,41.7362269337,104.945462571,99.9725785408,4.9528840297,0.02
 01/22  11:00:00,98.5900340025,19.2642138358,31.6022056851,1.40120820786,4.12243109448,41.7362269337,84.1450791585,79.1721951288,4.9528840297,0.02
 01/22  12:00:00,114.213363486,23.8396044296,43.3518039045,0.583624220522,4.12243109448,41.7362269337,101.322376122,96.3494920919,4.9528840297,0.02
 01/22  13:00:00,105.200430767,19.7017826815,38.7251045428,0.45113716277,4.12243109448,41.7362269337,80.7226185234,75.7497344937,4.9528840297,0.02
 01/22  14:00:00,118.31621022,24.1896595062,47.375862804,0.312356868138,4.12243109448,41.7362269337,99.0098194962,94.0369354665,4.9528840297,0.02
 01/22  15:00:00,101.255694475,18.9141587592,35.8663326083,0.152796613818,4.12243109448,41.7362269337,80.8862740889,75.9133900592,4.9528840297,0.02
 01/22  16:00:00,117.282366285,24.1896595062,46.4282536027,0.226122017729,4.12243109448,41.7362269337,100.86756405,95.8946800202,4.9528840297,0.02
 01/22  17:00:00,86.8143094811,19.7017826815,37.2835341183,0.364278402369,4.12243109448,24.8785346261,90.7199346639,77.1652664915,4.9528840297,8.6017841427
 01/22  18:00:00,58.6316631424,13.1532198489,22.1671802916,0.234321524333,2.06121554724,15.9888894789,60.2100464317,57.2183160138,2.97173041782,0.02
 01/22  19:00:00,71.3509821631,13.9011993197,24.8101850943,0.146668905513,2.06121554724,15.9888894789,68.0464386372,65.0547082194,2.97173041782,0.02
 01/22  20:00:00,78.9351248892,16.5827065777,29.1763742362,0.625152987823,2.06121554724,15.9888894789,78.0355337408,75.043803323,2.97173041782,0.02
 01/22  21:00:00,86.3833902835,19.0454294129,34.0429578172,0.686149713597,2.06121554724,15.9888894789,88.3587107586,85.3669803408,2.97173041782,0.02
 01/22  22:00:00,63.8073895406,11.5697471382,19.7043398321,0.0983361812591,2.06121554724,15.9888894789,57.4652557737,54.4735253559,2.97173041782,0.02
 01/22  23:00:00,73.1542087276,14.3387681654,25.4519197718,0.870592133627,2.06121554724,15.9888894789,66.4482093408,63.4564789229,2.97173041782,0.02
 01/22  24:00:00,82.1201494284,17.0202754235,31.3392588951,1.20972417815,2.06121554724,15.9888894789,78.7531731369,75.7614427191,2.97173041782,0.02
 01/23  01:00:00,86.6912372307,18.6516174518,32.9718462362,0.397704778166,4.12243109448,15.9888894789,86.3687556135,83.3770251956,2.97173041782,0.02
 01/23  02:00:00,85.4822889199,18.3890761443,31.9444917847,0.478652241623,4.12243109448,15.9888894789,85.7427513022,82.7510208844,2.97173041782,0.02
 01/23  03:00:00,78.3502005993,14.7763370111,27.8984884738,1.12123098026,4.12243109448,15.9888894789,65.0571623426,62.0654319248,2.97173041782,0.02
 01/23  04:00:00,78.3652047675,14.7763370111,27.824127141,1.21059648527,4.12243109448,15.9888894789,65.0840737635,62.0923433457,2.97173041782,0.02
 01/23  05:00:00,133.188962909,28.6337794463,51.8425154289,0.613402513421,12.3672932834,24.9413748627,121.37617046,116.40328643,4.9528840297,0.02
 01/23  06:00:00,160.417405768,28.7024191711,55.0475415959,24.568179475,12.3672932834,24.9413748627,192.770807005,187.797922975,4.9528840297,0.02
 01/23  07:00:00,219.369352043,29.6367119563,61.9453689354,17.5425246111,24.7345865669,70.7195625826,158.040007976,148.114239916,9.90576805939,0.02
 01/23  08:00:00,237.861104143,29.6676952236,64.5619457273,11.0902824933,37.1018798503,92.3937384068,137.520186318,127.594418259,9.90576805939,0.02
 01/23  09:00:00,246.560328707,29.678292054,65.7397417343,8.90699485682,37.1018798503,104.434947198,130.853836726,120.928068667,9.90576805939,0.02
 01/23  10:00:00,260.068660423,29.7260422602,69.3987217397,6.66702363195,37.1018798503,116.476155989,134.997225337,116.467368453,9.90576805939,8.6240888245
 01/23  11:00:00,263.066218546,29.80049215,74.1926067413,4.79565379958,37.1018798503,116.476155989,122.429259322,112.503491263,9.90576805939,0.02
 01/23  12:00:00,263.497879142,29.870767468,75.8102793813,3.5391144892,37.1018798503,116.476155989,127.158808053,108.623189525,9.90576805939,8.62985046849
 01/23  13:00:00,251.102694366,29.9308546963,76.1244219223,2.81153160837,37.1018798503,104.434947198,116.310258449,106.384490389,9.90576805939,0.02
 01/23  14:00:00,262.86316332,29.9933074079,76.3537712335,2.23837599355,37.1018798503,116.476155989,113.870067091,103.944299031,9.90576805939,0.02
 01/23  15:00:00,261.757660679,30.0481134423,75.6118841302,1.82019692369,37.1018798503,116.476155989,121.076024981,102.541817537,9.90576805939,8.62843938382
 01/23  16:00:00,260.992173073,30.1048449812,75.0625565271,1.54749712272,37.1018798503,116.476155989,111.43580471,101.510036651,9.90576805939,0.02
 01/23  17:00:00,260.051504992,30.1410774624,74.2073517089,1.4263063262,37.1018798503,116.476155989,119.272693335,100.743646595,9.90576805939,8.62327868065
 01/23  18:00:00,263.085029142,30.1554747152,72.4993269279,1.45628542461,37.1018798503,116.476155989,110.386480125,100.460712066,9.90576805939,0.02
 01/23  19:00:00,172.531750781,28.2399674851,57.1869113164,0.0,24.7345865669,47.5788473902,79.1107907878,74.1379067581,4.9528840297,0.02
 01/23  20:00:00,175.354802744,28.8963207537,59.3536058592,0.0,24.7345865669,47.5788473902,84.4677515797,79.49486755,4.9528840297,0.02
 01/23  21:00:00,141.415568911,27.3648297936,48.2027966065,0.0,12.3672932834,38.6892022431,98.4666241942,95.4748937763,2.97173041782,0.02
 01/23  22:00:00,92.8503147535,15.2363435303,23.7134157858,0.0,12.3672932834,27.0668015668,58.374409159,55.3826787412,2.97173041782,0.02
 01/23  23:00:00,76.8488448896,20.0383705923,22.0237810788,0.0,4.12243109448,15.9888894789,87.7679860057,84.7762555879,2.97173041782,0.02
 01/23  24:00:00,63.0432949558,13.4411928005,15.0286669705,0.00467671901506,4.12243109448,15.9888894789,56.8499669561,53.8582365383,2.97173041782,0.02
 01/24  01:00:00,83.0433373171,20.9718507965,22.0495048862,0.13177201542,4.12243109448,15.9888894789,95.7843452931,92.7926148752,2.97173041782,0.02
 01/24  02:00:00,77.8467520764,17.9515072986,13.5788777066,0.0,4.12243109448,15.9888894789,83.247942706,80.2562122882,2.97173041782,0.02
 01/24  03:00:00,94.5780982818,23.5333062376,19.6472646286,0.63355583837,4.12243109448,15.9888894789,103.320426578,100.328696161,2.97173041782,0.02
 01/24  04:00:00,84.6781899945,19.0454294129,15.732385823,1.42911185443,4.12243109448,15.9888894789,84.2952809994,81.3035505816,2.97173041782,0.02
 01/24  05:00:00,125.578939783,28.5608513053,22.4459011624,1.85006995561,12.3672932834,24.9413748627,118.475977701,113.503093672,4.9528840297,0.02
 01/24  06:00:00,152.186407444,28.7254242812,26.4471158148,22.5011920137,12.3672932834,24.9413748627,198.786769012,185.232107227,4.9528840297,8.60177775559
 01/24  07:00:00,205.412080028,29.6683995689,20.1279590885,20.9971157387,24.7345865669,70.7195625826,155.796404706,145.870636647,9.90576805939,0.02
 01/24  08:00:00,220.649770867,29.7498306363,21.0241464116,14.1206048309,37.1018798503,92.3937384068,134.996361985,125.070593925,9.90576805939,0.02
 01/24  09:00:00,227.206322213,29.8282498139,22.713359381,9.79302743484,37.1018798503,104.434947198,126.327331961,116.401563901,9.90576805939,0.02
 01/24  10:00:00,238.518953734,29.9212989905,25.1858600237,6.50846064284,37.1018798503,116.476155989,120.012371401,110.086603342,9.90576805939,0.02
 01/24  11:00:00,238.630365959,30.0827419397,27.7936274525,4.83201151356,37.1018798503,116.476155989,122.941745835,104.407441038,9.90576805939,8.62853673778
 01/24  12:00:00,240.454757988,30.3259205895,30.8276334464,3.90299729089,37.1018798503,116.476155989,109.928634673,100.002866614,9.90576805939,0.02
 01/24  13:00:00,231.94047202,30.6215185162,34.7392362311,3.22697441379,37.1018798503,104.434947198,115.016415382,96.4847555815,9.90576805939,8.62589174064
 01/24  14:00:00,246.547397545,30.9338219098,38.2472279324,2.18323537206,37.1018798503,116.476155989,103.206846578,93.2810785182,9.90576805939,0.02
 01/24  15:00:00,248.191710857,31.1660048341,39.7931254941,1.61329130412,37.1018798503,116.476155989,100.694562728,90.7687946684,9.90576805939,0.02
 01/24  16:00:00,248.238004826,31.2852499472,41.5191036688,1.40676685055,37.1018798503,116.476155989,107.962003772,89.4291584726,9.90576805939,8.62707724006
 01/24  17:00:00,249.467599369,31.2205202007,42.4236647601,1.31834640015,37.1018798503,116.476155989,99.3944538012,89.4686857418,9.90576805939,0.02
 01/24  18:00:00,250.026215332,30.8430860609,38.0008539341,1.44624106412,37.1018798503,116.476155989,102.2551411,92.3293730406,9.90576805939,0.02
 01/24  19:00:00,162.568499636,28.2399674851,27.5739992472,0.0,24.7345865669,47.5788473902,77.3215496977,72.348665668,4.9528840297,0.02
 01/24  20:00:00,160.568957917,29.0057129651,27.9433775535,0.0,24.7345865669,47.5788473902,93.7096254138,80.1490788886,4.9528840297,8.60766249554
 01/24  21:00:00,129.239433276,27.3648297936,20.2263337283,0.0,12.3672932834,38.6892022431,100.245096393,97.2533659754,2.97173041782,0.02
 01/24  22:00:00,105.552026322,21.5193710849,17.5816962761,0.00261485525984,12.3672932834,27.0668015668,84.9100105195,81.9182801017,2.97173041782,0.02
 01/24  23:00:00,74.3862981596,17.9515072986,11.4548912676,0.0,4.12243109448,15.9888894789,78.2129310027,75.2212005848,2.97173041782,0.02
 01/24  24:00:00,89.1220541155,23.6645768913,18.7431233257,0.531077627728,4.12243109448,15.9888894789,100.801642595,97.8099121777,2.97173041782,0.02
 01/25  01:00:00,75.0300697814,18.6078605672,13.5395099877,0.573099457132,4.12243109448,15.9888894789,82.512968698,79.5212382802,2.97173041782,0.02
 01/25  02:00:00,79.9415797376,22.876952969,15.1501181229,0.586152724601,4.12243109448,15.9888894789,103.782830176,100.791099759,2.97173041782,0.02
 01/25  03:00:00,78.5370531573,19.6142689124,16.3804442655,3.18193696814,4.12243109448,15.9888894789,85.0098558105,82.0181253927,2.97173041782,0.02
 01/25  04:00:00,94.4777094343,24.6272283519,21.0552634785,5.89998364042,4.12243109448,15.9888894789,106.347254016,103.355523599,2.97173041782,0.02
 01/25  05:00:00,113.790265859,28.6775363308,22.0699180457,3.99506158355,12.3672932834,24.9413748627,119.945025126,114.972141096,4.9528840297,0.02
 01/25  06:00:00,148.929244164,29.1573897629,28.1214372282,33.4070116641,12.3672932834,24.9413748627,192.095732662,187.122848633,4.9528840297,0.02
 01/25  07:00:00,188.814736135,29.6435298272,21.0856809524,24.6303336355,24.7345865669,70.7195625826,157.532417811,147.606649751,9.90576805939,0.02
 01/25  08:00:00,201.78334907,29.7295047898,22.7030736277,16.7900631936,37.1018798503,92.3937384068,136.939370567,127.013602508,9.90576805939,0.02
 01/25  09:00:00,213.508710107,29.813762705,29.7861768857,11.6734620384,37.1018798503,104.434947198,136.659701349,118.132366942,9.90576805939,8.62156634699
 01/25  10:00:00,229.107035661,29.9212529874,37.1785215082,7.73040990267,37.1018798503,116.476155989,121.161581724,111.235813665,9.90576805939,0.02
 01/25  11:00:00,231.026867688,30.027710141,40.693169581,6.02850739443,37.1018798503,116.476155989,116.157604573,106.231836514,9.90576805939,0.02
 01/25  12:00:00,231.737360361,30.2381143645,42.4943554469,4.7271880352,37.1018798503,116.476155989,120.218641654,101.683003607,9.90576805939,8.62986998801
 01/25  13:00:00,220.510772022,30.4283597591,44.026729082,3.81978841466,37.1018798503,104.434947198,108.775691824,98.849923765,9.90576805939,0.02
 01/25  14:00:00,231.790092165,30.4297081624,44.2430497942,2.83961042856,37.1018798503,116.476155989,116.76509371,98.229475825,9.90576805939,8.62984982533
 01/25  15:00:00,229.345252331,30.309258716,42.4648884165,2.29365883459,37.1018798503,116.476155989,109.508703092,99.5829350327,9.90576805939,0.02
 01/25  16:00:00,227.806243703,30.2286320183,41.1096914839,2.19063128909,37.1018798503,116.476155989,110.385287734,100.459519674,9.90576805939,0.02
 01/25  17:00:00,228.289691085,30.2044891332,41.5130588938,2.29538730902,37.1018798503,116.476155989,119.445201267,100.916157559,9.90576805939,8.62327564869
 01/25  18:00:00,233.353375925,30.1891941004,41.6848029542,2.50543789907,37.1018798503,116.476155989,111.270943855,101.345175796,9.90576805939,0.02
 01/25  19:00:00,150.422058071,28.2399674851,35.0772156439,0.0,24.7345865669,47.5788473902,82.0232623605,77.0503783308,4.9528840297,0.02
 01/25  20:00:00,153.341021521,28.6775363308,37.5586056612,0.0,24.7345865669,47.5788473902,87.2595841151,82.2867000854,4.9528840297,0.02
 01/25  21:00:00,125.485542313,27.3648297936,32.2727664267,0.0,12.3672932834,38.6892022431,100.4280393,97.4363088825,2.97173041782,0.02
 01/25  22:00:00,92.6995541931,15.5863986069,23.2085888607,0.00400926051848,12.3672932834,27.0668015668,64.2812026926,61.2894722747,2.97173041782,0.02
 01/25  23:00:00,78.6236643513,19.7466580285,24.1605670019,0.0,4.12243109448,15.9888894789,88.6786514617,85.6869210439,2.97173041782,0.02
 01/25  24:00:00,69.0603385989,13.7329053643,20.7372710925,0.0592021686486,4.12243109448,15.9888894789,59.5778599788,56.586129561,2.97173041782,0.02
 01/26  01:00:00,79.7447722769,19.7466580285,25.2816748801,0.0,4.12243109448,15.9888894789,95.7101071332,92.7183767154,2.97173041782,0.02
 01/26  02:00:00,66.7694992068,12.806158743,19.3025409534,0.153024403385,4.12243109448,15.9888894789,56.6662248486,53.6744944308,2.97173041782,0.02
 01/26  03:00:00,85.5253563209,20.8843370274,29.6543769907,0.27020287354,4.12243109448,15.9888894789,94.3818133127,91.3900828949,2.97173041782,0.02
 01/26  04:00:00,60.8939111573,11.6684797441,14.7176562849,0.0,4.12243109448,15.9888894789,66.2692046033,54.6956847024,2.97173041782,8.60178948306
 01/26  05:00:00,123.341808043,28.9692488946,41.8330318064,0.440261082114,12.3672932834,24.9413748627,116.551378281,111.578494251,4.9528840297,0.02
 01/26  06:00:00,140.340591823,28.7489668944,43.3933809224,16.0989778394,12.3672932834,24.9413748627,184.644203733,179.671319703,4.9528840297,0.02
 01/26  07:00:00,199.976410732,29.7162671386,46.4114763105,13.6039201937,24.7345865669,70.7195625826,150.637473956,140.711705897,9.90576805939,0.02
 01/26  08:00:00,221.496402614,29.9325672724,50.337937757,8.68471725854,37.1018798503,92.3937384068,131.045380291,121.119612232,9.90576805939,0.02
 01/26  09:00:00,237.994441103,30.0108298247,58.9956068714,6.75274919917,37.1018798503,104.434947198,124.581569827,114.655801768,9.90576805939,0.02
 01/26  10:00:00,257.311766861,30.098610894,68.3266471505,4.60960244369,37.1018798503,116.476155989,119.947499832,110.021731773,9.90576805939,0.02
 01/26  11:00:00,258.266954692,30.188611214,70.6745253087,3.12634503293,37.1018798503,116.476155989,124.728640915,106.194343303,9.90576805939,8.62852955268
 01/26  12:00:00,253.601805581,30.2410049413,66.6349322968,2.44819516444,37.1018798503,116.476155989,114.378022903,104.452254844,9.90576805939,0.02
 01/26  13:00:00,240.297929114,30.2966149171,65.73360118,2.03175673072,37.1018798503,104.434947198,121.490943606,102.959396499,9.90576805939,8.62577904774
 01/26  14:00:00,254.686903031,30.3692777902,68.4369661318,1.60301587823,37.1018798503,116.476155989,110.858657336,100.932889277,9.90576805939,0.02
 01/26  15:00:00,254.751004602,30.4414873292,68.8303959833,1.20160521231,37.1018798503,116.476155989,109.230458545,99.3046904855,9.90576805939,0.02
 01/26  16:00:00,252.582006251,30.6108723226,66.9095608679,0.784313154666,37.1018798503,116.476155989,115.341691129,96.8088689417,9.90576805939,8.62705412801
 01/26  17:00:00,243.563253817,30.8062069732,57.7811331694,0.699189762847,37.1018798503,116.476155989,103.408276782,93.4825087227,9.90576805939,0.02
 01/26  18:00:00,238.61604646,30.6660560584,48.0694983247,0.903504626648,37.1018798503,116.476155989,104.263046626,94.3372785664,9.90576805939,0.02
 01/26  19:00:00,158.039140499,28.2399674851,34.2045049218,0.0,24.7345865669,47.5788473902,85.6341567733,72.0735912659,4.9528840297,8.60768147771
 01/26  20:00:00,168.70107625,28.8963207537,33.8106855563,0.0,24.7345865669,47.5788473902,83.1973606898,78.2244766601,4.9528840297,0.02
 01/26  21:00:00,144.48031214,27.3648297936,24.6050027124,0.0,12.3672932834,38.6892022431,97.4971018643,94.5053714465,2.97173041782,0.02
 01/26  22:00:00,99.8798466037,15.2363435303,15.3798233514,0.0,12.3672932834,27.0668015668,58.2834546277,55.2917242099,2.97173041782,0.02
 01/26  23:00:00,102.653224451,22.5852404052,17.4263204233,0.0,4.12243109448,15.9888894789,95.6758903154,92.6841598976,2.97173041782,0.02
 01/26  24:00:00,93.4985774277,18.8266449901,15.8225528377,0.149998495131,4.12243109448,15.9888894789,78.1765343333,75.1848039154,2.97173041782,0.02
 01/27  01:00:00,106.457164305,23.4020355839,18.0997418283,0.792330668019,4.12243109448,15.9888894789,100.202494848,97.2107644306,2.97173041782,0.02
 01/27  02:00:00,91.2930387203,18.3890761443,13.0133611575,0.60237839134,4.12243109448,15.9888894789,81.8276155427,78.8358851249,2.97173041782,0.02
 01/27  03:00:00,107.323857367,23.3145218147,16.5627079792,1.55014116454,4.12243109448,15.9888894789,103.647151331,100.655420913,2.97173041782,0.02
 01/27  04:00:00,100.155205062,19.7017826815,16.4829752574,4.1662281826,4.12243109448,15.9888894789,84.4024565894,81.4107261716,2.97173041782,0.02
 01/27  05:00:00,142.30372773,28.9692488946,20.9227582866,4.49614055059,12.3672932834,24.9413748627,118.458669029,113.485784999,4.9528840297,0.02
 01/27  06:00:00,166.493920071,28.7288052677,24.1313291866,25.3207311195,12.3672932834,24.9413748627,189.766735734,184.793851705,4.9528840297,0.02
 01/27  07:00:00,217.848511622,29.6708424822,17.3139844251,25.4819799127,24.7345865669,70.7195625826,158.200756433,148.274988374,9.90576805939,0.02
 01/27  08:00:00,229.398997144,29.7742960203,17.4854222079,17.600400882,37.1018798503,92.3937384068,136.043349036,126.117580977,9.90576805939,0.02
 01/27  09:00:00,233.250569465,29.8617626146,19.1119674164,12.6706698755,37.1018798503,104.434947198,135.284703712,116.757847914,9.90576805939,8.62108773905
 01/27  10:00:00,242.925037071,29.9472053159,21.7075124936,8.88452130213,37.1018798503,116.476155989,120.53091819,110.605150131,9.90576805939,0.02
 01/27  11:00:00,240.670977184,30.0609807241,24.2546462457,7.02562814511,37.1018798503,116.476155989,115.254587334,105.328819274,9.90576805939,0.02
 01/27  12:00:00,243.720515959,30.2460295666,26.5849467877,6.03614303336,37.1018798503,116.476155989,119.569006445,101.033402269,9.90576805939,8.62983611669
 01/27  13:00:00,236.088520423,30.5039058805,29.5824332412,5.32331635738,37.1018798503,104.434947198,107.38231021,97.4565421502,9.90576805939,0.02
 01/27  14:00:00,248.188927878,30.7600316473,33.0213251638,4.22150786023,37.1018798503,116.476155989,112.865373073,94.3297394682,9.90576805939,8.62986554577
 01/27  15:00:00,251.674207811,30.9795180648,36.1318870611,3.04609974627,37.1018798503,116.476155989,101.729522157,91.8037540972,9.90576805939,0.02
 01/27  16:00:00,253.812707433,31.0835450911,37.3091501066,2.23285175176,37.1018798503,116.476155989,100.018534755,90.0927666958,9.90576805939,0.02
 01/27  17:00:00,254.337812501,31.0246509473,36.4787316923,2.05416553614,37.1018798503,116.476155989,108.467476894,89.9384368281,9.90576805939,8.62327200635
 01/27  18:00:00,246.71958719,30.6639698679,31.0955983648,2.28463115803,37.1018798503,116.476155989,103.44087542,93.5151073608,9.90576805939,0.02
 01/27  19:00:00,162.775261043,28.1305752737,24.0729768165,0.0,24.7345865669,47.5788473902,79.0561046991,74.0832206694,4.9528840297,0.02
 01/27  20:00:00,168.757989576,28.8963207537,26.6176106185,0.0,24.7345865669,47.5788473902,85.8016697646,80.8287857349,4.9528840297,0.02
 01/27  21:00:00,140.505317151,27.3648297936,20.3859389986,0.0145721628553,12.3672932834,38.6892022431,100.016443793,97.0247133752,2.97173041782,0.02
 01/27  22:00:00,112.056258338,21.5193710849,18.004239686,0.0692336855353,12.3672932834,27.0668015668,84.6742390912,81.6825086734,2.97173041782,0.02
 01/27  23:00:00,79.0932398087,17.9515072986,12.2057563741,0.0,4.12243109448,15.9888894789,77.8630196939,74.871289276,2.97173041782,0.02
 01/27  24:00:00,91.006264869,23.5770631222,18.7047380199,0.64065409629,4.12243109448,15.9888894789,100.343950044,97.3522196263,2.97173041782,0.02
 01/28  01:00:00,77.9367787637,18.6078605672,13.4982907649,0.775137554139,4.12243109448,15.9888894789,91.0737935221,79.5002845235,2.97173041782,8.60177858078
 01/28  02:00:00,93.9868788474,23.5770631222,17.8758385194,1.96404404639,4.12243109448,15.9888894789,103.060072705,100.068342287,2.97173041782,0.02
 01/28  03:00:00,87.2371948493,19.7017826815,16.370006933,4.63836424037,4.12243109448,15.9888894789,84.1991100366,81.2073796188,2.97173041782,0.02
 01/28  04:00:00,103.608351619,24.6272283519,18.197397267,8.14798761377,4.12243109448,15.9888894789,106.554961818,103.5632314,2.97173041782,0.02
 01/28  05:00:00,110.578652768,28.6775363308,18.0526522122,8.22049972126,4.12243109448,16.0517297156,126.835386309,123.843655891,2.97173041782,0.02
 01/28  06:00:00,113.203520306,29.1151051766,19.9705074372,11.8062395765,4.12243109448,16.0517297156,128.70002264,125.708292223,2.97173041782,0.02
 01/28  07:00:00,131.298352895,29.5526740223,13.3044361531,15.5665639719,4.12243109448,39.6058045677,121.128229749,118.136499331,2.97173041782,0.02
 01/28  08:00:00,186.313151688,29.5591765193,18.8532447353,48.4341579939,12.3672932834,65.3531420225,172.435078567,167.462194538,4.9528840297,0.02
 01/28  09:00:00,171.490646121,29.5583414106,22.8258049527,36.1096113458,12.3672932834,68.2430321324,163.660319464,158.687435434,4.9528840297,0.02
 01/28  10:00:00,193.985964738,29.584217998,28.5337936469,25.5442264336,16.4897243779,93.1370602926,150.752072536,142.807458089,7.92461444751,0.02
 01/28  11:00:00,195.287291917,29.5860477913,32.1917409255,23.1856679449,16.4897243779,93.1370602926,146.628436167,138.68382172,7.92461444751,0.02
 01/28  12:00:00,196.326297637,29.5859149421,35.2873607965,21.1291742189,16.4897243779,93.1370602926,144.545477595,136.600863147,7.92461444751,0.02
 01/28  13:00:00,188.822948778,29.5851673804,38.793427706,19.2721225576,16.4897243779,83.9857416113,151.251338826,134.717089867,7.92461444751,8.60963451131
 01/28  14:00:00,189.172923638,29.5841738529,40.647556195,17.768989249,16.4897243779,83.9857416113,141.102062252,133.157447805,7.92461444751,0.02
 01/28  15:00:00,188.166115276,29.5832501434,40.5999564616,16.8107595628,16.4897243779,83.9857416113,139.905849458,131.96123501,7.92461444751,0.02
 01/28  16:00:00,148.865772154,29.5526740223,35.5593053383,0.0385380275974,12.3672932834,70.6512738906,78.7474430513,73.7745590216,4.9528840297,0.02
 01/28  17:00:00,147.314994289,29.5526740223,33.7095111828,0.337547290163,12.3672932834,70.6512738906,77.9992627379,73.0263787082,4.9528840297,0.02
 01/28  18:00:00,139.780962086,29.5526740223,33.3662036344,0.971992313631,12.3672932834,58.1284167478,81.5984142291,76.6255301994,4.9528840297,0.02
 01/28  19:00:00,106.709801968,26.9272609479,27.6832750381,0.0,12.3672932834,24.9413748627,104.04292169,99.0700376605,4.9528840297,0.02
 01/28  20:00:00,107.32512573,26.9272609479,28.2985987787,0.0,12.3672932834,24.9413748627,110.120283118,105.147399088,4.9528840297,0.02
 01/28  21:00:00,91.9406762656,26.9272609479,30.0486566264,0.0,4.12243109448,16.0517297156,118.369706434,115.377976017,2.97173041782,0.02
 01/28  22:00:00,61.0752642577,11.9676715324,14.5920895948,0.0,4.12243109448,15.9888894789,61.0482009907,58.0564705729,2.97173041782,0.02
 01/28  23:00:00,82.2439353252,21.5418087583,25.9393175796,0.0,4.12243109448,15.9888894789,101.657275368,98.6655449501,2.97173041782,0.02
 01/28  24:00:00,70.6066232675,15.7075688863,20.2869473469,0.0,4.12243109448,15.9888894789,79.2481526818,76.256422264,2.97173041782,0.02
