Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  01:00:00,66.5573329176,12.3865423169,20.5370522613,1.1987714235,2.06121554724,15.9888894789,60.4837803391,57.4920499213,2.97173041782,0.02
 01/29  02:00:00,64.5714115394,13.463630474,18.6148518064,0.0,2.06121554724,15.9888894789,65.4140924384,62.4223620206,2.97173041782,0.02
 01/29  03:00:00,74.4472637789,16.3639221549,24.9243810812,0.608068950685,2.06121554724,15.9888894789,89.4390943544,77.8655777914,2.97173041782,8.60178614523
 01/29  04:00:00,79.6819992429,19.2866515093,27.1205519408,0.642757050176,2.06121554724,15.9888894789,92.2377119719,89.2459815541,2.97173041782,0.02
 01/29  05:00:00,74.8418436361,16.807100419,24.1048724485,1.37318310756,2.06121554724,15.9888894789,78.402987836,75.4112574182,2.97173041782,0.02
 01/29  06:00:00,87.2778037908,22.876952969,30.8007863404,0.875286219333,2.06121554724,15.9888894789,108.980816503,105.989086085,2.97173041782,0.02
 01/29  07:00:00,83.1559316962,19.2642138358,28.5880551744,2.69480909697,2.06121554724,15.9888894789,88.6531430787,85.6614126608,2.97173041782,0.02
 01/29  08:00:00,72.7224237209,22.4393841233,29.3040947945,0.0,2.06121554724,15.9888894789,110.209869862,107.218139445,2.97173041782,0.02
 01/29  09:00:00,100.738108081,19.7892964507,33.3420988641,1.28430628272,4.12243109448,41.7362269337,84.4640020498,79.4911180201,4.9528840297,0.02
 01/29  10:00:00,115.365508355,23.9271181987,44.4780801499,0.521978959097,4.12243109448,41.7362269337,102.219307884,97.2464238539,4.9528840297,0.02
 01/29  11:00:00,106.83997403,19.4392413741,40.7916875073,0.286638741122,4.12243109448,41.7362269337,80.9496025667,75.976718537,4.9528840297,0.02
 01/29  12:00:00,121.109267142,23.8396044296,50.6202469911,0.21108473559,4.12243109448,41.7362269337,100.373571311,95.4006872816,4.9528840297,0.02
 01/29  13:00:00,108.276710293,19.2642138358,42.5801163748,0.109973723483,4.12243109448,41.7362269337,80.4695131732,75.4966291435,4.9528840297,0.02
 01/29  14:00:00,126.408963463,24.1896595062,55.7368038488,0.0441691578867,4.12243109448,41.7362269337,98.483171741,93.5102877113,4.9528840297,0.02
 01/29  15:00:00,112.96463983,19.7017826815,46.929180864,0.011269948807,4.12243109448,41.7362269337,78.1371212237,73.164237194,4.9528840297,0.02
 01/29  16:00:00,124.668936279,23.8396044296,54.3910009114,0.0,4.12243109448,41.7362269337,96.3820285002,91.4091444705,4.9528840297,0.02
 01/29  17:00:00,92.2789563263,19.2642138358,43.5500284643,0.0,4.12243109448,24.8785346261,77.7901782635,72.8172942338,4.9528840297,0.02
 01/29  18:00:00,85.8982428199,21.0593645657,43.9281457524,0.00134265470586,2.06121554724,15.9888894789,91.6629158678,88.67118545,2.97173041782,0.02
 01/29  19:00:00,63.158399266,11.2196920616,19.5037407637,0.0,2.06121554724,15.9888894789,59.1593929619,56.167662544,2.97173041782,0.02
 01/29  20:00:00,86.4217964158,19.0454294129,34.7030910742,0.0644225644204,2.06121554724,15.9888894789,92.7735736161,89.7818431983,2.97173041782,0.02
 01/29  21:00:00,78.4842546836,16.4368502958,29.406395741,0.0901175662863,2.06121554724,15.9888894789,78.7406810908,75.7489506729,2.97173041782,0.02
 01/29  22:00:00,71.3688603737,13.9011993197,24.8728891972,0.10184305622,2.06121554724,15.9888894789,66.5536072429,63.5618768251,2.97173041782,0.02
 01/29  23:00:00,68.5718062834,12.313614176,23.6103375354,0.212888047828,2.06121554724,15.9888894789,55.3250726519,52.3333422341,2.97173041782,0.02
 01/29  24:00:00,80.4578496716,16.6702203469,30.9793803392,0.257357825872,2.06121554724,15.9888894789,75.3102974448,72.318567027,2.97173041782,0.02
 01/30  01:00:00,87.7747407935,18.6516174518,34.3407170631,0.112337240154,4.12243109448,15.9888894789,86.1426187503,83.1508883325,2.97173041782,0.02
 01/30  02:00:00,86.0525111109,18.3890761443,32.837547548,0.155818344173,4.12243109448,15.9888894789,85.1185922237,82.1268618058,2.97173041782,0.02
 01/30  03:00:00,78.698709717,14.7763370111,28.9914152353,0.376812963006,4.12243109448,15.9888894789,64.602097203,61.6103667852,2.97173041782,0.02
 01/30  04:00:00,78.5887273297,14.7763370111,28.8286285756,0.429617193797,4.12243109448,15.9888894789,64.6461317587,61.6544013409,2.97173041782,0.02
 01/30  05:00:00,134.24808709,28.6337794463,53.3002568947,0.214784765815,12.3672932834,24.9413748627,120.510327598,115.537443569,4.9528840297,0.02
 01/30  06:00:00,157.159204321,28.7022304536,55.086754071,21.2709537674,12.3672932834,24.9413748627,192.055809548,187.082925518,4.9528840297,0.02
 01/30  07:00:00,215.523119399,29.6383182325,60.7604529691,14.879601116,24.7345865669,70.7195625826,157.583130058,147.657361998,9.90576805939,0.02
 01/30  08:00:00,235.389310263,29.6681072988,63.8350000807,9.34502233756,37.1018798503,92.3937384068,145.766207946,127.253149729,9.90576805939,8.60729015755
 01/30  09:00:00,244.791558675,29.6946638074,65.4904444784,7.37121209262,37.1018798503,104.434947198,130.606940645,120.681172586,9.90576805939,0.02
 01/30  10:00:00,257.0647952,29.7563772811,67.2868315575,5.74470376193,37.1018798503,116.476155989,126.650751716,116.724983656,9.90576805939,0.02
 01/30  11:00:00,261.169961501,29.830581638,72.7898216846,4.27205092549,37.1018798503,116.476155989,130.894195717,112.359890384,9.90576805939,8.62853727326
 01/30  12:00:00,264.321845441,29.9149876818,77.1713288553,2.95788072666,37.1018798503,116.476155989,112.44004301,102.514274951,9.90576805939,0.02
 01/30  13:00:00,254.207001261,30.0209853785,79.8850562144,2.06500031866,37.1018798503,104.434947198,105.609201819,95.6834337597,9.90576805939,0.02
 01/30  14:00:00,266.793958505,30.2296126022,81.1869423538,1.09975248175,37.1018798503,116.476155989,110.20515301,91.6711216676,9.90576805939,8.62826328277
 01/30  15:00:00,268.377222005,30.3791360637,83.1472154202,0.573382703544,37.1018798503,116.476155989,97.3770222534,87.451254194,9.90576805939,0.02
 01/30  16:00:00,267.434730028,30.4230526893,82.3677339372,0.366646276979,37.1018798503,116.476155989,104.120968697,85.5881262337,9.90576805939,8.62707440389
 01/30  17:00:00,264.80928787,30.4874815834,79.7317458676,0.313356324617,37.1018798503,116.476155989,101.806131977,91.8803639175,9.90576805939,0.02
 01/30  18:00:00,264.253483104,30.4593863825,76.8123495131,0.356940562925,37.1018798503,116.476155989,106.897345789,96.9715777291,9.90576805939,0.02
 01/30  19:00:00,174.368645485,28.3931165811,58.8706370893,0.0,24.7345865669,47.5788473902,77.2240045711,72.2511205414,4.9528840297,0.02
 01/30  20:00:00,174.645623231,28.8963207537,58.6444062953,0.0,24.7345865669,47.5788473902,91.6214001372,78.0626026969,4.9528840297,8.60591341063
 01/30  21:00:00,147.136730058,28.2399674851,53.0488207271,0.0,12.3672932834,38.6892022431,97.3339653681,94.3422349503,2.97173041782,0.02
 01/30  22:00:00,90.0406965341,14.5362333772,21.6039151955,0.0,12.3672932834,27.0668015668,63.0315317934,60.0398013756,2.97173041782,0.02
 01/30  23:00:00,80.7841099247,20.6217957199,25.445875985,0.0,4.12243109448,15.9888894789,87.5110443506,84.5193139328,2.97173041782,0.02
 01/30  24:00:00,58.8058485817,12.566055109,11.3606860892,0.0,4.12243109448,15.9888894789,59.8866700082,56.8949395904,2.97173041782,0.02
 01/31  01:00:00,84.6802091504,21.8110836487,21.4059948685,0.0262189278594,4.12243109448,15.9888894789,98.3779181054,95.3861876876,2.97173041782,0.02
 01/31  02:00:00,77.7967368368,18.6516174518,15.7322457985,0.0933138474424,4.12243109448,15.9888894789,82.7826544695,79.7909240517,2.97173041782,0.02
 01/31  03:00:00,84.8196683602,22.876952969,16.9816620801,0.138136914195,4.12243109448,15.9888894789,103.246498141,100.254767723,2.97173041782,0.02
 01/31  04:00:00,81.0743302822,19.1767000666,16.3793794582,1.05945331614,4.12243109448,15.9888894789,84.275001742,81.2832713242,2.97173041782,0.02
 01/31  05:00:00,121.804861327,28.6483650744,22.2429254172,1.4363977245,12.3672932834,24.9413748627,118.223113941,113.250229911,4.9528840297,0.02
 01/31  06:00:00,146.744678775,28.7266850795,25.6792994236,20.5337361684,12.3672932834,24.9413748627,189.975146424,185.002262394,4.9528840297,0.02
 01/31  07:00:00,197.466698571,29.6700256493,19.165090507,19.174605615,24.7345865669,70.7195625826,155.858953009,145.93318495,9.90576805939,0.02
 01/31  08:00:00,212.454098775,29.7599294053,19.5837380965,14.4035008228,37.1018798503,92.3937384068,136.733598398,126.807830339,9.90576805939,0.02
 01/31  09:00:00,219.333184284,29.8071098754,19.7794843158,13.2402992078,37.1018798503,104.434947198,131.117655772,121.191887713,9.90576805939,0.02
 01/31  10:00:00,230.136633654,29.8440929279,19.4307123783,12.3832286153,37.1018798503,116.476155989,136.490738941,117.960574782,9.90576805939,8.62439610035
 01/31  11:00:00,228.605246638,29.8720909058,19.1944438314,11.6354318935,37.1018798503,116.476155989,125.478629477,115.552861417,9.90576805939,0.02
 01/31  12:00:00,227.938113303,29.8975267688,19.7814538394,10.8167468932,37.1018798503,116.476155989,131.931434214,113.395854223,9.90576805939,8.62981193201
 01/31  13:00:00,216.758258492,29.9209205191,20.7828746623,9.99997925077,37.1018798503,104.434947198,121.246970481,111.321202422,9.90576805939,0.02
 01/31  14:00:00,224.805465759,29.9421238294,21.2882890461,9.41796900847,37.1018798503,116.476155989,119.78106826,109.8553002,9.90576805939,0.02
 01/31  15:00:00,225.543760836,29.9570017157,21.351812084,9.09718911525,37.1018798503,116.476155989,127.158035809,108.62381365,9.90576805939,8.6284540997
 01/31  16:00:00,227.2260998,29.971908079,21.3819178638,8.97220148595,37.1018798503,116.476155989,117.481154308,107.555386249,9.90576805939,0.02
 01/31  17:00:00,226.286602187,29.9788384336,21.4110200164,9.17926116099,37.1018798503,116.476155989,125.682801847,107.153794635,9.90576805939,8.62323915262
 01/31  18:00:00,229.50296005,29.9767951936,21.4185537104,9.67766186024,37.1018798503,116.476155989,117.031576059,107.105808,9.90576805939,0.02
 01/31  19:00:00,150.968825198,28.2399674851,20.5732062569,0.0550648191883,24.7345865669,47.5788473902,87.8816112087,82.908727179,4.9528840297,0.02
 01/31  20:00:00,153.114220096,28.6775363308,21.3919361791,0.333279898464,24.7345865669,47.5788473902,93.2096736582,88.2367896285,4.9528840297,0.02
 01/31  21:00:00,126.521453349,27.3648297936,15.888955261,0.462805341891,12.3672932834,38.6892022431,106.358277431,103.366547013,2.97173041782,0.02
 01/31  22:00:00,108.597993564,22.5044602189,15.4359924785,1.35811715656,12.3672932834,27.0668015668,90.7723397347,87.7806093168,2.97173041782,0.02
 01/31  23:00:00,81.4899573705,18.6807887082,12.5846493697,1.78970769125,4.12243109448,15.9888894789,80.8128120962,77.8210816784,2.97173041782,0.02
 01/31  24:00:00,100.834632206,24.1896595062,18.461099016,5.46098506364,4.12243109448,15.9888894789,102.363570792,99.3718403741,2.97173041782,0.02
 02/01  01:00:00,94.7889832758,20.1393515273,17.055887185,8.6226732895,4.12243109448,15.9888894789,83.0195898824,80.0278594646,2.97173041782,0.02
 02/01  02:00:00,103.079983118,24.1896595062,18.1657911175,8.03648036613,4.12243109448,15.9888894789,104.82606289,101.834332472,2.97173041782,0.02
 02/01  03:00:00,96.5663159689,20.1393515273,16.7784570252,11.3802541052,4.12243109448,15.9888894789,85.0151927033,82.0234622855,2.97173041782,0.02
 02/01  04:00:00,104.180292964,24.1896595062,17.9966398114,9.98066667443,4.12243109448,15.9888894789,107.056780828,104.06505041,2.97173041782,0.02
 02/01  05:00:00,132.996618216,29.1151051766,21.1782717677,10.6201388769,12.3672932834,24.9413748627,121.297285394,116.324401364,4.9528840297,0.02
 02/01  06:00:00,158.98367038,28.6927367128,24.4774085375,35.0556812768,12.3672932834,24.9413748627,202.05839467,188.504358023,4.9528840297,8.60115261758
 02/01  07:00:00,207.567775377,29.6255197382,18.5603087149,33.096511764,24.7345865669,70.7195625826,159.083952466,149.158184406,9.90576805939,0.02
 02/01  08:00:00,217.407838994,29.6795195181,19.1697488613,23.926822219,37.1018798503,92.3937384068,139.152072942,129.226304882,9.90576805939,0.02
 02/01  09:00:00,221.462252015,29.7003429903,19.3017385856,21.0063712234,37.1018798503,104.434947198,133.407288808,123.481520748,9.90576805939,0.02
 02/01  10:00:00,230.191797969,29.7150207098,19.9908777454,18.6342014172,37.1018798503,116.476155989,129.940258484,120.014490424,9.90576805939,0.02
 02/01  11:00:00,226.790867616,29.7370341818,21.1194454785,16.4769595851,37.1018798503,116.476155989,135.616361004,117.082091601,9.90576805939,8.62850134355
 02/01  12:00:00,225.022053126,29.7695044167,21.1066333141,15.0850083542,37.1018798503,116.476155989,124.859226073,114.933458013,9.90576805939,0.02
 02/01  13:00:00,211.745832302,29.7993199097,20.7220855224,14.0975538658,37.1018798503,104.434947198,131.79651997,113.266677596,9.90576805939,8.62407431394
 02/01  14:00:00,219.193817568,29.8293146278,20.2926821075,13.3578551347,37.1018798503,116.476155989,121.944750423,112.018982364,9.90576805939,0.02
 02/01  15:00:00,218.110022753,29.849955745,20.0335563143,13.0163775321,37.1018798503,116.476155989,121.085076815,111.159308756,9.90576805939,0.02
 02/01  16:00:00,218.701684671,29.8660805474,19.5958748017,12.9188033598,37.1018798503,116.476155989,128.892218476,110.361174875,9.90576805939,8.62527554163
 02/01  17:00:00,220.191615956,29.8763601553,19.2820408876,13.0717791066,37.1018798503,116.476155989,119.926366376,110.000598317,9.90576805939,0.02
 02/01  18:00:00,223.436384636,29.8819178213,18.7045836795,13.4568849449,37.1018798503,116.476155989,119.876312933,109.950544874,9.90576805939,0.02
 02/01  19:00:00,142.12250414,28.0941112032,18.6578024694,0.247307045668,24.7345865669,47.5788473902,90.8415041531,85.8686201234,4.9528840297,0.02
 02/01  20:00:00,146.521402711,28.5316800489,19.6093444926,0.9118528496,24.7345865669,47.5788473902,104.390299644,90.8297287805,4.9528840297,8.60768683335
 02/01  21:00:00,121.512119681,27.3648297936,14.6826925813,0.769888386933,12.3672932834,38.6892022431,108.734250586,105.742520169,2.97173041782,0.02
 02/01  22:00:00,106.514023578,22.7670015264,15.3603949598,3.24866027766,12.3672932834,27.0668015668,93.3598581878,90.36812777,2.97173041782,0.02
 02/01  23:00:00,86.2738871911,19.7017826815,14.8025766031,7.2887132043,4.12243109448,15.9888894789,82.5964717834,79.6047413655,2.97173041782,0.02
 02/01  24:00:00,102.481949361,24.6272283519,18.0466394027,11.1774222442,4.12243109448,15.9888894789,105.467055514,102.475325096,2.97173041782,0.02
 02/02  01:00:00,89.9392225079,19.7017826815,13.9231391746,10.5332980853,4.12243109448,15.9888894789,85.8014225235,82.8096921057,2.97173041782,0.02
 02/02  02:00:00,106.084025315,24.6272283519,16.8249082297,14.5915611315,4.12243109448,15.9888894789,108.382174863,105.390444445,2.97173041782,0.02
 02/02  03:00:00,92.9097963705,19.7017826815,13.0388407538,13.1265167648,4.12243109448,15.9888894789,87.9764345616,84.9847041438,2.97173041782,0.02
 02/02  04:00:00,109.090044878,24.6272283519,16.3901639893,16.8649826016,4.12243109448,15.9888894789,110.493548937,107.501818519,2.97173041782,0.02
 02/02  05:00:00,128.703801602,28.6775363308,16.9541690069,11.7153744347,12.3672932834,24.9413748627,124.491612373,119.518728344,4.9528840297,0.02
 02/02  06:00:00,174.617410554,29.1245737384,23.7882668333,50.1312834555,12.3672932834,24.9413748627,195.998242047,191.025358017,4.9528840297,0.02
 02/02  07:00:00,213.809998276,29.6071614315,15.9478818045,39.9541687395,24.7345865669,70.7195625826,170.182751669,160.256983609,9.90576805939,0.02
 02/02  08:00:00,222.675950201,29.6643998513,15.9534001859,29.2945355799,37.1018798503,92.3937384068,149.827169226,139.901401166,9.90576805939,0.02
 02/02  09:00:00,226.330105872,29.6840826895,15.5846183354,26.3332067448,37.1018798503,104.434947198,153.17487622,134.647536296,9.90576805939,8.62157186472
 02/02  10:00:00,236.213790844,29.6971460509,15.3150787386,24.1143139248,37.1018798503,116.476155989,141.96666432,132.040896261,9.90576805939,0.02
 02/02  11:00:00,235.880597925,29.7090830225,15.012232235,22.1675243659,37.1018798503,116.476155989,139.706761595,129.780993536,9.90576805939,0.02
 02/02  12:00:00,235.832944188,29.719151919,15.4836488813,20.3299633491,37.1018798503,116.476155989,144.540420457,126.004858661,9.90576805939,8.6297937371
 02/02  13:00:00,223.707834268,29.7339199606,15.5961718314,18.9142220299,37.1018798503,104.434947198,132.498826353,122.573058294,9.90576805939,0.02
 02/02  14:00:00,234.214707965,29.7520109814,15.3312958767,18.1304078432,37.1018798503,116.476155989,140.451143966,121.915555157,9.90576805939,8.62982074936
 02/02  15:00:00,234.556035872,29.7673413321,15.3340873501,17.5252453443,37.1018798503,116.476155989,130.297458009,120.371689949,9.90576805939,0.02
 02/02  16:00:00,233.869422316,29.7829319194,15.0171064093,17.1905092521,37.1018798503,116.476155989,129.938406652,120.012638593,9.90576805939,0.02
 02/02  17:00:00,235.908374201,29.7954593111,14.7920419629,17.2966951928,37.1018798503,116.476155989,138.62261476,120.093690196,9.90576805939,8.62315650467
 02/02  18:00:00,240.632355519,29.805225294,14.800660849,17.5981205656,37.1018798503,116.476155989,129.609396721,119.683628661,9.90576805939,0.02
 02/02  19:00:00,157.484993521,28.0941112032,14.9316887802,1.02348328496,24.7345865669,47.5788473902,93.2971291872,88.3242451575,4.9528840297,0.02
 02/02  20:00:00,160.578456304,28.5316800489,15.6998786764,2.29430178908,24.7345865669,47.5788473902,97.496063283,92.5231792533,4.9528840297,0.02
 02/02  21:00:00,142.74249237,28.5316800489,15.3920313842,5.69916764647,12.3672932834,38.6892022431,110.374762291,107.383031873,2.97173041782,0.02
 02/02  22:00:00,127.006450888,23.729652987,15.5991860601,10.3092363147,12.3672932834,27.0668015668,94.6236103461,91.6318799283,2.97173041782,0.02
 02/02  23:00:00,99.914677343,19.7017826815,12.3149258974,11.1559039038,4.12243109448,15.9888894789,83.5871601017,80.5954296839,2.97173041782,0.02
 02/02  24:00:00,119.055320021,24.6272283519,14.859310478,16.3383610242,4.12243109448,15.9888894789,106.938037627,103.946307209,2.97173041782,0.02
 02/03  01:00:00,101.982737004,19.7017826815,11.3577433128,14.170131104,4.12243109448,15.9888894789,87.4950863165,84.5033558987,2.97173041782,0.02
 02/03  02:00:00,120.576156736,24.6272283519,13.9121170959,19.5328802123,4.12243109448,15.9888894789,110.388471578,107.39674116,2.97173041782,0.02
 02/03  03:00:00,105.708669353,19.7017826815,10.822694358,16.2981942426,4.12243109448,15.9888894789,97.9636798425,86.3901641703,2.97173041782,8.60178525435
 02/03  04:00:00,127.483593849,24.6272283519,13.2842786843,22.1076222136,4.12243109448,15.9888894789,112.213378299,109.221647881,2.97173041782,0.02
 02/03  05:00:00,147.057224359,28.6775363308,12.2924559264,15.4606272023,12.3672932834,24.9413748627,126.064411784,121.091527754,4.9528840297,0.02
 02/03  06:00:00,197.406087843,29.1274848721,18.9510751582,57.9740742273,12.3672932834,24.9413748627,197.771961855,192.799077825,4.9528840297,0.02
 02/03  07:00:00,238.567044871,29.5923458984,11.1351439745,49.3434762149,24.7345865669,70.7195625826,187.835806724,177.910038665,9.90576805939,0.02
 02/03  08:00:00,246.059404748,29.6472345975,11.1467650446,36.5795797577,37.1018798503,92.3937384068,168.516378577,158.590610517,9.90576805939,0.02
 02/03  09:00:00,249.814050104,29.6686490154,11.7131402634,31.6163475257,37.1018798503,104.434947198,159.36592694,149.44015888,9.90576805939,0.02
 02/03  10:00:00,259.734323112,29.6806118929,12.6241531493,27.7375727172,37.1018798503,116.476155989,151.288899118,141.363131059,9.90576805939,0.02
 02/03  11:00:00,259.287571944,29.6904662751,13.3054395142,25.5964808999,37.1018798503,116.476155989,154.397333521,135.863082212,9.90576805939,8.62848324988
 02/03  12:00:00,258.3152812,29.6997535105,13.5354550168,23.4483826954,37.1018798503,116.476155989,142.05966849,132.13390043,9.90576805939,0.02
 02/03  13:00:00,245.659956482,29.7085891256,13.9076172295,21.0219151903,37.1018798503,104.434947198,146.462241682,127.930731645,9.90576805939,8.62574197822
 02/03  14:00:00,254.108550821,29.7185513182,15.2466698855,19.2544385888,37.1018798503,116.476155989,131.754971527,121.829203468,9.90576805939,0.02
 02/03  15:00:00,251.568377213,29.7314145695,15.9977521776,16.9595862269,37.1018798503,116.476155989,125.604262781,115.678494722,9.90576805939,0.02
 02/03  16:00:00,251.241453721,29.7507252025,16.300425429,15.5282710593,37.1018798503,116.476155989,131.151825724,112.619050387,9.90576805939,8.6270072772
 02/03  17:00:00,248.340380919,29.7748963397,16.5084219374,13.648008422,37.1018798503,116.476155989,118.416168342,108.490400282,9.90576805939,0.02
 02/03  18:00:00,250.344708134,29.7903733803,16.8587306269,13.7330428656,37.1018798503,116.476155989,116.877050482,106.951282422,9.90576805939,0.02
 02/03  19:00:00,167.943132966,28.2399674851,17.525140785,0.546408567149,24.7345865669,47.5788473902,96.9879085631,83.427341027,4.9528840297,8.60768350637
 02/03  20:00:00,164.645210548,28.0941112032,15.6635544981,0.866746277927,24.7345865669,47.5788473902,94.8403950257,89.867510996,4.9528840297,0.02
 02/03  21:00:00,147.252817532,28.2399674851,15.6393545705,3.18935143568,12.3672932834,38.6892022431,108.271230488,105.27950007,2.97173041782,0.02
 02/03  22:00:00,131.038070859,23.729652987,15.7379986794,8.66474462839,12.3672932834,27.0668015668,92.9454525578,89.95372214,2.97173041782,0.02
 02/03  23:00:00,103.6087043,19.7017826815,12.1955790473,10.492836813,4.12243109448,15.9888894789,82.6603297998,79.668599382,2.97173041782,0.02
 02/03  24:00:00,124.083889562,24.6272283519,14.6932272339,15.1385148265,4.12243109448,15.9888894789,105.737111948,102.745381531,2.97173041782,0.02
 02/04  01:00:00,106.34875639,19.7017826815,11.1101883992,14.0153059297,4.12243109448,15.9888894789,86.2136027954,83.2218723776,2.97173041782,0.02
 02/04  02:00:00,125.146689028,24.6272283519,13.9491583949,18.3115714212,4.12243109448,15.9888894789,108.889987388,105.89825697,2.97173041782,0.02
 02/04  03:00:00,108.19424069,19.7017826815,10.9186047276,16.3943334574,4.12243109448,15.9888894789,88.2589965309,85.2672661131,2.97173041782,0.02
 02/04  04:00:00,127.429913998,24.6272283519,13.1774009778,20.858640394,4.12243109448,15.9888894789,111.115829986,108.124099568,2.97173041782,0.02
 02/04  05:00:00,135.512499331,28.6775363308,12.5517328965,18.3578262148,4.12243109448,16.0517297156,131.525846111,128.534115694,2.97173041782,0.02
 02/04  06:00:00,141.921830867,29.1151051766,13.2948881557,23.0362764395,4.12243109448,16.0517297156,132.852219298,129.86048888,2.97173041782,0.02
 02/04  07:00:00,166.02671545,29.5526740223,6.28932697276,30.7678919031,4.12243109448,39.6058045677,143.783190234,140.791459816,2.97173041782,0.02
 02/04  08:00:00,231.866637451,29.5526740223,9.99463397157,71.7046564232,12.3672932834,65.3531420225,206.290595365,201.317711335,4.9528840297,0.02
 02/04  09:00:00,218.109331675,29.5526740223,11.57973513,56.9010755441,12.3672932834,68.2430321324,196.065928066,191.093044036,4.9528840297,0.02
 02/04  10:00:00,233.411621766,29.5528459953,13.0067758248,43.2980808677,16.4897243779,93.1370602926,185.41915424,168.883438198,7.92461444751,8.61110159403
 02/04  11:00:00,228.62697588,29.5539607515,14.2624699555,37.771893851,16.4897243779,93.1370602926,165.980435532,158.035821084,7.92461444751,0.02
 02/04  12:00:00,224.523492273,29.5558999472,15.4943504848,31.7795045118,16.4897243779,93.1370602926,156.239421602,148.294807155,7.92461444751,0.02
 02/04  13:00:00,214.160758144,29.5584004444,16.6340204565,27.5526718931,16.4897243779,83.9857416113,148.170238434,140.225623987,7.92461444751,0.02
 02/04  14:00:00,210.729878058,29.560358851,17.4030328123,23.708716237,16.4897243779,83.9857416113,142.185301261,134.240686813,7.92461444751,0.02
 02/04  15:00:00,208.603801018,29.5617686254,18.6844161858,20.611059912,16.4897243779,83.9857416113,135.892494192,127.947879744,7.92461444751,0.02
 02/04  16:00:00,169.081679669,29.5526740223,16.3367120757,1.03135913065,12.3672932834,70.6512738906,73.6919740346,68.7190900049,4.9528840297,0.02
 02/04  17:00:00,170.273624813,29.5526740223,15.5370987759,2.04972116282,12.3672932834,70.6512738906,83.9371649163,70.3749720858,4.9528840297,8.60930880089
 02/04  18:00:00,159.769782848,29.5526740223,13.5909047239,3.16537957236,12.3672932834,58.1284167478,87.8382558827,82.865371853,4.9528840297,0.02
 02/04  19:00:00,126.519818137,26.9272609479,11.0385213044,0.0,12.3672932834,24.9413748627,105.671095586,100.698211557,4.9528840297,0.02
 02/04  20:00:00,124.814879086,27.1460453708,10.7418095563,0.366629447931,12.3672932834,24.9413748627,112.830447463,107.857563433,4.9528840297,0.02
 02/04  21:00:00,125.063638415,29.1151051766,16.8519139343,9.05434163469,4.12243109448,16.0517297156,122.430365377,119.438634959,2.97173041782,0.02
 02/04  22:00:00,108.426714448,23.2920841412,12.8866104253,9.94742368309,4.12243109448,15.9888894789,102.547378809,99.5556483915,2.97173041782,0.02
 02/04  23:00:00,104.971852296,20.1393515273,12.0662305098,14.7224956266,4.12243109448,15.9888894789,88.5938513275,85.6021209096,2.97173041782,0.02
 02/04  24:00:00,114.798277998,24.1896595062,12.1521799988,14.0006318681,4.12243109448,15.9888894789,111.785962833,108.794232416,2.97173041782,0.02
 02/05  01:00:00,107.713486698,20.1393515273,11.6918252831,19.5246730155,2.06121554724,15.9888894789,91.3155300507,88.3237996329,2.97173041782,0.02
 02/05  02:00:00,116.863793933,24.1896595062,11.9719571044,18.1488771093,2.06121554724,15.9888894789,115.270442716,112.278712299,2.97173041782,0.02
 02/05  03:00:00,111.140565974,20.1393515273,11.1567069949,23.906588534,2.06121554724,15.9888894789,93.4033933591,90.4116629412,2.97173041782,0.02
 02/05  04:00:00,118.19284719,24.1896595062,10.6754188982,21.6171736594,2.06121554724,15.9888894789,117.653806268,114.66207585,2.97173041782,0.02
 02/05  05:00:00,114.005409226,20.1393515273,10.4028804062,27.7462754977,2.06121554724,15.9888894789,95.1853527575,92.1936223397,2.97173041782,0.02
 02/05  06:00:00,119.533504689,24.1896595062,10.6017202798,24.343406897,2.06121554724,15.9888894789,119.530065579,116.538335161,2.97173041782,0.02
 02/05  07:00:00,113.252776392,20.1393515273,11.3381302271,30.0165871728,2.06121554724,15.9888894789,96.5146871949,93.5229567771,2.97173041782,0.02
 02/05  08:00:00,101.97255116,24.1896595062,12.8603681335,22.8964440922,2.06121554724,15.9888894789,119.373615815,116.381885398,2.97173041782,0.02
 02/05  09:00:00,113.948524704,20.1393515273,14.7160674072,20.8669883396,4.12243109448,41.7362269337,91.4116204364,86.4387364067,4.9528840297,0.02
 02/05  10:00:00,114.082480699,24.1896595062,19.4958938304,14.2060150295,4.12243109448,41.7362269337,109.563626633,104.590742603,4.9528840297,0.02
 02/05  11:00:00,109.32753387,20.1393515273,19.3827767115,16.1495498981,4.12243109448,41.7362269337,87.5275671013,82.5546830716,4.9528840297,0.02
 02/05  12:00:00,115.156090553,24.1896595062,23.3493326467,11.1041809061,4.12243109448,41.7362269337,106.64060728,101.667723251,4.9528840297,0.02
 02/05  13:00:00,106.691447592,20.1393515273,21.3271236528,12.553860953,4.12243109448,41.7362269337,85.8723199099,80.8994358802,4.9528840297,0.02
 02/05  14:00:00,109.586394019,24.1896595062,24.7686667474,9.09937412274,4.12243109448,41.7362269337,106.16218502,101.189300991,4.9528840297,0.02
 02/05  15:00:00,100.895773875,20.1393515273,21.5170167333,11.381126035,4.12243109448,41.7362269337,86.5616552284,81.5887711987,4.9528840297,0.02
 02/05  16:00:00,98.8514193008,23.4603780966,21.8738102339,4.9128461496,4.12243109448,41.7362269337,107.620038572,102.647154542,4.9528840297,0.02
 02/05  17:00:00,73.2004328965,19.0891862975,18.2764804311,5.50081276517,4.12243109448,24.8785346261,87.7679389209,82.7950548912,4.9528840297,0.02
 02/05  18:00:00,81.4223840257,24.2334163907,24.0259101777,11.1770075184,2.06121554724,15.9888894789,112.928140907,109.93641049,2.97173041782,0.02
 02/05  19:00:00,83.1894805655,19.5923904701,19.1493637057,11.6456941646,2.06121554724,15.9888894789,101.922848779,90.3493364977,2.97173041782,8.60178186364
 02/05  20:00:00,98.2765781128,24.6272283519,24.0589312081,16.6390616599,2.06121554724,15.9888894789,116.113376873,113.121646455,2.97173041782,0.02
 02/05  21:00:00,85.5779968346,19.7017826815,19.3777342724,13.8428895316,2.06121554724,15.9888894789,93.949324246,90.9575938281,2.97173041782,0.02
 02/05  22:00:00,99.9076486561,24.6272283519,24.6592059071,17.8904800955,2.06121554724,15.9888894789,116.998117216,114.006386798,2.97173041782,0.02
 02/05  23:00:00,87.019424122,19.7017826815,20.0630427122,14.645745425,2.06121554724,15.9888894789,94.483490946,91.4917605282,2.97173041782,0.02
 02/05  24:00:00,101.602684464,24.6272283519,25.5601765637,18.6905016823,2.06121554724,15.9888894789,117.28112757,114.289397152,2.97173041782,0.02
 02/06  01:00:00,89.3550754599,19.7017826815,20.5320452687,14.4511787491,4.12243109448,15.9888894789,93.6076222509,90.6158918331,2.97173041782,0.02
 02/06  02:00:00,103.051763922,24.6272283519,25.3300719717,18.3084702598,4.12243109448,15.9888894789,115.839474413,112.847743996,2.97173041782,0.02
 02/06  03:00:00,89.294571597,19.7017826815,20.0330603273,14.8896598766,4.12243109448,15.9888894789,93.4900682088,90.498337791,2.97173041782,0.02
 02/06  04:00:00,103.347788695,24.6272283519,25.0044272792,18.9301397614,4.12243109448,15.9888894789,116.169228447,113.177498029,2.97173041782,0.02
 02/06  05:00:00,118.247252146,28.5316800489,27.3777664893,10.238540137,12.3672932834,24.9413748627,132.777051778,127.804167748,4.9528840297,0.02
 02/06  06:00:00,174.416225865,29.1151051766,35.0625109817,58.1393442398,12.3672932834,24.9413748627,202.996029965,198.023145935,4.9528840297,0.02
 02/06  07:00:00,218.590534015,29.5526740223,33.5844242678,45.2086892534,24.7345865669,70.7195625826,168.388564603,158.462796543,9.90576805939,0.02
 02/06  08:00:00,228.172599821,29.5551995517,35.3590280994,30.7171936385,37.1018798503,92.3937384068,146.402644328,136.476876268,9.90576805939,0.02
 02/06  09:00:00,234.153037272,29.5625197646,37.4410324436,24.9141971056,37.1018798503,104.434947198,138.928612647,129.002844587,9.90576805939,0.02
 02/06  10:00:00,244.952493925,29.5688007989,40.9267923505,20.1800148449,37.1018798503,116.476155989,142.590410865,124.060331816,9.90576805939,8.62431099012
 02/06  11:00:00,246.217759401,29.5748064778,46.4363660168,15.929137005,37.1018798503,116.476155989,129.604009988,119.678241928,9.90576805939,0.02
 02/06  12:00:00,245.528683453,29.583208433,48.6454423135,13.0223128848,37.1018798503,116.476155989,134.445638849,115.910114809,9.90576805939,8.62975598042
 02/06  13:00:00,231.440163718,29.592278264,48.7979617095,10.8140436629,37.1018798503,104.434947198,123.124652999,113.198884939,9.90576805939,0.02
 02/06  14:00:00,243.469069575,29.6015601168,50.9902251763,8.59959500024,37.1018798503,116.476155989,120.256731566,110.330963507,9.90576805939,0.02
 02/06  15:00:00,242.094864676,29.6194611296,51.3394101664,6.85851387046,37.1018798503,116.476155989,126.95087252,108.416764363,9.90576805939,8.62834009726
 02/06  16:00:00,240.584605462,29.6553637761,51.0146966483,5.63728756206,37.1018798503,116.476155989,116.930411223,107.004643164,9.90576805939,0.02
 02/06  17:00:00,239.148525789,29.6848819992,50.5099897437,4.67688845147,37.1018798503,116.476155989,124.079244509,105.55032187,9.90576805939,8.6231545805
 02/06  18:00:00,239.115077255,29.7101375519,48.4430326817,4.33712156033,37.1018798503,116.476155989,115.220087337,105.294319277,9.90576805939,0.02
 02/06  19:00:00,153.462025183,28.0211830622,38.3359732986,0.0,24.7345865669,47.5788473902,84.5176280093,79.5447439796,4.9528840297,0.02
 02/06  20:00:00,150.889458811,27.8023986394,35.9821880648,0.0,24.7345865669,47.5788473902,89.8238798197,84.85099579,4.9528840297,0.02
 02/06  21:00:00,126.051222746,27.3648297936,32.8384547942,0.0,12.3672932834,38.6892022431,103.691792687,100.700062269,2.97173041782,0.02
 02/06  22:00:00,85.437502414,14.3612058389,17.1757436263,0.0,12.3672932834,27.0668015668,65.5042773819,62.5125469641,2.97173041782,0.02
 02/06  23:00:00,77.5956299361,19.7466580285,23.1325330413,0.0,4.12243109448,15.9888894789,91.0048714677,88.0131410499,2.97173041782,0.02
 02/06  24:00:00,61.9114764814,12.566055109,14.814461854,0.0,4.12243109448,15.9888894789,61.7446333793,58.7529029615,2.97173041782,0.02
 02/07  01:00:00,79.0922080345,19.9654424513,24.4029340065,0.00739267847971,4.12243109448,15.9888894789,97.8231099567,94.8313795389,2.97173041782,0.02
 02/07  02:00:00,61.9913792225,11.6460420706,15.7433501591,0.117397277685,4.12243109448,15.9888894789,51.6930712897,48.7013408719,2.97173041782,0.02
 02/07  03:00:00,80.3989286341,21.5418087583,24.0943110757,0.0,4.12243109448,15.9888894789,99.4326798128,96.440949395,2.97173041782,0.02
 02/07  04:00:00,73.6073416029,18.1265348369,20.8107066826,3.09332990606e-05,4.12243109448,15.9888894789,84.0504546797,81.0587242618,2.97173041782,0.02
 02/07  05:00:00,118.368177933,28.8233926127,37.0617828104,0.383736538611,12.3672932834,24.9413748627,117.305251297,112.332367268,4.9528840297,0.02
 02/07  06:00:00,138.654599062,28.7262948589,39.5272911754,18.3017470156,12.3672932834,24.9413748627,188.455465519,183.48258149,4.9528840297,0.02
 02/07  07:00:00,196.151691891,29.6428977065,40.0978148601,16.1662322659,24.7345865669,70.7195625826,153.903487583,143.977719524,9.90576805939,0.02
 02/07  08:00:00,214.657316844,29.7339622132,42.3152698607,10.0669014582,37.1018798503,92.3937384068,142.469838079,123.956799251,9.90576805939,8.6072707679
 02/07  09:00:00,225.758994356,29.8023613315,46.8490040366,6.87239448976,37.1018798503,104.434947198,126.361083375,116.435315316,9.90576805939,0.02
 02/07  10:00:00,241.286451779,29.8802154945,52.38746853,4.74189328177,37.1018798503,116.476155989,121.933363479,112.00759542,9.90576805939,0.02
 02/07  11:00:00,244.992891969,30.1020004394,58.456234443,2.15715126374,37.1018798503,116.476155989,123.083984313,104.551000462,9.90576805939,8.62721579148
 02/07  12:00:00,248.540577828,30.4383271638,62.7675204162,1.05709139454,37.1018798503,116.476155989,108.940382815,99.0146147559,9.90576805939,0.02
 02/07  13:00:00,238.528437696,30.7197736595,64.8723436648,0.700370703071,37.1018798503,104.434947198,105.470388058,95.5446199981,9.90576805939,0.02
 02/07  14:00:00,253.520568095,30.9347458859,67.8458289987,0.462341787335,37.1018798503,116.476155989,111.345699098,92.8100691713,9.90576805939,8.62986186704
 02/07  15:00:00,254.125610146,30.8394132604,68.6909629673,0.317757177466,37.1018798503,116.476155989,103.291229121,93.3654610612,9.90576805939,0.02
 02/07  16:00:00,251.148407983,30.740739754,65.851012267,0.279357636155,37.1018798503,116.476155989,113.178975718,94.6462296024,9.90576805939,8.62697805656
 02/07  17:00:00,248.123122427,30.7732007561,62.7794739932,0.293751630778,37.1018798503,116.476155989,103.968578232,94.0428101729,9.90576805939,0.02
 02/07  18:00:00,246.701226993,30.6796125681,58.9770886991,0.419725322087,37.1018798503,116.476155989,104.24721442,94.3214463601,9.90576805939,0.02
 02/07  19:00:00,160.089365558,28.3493596965,44.6351168395,0.0,24.7345865669,47.5788473902,76.6130164867,71.640132457,4.9528840297,0.02
 02/07  20:00:00,160.450645461,29.0057129651,44.3400384852,0.0,24.7345865669,47.5788473902,83.4890569901,78.5161729604,4.9528840297,0.02
 02/07  21:00:00,132.040818752,28.2399674851,37.952904677,0.0,12.3672932834,38.6892022431,106.889001123,95.3095973575,2.97173041782,8.60767334759
 02/07  22:00:00,87.8950778323,14.7112609155,19.2832687308,0.0,12.3672932834,27.0668015668,63.7284290438,60.7366986259,2.97173041782,0.02
 02/07  23:00:00,82.336291688,20.6217957199,26.9980577775,0.0,4.12243109448,15.9888894789,88.353558796,85.3618283782,2.97173041782,0.02
 02/07  24:00:00,62.0309359676,12.566055109,14.9339220444,0.0,4.12243109448,15.9888894789,60.0670347861,57.0753043683,2.97173041782,0.02
 02/08  01:00:00,84.9441784808,20.7968232582,29.4309170568,0.0,4.12243109448,15.9888894789,93.2879167354,90.2961863176,2.97173041782,0.02
 02/08  02:00:00,63.8002961025,12.566055109,16.703282194,0.0,4.12243109448,15.9888894789,60.5903981335,57.5986677157,2.97173041782,0.02
 02/08  03:00:00,84.0835661268,19.9430047779,29.3940461779,0.0532619163735,4.12243109448,15.9888894789,90.310319119,87.3185887012,2.97173041782,0.02
 02/08  04:00:00,70.5391452579,15.1488297612,20.6973370142,0.115649821789,4.12243109448,15.9888894789,67.2313387431,64.2396083253,2.97173041782,0.02
 02/08  05:00:00,117.563374171,28.385823767,36.8920315967,0.18625366269,12.3672932834,24.9413748627,114.620940708,109.648056679,4.9528840297,0.02
 02/08  06:00:00,141.131898253,29.1921287154,42.844317835,16.9961865381,12.3672932834,24.9413748627,185.373873053,180.400989023,4.9528840297,0.02
 02/08  07:00:00,193.138084065,29.6609139313,40.4955603606,12.7368635819,24.7345865669,70.7195625826,152.135511494,142.209743435,9.90576805939,0.02
 02/08  08:00:00,213.31921319,29.8564935916,43.2661247033,7.65541870965,37.1018798503,92.3937384068,132.321027122,122.395259062,9.90576805939,0.02
 02/08  09:00:00,228.08252893,29.9449299935,50.3726281994,5.5296796589,37.1018798503,104.434947198,125.227189175,115.301421115,9.90576805939,0.02
 02/08  10:00:00,247.952463892,30.0116962892,59.7565539448,3.90734264426,37.1018798503,116.476155989,129.576395277,111.046333096,9.90576805939,8.6242941214
 02/08  11:00:00,253.967456177,30.1298184123,67.2358442008,2.32433830189,37.1018798503,116.476155989,116.042475752,106.116707692,9.90576805939,0.02
 02/08  12:00:00,258.33112121,30.358191292,72.4569717946,1.23824473827,37.1018798503,116.476155989,120.002100705,101.466653005,9.90576805939,8.62967964058
 02/08  13:00:00,246.128970867,30.6285179949,72.6507575391,0.61381745594,37.1018798503,104.434947198,107.627491184,97.7017231249,9.90576805939,0.02
 02/08  14:00:00,257.069846663,30.7491516645,71.7699759413,0.273022983837,37.1018798503,116.476155989,105.837669293,95.9119012335,9.90576805939,0.02
 02/08  15:00:00,259.922402258,30.9410668026,74.574829793,0.129040172163,37.1018798503,116.476155989,112.617281299,94.0831958558,9.90576805939,8.62831738415
 02/08  16:00:00,260.33003533,31.0962211903,74.9004972739,0.056054227202,37.1018798503,116.476155989,102.703614797,92.7778467372,9.90576805939,0.02
 02/08  17:00:00,256.921087249,31.0843214425,71.4775115451,0.0824884770753,37.1018798503,116.476155989,111.367090206,92.8381587561,9.90576805939,8.62316339023
 02/08  18:00:00,254.12096383,31.0123247981,66.293245706,0.190618504301,37.1018798503,116.476155989,102.90682553,92.9810574706,9.90576805939,0.02
 02/08  19:00:00,164.856654644,28.3931165811,49.3586687589,0.0,24.7345865669,47.5788473902,75.4915243112,70.5186402815,4.9528840297,0.02
 02/08  20:00:00,165.021750073,29.0057129651,48.9111639465,0.0,24.7345865669,47.5788473902,82.2201880581,77.2473040285,4.9528840297,0.02
 02/08  21:00:00,134.628655864,27.8023986394,40.9783178063,0.0,12.3672932834,38.6892022431,97.0341216845,94.0423912667,2.97173041782,0.02
 02/08  22:00:00,91.77150591,15.0613159921,22.8096362259,0.0,12.3672932834,27.0668015668,61.0260396112,58.0343091933,2.97173041782,0.02
 02/08  23:00:00,84.2105215939,20.6217957199,28.8722869324,0.0,4.12243109448,15.9888894789,87.3539388432,84.3622084254,2.97173041782,0.02
 02/08  24:00:00,62.8537515906,12.566055109,15.7567368878,0.0,4.12243109448,15.9888894789,59.6010050276,56.6092746098,2.97173041782,0.02
 02/09  01:00:00,85.956021322,20.8843370274,30.3552453233,0.0,4.12243109448,15.9888894789,94.5930074793,91.6012770614,2.97173041782,0.02
 02/09  02:00:00,60.1679252566,11.6684797441,13.991670803,0.0,4.12243109448,15.9888894789,54.6851424985,51.6934120807,2.97173041782,0.02
 02/09  03:00:00,83.2622442544,20.0159329188,28.5494692768,0.00358794860857,4.12243109448,15.9888894789,90.1795490601,87.1878186423,2.97173041782,0.02
 02/09  04:00:00,64.9708076016,11.6460420706,18.8020346175,0.0381410586438,4.12243109448,15.9888894789,51.105220666,48.1134902482,2.97173041782,0.02
 02/09  05:00:00,127.329167576,28.458751908,46.7449591912,0.0261904313605,12.3672932834,24.9413748627,113.929208014,108.956323984,4.9528840297,0.02
 02/09  06:00:00,147.179391378,29.2437171718,53.2769085799,12.5594995398,12.3672932834,24.9413748627,182.504228996,177.531344966,4.9528840297,0.02
 02/09  07:00:00,204.573871815,29.6992335877,56.2297876378,8.4001034746,24.7345865669,70.7195625826,157.519195028,139.01164264,9.90576805939,8.60178432793
 02/09  08:00:00,222.716796641,30.019327931,57.8245195777,4.68093768192,37.1018798503,92.3937384068,129.780785326,119.855017266,9.90576805939,0.02
 02/09  09:00:00,236.642856629,30.1148284018,60.6040478641,3.68874585958,37.1018798503,104.434947198,123.927547615,114.001779556,9.90576805939,0.02
 02/09  10:00:00,249.20902279,30.1768274766,61.7931262464,2.96218985774,37.1018798503,116.476155989,120.472621738,110.546853678,9.90576805939,0.02
 02/09  11:00:00,249.094844957,30.2658167237,62.3737730475,2.17776072014,37.1018798503,116.476155989,125.530844645,106.996694584,9.90576805939,8.62838200155
 02/09  12:00:00,253.851602394,30.3862819978,67.7457471751,1.44193125148,37.1018798503,116.476155989,113.775498093,103.849730034,9.90576805939,0.02
 02/09  13:00:00,249.202703998,30.6485355429,75.665819871,0.652394105931,37.1018798503,104.434947198,118.398543934,99.8671550796,9.90576805939,8.62562079462
 02/09  14:00:00,262.552707997,30.7706780051,77.1733855889,0.331006165012,37.1018798503,116.476155989,107.542987366,97.6172193069,9.90576805939,0.02
 02/09  15:00:00,263.906378166,30.8746562686,78.5759042271,0.178335838902,37.1018798503,116.476155989,106.570707975,96.644939916,9.90576805939,0.02
 02/09  16:00:00,264.908703789,30.9578750528,79.5605233797,0.113018642687,37.1018798503,116.476155989,114.398508901,95.8675028929,9.90576805939,8.62523794838
 02/09  17:00:00,262.623423657,30.9656275802,77.2573950787,0.123702785663,37.1018798503,116.476155989,105.49593389,95.5701658305,9.90576805939,0.02
 02/09  18:00:00,261.013986498,30.9095129386,73.2547518181,0.224918711448,37.1018798503,116.476155989,105.616963518,95.6911954588,9.90576805939,0.02
 02/09  19:00:00,169.596752136,28.3931165811,54.0987453861,0.0,24.7345865669,47.5788473902,76.6867858532,71.7139018235,4.9528840297,0.02
 02/09  20:00:00,169.20004193,28.8963207537,53.1988270536,0.0,24.7345865669,47.5788473902,91.1081203225,77.5475774178,4.9528840297,8.60765887503
 02/09  21:00:00,142.452493122,28.2399674851,48.3645866054,0.0,12.3672932834,38.6892022431,96.5475851195,93.5558547017,2.97173041782,0.02
 02/09  22:00:00,94.2743305556,14.7112609155,25.6625228818,0.0,12.3672932834,27.0668015668,62.7214001914,59.7296697736,2.97173041782,0.02
 02/09  23:00:00,91.990121189,20.6217957199,36.6518873627,0.0,4.12243109448,15.9888894789,86.4333109159,83.4415804981,2.97173041782,0.02
 02/09  24:00:00,67.8331236302,12.566055109,20.736109783,0.0,4.12243109448,15.9888894789,58.7937524051,55.8020219872,2.97173041782,0.02
 02/10  01:00:00,94.8368375235,20.9135082837,39.2068911447,0.0,4.12243109448,15.9888894789,93.1850226441,90.1932922263,2.97173041782,0.02
 02/10  02:00:00,69.702453366,12.8285964165,22.3428982135,0.0,4.12243109448,15.9888894789,60.2151853974,57.2234549796,2.97173041782,0.02
 02/10  03:00:00,89.5043959668,19.724220355,35.0869224138,0.0,4.12243109448,15.9888894789,87.7319025814,84.7401721636,2.97173041782,0.02
 02/10  04:00:00,68.8156931911,11.8648264935,22.4662777716,0.0,4.12243109448,15.9888894789,50.3948646887,47.4031342709,2.97173041782,0.02
 02/10  05:00:00,132.156165783,28.5462656771,51.5106350047,0.0,12.3672932834,24.9413748627,110.907208306,105.934324276,4.9528840297,0.02
 02/10  06:00:00,143.377818187,28.7955933863,54.5910346835,7.89192499134,12.3672932834,24.9413748627,181.538968144,176.566084114,4.9528840297,0.02
 02/10  07:00:00,206.172353956,29.875411156,60.8191277744,5.23306886729,24.7345865669,70.7195625826,147.94343416,138.017666101,9.90576805939,0.02
 02/10  08:00:00,227.90589406,30.1781785554,64.4533422126,3.08236374043,37.1018798503,92.3937384068,128.632007355,118.706239296,9.90576805939,0.02
 02/10  09:00:00,242.2015566,30.2604556021,67.1840410691,2.52176595173,37.1018798503,104.434947198,122.749945361,112.824177302,9.90576805939,0.02
 02/10  10:00:00,257.138957939,30.3476335853,70.5962238337,1.91824211997,37.1018798503,116.476155989,127.579972944,109.049948145,9.90576805939,8.62425673977
 02/10  11:00:00,261.339577658,30.5386050245,75.5254794702,0.998034336857,37.1018798503,116.476155989,114.437706717,104.511938658,9.90576805939,0.02
 02/10  12:00:00,265.632670118,30.7701284576,80.2415544583,0.343282014762,37.1018798503,116.476155989,117.991077484,99.4556799295,9.90576805939,8.62962949502
 02/10  13:00:00,256.872522943,31.1158187516,83.4124948861,0.10833164098,37.1018798503,104.434947198,104.090270465,94.1645024052,9.90576805939,0.02
 02/10  14:00:00,273.43907651,31.6101225636,87.5103585785,0.0408951829688,37.1018798503,116.476155989,97.4300916962,87.5043236368,9.90576805939,0.02
 02/10  15:00:00,275.50663093,31.7495565816,89.4795858764,3.45475583195e-05,37.1018798503,116.476155989,100.189483826,81.6554462703,9.90576805939,8.62826949642
 02/10  16:00:00,273.268884585,31.6976944055,87.2939244804,0.0,37.1018798503,116.476155989,94.3543431717,84.4285751123,9.90576805939,0.02
 02/10  17:00:00,269.866530383,31.6446584652,83.9451110616,0.0,37.1018798503,116.476155989,108.92931177,90.4006067935,9.90576805939,8.62293691721
 02/10  18:00:00,265.682131623,31.5654986033,79.8345234261,0.00650578193504,37.1018798503,116.476155989,101.638379741,91.7126116815,9.90576805939,0.02
 02/10  19:00:00,173.108799634,28.4806303502,57.5232996476,0.0,24.7345865669,47.5788473902,74.1115434028,69.1386593731,4.9528840297,0.02
 02/10  20:00:00,171.561638311,29.0057129651,55.451051578,0.0,24.7345865669,47.5788473902,80.7275624698,75.7546784402,4.9528840297,0.02
 02/10  21:00:00,142.543813188,28.0211830622,48.6746899986,0.0,12.3672932834,38.6892022431,95.3656555856,92.3739251678,2.97173041782,0.02
 02/10  22:00:00,98.9098870103,15.4551279532,29.554204951,0.0,12.3672932834,27.0668015668,60.6033914381,57.6116610203,2.97173041782,0.02
 02/10  23:00:00,87.5141793353,19.7466580285,33.0510823233,0.0,4.12243109448,15.9888894789,85.3075635399,82.3158331221,2.97173041782,0.02
 02/10  24:00:00,75.4197938305,13.7037341079,27.1851000868,0.0,4.12243109448,15.9888894789,56.2950405765,53.3033101586,2.97173041782,0.02
 02/11  01:00:00,88.8218005342,19.7466580285,34.3587034947,0.0,4.12243109448,15.9888894789,92.9705210419,89.9787906241,2.97173041782,0.02
 02/11  02:00:00,72.282074985,12.7186449738,25.0556552618,0.0,4.12243109448,15.9888894789,55.0362891931,52.0445587753,2.97173041782,0.02
 02/11  03:00:00,88.4274788214,19.9654424513,33.7455972988,0.0,4.12243109448,15.9888894789,91.6779634279,88.6862330101,2.97173041782,0.02
 02/11  04:00:00,66.0132989516,11.6460420706,19.8826669861,0.0,4.12243109448,15.9888894789,49.7761197751,46.7843893573,2.97173041782,0.02
 02/11  05:00:00,107.75992855,28.0211830622,44.7739867383,0.0,4.12243109448,16.0517297156,119.043115101,116.051384684,2.97173041782,0.02
 02/11  06:00:00,106.580877405,27.3648297936,44.2481705964,0.0031182344826,4.12243109448,16.0517297156,126.960671361,115.387163627,2.97173041782,8.60177731666
 02/11  07:00:00,139.570429149,29.5526740223,51.4989215669,0.0,4.12243109448,39.6058045677,99.7110097832,96.7192793654,2.97173041782,0.02
 02/11  08:00:00,171.188674573,29.5965951405,48.7205696551,14.4554766635,12.3672932834,65.3531420225,160.099554465,155.126670435,4.9528840297,0.02
 02/11  09:00:00,173.06670352,29.5820888221,49.4854662326,12.6922827384,12.3672932834,68.2430321324,157.08462205,152.111738021,4.9528840297,0.02
 02/11  10:00:00,196.261560034,29.6074066587,44.7712019754,9.1337005175,16.4897243779,93.1370602926,147.228971563,139.284357115,7.92461444751,0.02
 02/11  11:00:00,208.999846002,29.6103594423,42.1791459402,8.32693004895,16.4897243779,93.1370602926,141.403361461,133.458747014,7.92461444751,0.02
 02/11  12:00:00,214.56958937,29.6100288951,41.8802084554,7.74603668657,16.4897243779,93.1370602926,138.670471367,130.72585692,7.92461444751,0.02
