Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  13:00:00,206.575698545,29.6112931159,43.6865425319,6.58663731706,16.4897243779,83.9857416113,136.045515835,128.100901388,7.92461444751,0.02
 02/11  14:00:00,207.169770487,29.650306268,47.3409219691,4.40972245064,16.4897243779,83.9857416113,139.35673726,122.822444954,7.92461444751,8.60967785848
 02/11  15:00:00,207.031050135,29.6612822446,47.8955035457,3.60728564453,16.4897243779,83.9857416113,128.189458,120.244843553,7.92461444751,0.02
 02/11  16:00:00,182.507814531,29.5526740223,43.8321007062,0.0,12.3672932834,70.6512738906,65.6007436644,60.6278596347,4.9528840297,0.02
 02/11  17:00:00,181.856047633,29.5526740223,43.2050394891,0.0,12.3672932834,70.6512738906,63.8449613712,58.8720773415,4.9528840297,0.02
 02/11  18:00:00,165.273897443,29.5526740223,39.993193706,0.0,12.3672932834,58.1284167478,69.1981216807,64.225237651,4.9528840297,0.02
 02/11  19:00:00,131.383433905,26.9272609479,28.1948693211,0.0,12.3672932834,24.9413748627,94.7670913519,89.7942073222,4.9528840297,0.02
 02/11  20:00:00,141.186429855,28.0211830622,31.3844343411,0.0,12.3672932834,24.9413748627,102.578470605,97.6055865756,4.9528840297,0.02
 02/11  21:00:00,121.035055332,26.9272609479,25.8625645659,0.0,4.12243109448,16.0517297156,112.028218972,109.036488554,2.97173041782,0.02
 02/11  22:00:00,74.1612120762,11.9676715324,11.8708206945,0.0,4.12243109448,15.9888894789,58.850849661,55.8591192431,2.97173041782,0.02
 02/11  23:00:00,108.573809564,22.4393841233,19.677916517,0.0,4.12243109448,15.9888894789,104.048557477,101.05682706,2.97173041782,0.02
 02/11  24:00:00,93.9469701806,18.3890761443,16.4278231756,0.0768985975731,4.12243109448,15.9888894789,84.8527832807,81.8610528629,2.97173041782,0.02
 02/12  01:00:00,107.12067223,23.3145218147,20.7901299312,0.300981838273,2.06121554724,15.9888894789,107.20797436,104.216243942,2.97173041782,0.02
 02/12  02:00:00,88.0494239213,17.9515072986,13.5357321551,0.0,2.06121554724,15.9888894789,86.575069405,83.5833389872,2.97173041782,0.02
 02/12  03:00:00,109.45045544,23.7520906604,20.7165422634,1.77542336356,2.06121554724,15.9888894789,108.948963067,105.957232649,2.97173041782,0.02
 02/12  04:00:00,90.2196657053,18.3015623752,13.3902023245,0.638183524329,2.06121554724,15.9888894789,88.2925295121,85.3007990942,2.97173041782,0.02
 02/12  05:00:00,116.625732284,24.6272283519,21.7418882299,5.32193965227,2.06121554724,15.9888894789,109.759643706,106.767913288,2.97173041782,0.02
 02/12  06:00:00,100.091356019,19.7017826815,16.9312258357,5.64519457764,2.06121554724,15.9888894789,88.8438323501,85.8521019322,2.97173041782,0.02
 02/12  07:00:00,117.267959854,24.6272283519,20.1041932389,8.98189658937,2.06121554724,15.9888894789,111.744132177,108.752401759,2.97173041782,0.02
 02/12  08:00:00,81.5803917915,19.2642138358,15.1562089952,5.00137481056,2.06121554724,15.9888894789,97.9970681308,86.4235522552,2.97173041782,8.60178545779
 02/12  09:00:00,115.813128072,22.4393841233,17.0426711292,0.0,4.12243109448,41.7362269337,106.292199585,101.319315555,4.9528840297,0.02
 02/12  10:00:00,108.935771857,18.9141587592,19.4343939198,1.04370886228,4.12243109448,41.7362269337,84.1495124655,79.1766284358,4.9528840297,0.02
 02/12  11:00:00,129.97191919,23.7520906604,27.2881657446,1.03916713072,4.12243109448,41.7362269337,101.028828061,96.0559440311,4.9528840297,0.02
 02/12  12:00:00,116.040618212,19.1767000666,23.4547215278,0.798860508782,4.12243109448,41.7362269337,81.0539644082,76.0810803785,4.9528840297,0.02
 02/12  13:00:00,134.046235208,23.7083337759,30.4118718889,0.403012741796,4.12243109448,41.7362269337,98.9213631958,93.9484791661,4.9528840297,0.02
 02/12  14:00:00,118.205914746,19.4829982587,26.9734533802,0.391414442498,4.12243109448,41.7362269337,80.5840751873,75.6111911577,4.9528840297,0.02
 02/12  15:00:00,136.686049681,24.102145737,33.7121175188,0.234873446131,4.12243109448,41.7362269337,97.86134131,92.8884572803,4.9528840297,0.02
 02/12  16:00:00,118.500667685,19.1767000666,27.1928361569,0.118871120117,4.12243109448,41.7362269337,79.6984467725,74.7255627428,4.9528840297,0.02
 02/12  17:00:00,117.828950654,23.642698449,32.8611868075,0.091443430788,4.12243109448,24.8785346261,98.4371917828,93.4643077532,4.9528840297,0.02
 02/12  18:00:00,67.0671095716,13.463630474,15.7446748272,0.0,2.06121554724,15.9888894789,62.6813544787,59.6896240609,2.97173041782,0.02
 02/12  19:00:00,93.9559889948,17.6807411251,21.9819770703,0.45234811745,2.06121554724,15.9888894789,79.7614187956,76.7696883778,2.97173041782,0.02
 02/12  20:00:00,80.8808900556,17.9515072986,15.6977798591,0.0,2.06121554724,15.9888894789,88.2135943249,85.2218639071,2.97173041782,0.02
 02/12  21:00:00,91.1213169853,23.7520906604,21.0835518503,2.23053443416,2.06121554724,15.9888894789,112.304158927,109.312428509,2.97173041782,0.02
 02/12  22:00:00,75.0046897503,18.2796839329,13.7178377485,0.664520052844,2.06121554724,15.9888894789,91.4459546819,88.4542242641,2.97173041782,0.02
 02/12  23:00:00,90.8240114115,23.3145218147,18.7523433384,2.87216186771,2.06121554724,15.9888894789,115.114517266,112.122786848,2.97173041782,0.02
 02/12  24:00:00,85.9926489773,19.2642138358,17.2940104497,4.90851873041,2.06121554724,15.9888894789,92.204671798,89.2129413801,2.97173041782,0.02
 02/13  01:00:00,97.3238002465,23.6645768913,19.1324618347,4.94719364347,4.12243109448,15.9888894789,114.536833934,111.545103516,2.97173041782,0.02
 02/13  02:00:00,94.1307600636,20.1393515273,18.2436144712,10.2467369252,4.12243109448,15.9888894789,92.3756962586,89.3839658408,2.97173041782,0.02
 02/13  03:00:00,98.0306387655,24.1896595062,20.0606772448,9.05986272657,4.12243109448,15.9888894789,115.593954554,112.602224136,2.97173041782,0.02
 02/13  04:00:00,93.2212057875,20.1393515273,18.2322906011,12.3210907927,4.12243109448,15.9888894789,92.9408472108,89.9491167929,2.97173041782,0.02
 02/13  05:00:00,121.178559191,28.6775363308,22.2030975682,8.10376151293,12.3672932834,24.9413748627,131.991440737,127.018556708,4.9528840297,0.02
 02/13  06:00:00,163.696803425,29.1315195211,27.9634478126,44.4472011788,12.3672932834,24.9413748627,202.522736302,197.549852272,4.9528840297,0.02
 02/13  07:00:00,202.629519626,29.6025921731,19.1682044125,35.0849855404,24.7345865669,70.7195625826,168.88645144,158.960683381,9.90576805939,0.02
 02/13  08:00:00,208.040533937,29.6378830678,20.1543976574,22.4753171589,37.1018798503,92.3937384068,146.192184341,136.266416282,9.90576805939,0.02
 02/13  09:00:00,214.385894785,29.649249293,26.0062546961,15.7034916738,37.1018798503,104.434947198,145.10290297,126.575741391,9.90576805939,8.62139351908
 02/13  10:00:00,227.156075094,29.6761213364,33.2643665713,9.9226889106,37.1018798503,116.476155989,128.686455539,118.760687479,9.90576805939,0.02
 02/13  11:00:00,243.843802509,29.7504531428,42.5574583557,6.93218411665,37.1018798503,116.476155989,121.642397849,111.71662979,9.90576805939,0.02
 02/13  12:00:00,260.278515196,29.8678028729,48.8971109389,5.30344621449,37.1018798503,116.476155989,124.718915634,106.183505692,9.90576805939,8.62964188236
 02/13  13:00:00,255.860722391,30.1290134481,52.4735292724,3.8671427831,37.1018798503,104.434947198,110.772104485,100.846336425,9.90576805939,0.02
 02/13  14:00:00,267.672155932,30.3549935836,55.6415169783,2.39301369317,37.1018798503,116.476155989,116.185644307,97.6519618302,9.90576805939,8.62791441774
 02/13  15:00:00,266.549572274,30.6459272977,59.2618257749,1.30335854771,37.1018798503,116.476155989,104.41207308,94.4863050208,9.90576805939,0.02
 02/13  16:00:00,256.794738015,30.8293269973,58.0778372974,0.8936648497,37.1018798503,116.476155989,111.384250364,92.8516807978,9.90576805939,8.62680150734
 02/13  17:00:00,247.580460359,30.7777239787,53.0184554334,0.777310465328,37.1018798503,116.476155989,103.360414204,93.4346461449,9.90576805939,0.02
 02/13  18:00:00,242.917549114,30.5240323859,46.1791164222,0.955418681155,37.1018798503,116.476155989,105.539121001,95.6133529419,9.90576805939,0.02
 02/13  19:00:00,156.185764484,28.1305752737,31.9197754629,0.0,24.7345865669,47.5788473902,78.3081294797,73.33524545,4.9528840297,0.02
 02/13  20:00:00,150.69604883,28.8963207537,31.3900656164,0.0,24.7345865669,47.5788473902,86.5705563367,81.597672307,4.9528840297,0.02
 02/13  21:00:00,123.324139913,27.8023986394,25.0627169735,0.0,12.3672932834,38.6892022431,102.08067733,99.0889469117,2.97173041782,0.02
 02/13  22:00:00,91.2998896472,16.5939254145,15.7746301811,0.0,12.3672932834,27.0668015668,70.9263278028,67.934597385,2.97173041782,0.02
 02/13  23:00:00,79.1316762535,22.4393841233,17.3240542826,0.0,4.12243109448,15.9888894789,106.447931421,94.874414646,2.97173041782,8.60178635753
 02/13  24:00:00,73.111223655,19.0454294129,18.286733928,0.118342422989,4.12243109448,15.9888894789,81.230831881,78.2391014632,2.97173041782,0.02
 02/14  01:00:00,75.4108342014,22.4393841233,18.0221574886,0.0,4.12243109448,15.9888894789,103.110128931,100.118398513,2.97173041782,0.02
 02/14  02:00:00,73.1176286172,19.0016725284,18.7611269139,0.412534587572,4.12243109448,15.9888894789,83.6324270271,80.6406966093,2.97173041782,0.02
 02/14  03:00:00,82.9102551679,23.5770631222,23.6055043249,0.898207063025,4.12243109448,15.9888894789,105.084558434,102.092828016,2.97173041782,0.02
 02/14  04:00:00,68.7617724724,17.9515072986,16.1401960146,0.0,4.12243109448,15.9888894789,85.2675216077,82.2757911899,2.97173041782,0.02
 02/14  05:00:00,112.850612263,28.8817351255,30.3887973346,1.48081392391,12.3672932834,24.9413748627,119.56595076,114.59306673,4.9528840297,0.02
 02/14  06:00:00,134.968987245,28.7253218595,33.1859641167,20.9584354456,12.3672932834,24.9413748627,191.086640475,186.113756445,4.9528840297,0.02
 02/14  07:00:00,189.829303815,29.6689254801,31.8379017975,18.0777297587,24.7345865669,70.7195625826,156.247126731,146.321358671,9.90576805939,0.02
 02/14  08:00:00,204.167705651,29.7658808327,33.4367874967,10.7730253802,37.1018798503,92.3937384068,134.772356938,124.846588878,9.90576805939,0.02
 02/14  09:00:00,218.916118998,29.8672935459,40.3616142501,6.45194631149,37.1018798503,104.434947198,125.683421265,115.757653206,9.90576805939,0.02
 02/14  10:00:00,238.638215911,29.9850056354,50.3406259509,4.03567832913,37.1018798503,116.476155989,127.777917691,109.249632743,9.90576805939,8.62251688929
 02/14  11:00:00,246.149981672,30.0581590327,59.0450673982,2.76933102199,37.1018798503,116.476155989,116.192783525,106.267015465,9.90576805939,0.02
 02/14  12:00:00,249.029770336,30.3598068097,63.1575327123,1.23474241021,37.1018798503,116.476155989,111.14067891,101.214910851,9.90576805939,0.02
 02/14  13:00:00,241.420260479,30.7917637891,67.6492522844,0.743342455891,37.1018798503,104.434947198,114.906219093,96.3748374468,9.90576805939,8.62561358673
 02/14  14:00:00,260.984304041,31.2682858625,74.9864549089,0.451914087737,37.1018798503,116.476155989,101.575467265,91.6496992052,9.90576805939,0.02
 02/14  15:00:00,263.642732493,31.6567872069,77.473727407,0.234715986657,37.1018798503,116.476155989,106.918854513,88.3849191473,9.90576805939,8.62816730633
 02/14  16:00:00,264.175010784,31.8664219593,77.9069829415,0.124378233056,37.1018798503,116.476155989,96.675058874,86.7492908146,9.90576805939,0.02
 02/14  17:00:00,261.803242046,31.8876686647,75.5102807869,0.128560164644,37.1018798503,116.476155989,96.709385435,86.7836173756,9.90576805939,0.02
 02/14  18:00:00,255.861541229,31.5818646911,69.7976704998,0.20635500184,37.1018798503,116.476155989,107.605334858,89.0840555693,9.90576805939,8.61551122929
 02/14  19:00:00,167.224612119,28.5681441194,51.5515986951,0.0,24.7345865669,47.5788473902,73.2676663287,68.294782299,4.9528840297,0.02
 02/14  20:00:00,166.871588361,29.0057129651,50.7610092942,0.0,24.7345865669,47.5788473902,80.5337722173,75.5608881876,4.9528840297,0.02
 02/14  21:00:00,139.559442047,28.2399674851,45.4715447265,0.0,12.3672932834,38.6892022431,95.5248525443,92.5331221265,2.97173041782,0.02
 02/14  22:00:00,95.8947769295,15.4551279532,26.5391010696,0.0,12.3672932834,27.0668015668,60.8420162003,57.8502857825,2.97173041782,0.02
 02/14  23:00:00,82.3068108013,19.7466580285,27.8437144206,0.0,4.12243109448,15.9888894789,86.0320861836,83.0403557658,2.97173041782,0.02
 02/14  24:00:00,70.9100298125,13.7037341079,22.6753367018,0.0,4.12243109448,15.9888894789,56.9864209292,53.9946905114,2.97173041782,0.02
 02/15  01:00:00,81.7042966375,19.7466580285,27.2412002377,0.0,4.12243109448,15.9888894789,94.2338892689,91.2421588511,2.97173041782,0.02
 02/15  02:00:00,68.4236617737,12.8353299994,21.0805576665,0.0,4.12243109448,15.9888894789,56.5496298224,53.5578994046,2.97173041782,0.02
 02/15  03:00:00,80.8608240907,18.8490826635,27.3184879203,0.0,4.12243109448,15.9888894789,87.4613655248,84.4696351069,2.97173041782,0.02
 02/15  04:00:00,67.4006358305,11.8210696089,21.0949769717,0.0,4.12243109448,15.9888894789,50.0286834671,47.0369530493,2.97173041782,0.02
 02/15  05:00:00,130.98560475,28.8088069845,50.0775323269,0.0,12.3672932834,24.9413748627,112.897869099,107.924985069,4.9528840297,0.02
 02/15  06:00:00,141.775923097,28.7690491385,51.5216049823,9.3860034987,12.3672932834,24.9413748627,182.165444509,177.192560479,4.9528840297,0.02
 02/15  07:00:00,203.987280221,29.7773120304,57.5599187058,6.40530296223,24.7345865669,70.7195625826,148.36744971,138.44168165,9.90576805939,0.02
 02/15  08:00:00,222.026237897,30.0580424401,58.5107224235,3.26545585686,37.1018798503,92.3937384068,128.873650504,118.947882445,9.90576805939,0.02
 02/15  09:00:00,233.3477018,30.1603626514,58.5459238991,2.4061586741,37.1018798503,104.434947198,131.165896518,112.638817331,9.90576805939,8.62131112795
 02/15  10:00:00,245.246257858,30.2531093502,58.9629641138,1.75334397965,37.1018798503,116.476155989,118.817821669,108.892053609,9.90576805939,0.02
 02/15  11:00:00,244.312732143,30.3750238944,58.4750315962,1.18517520474,37.1018798503,116.476155989,115.650112372,105.724344312,9.90576805939,0.02
 02/15  12:00:00,243.944408791,30.8812644296,58.3398963211,0.445616463006,37.1018798503,116.476155989,117.606804183,99.0715335119,9.90576805939,8.62950261203
 02/15  13:00:00,234.204048577,31.3435498025,60.3279994435,0.296590622374,37.1018798503,104.434947198,103.950194152,94.0244260924,9.90576805939,0.02
 02/15  14:00:00,250.83405162,31.7351486753,64.2382244724,0.158446469684,37.1018798503,116.476155989,108.9779028,90.4425510313,9.90576805939,8.62958370905
 02/15  15:00:00,260.361041342,32.2153812924,68.3859498204,0.0839398540908,37.1018798503,116.476155989,96.8818827641,86.9561147047,9.90576805939,0.02
 02/15  16:00:00,266.396440498,32.4379872339,68.9583776204,0.0924840362053,37.1018798503,116.476155989,103.52854806,84.99604771,9.90576805939,8.62673229024
 02/15  17:00:00,267.995844586,32.3051508677,65.7837320517,0.141143634354,37.1018798503,116.476155989,95.1301465398,85.2043784804,9.90576805939,0.02
 02/15  18:00:00,266.486118256,31.8575084657,59.9429909539,0.221001150004,37.1018798503,116.476155989,97.284659446,87.3588913866,9.90576805939,0.02
 02/15  19:00:00,178.874293566,28.5681441194,41.1988536008,0.0,24.7345865669,47.5788473902,71.8032981439,66.8304141142,4.9528840297,0.02
 02/15  20:00:00,176.880642195,29.0057129651,40.0520933828,0.0,24.7345865669,47.5788473902,79.0449086848,74.0720246551,4.9528840297,0.02
 02/15  21:00:00,151.727949371,28.2399674851,34.3249451647,0.0,12.3672932834,38.6892022431,93.8736720888,90.8819416709,2.97173041782,0.02
 02/15  22:00:00,103.731344554,15.4551279532,20.5385202668,0.0,12.3672932834,27.0668015668,61.5379202165,58.5461897987,2.97173041782,0.02
 02/15  23:00:00,93.154050229,19.7466580285,19.8288876292,0.0,4.12243109448,15.9888894789,94.0078422235,82.4358457308,2.97173041782,8.6002660749
 02/15  24:00:00,75.4872047999,13.3536790313,15.7189899668,0.0,4.12243109448,15.9888894789,58.4038086884,55.4120782706,2.97173041782,0.02
 02/16  01:00:00,99.2422971766,22.876952969,21.5884464129,0.0,4.12243109448,15.9888894789,100.853751445,97.8620210273,2.97173041782,0.02
 02/16  02:00:00,85.7949116561,18.4765899135,16.8928851144,0.0237567305137,4.12243109448,15.9888894789,79.8573000294,76.8655696116,2.97173041782,0.02
 02/16  03:00:00,95.8226618067,22.876952969,19.0510619357,0.0501898624132,4.12243109448,15.9888894789,100.745511593,97.7537811756,2.97173041782,0.02
 02/16  04:00:00,89.9086580244,19.0891862975,18.2397250726,0.345087488682,4.12243109448,15.9888894789,81.9159566894,78.9242262716,2.97173041782,0.02
 02/16  05:00:00,133.929382268,28.6483650744,26.2901558151,0.553315069046,12.3672932834,24.9413748627,114.912260286,109.939376256,4.9528840297,0.02
 02/16  06:00:00,153.291795828,28.752785463,29.9474130408,16.1259031975,12.3672932834,24.9413748627,186.248939911,181.276055881,4.9528840297,0.02
 02/16  07:00:00,215.541156745,29.7181058471,24.4726316582,15.2676558255,24.7345865669,70.7195625826,151.630927495,141.705159436,9.90576805939,0.02
 02/16  08:00:00,234.502828328,29.9077289168,23.6630077758,9.04680244218,37.1018798503,92.3937384068,130.32369889,120.397930831,9.90576805939,0.02
 02/16  09:00:00,241.826710454,29.9964173623,24.7907799301,5.76730811912,37.1018798503,104.434947198,122.499753655,112.573985595,9.90576805939,0.02
 02/16  10:00:00,251.458232879,30.0969171126,26.3760900315,3.95317001805,37.1018798503,116.476155989,125.98254307,107.452740063,9.90576805939,8.62403494757
 02/16  11:00:00,251.368094513,30.2583533831,28.9066430272,2.94479879799,37.1018798503,116.476155989,112.52309361,102.597325551,9.90576805939,0.02
 02/16  12:00:00,253.064282159,30.5433419871,31.3448143207,2.45457452792,37.1018798503,116.476155989,108.697402456,98.7716343962,9.90576805939,0.02
 02/16  13:00:00,244.482584469,30.8363680603,34.2083590566,2.02968859374,37.1018798503,104.434947198,114.256142197,95.7248513506,9.90576805939,8.62552278696
 02/16  14:00:00,256.600795108,31.1066457766,35.5666683579,1.48629526734,37.1018798503,116.476155989,103.046722462,93.1209544027,9.90576805939,0.02
 02/16  15:00:00,258.123339114,31.2807341043,36.8495420262,1.38050843696,37.1018798503,116.476155989,109.538667381,91.0048200085,9.90576805939,8.62807931271
 02/16  16:00:00,259.327176837,31.352481366,37.958901986,1.32386082515,37.1018798503,116.476155989,99.5725572626,89.6467892032,9.90576805939,0.02
 02/16  17:00:00,258.181193165,31.2654193058,36.8486686555,1.35114754966,37.1018798503,116.476155989,99.6155147056,89.6897466462,9.90576805939,0.02
 02/16  18:00:00,255.913292894,30.9685849908,33.9694705793,1.51189258052,37.1018798503,116.476155989,110.138586855,91.6174641171,9.90576805939,8.6153546787
 02/16  19:00:00,178.14054712,28.1305752737,25.2588427962,0.0,24.7345865669,47.5788473902,76.5286869752,71.5558029455,4.9528840297,0.02
 02/16  20:00:00,179.329487134,28.8963207537,26.4697136916,0.0,24.7345865669,47.5788473902,84.1728196156,79.1999355859,4.9528840297,0.02
 02/16  21:00:00,150.084348743,27.3648297936,19.7909558405,0.0,12.3672932834,38.6892022431,98.9289939152,95.9372634974,2.97173041782,0.02
 02/16  22:00:00,119.665774529,21.5193710849,16.9775027099,0.0239126330204,12.3672932834,27.0668015668,84.0750871104,81.0833566926,2.97173041782,0.02
 02/16  23:00:00,88.1366429593,17.9515072986,11.2776627035,0.0,4.12243109448,15.9888894789,77.3909128565,74.3991824386,2.97173041782,0.02
 02/16  24:00:00,110.099931821,23.6645768913,18.5880970982,0.531152628402,4.12243109448,15.9888894789,99.4078968527,96.4161664349,2.97173041782,0.02
 02/17  01:00:00,92.9456582259,18.6078605672,13.4736507278,0.603695343079,4.12243109448,15.9888894789,81.2194440472,78.2277136294,2.97173041782,0.02
 02/17  02:00:00,104.123015962,23.0957373919,15.0492532178,0.897776068187,4.12243109448,15.9888894789,102.177791381,99.1860609632,2.97173041782,0.02
 02/17  03:00:00,97.9861200731,20.1393515273,16.3585034751,4.94662719492,4.12243109448,15.9888894789,83.5152471944,80.5235167765,2.97173041782,0.02
 02/17  04:00:00,108.248306325,24.1896595062,17.1923279557,5.39398140109,4.12243109448,15.9888894789,105.29778067,102.306050252,2.97173041782,0.02
 02/17  05:00:00,139.291271536,29.1151051766,20.2536821659,6.22222641777,12.3672932834,24.9413748627,119.302192367,114.329308337,4.9528840297,0.02
 02/17  06:00:00,162.424836915,28.7181790282,23.8315851048,27.4144289821,12.3672932834,24.9413748627,191.336103415,186.363219386,4.9528840297,0.02
 02/17  07:00:00,210.064804404,29.6491123193,17.2995206515,26.7796543189,24.7345865669,70.7195625826,160.069719059,150.143951,9.90576805939,0.02
 02/17  08:00:00,216.90796146,29.7408470284,18.3877172122,18.3041866552,37.1018798503,92.3937384068,136.99351182,127.06774376,9.90576805939,0.02
 02/17  09:00:00,222.607275067,29.8112657215,23.9953330534,13.4945936066,37.1018798503,104.434947198,137.069156823,118.542095553,9.90576805939,8.62129320993
 02/17  10:00:00,233.048144533,29.9026210503,31.6624589458,9.13347997268,37.1018798503,116.476155989,122.252676148,112.326908088,9.90576805939,0.02
 02/17  11:00:00,230.681463984,30.0149916602,38.5347414797,6.50249370645,37.1018798503,116.476155989,116.819770506,106.894002446,9.90576805939,0.02
 02/17  12:00:00,232.359013296,30.1535912343,43.0900732219,4.8377162201,37.1018798503,116.476155989,121.410706959,102.875535104,9.90576805939,8.62940379557
 02/17  13:00:00,222.170061478,30.3891293555,45.7982872281,3.74674320861,37.1018798503,104.434947198,109.643042204,99.7172741445,9.90576805939,0.02
 02/17  14:00:00,234.21575293,30.6437482944,46.7557303887,2.53859025012,37.1018798503,116.476155989,115.150221985,96.6150408777,9.90576805939,8.62941304826
 02/17  15:00:00,233.50365641,30.4956607859,46.8566310157,1.87393768297,37.1018798503,116.476155989,108.35625272,98.430484661,9.90576805939,0.02
 02/17  16:00:00,233.769158796,30.4421135208,47.5327767574,1.51697175165,37.1018798503,116.476155989,108.97192363,99.0461555705,9.90576805939,0.02
 02/17  17:00:00,233.024446085,30.4432734662,46.9196555746,1.38482101654,37.1018798503,116.476155989,117.2093729,98.6806856422,9.90576805939,8.62291919875
 02/17  18:00:00,231.400469949,30.377059004,45.1951648841,1.55264070417,37.1018798503,116.476155989,109.009774412,99.0840063526,9.90576805939,0.02
 02/17  19:00:00,150.199641293,28.0211830622,35.0735822946,0.0,24.7345865669,47.5788473902,80.087772183,75.1148881533,4.9528840297,0.02
 02/17  20:00:00,154.399040171,28.8963207537,38.3978386483,0.0,24.7345865669,47.5788473902,85.7976555941,80.8247715644,4.9528840297,0.02
 02/17  21:00:00,120.066101111,26.9272609479,27.2908927312,0.0,12.3672932834,38.6892022431,100.023484272,97.0317538545,2.97173041782,0.02
 02/17  22:00:00,90.0311483963,15.6739123761,20.4566777887,0.0,12.3672932834,27.0668015668,62.8591226819,59.8673922641,2.97173041782,0.02
 02/17  23:00:00,78.3630487209,22.4393841233,21.1376704359,0.0,4.12243109448,15.9888894789,98.564135949,94.7513923578,2.97173041782,0.841013173414
 02/17  24:00:00,74.4506266534,19.0454294129,20.6525480512,0.0825796850826,4.12243109448,15.9888894789,87.8076898714,77.0557988788,2.97173041782,7.7801605748
 02/18  01:00:00,77.1932983473,22.4393841233,19.9679202576,0.0,4.12243109448,15.9888894789,101.80386249,98.8121320718,2.97173041782,0.02
 02/18  02:00:00,75.3736990895,19.1767000666,21.0996024687,0.427327297135,4.12243109448,15.9888894789,82.6161003433,79.6243699255,2.97173041782,0.02
 02/18  03:00:00,83.6304828345,23.489549353,24.6084642694,0.74647544132,4.12243109448,15.9888894789,103.852895853,100.861165435,2.97173041782,0.02
 02/18  04:00:00,70.2762369544,18.1265348369,17.4288303429,0.0508026906312,4.12243109448,15.9888894789,84.4782012009,81.4864707831,2.97173041782,0.02
 02/18  05:00:00,90.9000288153,27.8023986394,27.0047603859,1.12811132913,4.12243109448,16.0517297156,124.875490788,121.88376037,2.97173041782,0.02
 02/18  06:00:00,91.3996771085,28.0211830622,26.6718352084,1.74190043843,4.12243109448,16.0517297156,126.455847215,123.464116798,2.97173041782,0.02
 02/18  07:00:00,117.789903185,29.5526740223,23.3906764013,6.32771956258,4.12243109448,39.6058045677,107.748815293,104.757084876,2.97173041782,0.02
 02/18  08:00:00,171.897524894,29.5953623146,30.8159546307,33.0701751508,12.3672932834,65.3531420225,166.521958414,161.549074385,4.9528840297,0.02
 02/18  09:00:00,178.309263032,29.5816192018,43.4575368659,23.9632413341,12.3672932834,68.2430321324,159.96876655,154.995882521,4.9528840297,0.02
 02/18  10:00:00,211.841798326,29.6059032157,54.967110306,16.9450634276,16.4897243779,93.1370602926,148.477640332,140.533025884,7.92461444751,0.02
 02/18  11:00:00,211.85513072,29.6070120958,58.3275640285,13.5967245232,16.4897243779,93.1370602926,142.539358896,134.594744448,7.92461444751,0.02
 02/18  12:00:00,205.332061247,29.605735128,52.6202700772,12.7822135058,16.4897243779,93.1370602926,140.823433512,132.878819064,7.92461444751,0.02
 02/18  13:00:00,199.480489029,29.6041015731,58.4425488622,10.2616230002,16.4897243779,83.9857416113,146.847945272,130.313803959,7.92461444751,8.6095268652
 02/18  14:00:00,203.815052573,29.6025419781,64.5891102906,8.45120799353,16.4897243779,83.9857416113,136.22599827,128.281383823,7.92461444751,0.02
 02/18  15:00:00,202.845761287,29.6012145779,64.1573279446,7.91507590121,16.4897243779,83.9857416113,135.498080595,127.553466147,7.92461444751,0.02
 02/18  16:00:00,177.368533541,29.5526740223,64.1006097653,0.0,12.3672932834,70.6512738906,71.8419412939,66.8690572642,4.9528840297,0.02
 02/18  17:00:00,177.238948281,29.5526740223,63.9710171902,0.0,12.3672932834,70.6512738906,70.0225081341,65.0496241044,4.9528840297,0.02
 02/18  18:00:00,160.722310556,29.5526740223,59.9778797866,0.0,12.3672932834,58.1284167478,74.2462988041,69.2734147744,4.9528840297,0.02
 02/18  19:00:00,121.838560807,26.9272609479,42.8120340805,0.0,12.3672932834,24.9413748627,97.915721814,92.9428377843,4.9528840297,0.02
 02/18  20:00:00,124.143576277,27.5836142165,44.4606962611,0.0,12.3672932834,24.9413748627,105.124295854,100.151411825,4.9528840297,0.02
 02/18  21:00:00,103.809606091,27.3648297936,41.480017809,0.0,4.12243109448,16.0517297156,114.471080281,111.479349863,2.97173041782,0.02
 02/18  22:00:00,64.5212613858,11.9676715324,18.0380869262,0.0,4.12243109448,15.9888894789,59.7655458151,56.7738153973,2.97173041782,0.02
 02/18  23:00:00,70.2585333648,14.3612058389,21.3199981111,0.0,4.12243109448,15.9888894789,68.6981690529,65.7064386351,2.97173041782,0.02
 02/18  24:00:00,75.5079280132,16.145137732,24.7241164278,0.0265670223301,4.12243109448,15.9888894789,73.0958812547,70.1041508369,2.97173041782,0.02
 02/19  01:00:00,78.2934206437,17.3306860485,28.3840031301,0.00851940446867,2.06121554724,15.9888894789,83.9578564018,80.9661259839,2.97173041782,0.02
 02/19  02:00:00,65.6485345105,13.463630474,19.6919750388,0.0,2.06121554724,15.9888894789,73.8821960916,62.3099489195,2.97173041782,8.60051675429
 02/19  03:00:00,67.2833345197,12.5323985988,22.2272124,0.0887569172108,2.06121554724,15.9888894789,55.2086529852,52.2169225674,2.97173041782,0.02
 02/19  04:00:00,71.2228732586,15.7075688863,22.9644132511,0.0,2.06121554724,15.9888894789,75.6569910637,72.6652606459,2.97173041782,0.02
 02/19  05:00:00,84.0376673529,19.0454294129,32.3192300609,0.0641545325,2.06121554724,15.9888894789,91.2938628177,88.3021323998,2.97173041782,0.02
 02/19  06:00:00,73.1550086197,15.9263533091,24.6726588991,0.00510543552404,2.06121554724,15.9888894789,79.5989953669,76.607264949,2.97173041782,0.02
 02/19  07:00:00,82.6337419866,18.8266449901,31.0833313214,0.11491245481,2.06121554724,15.9888894789,88.1298926513,85.1381622335,2.97173041782,0.02
 02/19  08:00:00,82.7523788885,23.6645768913,40.2241875432,0.233836678126,2.06121554724,15.9888894789,108.294230134,105.302499717,2.97173041782,0.02
 02/19  09:00:00,102.207855006,19.4392413741,36.3299688235,0.11623867791,4.12243109448,41.7362269337,83.1735073189,78.2006232892,4.9528840297,0.02
 02/19  10:00:00,118.180870825,24.1896595062,47.5285751586,0.0243054590705,4.12243109448,41.7362269337,101.230455399,96.2575713696,4.9528840297,0.02
 02/19  11:00:00,105.595868957,19.2642138358,40.0092490537,0.0,4.12243109448,41.7362269337,78.9607462052,73.9878621755,4.9528840297,0.02
 02/19  12:00:00,121.616236815,23.8396044296,51.3383017329,0.0,4.12243109448,41.7362269337,93.9963062133,89.0234221836,4.9528840297,0.02
 02/19  13:00:00,112.897895382,19.7017826815,46.6112345492,0.0,4.12243109448,41.7362269337,73.3918514716,68.4189674419,4.9528840297,0.02
 02/19  14:00:00,127.244635559,24.1896595062,56.3182551309,0.0,4.12243109448,41.7362269337,88.8903215629,83.9174375332,4.9528840297,0.02
 02/19  15:00:00,116.079610636,20.1463164109,48.4264454229,0.0,4.12243109448,41.7362269337,70.5186050727,65.545721043,4.9528840297,0.02
 02/19  16:00:00,131.016118827,24.1942704814,55.6895464826,0.0,4.12243109448,41.7362269337,87.4717019074,82.4988178777,4.9528840297,0.02
 02/19  17:00:00,110.616530193,20.144953422,49.609722786,0.0,4.12243109448,24.8785346261,70.215881157,65.2429971274,4.9528840297,0.02
 02/19  18:00:00,105.17883534,23.2920841412,50.0115560249,0.0,2.06121554724,15.9888894789,90.902642478,87.9109120602,2.97173041782,0.02
 02/19  19:00:00,87.1887282279,15.5863986069,30.0491345741,0.0,2.06121554724,15.9888894789,66.2780422076,63.2863117897,2.97173041782,0.02
 02/19  20:00:00,95.802071266,20.6442333934,31.0947312894,0.0,2.06121554724,15.9888894789,97.3377378537,94.3460074359,2.97173041782,0.02
 02/19  21:00:00,64.3027357827,10.9952982204,15.1306933302,0.0,2.06121554724,15.9888894789,56.5711152966,53.5793848788,2.97173041782,0.02
 02/19  22:00:00,85.2840549813,19.0734765048,23.532345545,0.0,2.06121554724,15.9888894789,100.471344843,97.479614425,2.97173041782,0.02
 02/19  23:00:00,68.0892509413,14.6013094728,18.3153577145,0.0,2.06121554724,15.9888894789,66.787777953,63.7960475352,2.97173041782,0.02
 02/19  24:00:00,66.6128575145,15.7075688863,14.6842592622,0.0,2.06121554724,15.9888894789,79.2750704975,76.2833400797,2.97173041782,0.02
 02/20  01:00:00,81.9485530901,23.7520906604,24.1391104148,0.138379900279,2.06121554724,15.9888894789,111.477604354,108.485873936,2.97173041782,0.02
 02/20  02:00:00,67.0175807443,17.9515072986,15.7794929147,0.0,2.06121554724,15.9888894789,90.262701419,87.2709710012,2.97173041782,0.02
 02/20  03:00:00,81.0367546101,23.7520906604,24.0155002429,0.54438583632,2.06121554724,15.9888894789,113.366892403,110.375161985,2.97173041782,0.02
 02/20  04:00:00,68.8668345412,18.3890761443,17.605126587,0.263778501311,2.06121554724,15.9888894789,91.6460725035,88.6543420857,2.97173041782,0.02
 02/20  05:00:00,80.0372281088,23.3145218147,23.2541474663,0.74378086736,2.06121554724,15.9888894789,114.614033412,111.622302994,2.97173041782,0.02
 02/20  06:00:00,74.899212245,19.2642138358,21.4737873423,1.55235766371,2.06121554724,15.9888894789,92.5024510325,89.5107206146,2.97173041782,0.02
 02/20  07:00:00,73.5487798471,22.4393841233,20.7337843967,0.0,2.06121554724,15.9888894789,124.185350808,112.611839503,2.97173041782,8.60178088776
 02/20  08:00:00,59.9978180376,19.1767000666,21.1920758342,1.11518883417,2.06121554724,15.9888894789,92.0656219479,89.0738915301,2.97173041782,0.02
 02/20  09:00:00,102.777488396,24.1604882498,31.4336477875,0.745021523996,4.12243109448,41.7362269337,109.781115568,104.808231539,4.9528840297,0.02
 02/20  10:00:00,95.9200488508,19.3736060472,29.9309432247,0.293093415426,4.12243109448,41.7362269337,83.863518675,78.8906346453,4.9528840297,0.02
 02/20  11:00:00,115.574114834,23.9708750833,45.1022106302,0.0626984079869,4.12243109448,41.7362269337,100.310969407,95.3380853775,4.9528840297,0.02
 02/20  12:00:00,109.07673635,19.3736060472,43.0691441431,0.0476549176416,4.12243109448,41.7362269337,77.096545825,72.1236617953,4.9528840297,0.02
 02/20  13:00:00,128.300595089,24.408443929,57.150105428,0.0172639285758,4.12243109448,41.7362269337,93.5108325462,88.5379485165,4.9528840297,0.02
 02/20  14:00:00,113.904454692,19.7019391643,47.1299046922,0.0,4.12243109448,41.7362269337,73.2143535262,68.2414694965,4.9528840297,0.02
 02/20  15:00:00,128.436200516,24.6285366894,56.8722222277,0.0,4.12243109448,41.7362269337,90.6756029681,85.7027189384,4.9528840297,0.02
 02/20  16:00:00,110.907633314,19.7018186596,43.8735329417,0.0,4.12243109448,41.7362269337,73.6928226793,68.7199386496,4.9528840297,0.02
 02/20  17:00:00,105.015350966,24.408443929,50.7451973842,0.0,4.12243109448,24.8785346261,94.7949366535,89.8220526238,4.9528840297,0.02
 02/20  18:00:00,65.2977153357,16.3964602027,30.4569569822,0.0,2.06121554724,15.9888894789,68.6630512048,65.6713207869,2.97173041782,0.02
 02/20  19:00:00,84.1994985241,20.1842268742,31.3600488964,0.0,2.06121554724,15.9888894789,91.79250569,88.8007752722,2.97173041782,0.02
 02/20  20:00:00,59.5728899817,10.9952982204,16.1484219867,0.0,2.06121554724,15.9888894789,57.7851814104,54.7934509926,2.97173041782,0.02
 02/20  21:00:00,79.9623851374,19.0734765048,28.2510745611,0.0,2.06121554724,15.9888894789,101.334650018,98.3429196005,2.97173041782,0.02
 02/20  22:00:00,66.06286247,12.1329772193,21.500715458,0.0,2.06121554724,15.9888894789,58.2341793809,55.2424489631,2.97173041782,0.02
 02/20  23:00:00,84.6413733624,19.2922609276,32.7112783365,0.0,2.06121554724,15.9888894789,101.324932304,98.3332018861,2.97173041782,0.02
 02/20  24:00:00,63.2632271445,10.9728605469,19.8843816912,0.0,2.06121554724,15.9888894789,51.2708214311,48.2790910133,2.97173041782,0.02
 02/21  01:00:00,88.4755739501,19.2642138358,34.5228182524,0.0184733560349,4.12243109448,15.9888894789,86.1073982034,83.1156677856,2.97173041782,0.02
 02/21  02:00:00,83.8977493104,18.5641036826,30.6635770954,0.0,4.12243109448,15.9888894789,86.8503707444,83.8586403266,2.97173041782,0.02
 02/21  03:00:00,82.4907060538,18.3890761443,29.4310662241,0.000495122978471,4.12243109448,15.9888894789,86.3262842754,83.3345538576,2.97173041782,0.02
 02/21  04:00:00,75.8901751401,14.688823242,26.6055178127,0.041690095549,4.12243109448,15.9888894789,65.695521372,62.7037909542,2.97173041782,0.02
 02/21  05:00:00,131.052701128,28.8088069845,50.1353638092,0.00926491834935,12.3672932834,24.9413748627,123.422248762,118.449364732,4.9528840297,0.02
 02/21  06:00:00,150.353732217,28.6943608011,52.5677040918,16.9924018692,12.3672932834,24.9413748627,194.212942663,189.240058634,4.9528840297,0.02
 02/21  07:00:00,205.240469246,29.6306296208,56.3922514559,11.322008337,24.7345865669,70.7195625826,159.51422424,149.588456181,9.90576805939,0.02
 02/21  08:00:00,222.923372935,29.6874191861,56.7136144017,6.33032256126,37.1018798503,92.3937384068,138.805391633,128.879623574,9.90576805939,0.02
 02/21  09:00:00,236.493084201,29.7518434033,60.1997811998,4.3062286043,37.1018798503,104.434947198,139.484304997,120.958351979,9.90576805939,8.62018495882
 02/21  10:00:00,251.42651514,29.9807502965,65.4107771052,1.75815132705,37.1018798503,116.476155989,123.155150912,113.229382853,9.90576805939,0.02
 02/21  11:00:00,257.78327484,30.3021857807,72.2061020329,0.997492171199,37.1018798503,116.476155989,125.192085333,106.658343282,9.90576805939,8.62797399135
 02/21  12:00:00,261.832759673,30.4622463689,76.4427083026,0.650196582282,37.1018798503,116.476155989,113.605475686,103.679707626,9.90576805939,0.02
 02/21  13:00:00,256.543479856,30.902057038,83.0531990963,0.352319403526,37.1018798503,104.434947198,108.469285219,98.5435171597,9.90576805939,0.02
 02/21  14:00:00,272.72021773,31.1005120806,87.2563746177,0.0856703131858,37.1018798503,116.476155989,112.357867366,93.8227651046,9.90576805939,8.62933420196
 02/21  15:00:00,277.140519835,31.7063955121,91.1548435894,0.00185415183265,37.1018798503,116.476155989,94.7233403582,84.7975722988,9.90576805939,0.02
 02/21  16:00:00,281.372776951,32.0329954433,95.0624855432,0.0,37.1018798503,116.476155989,90.4754619117,71.9441285476,9.90576805939,8.62556530466
 02/21  17:00:00,277.404368293,32.0378650705,91.0898284191,0.0,37.1018798503,116.476155989,84.6007562739,74.6749882146,9.90576805939,0.02
 02/21  18:00:00,265.650264881,31.6596468644,79.7033175864,0.0116951692735,37.1018798503,116.476155989,101.047708265,91.121940206,9.90576805939,0.02
 02/21  19:00:00,172.030262142,28.7650501,56.1603359063,0.0,24.7345865669,47.5788473902,73.987934109,69.0150500793,4.9528840297,0.02
 02/21  20:00:00,166.036308198,28.5681441194,50.3632830954,0.0,24.7345865669,47.5788473902,81.1883653852,76.2154813555,4.9528840297,0.02
 02/21  21:00:00,141.230336271,28.2399674851,47.1424211355,0.0,12.3672932834,38.6892022431,96.3570582199,93.3653278021,2.97173041782,0.02
 02/21  22:00:00,99.0956748639,15.6739123761,29.5212044023,0.0,12.3672932834,27.0668015668,65.8177312002,54.241152416,2.97173041782,8.60484836635
 02/21  23:00:00,91.1222999777,20.6217957199,35.7840651887,0.0,4.12243109448,15.9888894789,85.8535409012,82.8618104834,2.97173041782,0.02
 02/21  24:00:00,72.1757759922,13.3536790313,24.2911373644,0.0,4.12243109448,15.9888894789,58.9465184258,55.954788008,2.97173041782,0.02
 02/22  01:00:00,89.4648486358,20.1842268742,34.5641829197,0.0,4.12243109448,15.9888894789,91.0270826655,88.0353522476,2.97173041782,0.02
 02/22  02:00:00,72.725281886,13.4411928005,24.7531296936,0.0,4.12243109448,15.9888894789,58.8767056688,55.884975251,2.97173041782,0.02
 02/22  03:00:00,86.7003123014,19.2866515093,32.7204070233,0.0,4.12243109448,15.9888894789,86.7295090832,83.7377786654,2.97173041782,0.02
 02/22  04:00:00,68.0647329814,11.7554342821,21.8247092822,0.0,4.12243109448,15.9888894789,49.6034487938,46.611718376,2.97173041782,0.02
 02/22  05:00:00,130.462370791,28.4368734657,49.9262318075,0.0,12.3672932834,24.9413748627,110.850864481,105.877980452,4.9528840297,0.02
 02/22  06:00:00,140.465459701,28.7623523567,53.3580707306,6.24577114121,12.3672932834,24.9413748627,182.68920517,177.716321141,4.9528840297,0.02
 02/22  07:00:00,199.561203275,29.7764106279,58.6077168733,3.28149600109,24.7345865669,70.7195625826,148.772385711,138.846617652,9.90576805939,0.02
 02/22  08:00:00,222.62353819,30.0239231085,60.7668444515,1.64076340002,37.1018798503,92.3937384068,128.784972393,118.859204334,9.90576805939,0.02
 02/22  09:00:00,238.187649346,30.2005932984,65.1523915421,0.599411216568,37.1018798503,104.434947198,121.256770885,111.331002825,9.90576805939,0.02
 02/22  10:00:00,255.566778772,30.6090231154,70.5212852703,0.159579821309,37.1018798503,116.476155989,123.216955137,104.687300826,9.90576805939,8.62388625117
 02/22  11:00:00,263.406000771,31.1616834201,77.8721088319,0.0948015915304,37.1018798503,116.476155989,108.301425527,98.3756574677,9.90576805939,0.02
 02/22  12:00:00,272.183307093,31.8349773538,86.0340495855,0.0366092313973,37.1018798503,116.476155989,102.668579523,92.7428114635,9.90576805939,0.02
 02/22  13:00:00,267.244487006,32.4945848597,92.5140153153,0.0,37.1018798503,104.434947198,101.384957967,82.8538567544,9.90576805939,8.62533315354
 02/22  14:00:00,285.563828398,33.1631073796,98.1230910517,0.0,37.1018798503,116.476155989,81.399940796,71.4741727366,9.90576805939,0.02
 02/22  15:00:00,288.611219186,33.394098139,100.939633884,0.0,37.1018798503,116.476155989,83.9495029181,65.4158917111,9.90576805939,8.62784314764
 02/22  16:00:00,284.441804891,33.519766265,96.6448283938,0.0,37.1018798503,116.476155989,76.1751224358,66.2493543764,9.90576805939,0.02
 02/22  17:00:00,276.400244762,33.1323812321,88.9911477706,0.0,37.1018798503,116.476155989,87.5287350616,77.6029670023,9.90576805939,0.02
 02/22  18:00:00,268.140636383,32.5221787673,81.3428128322,0.0,37.1018798503,116.476155989,106.735103395,88.2140004491,9.90576805939,8.61533488697
 02/22  19:00:00,174.450677534,28.7650501,60.9299263134,0.0,24.7345865669,47.5788473902,71.6395952896,66.6667112599,4.9528840297,0.02
 02/22  20:00:00,173.077147671,28.6775363308,57.2947490513,0.0,24.7345865669,47.5788473902,77.9901363973,73.0172523676,4.9528840297,0.02
 02/22  21:00:00,144.750741863,28.458751908,50.4440647506,0.0,12.3672932834,38.6892022431,93.0781571673,90.0864267495,2.97173041782,0.02
 02/22  22:00:00,103.437650128,16.7465152793,32.7674047481,0.0,12.3672932834,27.0668015668,59.4822770766,56.4905466588,2.97173041782,0.02
 02/22  23:00:00,92.5423145528,20.3300831561,37.4957933207,0.0,4.12243109448,15.9888894789,83.1888343746,80.1971039568,2.97173041782,0.02
 02/22  24:00:00,76.8851717087,14.3387681654,27.9922598963,0.0,4.12243109448,15.9888894789,57.2020229522,54.2102925344,2.97173041782,0.02
 02/23  01:00:00,99.287793776,21.7819123923,42.7662583783,0.0,4.12243109448,15.9888894789,94.6824579292,91.6907275114,2.97173041782,0.02
 02/23  02:00:00,69.1099952097,12.566055109,22.0129813593,0.0,4.12243109448,15.9888894789,57.9812046112,54.9894741934,2.97173041782,0.02
 02/23  03:00:00,96.9540579795,21.0593645657,41.178255274,0.0,4.12243109448,15.9888894789,88.5356429721,85.5439125542,2.97173041782,0.02
 02/23  04:00:00,70.2624276472,12.7410826473,22.9903861965,0.0,4.12243109448,15.9888894789,57.9025344252,54.9108040074,2.97173041782,0.02
 02/23  05:00:00,137.967822916,28.8963207537,56.9722370125,0.0,12.3672932834,24.9413748627,110.799046428,105.826162398,4.9528840297,0.02
 02/23  06:00:00,143.04036894,28.9274005487,58.621934918,3.39176828486,12.3672932834,24.9413748627,180.357570311,175.384686281,4.9528840297,0.02
 02/23  07:00:00,205.416052312,29.8706865948,65.8196576378,1.83012851371,24.7345865669,70.7195625826,146.468020975,136.542252915,9.90576805939,0.02
 02/23  08:00:00,230.62639661,30.2832872758,69.1791033243,0.971993821487,37.1018798503,92.3937384068,126.893016718,116.967248659,9.90576805939,0.02
 02/23  09:00:00,244.713172752,30.4558745059,71.5664997928,0.455547016558,37.1018798503,104.434947198,128.877203837,110.351431875,9.90576805939,8.62000390324
 02/23  10:00:00,262.161928979,31.0116876486,76.839869061,0.033551013012,37.1018798503,116.476155989,112.931171987,103.005403928,9.90576805939,0.02
 02/23  11:00:00,271.02043396,31.7637756129,84.9689952383,0.0101865084754,37.1018798503,116.476155989,104.436535927,94.5107678673,9.90576805939,0.02
 02/23  12:00:00,279.170265512,32.5514244325,92.3412176162,0.0,37.1018798503,116.476155989,97.8386039776,79.3036733752,9.90576805939,8.62916254305
 02/23  13:00:00,274.247054303,33.181069516,98.8301000248,0.0,37.1018798503,104.434947198,75.8322572452,65.9064891858,9.90576805939,0.02
 02/23  14:00:00,292.39252982,33.873396638,104.241457381,0.0,37.1018798503,116.476155989,73.7697846455,55.2347715805,9.90576805939,8.62924500561
 02/23  15:00:00,292.806563525,34.4016090989,104.127545637,0.0,37.1018798503,116.476155989,61.3164128667,51.3906448073,9.90576805939,0.02
 02/23  16:00:00,289.154365811,34.5283912965,100.348697451,0.0,37.1018798503,116.476155989,66.9038001204,56.978032061,9.90576805939,0.02
 02/23  17:00:00,286.049866802,34.3174158841,97.4557549082,0.0,37.1018798503,116.476155989,83.2921394005,64.7636080069,9.90576805939,8.62276333427
 02/23  18:00:00,278.554840671,33.5955033446,90.6837427521,0.0,37.1018798503,116.476155989,82.8359862579,72.9102181985,9.90576805939,0.02
 02/23  19:00:00,178.213358469,28.8526866154,64.604967619,0.0,24.7345865669,47.5788473902,69.036305604,64.0634215743,4.9528840297,0.02
 02/23  20:00:00,174.860014495,28.6775363308,59.0776025097,0.0,24.7345865669,47.5788473902,76.7343125831,71.7614285534,4.9528840297,0.02
 02/23  21:00:00,150.18643377,28.6775363308,55.6609551804,0.0,12.3672932834,38.6892022431,92.0510246118,89.0592941939,2.97173041782,0.02
 02/23  22:00:00,102.175429052,15.9364536835,32.3384200274,0.0,12.3672932834,27.0668015668,55.7500749074,52.7583444896,2.97173041782,0.02
 02/23  23:00:00,91.5240750654,20.1842268742,36.6234090828,0.0,4.12243109448,15.9888894789,83.482403,80.4906725822,2.97173041782,0.02
 02/23  24:00:00,76.211362548,13.7037341079,27.9766686791,0.0,4.12243109448,15.9888894789,56.06308836,53.0713579422,2.97173041782,0.02
 02/24  01:00:00,87.6545430775,19.7466580285,33.1914459612,0.0,4.12243109448,15.9888894789,100.103588815,88.5300928818,2.97173041782,8.6017655152
 02/24  02:00:00,71.3478347372,12.9811862813,23.8588737654,0.0,4.12243109448,15.9888894789,54.4997854315,51.5080550137,2.97173041782,0.02
 02/24  03:00:00,79.6790218364,18.8490826635,26.1366852162,0.0,4.12243109448,15.9888894789,82.5885195615,79.5967891437,2.97173041782,0.02
 02/24  04:00:00,66.863408471,12.0836109164,20.2952079793,0.0,4.12243109448,15.9888894789,49.3294331496,46.3377027318,2.97173041782,0.02
 02/24  05:00:00,119.420782355,28.5243872348,38.7971294728,0.0,12.3672932834,24.9413748627,110.020590748,105.047706718,4.9528840297,0.02
 02/24  06:00:00,128.073767961,28.8099172236,41.0932290797,5.24323119827,12.3672932834,24.9413748627,181.311971453,176.339087423,4.9528840297,0.02
 02/24  07:00:00,188.495468477,29.9057934114,42.1219388144,3.51174185226,24.7345865669,70.7195625826,147.519645089,137.59387703,9.90576805939,0.02
 02/24  08:00:00,208.995181887,30.2148084459,43.8051677463,1.07485816211,37.1018798503,92.3937384068,126.956737985,117.030969926,9.90576805939,0.02
 02/24  09:00:00,221.411692718,30.3860423032,48.2135530271,0.33794441056,37.1018798503,104.434947198,119.495611965,109.569843905,9.90576805939,0.02
 02/24  10:00:00,237.963104842,30.5572013765,52.9343255401,0.194689964152,37.1018798503,116.476155989,115.648811502,105.723043443,9.90576805939,0.02
 02/24  11:00:00,244.0227279,30.9163337068,58.7188277882,0.110155017591,37.1018798503,116.476155989,119.366116286,100.832503274,9.90576805939,8.62784495252
 02/24  12:00:00,248.779668496,31.0052727951,63.4233753061,0.0733751449035,37.1018798503,116.476155989,108.961653601,99.0358855414,9.90576805939,0.02
 02/24  13:00:00,238.92458139,31.1290155819,65.5325689519,0.027087498702,37.1018798503,104.434947198,116.558647772,98.029346364,9.90576805939,8.62353334873
 02/24  14:00:00,256.177804984,31.695721057,70.204174756,0.000301909782312,37.1018798503,116.476155989,102.916888242,92.9911201829,9.90576805939,0.02
 02/24  15:00:00,260.731193632,31.7836593825,74.6700497904,0.0,37.1018798503,116.476155989,110.501588641,91.9680776538,9.90576805939,8.6277429274
 02/24  16:00:00,260.921103859,31.6848768412,74.9590135079,0.0,37.1018798503,116.476155989,102.521416965,92.5956489056,9.90576805939,0.02
 02/24  17:00:00,258.475837763,31.7711056701,72.4280368178,0.0,37.1018798503,116.476155989,101.189992778,91.2642247183,9.90576805939,0.02
 02/24  18:00:00,255.239161397,31.6121563452,69.3513689531,0.0,37.1018798503,116.476155989,101.728277014,91.8025089548,9.90576805939,0.02
 02/24  19:00:00,166.193332423,28.5681441194,52.8694697123,0.0,24.7345865669,47.5788473902,82.5840758456,69.0236564726,4.9528840297,8.60753534332
 02/24  20:00:00,170.934033393,29.0057129651,54.8234536388,0.0,24.7345865669,47.5788473902,80.3255516391,75.3526676094,4.9528840297,0.02
 02/24  21:00:00,143.503460602,28.0211830622,49.6343546215,0.0,12.3672932834,38.6892022431,94.5598405841,91.5681101663,2.97173041782,0.02
 02/24  22:00:00,98.9731102948,15.4551279532,29.6174395914,0.0,12.3672932834,27.0668015668,60.2267328179,57.2350024001,2.97173041782,0.02
 02/24  23:00:00,86.3585910519,19.7466580285,31.8954952158,0.0,4.12243109448,15.9888894789,84.9051038914,81.9133734736,2.97173041782,0.02
 02/24  24:00:00,75.2746434297,13.8787616462,26.8649233296,0.0,4.12243109448,15.9888894789,54.2220883971,51.2303579793,2.97173041782,0.02
 02/25  01:00:00,87.6862147666,19.7466580285,33.2231189318,0.0,4.12243109448,15.9888894789,92.154863941,89.1631335232,2.97173041782,0.02
 02/25  02:00:00,71.0583978408,12.6311312047,23.919493097,0.0,4.12243109448,15.9888894789,52.8840466955,49.8923162777,2.97173041782,0.02
 02/25  03:00:00,85.9309554297,18.8490826635,32.3886198319,0.0,4.12243109448,15.9888894789,84.4305156112,81.4387851934,2.97173041782,0.02
 02/25  04:00:00,71.6772534053,12.0836109164,25.1090538152,0.0,4.12243109448,15.9888894789,49.745985513,46.7542550952,2.97173041782,0.02
 02/25  05:00:00,110.881082901,27.1460453708,48.7702800073,0.0,4.12243109448,16.0517297156,117.88037185,114.888641432,2.97173041782,0.02
 02/25  06:00:00,115.880578209,27.8023986394,53.1134220107,0.0,4.12243109448,16.0517297156,116.88835086,113.896620442,2.97173041782,0.02
