Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  07:00:00,150.825640558,29.5526740223,65.1033007528,0.0,4.12243109448,39.6058045677,97.8528685248,94.861138107,2.97173041782,0.02
 02/25  08:00:00,186.531508051,29.5946184638,69.1072460984,9.41361135423,12.3672932834,65.3531420225,157.887945043,152.915061013,4.9528840297,0.02
 02/25  09:00:00,189.664367871,29.5795486045,72.1415083005,6.6364465048,12.3672932834,68.2430321324,153.711541048,148.738657018,4.9528840297,0.02
 02/25  10:00:00,218.073514477,29.6334372989,75.6572123504,2.45912818474,16.4897243779,93.1370602926,151.052330096,134.657704672,7.92461444751,8.47001097642
 02/25  11:00:00,218.309686411,29.7028252823,77.4681455909,0.814903636769,16.4897243779,93.1370602926,135.058610715,126.973276331,7.92461444751,0.160719937069
 02/25  12:00:00,217.330334638,29.6974217217,76.4671502625,0.841965794495,16.4897243779,93.1370602926,133.588685323,125.644070875,7.92461444751,0.02
 02/25  13:00:00,208.109730733,29.6973985947,76.3667303774,0.873411178719,16.4897243779,83.9857416113,132.756612579,124.811998131,7.92461444751,0.02
 02/25  14:00:00,209.551910268,29.7218389803,77.9303311621,0.727541942954,16.4897243779,83.9857416113,130.50720504,122.562590592,7.92461444751,0.02
 02/25  15:00:00,210.406715122,29.8013735321,79.0673209892,0.36586398027,16.4897243779,83.9857416113,127.586397382,119.641782934,7.92461444751,0.02
 02/25  16:00:00,188.986632538,29.5526740223,75.7186928119,0.0,12.3672932834,70.6512738906,64.6846030751,59.7117190454,4.9528840297,0.02
 02/25  17:00:00,186.129598743,29.5526740223,72.8616556755,0.0,12.3672932834,70.6512738906,74.2875158355,60.7255340776,4.9528840297,8.60909772824
 02/25  18:00:00,169.714253066,29.5526740223,68.969828441,0.0,12.3672932834,58.1284167478,70.6228732505,65.6499892208,4.9528840297,0.02
 02/25  19:00:00,132.911214628,27.9482549213,55.2128615282,0.0,12.3672932834,24.9413748627,94.4201265393,89.4472425096,4.9528840297,0.02
 02/25  20:00:00,134.758968065,28.0211830622,54.6385201817,0.0,12.3672932834,24.9413748627,101.59935602,96.6264719907,4.9528840297,0.02
 02/25  21:00:00,110.988317197,26.9272609479,49.0962987826,0.0,4.12243109448,16.0517297156,110.719479292,107.727748874,2.97173041782,0.02
 02/25  22:00:00,80.5537183122,14.5137957037,31.4857792078,0.0,4.12243109448,15.9888894789,59.3359366494,56.3442062316,2.97173041782,0.02
 02/25  23:00:00,79.285325589,15.2587812038,29.4260311491,0.0,4.12243109448,15.9888894789,68.8240579414,65.8323275236,2.97173041782,0.02
 02/25  24:00:00,83.4519418547,15.4988848378,33.3757287037,0.0,4.12243109448,15.9888894789,65.9867251807,62.9949947629,2.97173041782,0.02
 02/26  01:00:00,71.0367813166,13.463630474,25.0802230314,0.0,2.06121554724,15.9888894789,61.1523756801,58.1606452623,2.97173041782,0.02
 02/26  02:00:00,84.7222679152,18.0390210678,34.0743944228,0.0,2.06121554724,15.9888894789,80.6522941878,77.66056377,2.97173041782,0.02
 02/26  03:00:00,89.656074367,18.8266449901,38.2205769403,0.0,2.06121554724,15.9888894789,81.7933249483,78.8015945305,2.97173041782,0.02
 02/26  04:00:00,78.753080175,15.9263533091,30.2758367158,0.0,2.06121554724,15.9888894789,76.8977976786,73.9060672608,2.97173041782,0.02
 02/26  05:00:00,76.0489838792,14.3387681654,29.2172878466,0.0,2.06121554724,15.9888894789,64.6788896789,61.6871592611,2.97173041782,0.02
 02/26  06:00:00,73.8523784173,14.076226858,27.2832236684,0.0,2.06121554724,15.9888894789,62.8176824223,59.8259520045,2.97173041782,0.02
 02/26  07:00:00,93.848682582,22.876952969,40.5961191505,0.0,2.06121554724,15.9888894789,104.749203903,101.757473485,2.97173041782,0.02
 02/26  08:00:00,72.6481665353,18.8266449901,35.3076689914,0.0,2.06121554724,15.9888894789,84.6308031245,81.6390727067,2.97173041782,0.02
 02/26  09:00:00,121.571044343,24.1896595062,50.9430546416,0.0,4.12243109448,41.7362269337,99.823012595,94.8501285653,4.9528840297,0.02
 02/26  10:00:00,108.852626095,19.2642138358,43.2660066338,0.0,4.12243109448,41.7362269337,79.1803451684,74.2074611387,4.9528840297,0.02
 02/26  11:00:00,126.339000654,23.9271181987,55.9735521849,0.0,4.12243109448,41.7362269337,93.2843368727,88.311452843,4.9528840297,0.02
 02/26  12:00:00,117.596666153,20.1393515273,51.1349089195,0.0,4.12243109448,41.7362269337,72.8264049229,67.8535208932,4.9528840297,0.02
 02/26  13:00:00,130.002607652,24.1899802331,59.3742970625,0.0,4.12243109448,41.7362269337,88.7822763121,83.8093922824,4.9528840297,0.02
 02/26  14:00:00,117.312767527,20.1393515273,50.8510102028,0.0,4.12243109448,41.7362269337,73.2988846352,68.3260006055,4.9528840297,0.02
 02/26  15:00:00,126.303274084,23.8614828719,56.0034607608,0.0,4.12243109448,41.7362269337,92.1919525367,87.219068507,4.9528840297,0.02
 02/26  16:00:00,115.091089814,19.9205671044,48.8481168133,0.0,4.12243109448,41.7362269337,75.6767906925,70.7039066628,4.9528840297,0.02
 02/26  17:00:00,105.28607093,23.4239140261,52.2815186561,0.0,4.12243109448,24.8785346261,94.8432714976,89.8703874679,4.9528840297,0.02
 02/26  18:00:00,75.4454738297,17.4690631059,39.5089275638,0.0,2.06121554724,15.9888894789,72.265525082,69.2737946642,2.97173041782,0.02
 02/26  19:00:00,91.7890245921,19.2642138358,42.2651243642,0.0,2.06121554724,15.9888894789,83.1307408368,80.139010419,2.97173041782,0.02
 02/26  20:00:00,78.1642341854,15.2587812038,30.3661546878,0.0,2.06121554724,15.9888894789,85.352462741,73.7789573418,2.97173041782,8.60177498141
 02/26  21:00:00,90.8732651822,18.3666384709,39.9209586525,0.0,2.06121554724,15.9888894789,80.3076517936,77.3159213758,2.97173041782,0.02
 02/26  22:00:00,75.3461948012,14.3612058389,28.4688757348,0.0,2.06121554724,15.9888894789,72.6879306695,69.6962002517,2.97173041782,0.02
 02/26  23:00:00,92.2175958765,18.8154261533,40.8049093306,0.0,2.06121554724,15.9888894789,84.7493059172,81.7575754994,2.97173041782,0.02
 02/26  24:00:00,75.1626843852,14.3612058389,28.285365428,0.0,2.06121554724,15.9888894789,73.16477334,70.1730429222,2.97173041782,0.02
 02/27  01:00:00,90.9761259931,17.9178507884,38.4229843166,0.0,4.12243109448,15.9888894789,79.4701673429,76.4784369251,2.97173041782,0.02
 02/27  02:00:00,78.0199916006,14.5362333772,28.9064296731,0.0,4.12243109448,15.9888894789,72.964545173,69.9728147552,2.97173041782,0.02
 02/27  03:00:00,86.6767578609,17.0314942602,35.0215652362,0.0,4.12243109448,15.9888894789,78.9027103317,75.9109799139,2.97173041782,0.02
 02/27  04:00:00,82.9554080234,15.6795217944,32.692761498,0.0,4.12243109448,15.9888894789,73.2777948839,70.2860644661,2.97173041782,0.02
 02/27  05:00:00,138.415531488,28.4368734657,57.8793930685,0.0,12.3672932834,24.9413748627,120.57877756,115.60589353,4.9528840297,0.02
 02/27  06:00:00,149.435368164,28.7318842811,61.5239832775,7.08023566104,12.3672932834,24.9413748627,191.229683382,186.256799352,4.9528840297,0.02
 02/27  07:00:00,210.453349837,29.7103202719,69.684319033,3.16313125564,24.7345865669,70.7195625826,156.799164376,146.873396316,9.90576805939,0.02
 02/27  08:00:00,234.770033172,29.9202920986,72.7158660306,1.94187276748,37.1018798503,92.3937384068,136.099889636,126.174121576,9.90576805939,0.02
 02/27  09:00:00,246.926743432,30.0131029555,73.1796741281,1.49871433698,37.1018798503,104.434947198,129.529373758,119.603605699,9.90576805939,0.02
 02/27  10:00:00,261.025892327,30.1099216984,75.5724339494,1.066673874,37.1018798503,116.476155989,131.38650013,112.857061246,9.90576805939,8.62367082513
 02/27  11:00:00,264.543905899,30.2850622793,79.4047931844,0.576650760079,37.1018798503,116.476155989,110.144113606,100.218345547,9.90576805939,0.02
 02/27  12:00:00,267.958656696,30.4960441766,83.0232848498,0.161655948223,37.1018798503,116.476155989,102.293738541,92.3679704819,9.90576805939,0.02
 02/27  13:00:00,259.952767668,30.7464114985,86.9230507737,0.0474517067079,37.1018798503,104.434947198,101.34400198,82.8129553106,9.90576805939,8.62527860989
 02/27  14:00:00,273.453044903,30.9758929167,88.194163102,0.00536073059657,37.1018798503,116.476155989,85.0828659678,75.1570979084,9.90576805939,0.02
 02/27  15:00:00,276.9039485,31.296022,91.3304645379,0.0,37.1018798503,116.476155989,86.0457390049,67.5123732026,9.90576805939,8.62759774282
 02/27  16:00:00,276.449219238,31.3853009994,90.7867161377,0.0,37.1018798503,116.476155989,74.9244028175,64.9986347581,9.90576805939,0.02
 02/27  17:00:00,274.227291272,31.4260918998,88.524485668,0.0,37.1018798503,116.476155989,80.5025247485,70.5767566891,9.90576805939,0.02
 02/27  18:00:00,272.028635681,31.3429258591,86.4100802424,0.0,37.1018798503,116.476155989,91.4805383191,72.9595663842,9.90576805939,8.61520387549
 02/27  19:00:00,179.707694752,28.6775363308,66.2744650597,0.0,24.7345865669,47.5788473902,71.7270954921,66.7542114625,4.9528840297,0.02
 02/27  20:00:00,181.014741749,29.0057129651,64.9041697555,0.0,24.7345865669,47.5788473902,81.273793159,76.3009091293,4.9528840297,0.02
 02/27  21:00:00,151.594569395,27.9482549213,57.7983910004,0.0,12.3672932834,38.6892022431,95.7580312621,92.7663008443,2.97173041782,0.02
 02/27  22:00:00,105.212059974,15.7614261452,35.5500893489,0.0,12.3672932834,27.0668015668,60.0272039904,57.0354735725,2.97173041782,0.02
 02/27  23:00:00,97.8601441567,20.6217957199,42.5219104252,0.0,4.12243109448,15.9888894789,85.1744217769,82.182691359,2.97173041782,0.02
 02/27  24:00:00,80.9699150297,14.6013094728,31.8144619734,0.0,4.12243109448,15.9888894789,59.694285556,56.7025551381,2.97173041782,0.02
 02/28  01:00:00,88.227347175,19.7466580285,33.7642511309,0.0,4.12243109448,15.9888894789,92.7340909896,89.7423605718,2.97173041782,0.02
 02/28  02:00:00,69.1616999573,12.806158743,21.8477674619,0.0,4.12243109448,15.9888894789,54.4893325367,51.4976021189,2.97173041782,0.02
 02/28  03:00:00,78.4143496782,18.8490826635,24.872013863,0.0,4.12243109448,15.9888894789,85.3100731013,82.3183426835,2.97173041782,0.02
 02/28  04:00:00,65.4514359557,11.9085833781,19.0582636829,0.0,4.12243109448,15.9888894789,49.7688255519,46.7770951341,2.97173041782,0.02
 02/28  05:00:00,121.358058761,28.5243872348,40.734406442,0.0,12.3672932834,24.9413748627,111.844185544,106.871301515,4.9528840297,0.02
 02/28  06:00:00,130.97232455,28.7833320839,43.5955135194,6.4942138237,12.3672932834,24.9413748627,183.613847743,178.640963713,4.9528840297,0.02
 02/28  07:00:00,187.897188647,29.8260162838,45.8736198463,4.30197301605,24.7345865669,70.7195625826,149.748957135,139.823189075,9.90576805939,0.02
 02/28  08:00:00,210.627975527,30.1001158703,47.9309319558,2.40491653989,37.1018798503,92.3937384068,130.343650402,120.417882343,9.90576805939,0.02
 02/28  09:00:00,220.527917834,30.1722956599,45.9507368858,2.1696583357,37.1018798503,104.434947198,133.297598864,114.770926043,9.90576805939,8.62090476213
 02/28  10:00:00,228.841528586,30.210102372,42.2804096715,2.07420173133,37.1018798503,116.476155989,122.082975377,112.157207317,9.90576805939,0.02
 02/28  11:00:00,227.304180395,30.2376369695,40.7743554308,2.01471719351,37.1018798503,116.476155989,120.07723035,110.151462291,9.90576805939,0.02
 02/28  12:00:00,227.18625871,30.2757707007,40.7668020363,1.86608855531,37.1018798503,116.476155989,126.53760953,108.002932935,9.90576805939,8.62890853609
 02/28  13:00:00,215.004521522,30.3199697013,40.738325028,1.71034894141,37.1018798503,104.434947198,116.200815251,106.275047191,9.90576805939,0.02
 02/28  14:00:00,226.263306818,30.3578653205,40.0185986737,1.60918819737,37.1018798503,116.476155989,123.081995441,104.547332155,9.90576805939,8.62889522647
 02/28  15:00:00,224.167973705,30.3672036337,37.8829842501,1.64038781123,37.1018798503,116.476155989,113.441620306,103.515852246,9.90576805939,0.02
 02/28  16:00:00,221.67255814,30.3521776318,35.2168126125,1.82629956877,37.1018798503,116.476155989,112.924871417,102.999103357,9.90576805939,0.02
 02/28  17:00:00,221.181814358,30.3306466507,34.4882760395,2.08621370935,37.1018798503,116.476155989,121.33469237,102.80637388,9.90576805939,8.62255043116
 02/28  18:00:00,220.676276265,30.3001261402,33.6436122013,2.45694924544,37.1018798503,116.476155989,113.074915945,103.149147885,9.90576805939,0.02
 02/28  19:00:00,140.295319441,28.2399674851,27.2996502158,0.0,24.7345865669,47.5788473902,83.6080929934,78.6352089637,4.9528840297,0.02
 02/28  20:00:00,146.822504942,28.6775363308,27.7749844283,0.0,24.7345865669,47.5788473902,89.2041916809,84.2313076512,4.9528840297,0.02
 02/28  21:00:00,121.913897179,27.3648297936,20.623051402,0.0,12.3672932834,38.6892022431,102.817535908,99.8258054906,2.97173041782,0.02
 02/28  22:00:00,100.362638581,20.7676520018,18.3665442111,0.0916092230219,12.3672932834,27.0668015668,83.7338983989,80.7421679811,2.97173041782,0.02
 02/28  23:00:00,72.7673316186,17.9515072986,12.2724936198,0.0,4.12243109448,15.9888894789,78.8221887225,75.8304583047,2.97173041782,0.02
 02/28  24:00:00,89.0445620714,23.5333062376,19.5405109194,0.856467158724,4.12243109448,15.9888894789,109.674893596,98.1013942026,2.97173041782,8.60176897539
 03/01  01:00:00,75.664258434,18.3890761443,13.5488106991,0.546842915787,4.12243109448,15.9888894789,82.7674857465,79.7757553287,2.97173041782,0.02
 03/01  02:00:00,88.8064473688,23.3145218147,17.7157264127,1.37516034238,4.12243109448,15.9888894789,104.014535516,101.022805099,2.97173041782,0.02
 03/01  03:00:00,80.3859137687,19.0016725284,15.059003168,2.05572352444,4.12243109448,15.9888894789,84.2783232712,81.2865928534,2.97173041782,0.02
 03/01  04:00:00,95.5273927359,23.9708750833,19.2751691923,3.54071190037,4.12243109448,15.9888894789,105.940793131,102.949062714,2.97173041782,0.02
 03/01  05:00:00,121.96014703,28.6775363308,22.0058620503,3.5217091514,12.3672932834,24.9413748627,119.087286669,114.11440264,4.9528840297,0.02
 03/01  06:00:00,147.094175588,28.7225063816,26.7838880189,24.0749500098,12.3672932834,24.9413748627,190.94593188,185.97304785,4.9528840297,0.02
 03/01  07:00:00,196.210692221,29.6690616972,22.0276504945,22.7609595988,24.7345865669,70.7195625826,156.171797529,146.246029469,9.90576805939,0.02
 03/01  08:00:00,211.600337342,29.7723127853,23.0305238969,16.3283977356,37.1018798503,92.3937384068,136.262239877,126.336471817,9.90576805939,0.02
 03/01  09:00:00,219.951477266,29.8461397664,24.8569159083,14.0292765453,37.1018798503,104.434947198,130.094057098,120.168289039,9.90576805939,0.02
 03/01  10:00:00,228.823149674,29.8973762625,26.8040195592,11.9143696976,37.1018798503,116.476155989,134.850917586,116.321601226,9.90576805939,8.62354830047
 03/01  11:00:00,229.033336678,29.9387334671,28.0495629637,10.0768786697,37.1018798503,116.476155989,122.968683934,113.042915875,9.90576805939,0.02
 03/01  12:00:00,230.163185433,29.9856204114,29.0277160189,8.56318041061,37.1018798503,116.476155989,120.020708777,110.094940718,9.90576805939,0.02
 03/01  13:00:00,217.901933512,30.0367049466,30.1239137934,7.07922013338,37.1018798503,104.434947198,126.012148172,107.483026152,9.90576805939,8.62335396087
 03/01  14:00:00,228.459582126,30.1240164116,32.4821196726,5.03256754377,37.1018798503,116.476155989,113.84161709,103.915849031,9.90576805939,0.02
 03/01  15:00:00,228.908868106,30.1800865283,34.8110387237,3.91862926436,37.1018798503,116.476155989,112.102435913,102.176667854,9.90576805939,0.02
 03/01  16:00:00,227.24365425,30.2379187284,36.0855747855,3.04205552883,37.1018798503,116.476155989,119.171975699,100.640016472,9.90576805939,8.62619116759
 03/01  17:00:00,226.587432432,30.2546027095,35.8495383866,2.93800830945,37.1018798503,116.476155989,110.42901429,100.503246231,9.90576805939,0.02
 03/01  18:00:00,228.529125988,30.2483062764,34.6983356414,3.22304323807,37.1018798503,116.476155989,110.820229133,100.894461074,9.90576805939,0.02
 03/01  19:00:00,149.270519844,28.2399674851,28.727881065,0.0,24.7345865669,47.5788473902,90.7562785487,77.1969228244,4.9528840297,8.60647169461
 03/01  20:00:00,152.00457828,28.6775363308,30.0410450628,0.0,24.7345865669,47.5788473902,87.7394074835,82.7665234538,4.9528840297,0.02
 03/01  21:00:00,125.56388643,27.3648297936,23.811468012,0.0,12.3672932834,38.6892022431,100.992489803,98.0007593847,2.97173041782,0.02
 03/01  22:00:00,96.8259072726,17.2940355676,18.6493220029,0.0639376975447,12.3672932834,27.0668015668,70.7139094571,67.7221790393,2.97173041782,0.02
 03/01  23:00:00,84.7155674624,22.4393841233,17.1939723339,0.0,4.12243109448,15.9888894789,96.4782425644,93.4865121466,2.97173041782,0.02
 03/01  24:00:00,80.6101481573,18.9141587592,16.9911505876,0.689948389135,4.12243109448,15.9888894789,80.0279348932,77.0362044754,2.97173041782,0.02
 03/02  01:00:00,90.7681052,23.4020355839,19.3555786711,1.31545561354,4.12243109448,15.9888894789,101.274058061,98.2823276428,2.97173041782,0.02
 03/02  02:00:00,76.3437789686,17.9515072986,12.466991448,0.0,4.12243109448,15.9888894789,82.7365230303,79.7447926125,2.97173041782,0.02
 03/02  03:00:00,93.1254814094,23.5333062376,18.37249956,2.18628544896,4.12243109448,15.9888894789,104.411520824,101.419790406,2.97173041782,0.02
 03/02  04:00:00,88.8555300158,19.964323989,17.8045514071,5.60548396095,4.12243109448,15.9888894789,84.9303632506,81.9386328328,2.97173041782,0.02
 03/02  05:00:00,117.932488295,28.385823767,19.953846543,3.62643447326,12.3672932834,24.9413748627,119.518509198,114.545625169,4.9528840297,0.02
 03/02  06:00:00,153.793177482,29.1726536457,26.4714510707,32.2960299557,12.3672932834,24.9413748627,190.498309779,185.525425749,4.9528840297,0.02
 03/02  07:00:00,190.78424419,29.6613693305,17.4061686272,25.9752339524,24.7345865669,70.7195625826,159.196915812,149.271147753,9.90576805939,0.02
 03/02  08:00:00,203.532666161,29.7533958889,19.6373905575,16.8283757288,37.1018798503,92.3937384068,135.393998893,125.468230834,9.90576805939,0.02
 03/02  09:00:00,210.552047812,29.8450505493,26.2421078636,11.1093867833,37.1018798503,104.434947198,134.580738937,116.054158384,9.90576805939,8.62081249414
 03/02  10:00:00,225.480283208,29.9479014527,32.39073444,7.01954995791,37.1018798503,116.476155989,119.217602464,109.291834404,9.90576805939,0.02
 03/02  11:00:00,230.344902491,30.0981896879,36.8584432622,5.08163659286,37.1018798503,116.476155989,113.115813929,103.19004587,9.90576805939,0.02
 03/02  12:00:00,233.336151718,30.3501789656,39.5907834961,3.44176921238,37.1018798503,116.476155989,117.44046515,98.9059160306,9.90576805939,8.62878105989
 03/02  13:00:00,225.677971752,30.6463898181,43.9265142533,2.27224218368,37.1018798503,104.434947198,105.657213062,95.7314450025,9.90576805939,0.02
 03/02  14:00:00,237.983152242,30.9549829759,48.4616136449,1.06514993445,37.1018798503,116.476155989,105.858390841,92.9352137807,9.90576805939,3.01740900097
 03/02  15:00:00,241.858776798,31.226554249,50.3472337306,0.672518713382,37.1018798503,116.476155989,105.732363974,90.1977066625,9.90576805939,5.62888925173
 03/02  16:00:00,240.672799888,31.3844304168,50.7015500718,0.512021490826,37.1018798503,116.476155989,98.7717519075,88.8459838481,9.90576805939,0.02
 03/02  17:00:00,236.657286812,31.3386019553,50.3188246106,0.434291809485,37.1018798503,116.476155989,107.674914745,89.1466859907,9.90576805939,8.62246069534
 03/02  18:00:00,232.828622954,31.0830855971,46.6154850267,0.59517484132,37.1018798503,116.476155989,100.876549086,90.9507810271,9.90576805939,0.02
 03/02  19:00:00,149.875081679,28.3493596965,32.0532227191,0.0,24.7345865669,47.5788473902,75.4372906215,70.4644065918,4.9528840297,0.02
 03/02  20:00:00,151.204344623,29.0057129651,30.7037480182,0.0,24.7345865669,47.5788473902,83.6037688409,78.6308848112,4.9528840297,0.02
 03/02  21:00:00,122.505397797,28.2399674851,25.2867447685,0.0,12.3672932834,38.6892022431,99.0509538237,96.0592234059,2.97173041782,0.02
 03/02  22:00:00,95.9498820141,20.1617892007,19.006364367,0.0,12.3672932834,27.0668015668,78.898624403,75.9068939851,2.97173041782,0.02
 03/02  23:00:00,66.5094752867,17.9515072986,12.0283199066,0.0,4.12243109448,15.9888894789,77.669440814,74.6777103962,2.97173041782,0.02
 03/02  24:00:00,74.1594923441,22.4393841233,15.2946054192,0.0,4.12243109448,15.9888894789,100.055686962,97.0639565443,2.97173041782,0.02
 03/03  01:00:00,71.2976027406,19.0891862975,16.6443139928,0.499549368596,4.12243109448,15.9888894789,81.6460016952,78.6542712774,2.97173041782,0.02
 03/03  02:00:00,73.4912690763,22.4393841233,15.6097926447,0.0,4.12243109448,15.9888894789,103.240521824,100.248791406,2.97173041782,0.02
 03/03  03:00:00,71.6653907142,19.0454294129,16.4990823876,1.16936086609,4.12243109448,15.9888894789,83.5047087986,80.5129783807,2.97173041782,0.02
 03/03  04:00:00,80.7727854272,23.5770631222,19.8904761534,1.87759509372,4.12243109448,15.9888894789,105.327491505,102.335761088,2.97173041782,0.02
 03/03  05:00:00,103.783190336,28.0941112032,22.2040960227,1.38571762742,12.3672932834,24.9413748627,118.517485066,113.544601037,4.9528840297,0.02
 03/03  06:00:00,137.594960631,29.1866334957,29.7751113946,26.5339502342,12.3672932834,24.9413748627,198.266936655,184.712280012,4.9528840297,8.60177261331
 03/03  07:00:00,177.738625256,29.6809896909,21.5574686743,20.8650588734,24.7345865669,70.7195625826,155.785802569,145.86003451,9.90576805939,0.02
 03/03  08:00:00,198.442507914,29.8178988087,26.2527166948,12.1798920259,37.1018798503,92.3937384068,133.229270436,123.303502377,9.90576805939,0.02
 03/03  09:00:00,217.556645411,29.930730373,38.4834350546,6.90728017144,37.1018798503,104.434947198,123.351100344,113.425332285,9.90576805939,0.02
 03/03  10:00:00,236.429342031,30.0670696913,47.4822715732,4.60316159229,37.1018798503,116.476155989,116.313857584,106.388089525,9.90576805939,0.02
 03/03  11:00:00,238.795734654,30.288871789,51.2605074367,2.96891240857,37.1018798503,116.476155989,119.679434107,101.146285338,9.90576805939,8.62738070895
 03/03  12:00:00,240.524564067,30.5918123195,53.9818692547,1.67329565573,37.1018798503,116.476155989,107.355896803,97.4301287438,9.90576805939,0.02
 03/03  13:00:00,230.47520656,30.8344587861,56.722881726,0.681960732009,37.1018798503,104.434947198,105.118069928,95.1923018686,9.90576805939,0.02
 03/03  14:00:00,243.498358137,31.1135109644,57.7630537206,0.344202494992,37.1018798503,116.476155989,110.965479836,92.4308493858,9.90576805939,8.62886239107
 03/03  15:00:00,243.10809903,31.2756156635,57.2703636262,0.284697286886,37.1018798503,116.476155989,100.407802904,90.4820348442,9.90576805939,0.02
 03/03  16:00:00,242.07536086,31.3697844027,56.1887748623,0.239548551534,37.1018798503,116.476155989,107.754539178,89.222726409,9.90576805939,8.62604470985
 03/03  17:00:00,240.822132563,31.2855975025,55.0372740662,0.222611342976,37.1018798503,116.476155989,99.5136174835,89.5878494241,9.90576805939,0.02
 03/03  18:00:00,238.651964374,31.0932661429,52.9739009067,0.309195436946,37.1018798503,116.476155989,100.920373248,90.9946051889,9.90576805939,0.02
 03/03  19:00:00,152.660012763,28.3493596965,39.5549449173,0.0,24.7345865669,47.5788473902,74.7925125315,69.8196285018,4.9528840297,0.02
 03/03  20:00:00,156.854376526,29.0057129651,40.7437838728,0.0,24.7345865669,47.5788473902,81.704294259,76.7314102293,4.9528840297,0.02
 03/03  21:00:00,130.569738483,28.2399674851,36.4818288883,0.0,12.3672932834,38.6892022431,104.775965835,93.1967832556,2.97173041782,8.60745216145
 03/03  22:00:00,89.8230273128,15.1488297612,20.773653227,0.0,12.3672932834,27.0668015668,62.8438705182,59.8521401003,2.97173041782,0.02
 03/03  23:00:00,79.6335830892,20.1842268742,24.7329185356,0.0,4.12243109448,15.9888894789,86.6885416996,83.6968112818,2.97173041782,0.02
 03/03  24:00:00,61.2979509119,12.566055109,14.2009375176,0.0,4.12243109448,15.9888894789,59.2519946207,56.2602642029,2.97173041782,0.02
 03/04  01:00:00,82.447817029,21.0593645657,26.6720148716,0.0,4.12243109448,15.9888894789,90.3183413975,87.3266109797,2.97173041782,0.02
 03/04  02:00:00,71.6328130211,17.9515072986,19.011237986,0.0,4.12243109448,15.9888894789,80.5681960739,77.5764656561,2.97173041782,0.02
 03/04  03:00:00,86.9580298427,23.5333062376,28.5907945485,0.0479367219635,4.12243109448,15.9888894789,100.800405079,97.808674661,2.97173041782,0.02
 03/04  04:00:00,78.5610739615,19.0454294129,24.7166360018,0.128940819919,4.12243109448,15.9888894789,81.9921057116,79.0003752937,2.97173041782,0.02
 03/04  05:00:00,92.7841186587,26.9272609479,30.8921005334,0.0,4.12243109448,16.0517297156,120.576962212,117.585231794,2.97173041782,0.02
 03/04  06:00:00,101.509325617,28.2399674851,37.8558866834,0.448714263971,4.12243109448,16.0517297156,121.43565848,118.443928063,2.97173041782,0.02
 03/04  07:00:00,127.491109903,29.5526740223,42.6779814496,1.43995571575,4.12243109448,39.6058045677,101.871618627,98.8798882091,2.97173041782,0.02
 03/04  08:00:00,179.322950603,29.5954544667,49.3998729196,21.9115915089,12.3672932834,65.3531420225,159.91825736,154.94537333,4.9528840297,0.02
 03/04  09:00:00,181.383887959,29.5812468295,55.351389329,15.1443995485,12.3672932834,68.2430321324,153.813076481,148.840192451,4.9528840297,0.02
 03/04  10:00:00,210.968539246,29.6048885529,60.8034604358,10.2364760389,16.4897243779,93.1370602926,143.714690307,135.770075859,7.92461444751,0.02
 03/04  11:00:00,212.762446453,29.6060016268,64.1143091167,8.71830979349,16.4897243779,93.1370602926,139.650876929,131.706262481,7.92461444751,0.02
 03/04  12:00:00,213.708492266,29.6056781388,66.4475317679,7.33146136235,16.4897243779,93.1370602926,145.901410519,129.365406684,7.92461444751,8.6113893875
 03/04  13:00:00,204.713442138,29.6050533296,67.860639983,6.07556917529,16.4897243779,83.9857416113,135.399580525,127.454966077,7.92461444751,0.02
 03/04  14:00:00,203.871702631,29.6041512229,68.0206197559,5.07475185277,16.4897243779,83.9857416113,133.977888072,126.033273624,7.92461444751,0.02
 03/04  15:00:00,203.25690821,29.6033109707,68.0715500468,4.40991015074,16.4897243779,83.9857416113,132.830916413,124.886301966,7.92461444751,0.02
 03/04  16:00:00,177.163706264,29.5526740223,63.8957867897,0.0,12.3672932834,70.6512738906,70.2117901661,65.2389061364,4.9528840297,0.02
 03/04  17:00:00,175.155480755,29.5526740223,61.8875535806,0.0,12.3672932834,70.6512738906,69.7795652825,64.8066812528,4.9528840297,0.02
 03/04  18:00:00,160.637038511,29.5526740223,59.8926094111,0.0,12.3672932834,58.1284167478,73.8079330906,68.8350490609,4.9528840297,0.02
 03/04  19:00:00,120.588487736,26.9272609479,43.9111278425,0.0,12.3672932834,24.9413748627,96.4127331806,91.4398491509,4.9528840297,0.02
 03/04  20:00:00,126.25989142,27.5836142165,46.5770115703,0.0,12.3672932834,24.9413748627,102.835125358,97.8622413285,4.9528840297,0.02
 03/04  21:00:00,106.382461458,27.3648297936,44.0528733432,0.0,4.12243109448,16.0517297156,111.77373783,108.782007412,2.97173041782,0.02
 03/04  22:00:00,66.4937619107,11.9676715324,20.0105876335,0.0,4.12243109448,15.9888894789,67.2638189481,55.6903179249,2.97173041782,8.60177060545
 03/04  23:00:00,78.1949884159,16.1563565687,27.4149328962,0.0,4.12243109448,15.9888894789,78.5752291439,75.5834987261,2.97173041782,0.02
 03/04  24:00:00,88.7780848853,19.0016725284,35.1063436653,0.0,4.12243109448,15.9888894789,81.1202669089,78.1285364911,2.97173041782,0.02
 03/05  01:00:00,62.652510368,11.2196920616,18.9978522049,0.0,2.06121554724,15.9888894789,57.2030540613,54.2113236435,2.97173041782,0.02
 03/05  02:00:00,72.3184566634,14.076226858,25.7493014804,0.0,2.06121554724,15.9888894789,63.0137504221,60.0220200043,2.97173041782,0.02
 03/05  03:00:00,76.2202987165,16.145137732,27.5242704261,0.0,2.06121554724,15.9888894789,71.8064894077,68.8147589899,2.97173041782,0.02
 03/05  04:00:00,85.5950297968,18.8266449901,34.139289104,0.020242901665,2.06121554724,15.9888894789,89.1543737643,86.1626433465,2.97173041782,0.02
 03/05  05:00:00,82.1000071013,18.3890761443,31.1020782076,0.0,2.06121554724,15.9888894789,82.7604986307,79.7687682128,2.97173041782,0.02
 03/05  06:00:00,69.4510481495,12.5323985988,24.4470723312,0.0366114221154,2.06121554724,15.9888894789,54.4393725919,51.4476421741,2.97173041782,0.02
 03/05  07:00:00,88.7148662159,22.4393841233,38.2490381506,0.0,2.06121554724,15.9888894789,105.38672944,102.394999022,2.97173041782,0.02
 03/05  08:00:00,74.7721328573,19.1767000666,37.062035857,0.019544292926,2.06121554724,15.9888894789,85.1160318695,82.1243014517,2.97173041782,0.02
 03/05  09:00:00,118.298813992,24.0146319679,47.8448722719,0.000979526438383,4.12243109448,41.7362269337,101.317665886,96.3447818563,4.9528840297,0.02
 03/05  10:00:00,106.237558512,19.3517276049,40.563425303,0.0,4.12243109448,41.7362269337,80.193171153,75.2202871233,4.9528840297,0.02
 03/05  11:00:00,121.440737616,23.7520906604,51.2503167568,0.0,4.12243109448,41.7362269337,97.617021134,92.6441371043,4.9528840297,0.02
 03/05  12:00:00,111.68467258,19.7017826815,45.6604843101,0.0,4.12243109448,41.7362269337,78.134583563,73.1616995333,4.9528840297,0.02
 03/05  13:00:00,127.082558508,24.2771732753,56.3670550389,0.0,4.12243109448,41.7362269337,95.1010806031,90.1281965734,4.9528840297,0.02
 03/05  14:00:00,109.183420377,19.2642138358,43.5968009474,0.0,4.12243109448,41.7362269337,77.8213150414,72.8484310117,4.9528840297,0.02
 03/05  15:00:00,121.276698097,23.7520906604,51.0862772282,0.0,4.12243109448,41.7362269337,96.2463436381,91.2734596084,4.9528840297,0.02
 03/05  16:00:00,109.977772424,19.7017826815,43.9535841262,0.0,4.12243109448,41.7362269337,78.3672499158,73.3943658861,4.9528840297,0.02
 03/05  17:00:00,107.197490307,24.1896595062,53.4271928682,0.0,4.12243109448,24.8785346261,97.3140792517,92.341195222,4.9528840297,0.02
 03/05  18:00:00,66.5093481712,15.6963500495,32.3687002311,0.0,2.06121554724,15.9888894789,73.3810999483,70.3893695305,2.97173041782,0.02
 03/05  19:00:00,84.1997751055,17.5952835725,36.373786672,0.0,2.06121554724,15.9888894789,84.7337076714,81.7419772536,2.97173041782,0.02
 03/05  20:00:00,79.4785899079,15.6963500495,31.242941914,0.0,2.06121554724,15.9888894789,77.6093056559,74.6175752381,2.97173041782,0.02
 03/05  21:00:00,83.1454651301,16.5041690184,34.0962019052,0.0,2.06121554724,15.9888894789,76.6774624705,73.6857320527,2.97173041782,0.02
 03/05  22:00:00,80.1507799594,15.4607373716,32.1562985841,0.0118346834627,2.06121554724,15.9888894789,73.3595702249,70.3678398071,2.97173041782,0.02
 03/05  23:00:00,80.5390317886,15.6963500495,32.2986161231,0.00476756714233,2.06121554724,15.9888894789,72.0295786266,69.0378482088,2.97173041782,0.02
 03/05  24:00:00,83.6389958198,15.8107924482,35.2969959392,0.00929803391986,2.06121554724,15.9888894789,71.7657486408,68.7740182229,2.97173041782,0.02
 03/06  01:00:00,88.1329108387,16.7083678131,36.8123818578,0.00585130359645,4.12243109448,15.9888894789,74.643421554,71.6516911362,2.97173041782,0.02
 03/06  02:00:00,80.6364219515,14.7987746846,31.2551501144,0.0051683939939,4.12243109448,15.9888894789,69.8234744016,66.8317439838,2.97173041782,0.02
 03/06  03:00:00,85.8372584774,16.3583127365,34.8632085397,0.00942727467547,4.12243109448,15.9888894789,83.220625186,71.6471221658,2.97173041782,8.60177260239
 03/06  04:00:00,84.8568270444,15.8107924482,34.4489091714,0.0140005014811,4.12243109448,15.9888894789,71.9045247121,68.9127942943,2.97173041782,0.02
 03/06  05:00:00,141.377160124,28.7212932154,60.5566018274,0.0,12.3672932834,24.9413748627,119.554353165,114.581469136,4.9528840297,0.02
 03/06  06:00:00,154.966311001,28.7088478942,61.6448319524,12.5133661427,12.3672932834,24.9413748627,190.130589808,185.157705778,4.9528840297,0.02
 03/06  07:00:00,213.868394818,29.6587945167,70.4576781652,8.20550951597,24.7345865669,70.7195625826,155.458612952,145.532844893,9.90576805939,0.02
 03/06  08:00:00,237.480496549,29.7685817636,73.5782762371,3.94164215079,37.1018798503,92.3937384068,134.780686476,124.854918416,9.90576805939,0.02
 03/06  09:00:00,251.041689621,29.867346369,75.869291024,3.06984822705,37.1018798503,104.434947198,124.799839462,114.874071402,9.90576805939,0.02
 03/06  10:00:00,265.577900774,29.9660954327,79.1046591759,2.23029808264,37.1018798503,116.476155989,110.510247786,100.584479726,9.90576805939,0.02
 03/06  11:00:00,266.421996892,30.0675912504,80.6280052456,1.44899590329,37.1018798503,116.476155989,109.234891335,90.7018233922,9.90576805939,8.62729988374
 03/06  12:00:00,266.099392828,30.1968720182,80.7730424063,0.851884776652,37.1018798503,116.476155989,98.3237879388,88.3980198794,9.90576805939,0.02
 03/06  13:00:00,252.412702682,30.2989773396,79.3683516984,0.509472889475,37.1018798503,104.434947198,107.779169395,89.2487167161,9.90576805939,8.62468461908
 03/06  14:00:00,264.900939747,30.4339054805,79.8497619507,0.3397074996,37.1018798503,116.476155989,97.8220577141,87.8962896547,9.90576805939,0.02
 03/06  15:00:00,267.708665348,30.5833518416,82.6495511602,0.198331966411,37.1018798503,116.476155989,90.1047831645,80.1790151051,9.90576805939,0.02
 03/06  16:00:00,268.413574826,30.6925829341,83.3214162117,0.122356230385,37.1018798503,116.476155989,95.0944602141,76.5628169771,9.90576805939,8.62587517756
 03/06  17:00:00,267.086292355,30.710136137,81.9154374012,0.184067806932,37.1018798503,116.476155989,90.2026036765,80.2768356171,9.90576805939,0.02
 03/06  18:00:00,265.778302003,30.7047382541,80.5362720131,0.261686286488,37.1018798503,116.476155989,94.8192882879,84.8935202285,9.90576805939,0.02
 03/06  19:00:00,176.401734393,28.4806303502,63.1653942503,0.0,24.7345865669,47.5788473902,75.2890338488,70.3161498191,4.9528840297,0.02
 03/06  20:00:00,180.443721425,29.0057129651,64.3331282528,0.0,24.7345865669,47.5788473902,90.5729184643,77.01263916,4.9528840297,8.60739527454
 03/06  21:00:00,137.199951428,28.2399674851,43.0031147633,0.0,12.3672932834,38.6892022431,96.748941882,93.7572114642,2.97173041782,0.02
 03/06  22:00:00,86.7747642472,14.8862884538,17.0536886088,0.0,12.3672932834,27.0668015668,63.1137793682,60.1220489504,2.97173041782,0.02
 03/06  23:00:00,80.393158617,20.1842268742,19.7675531077,0.0,4.12243109448,15.9888894789,87.2128222967,84.2210918789,2.97173041782,0.02
 03/06  24:00:00,67.8504838573,13.2661652622,13.593506483,0.0184845269625,4.12243109448,15.9888894789,59.4978668655,56.5061364477,2.97173041782,0.02
 03/07  01:00:00,89.9313496944,22.876952969,18.6601355841,0.0332722745477,4.12243109448,15.9888894789,102.920787996,99.9290575779,2.97173041782,0.02
 03/07  02:00:00,84.3463741008,19.0454294129,16.8795740456,0.277073129862,4.12243109448,15.9888894789,81.5068386848,78.515108267,2.97173041782,0.02
 03/07  03:00:00,91.2768961357,22.4393841233,14.8567525901,0.0,4.12243109448,15.9888894789,102.117628743,99.1258983248,2.97173041782,0.02
 03/07  04:00:00,88.865713447,19.0891862975,15.6578507488,1.03905116761,4.12243109448,15.9888894789,83.2979557344,80.3062253165,2.97173041782,0.02
 03/07  05:00:00,130.696355439,28.7358788436,22.2988365487,1.81276610389,12.3672932834,24.9413748627,117.348877162,112.375993132,4.9528840297,0.02
 03/07  06:00:00,153.986546194,28.7284478635,25.6593092523,20.0506347184,12.3672932834,24.9413748627,188.937477895,183.964593865,4.9528840297,0.02
 03/07  07:00:00,200.994873348,29.6728142349,18.6838795192,19.1503171966,24.7345865669,70.7195625826,154.779158822,144.853390763,9.90576805939,0.02
 03/07  08:00:00,214.314249288,29.774983929,17.7272834189,14.4668877,37.1018798503,92.3937384068,135.928899565,126.003131506,9.90576805939,0.02
 03/07  09:00:00,223.004946724,29.8317708529,17.1660083692,13.0519443561,37.1018798503,104.434947198,130.266540997,120.340772938,9.90576805939,0.02
 03/07  10:00:00,237.091885081,29.8805143528,18.4331947559,10.684134365,37.1018798503,116.476155989,133.964383891,115.435311716,9.90576805939,8.62330411533
 03/07  11:00:00,237.755320697,29.9413282762,19.8314759302,7.59895831867,37.1018798503,116.476155989,119.861185175,109.935417116,9.90576805939,0.02
 03/07  12:00:00,240.245714454,30.010222574,23.5478174177,5.90101129265,37.1018798503,116.476155989,123.693771819,105.159541571,9.90576805939,8.62846218855
 03/07  13:00:00,230.680662088,30.1122045184,27.5948635516,4.79000995293,37.1018798503,104.434947198,111.596363332,101.670595273,9.90576805939,0.02
 03/07  14:00:00,240.227025749,30.2726044274,29.6791305097,3.75385316474,37.1018798503,116.476155989,108.580705213,98.6549371533,9.90576805939,0.02
 03/07  15:00:00,244.078786566,30.4188730009,31.5213129498,2.7401052938,37.1018798503,116.476155989,114.565279303,96.0323658555,9.90576805939,8.62714538798
 03/07  16:00:00,248.234117744,30.4860632816,32.534120518,2.28275155795,37.1018798503,116.476155989,104.087822816,94.1620547569,9.90576805939,0.02
 03/07  17:00:00,248.452759624,30.4547747892,31.9333065124,2.22324300776,37.1018798503,116.476155989,103.624766981,93.6989989217,9.90576805939,0.02
 03/07  18:00:00,247.820612325,30.3438216413,30.1550084579,2.33159722706,37.1018798503,116.476155989,113.388360885,94.8676360005,9.90576805939,8.6149568253
 03/07  19:00:00,172.170342342,28.1305752737,24.4830014548,0.0,24.7345865669,47.5788473902,78.6306511435,73.6577671138,4.9528840297,0.02
 03/07  20:00:00,177.191244655,28.8963207537,25.455132182,0.0,24.7345865669,47.5788473902,85.9092641478,80.9363801181,4.9528840297,0.02
 03/07  21:00:00,146.439445992,26.9272609479,16.6076934402,0.0,12.3672932834,38.6892022431,100.324774261,97.3330438434,2.97173041782,0.02
 03/07  22:00:00,123.213067031,21.9569399306,17.6960731681,0.308339927691,12.3672932834,27.0668015668,85.5898233382,82.5980929204,2.97173041782,0.02
 03/07  23:00:00,88.7786446508,17.9515072986,10.6765036855,0.0,4.12243109448,15.9888894789,78.0190208225,75.0272904046,2.97173041782,0.02
 03/07  24:00:00,110.140967436,23.6645768913,17.6092897751,1.67337138411,4.12243109448,15.9888894789,100.211054785,97.2193243672,2.97173041782,0.02
 03/08  01:00:00,94.6876358839,18.9141587592,13.0952315267,2.05779489677,4.12243109448,15.9888894789,81.478270525,78.4865401072,2.97173041782,0.02
 03/08  02:00:00,119.137358149,24.6272283519,18.242802434,6.42396969267,4.12243109448,15.9888894789,103.213112463,100.221382046,2.97173041782,0.02
 03/08  03:00:00,103.49011722,19.7017826815,13.4979526573,6.97810791775,4.12243109448,15.9888894789,84.2772676155,81.2855371977,2.97173041782,0.02
 03/08  04:00:00,122.936186568,24.6272283519,16.5483397032,11.0042203418,4.12243109448,15.9888894789,106.765445559,103.773715141,2.97173041782,0.02
 03/08  05:00:00,146.576718841,28.6775363308,16.2261860707,7.88708505504,12.3672932834,24.9413748627,120.207307758,115.234423728,4.9528840297,0.02
 03/08  06:00:00,185.997803148,29.148973856,22.4133196656,40.5620093761,12.3672932834,24.9413748627,191.475075649,186.502191619,4.9528840297,0.02
 03/08  07:00:00,221.691337805,29.6304594641,14.1561301235,32.0347472834,24.7345865669,70.7195625826,171.228313658,161.302545598,9.90576805939,0.02
 03/08  08:00:00,235.694657662,29.6994178118,14.8536410525,23.0879068792,37.1018798503,92.3937384068,147.95478106,138.029013001,9.90576805939,0.02
 03/08  09:00:00,244.150967355,29.7232152943,16.3919111295,19.801167246,37.1018798503,104.434947198,143.947806026,125.423200775,9.90576805939,8.61883719182
 03/08  10:00:00,251.824274047,29.7550377726,17.4583239015,15.320749749,37.1018798503,116.476155989,123.977996604,114.052228545,9.90576805939,0.02
 03/08  11:00:00,247.90625848,29.8216521924,18.0541805302,11.5417657453,37.1018798503,116.476155989,128.5277283,109.994870664,9.90576805939,8.62708957674
 03/08  12:00:00,246.623983927,29.8827481538,18.2452253832,9.63500561876,37.1018798503,116.476155989,115.439479942,105.513711882,9.90576805939,0.02
 03/08  13:00:00,235.036187804,29.9166438474,18.3008605315,8.75138935357,37.1018798503,104.434947198,114.285127027,104.359358968,9.90576805939,0.02
 03/08  14:00:00,245.452223736,29.940111004,18.3717175828,8.48685357887,37.1018798503,116.476155989,122.570965146,104.036784397,9.90576805939,8.62841268957
 03/08  15:00:00,248.890196755,29.963602891,21.5179293395,7.85425522946,37.1018798503,116.476155989,113.170929813,103.245161753,9.90576805939,0.02
 03/08  16:00:00,254.269114865,29.9916968992,26.3536525463,6.79081120934,37.1018798503,116.476155989,111.560922858,101.635154799,9.90576805939,0.02
 03/08  17:00:00,255.617051006,30.0125327203,28.2417640328,6.24066465709,37.1018798503,116.476155989,118.893704328,100.365784457,9.90576805939,8.62215181144
 03/08  18:00:00,255.607220047,30.0194490064,27.2632226357,6.50638863197,37.1018798503,116.476155989,110.089887142,100.164119082,9.90576805939,0.02
 03/08  19:00:00,176.027323305,28.2399674851,23.7653076031,0.0,24.7345865669,47.5788473902,82.4270278313,77.4541438016,4.9528840297,0.02
 03/08  20:00:00,177.799743079,28.5316800489,23.7034080987,0.00536556781567,24.7345865669,47.5788473902,88.375384643,83.4025006133,4.9528840297,0.02
 03/08  21:00:00,151.073845132,27.3648297936,18.4490845566,0.0935757326202,12.3672932834,38.6892022431,101.769034056,98.777303638,2.97173041782,0.02
 03/08  22:00:00,124.902614843,21.7381555077,17.0232763657,0.845208736578,12.3672932834,27.0668015668,85.9514565501,82.9597261323,2.97173041782,0.02
 03/08  23:00:00,92.2996898365,17.9515072986,10.8885849322,0.0,4.12243109448,15.9888894789,77.8603933102,74.8686628923,2.97173041782,0.02
 03/08  24:00:00,113.385365467,23.4020355839,16.5131862864,2.21826148287,4.12243109448,15.9888894789,100.453969969,97.4622395512,2.97173041782,0.02
 03/09  01:00:00,100.876592942,19.2642138358,14.0570326414,4.21718364016,4.12243109448,15.9888894789,90.4757047322,78.902201646,2.97173041782,8.60177266837
 03/09  02:00:00,123.867314754,24.6272283519,18.7556085607,9.0728089249,4.12243109448,15.9888894789,103.693024549,100.701294131,2.97173041782,0.02
 03/09  03:00:00,106.676532823,19.7017826815,14.2132232834,8.86379802193,4.12243109448,15.9888894789,84.3646881126,81.3729576948,2.97173041782,0.02
 03/09  04:00:00,125.384774336,24.6272283519,16.8533841669,13.2012960287,4.12243109448,15.9888894789,106.953378363,103.961647945,2.97173041782,0.02
 03/09  05:00:00,146.967298529,28.6775363308,16.2073094396,9.37446541772,12.3672932834,24.9413748627,120.576335268,115.603451238,4.9528840297,0.02
 03/09  06:00:00,186.642862632,29.1457251055,22.025097668,43.9752844341,12.3672932834,24.9413748627,191.957805957,186.984921927,4.9528840297,0.02
 03/09  07:00:00,220.949449178,29.6268482217,13.4993066844,35.0836078941,24.7345865669,70.7195625826,173.944396869,164.01862881,9.90576805939,0.02
 03/09  08:00:00,232.304485545,29.6952911768,15.261785784,23.4792518885,37.1018798503,92.3937384068,146.625856266,136.700088206,9.90576805939,0.02
 03/09  09:00:00,241.288748417,29.7189000693,17.5878045432,17.7292035505,37.1018798503,104.434947198,128.780952795,118.855184736,9.90576805939,0.02
 03/09  10:00:00,253.174581846,29.7542138854,20.6992225127,12.9300178481,37.1018798503,116.476155989,120.850625298,110.924857238,9.90576805939,0.02
 03/09  11:00:00,251.414530156,29.8227673632,22.9606204346,9.3423329022,37.1018798503,116.476155989,124.45277709,105.919908062,9.90576805939,8.62710096889
 03/09  12:00:00,250.604310266,29.9265072556,24.9277799448,7.5118954914,37.1018798503,116.476155989,111.877341114,101.951573054,9.90576805939,0.02
 03/09  13:00:00,238.713485935,30.0588532826,27.0646001766,6.29186910847,37.1018798503,104.434947198,117.424204483,98.8939430923,9.90576805939,8.62449333097
 03/09  14:00:00,249.58745913,30.1847004207,29.0549858026,4.98615190784,37.1018798503,116.476155989,106.561032934,96.6352648746,9.90576805939,0.02
 03/09  15:00:00,250.682992744,30.1458943974,30.2157492954,3.62715304487,37.1018798503,116.476155989,106.902694618,96.9769265587,9.90576805939,0.02
 03/09  16:00:00,250.403517395,30.1540625505,30.0893975004,2.60868879168,37.1018798503,116.476155989,115.56012214,97.0286339733,9.90576805939,8.62572010759
 03/09  17:00:00,248.244809423,30.1687676559,29.215757276,2.25579126001,37.1018798503,116.476155989,106.031792468,96.1060244082,9.90576805939,0.02
 03/09  18:00:00,244.334966485,30.1399306012,27.7324959924,2.48659904168,37.1018798503,116.476155989,106.605804201,96.6800361412,9.90576805939,0.02
 03/09  19:00:00,163.237000778,28.0211830622,22.527518185,0.0,24.7345865669,47.5788473902,80.1009450736,75.1280610439,4.9528840297,0.02
 03/09  20:00:00,175.119339839,28.8963207537,23.3204446477,0.0,24.7345865669,47.5788473902,95.5788120812,82.0203013146,4.9528840297,8.60562673691
 03/09  21:00:00,141.179087707,26.9272609479,16.2760631041,0.0,12.3672932834,38.6892022431,100.913085509,97.9213550911,2.97173041782,0.02
 03/09  22:00:00,113.066090661,21.6652273668,16.8852141854,0.158836060488,12.3672932834,27.0668015668,85.3178346627,82.3261042448,2.97173041782,0.02
 03/09  23:00:00,74.0541154814,17.9515072986,11.1034088097,0.0,4.12243109448,15.9888894789,78.6304191421,75.6386887243,2.97173041782,0.02
 03/09  24:00:00,90.5951259625,23.5770631222,17.4829388887,1.50192371451,4.12243109448,15.9888894789,101.453187488,98.4614570697,2.97173041782,0.02
 03/10  01:00:00,78.2498878015,17.9515072986,9.89060696289,0.0,4.12243109448,15.9888894789,82.2791325951,79.2874021773,2.97173041782,0.02
 03/10  02:00:00,99.5960266781,23.7520906604,15.7537732384,3.35825768554,4.12243109448,15.9888894789,104.00681804,101.015087622,2.97173041782,0.02
 03/10  03:00:00,96.3896999199,20.1393515273,15.4093707459,7.92431833689,4.12243109448,15.9888894789,84.0399846534,81.0482542356,2.97173041782,0.02
 03/10  04:00:00,105.362768569,24.1896595062,15.9764558403,8.08085294285,4.12243109448,15.9888894789,106.21443297,103.222702552,2.97173041782,0.02
 03/10  05:00:00,134.662654473,29.1151051766,18.3574081651,9.37380845557,12.3672932834,24.9413748627,120.650455832,115.677571803,4.9528840297,0.02
 03/10  06:00:00,161.865664241,28.7073979061,21.3382999339,33.3725507735,12.3672932834,24.9413748627,192.690347443,187.717463413,4.9528840297,0.02
 03/10  07:00:00,206.501569566,29.6458177242,15.0915237951,32.1755133909,24.7345865669,70.7195625826,168.526446513,158.600678453,9.90576805939,0.02
 03/10  08:00:00,215.290496463,29.7217792104,19.5073246168,20.6841312641,37.1018798503,92.3937384068,138.399145588,128.473377529,9.90576805939,0.02
 03/10  09:00:00,220.055104995,29.7517362458,24.8300626887,14.1625401381,37.1018798503,104.434947198,126.813289386,116.887521327,9.90576805939,0.02
 03/10  10:00:00,234.784954558,29.8299849011,27.6402490541,9.32422845026,37.1018798503,116.476155989,128.694284793,110.165377779,9.90576805939,8.62313895537
 03/10  11:00:00,238.591944848,29.9394414872,29.885807412,6.59331164837,37.1018798503,116.476155989,114.16972338,104.24395532,9.90576805939,0.02
 03/10  12:00:00,241.394678969,30.0899845702,31.8757962406,5.17219212784,37.1018798503,116.476155989,118.565593193,100.031575761,9.90576805939,8.62824937185
 03/10  13:00:00,230.601289711,30.2854645457,33.5991982929,4.10351585261,37.1018798503,104.434947198,107.192795281,97.2670272219,9.90576805939,0.02
 03/10  14:00:00,247.293566685,30.4833268927,34.5754513568,2.82224481179,37.1018798503,116.476155989,104.46948001,94.5437119509,9.90576805939,0.02
 03/10  15:00:00,250.033431678,30.6464407063,35.7064510535,1.64458788905,37.1018798503,116.476155989,110.686209045,92.1534598362,9.90576805939,8.62698114962
 03/10  16:00:00,248.590225391,30.7152504068,37.0175238834,1.38900304069,37.1018798503,116.476155989,101.08811793,91.1623498706,9.90576805939,0.02
 03/10  17:00:00,240.437788043,30.6360758521,35.4069675194,1.39963818688,37.1018798503,116.476155989,102.003128838,92.0773607784,9.90576805939,0.02
 03/10  18:00:00,236.830995294,30.4113347099,31.7177812319,1.67585817778,37.1018798503,116.476155989,112.905440246,94.3848391513,9.90576805939,8.61483303485
 03/10  19:00:00,159.999738736,28.3493596965,25.2745514639,0.0,24.7345865669,47.5788473902,78.3270463009,73.3541622712,4.9528840297,0.02
 03/10  20:00:00,164.989510889,29.0057129651,25.278583137,0.0,24.7345865669,47.5788473902,86.0816452906,81.1087612609,4.9528840297,0.02
 03/10  21:00:00,136.682524085,27.8023986394,19.9174526672,0.00990874257341,12.3672932834,38.6892022431,100.654032117,97.6623016988,2.97173041782,0.02
 03/10  22:00:00,108.696775141,21.0818022391,14.9322146075,0.0155437337373,12.3672932834,27.0668015668,84.2024929109,81.210762493,2.97173041782,0.02
