Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  23:00:00,80.5575479867,17.9515072986,11.4628369038,0.0,4.12243109448,15.9888894789,77.865732214,74.8740017962,2.97173041782,0.02
 03/10  24:00:00,98.1945318944,23.5333062376,18.2744882903,0.867318385951,4.12243109448,15.9888894789,99.8533440563,96.8616136385,2.97173041782,0.02
 03/11  01:00:00,80.0753675493,17.9515072986,10.871739167,0.0,4.12243109448,15.9888894789,81.2616006108,78.269870193,2.97173041782,0.02
 03/11  02:00:00,95.2936329766,23.489549353,16.2682452887,1.8519774516,4.12243109448,15.9888894789,103.012182159,100.020451741,2.97173041782,0.02
 03/11  03:00:00,90.947502164,20.1393515273,16.6191995369,5.9603834412,4.12243109448,15.9888894789,83.8779220537,80.8861916359,2.97173041782,0.02
 03/11  04:00:00,100.110201623,24.1896595062,17.3978136747,6.50722863515,4.12243109448,15.9888894789,105.620371464,102.628641046,2.97173041782,0.02
 03/11  05:00:00,114.719713179,29.1151051766,20.4722488286,10.1521470502,4.12243109448,16.0517297156,126.157673837,123.165943419,2.97173041782,0.02
 03/11  06:00:00,112.18264375,28.6775363308,18.8994337718,9.43417209368,4.12243109448,16.0517297156,127.905865276,124.914134858,2.97173041782,0.02
 03/11  07:00:00,131.132837591,29.5526740223,13.9187722016,15.0900702985,4.12243109448,39.6058045677,117.463991253,114.472260835,2.97173041782,0.02
 03/11  08:00:00,189.087327668,29.5589826255,21.2338133037,45.9480992453,12.3672932834,65.3531420225,167.443375614,162.470491585,4.9528840297,0.02
 03/11  09:00:00,180.011505514,29.5580147043,27.9515272697,33.1677417884,12.3672932834,68.2430321324,167.938725533,154.37789848,4.9528840297,8.60794302396
 03/11  10:00:00,203.689041843,29.5839214808,32.0374606228,21.6035253878,16.4897243779,93.1370602926,145.731289699,137.786675251,7.92461444751,0.02
 03/11  11:00:00,202.888171314,29.5858524323,34.0422093637,16.7747860957,16.4897243779,93.1370602926,138.910138353,130.965523905,7.92461444751,0.02
 03/11  12:00:00,202.71919045,29.5858208603,35.6890733157,13.6598752974,16.4897243779,93.1370602926,135.342820791,127.398206343,7.92461444751,0.02
 03/11  13:00:00,194.131828798,29.5852649615,36.6294218613,11.5938384636,16.4897243779,83.9857416113,132.745332211,124.800717763,7.92461444751,0.02
 03/11  14:00:00,194.645481221,29.5907714653,37.1352947199,9.93457488902,16.4897243779,83.9857416113,130.604122401,122.659507954,7.92461444751,0.02
 03/11  15:00:00,193.869407838,29.5949085795,37.3476414312,8.14242592489,16.4897243779,83.9857416113,128.822635154,120.878020707,7.92461444751,0.02
 03/11  16:00:00,161.947890297,29.5526740223,32.8172753307,0.0,12.3672932834,70.6512738906,75.837422128,62.275575054,4.9528840297,8.60896304431
 03/11  17:00:00,156.302494255,29.5526740223,30.6624224704,0.0,12.3672932834,70.6512738906,67.8833295998,62.9104455701,4.9528840297,0.02
 03/11  18:00:00,139.095435224,29.5526740223,27.8885214933,0.0,12.3672932834,58.1284167478,73.2688277028,68.2959436732,4.9528840297,0.02
 03/11  19:00:00,104.856744173,26.9272609479,20.611673292,0.0,12.3672932834,24.9413748627,98.4587578617,93.485873832,4.9528840297,0.02
 03/11  20:00:00,108.37621298,26.9272609479,19.0413600906,0.0,12.3672932834,24.9413748627,106.95526405,101.98238002,4.9528840297,0.02
 03/11  21:00:00,90.4320403987,26.9272609479,18.7753099348,0.0,4.12243109448,16.0517297156,116.88896368,113.897233263,2.97173041782,0.02
 03/11  22:00:00,78.1874364534,20.6442333934,14.2845509196,0.0,4.12243109448,15.9888894789,96.9020503961,93.9103199783,2.97173041782,0.02
 03/11  23:00:00,71.8729933783,17.9515072986,12.032570777,0.0,4.12243109448,15.9888894789,85.5064825883,82.5147521705,2.97173041782,0.02
 03/11  24:00:00,81.382174838,22.4393841233,15.4499103898,0.0,4.12243109448,15.9888894789,108.061071894,105.069341476,2.97173041782,0.02
 03/12  01:00:00,77.4923767031,19.2642138358,15.9475791015,2.70878620427,2.06121554724,15.9888894789,87.8568732257,84.8651428079,2.97173041782,0.02
 03/12  02:00:00,81.5767891226,22.9644667381,15.8454332058,1.36107883177,2.06121554724,15.9888894789,110.319811914,107.328081496,2.97173041782,0.02
 03/12  03:00:00,81.5690067574,19.7017826815,16.8099864605,6.18615237753,2.06121554724,15.9888894789,89.1711399827,86.1794095649,2.97173041782,0.02
 03/12  04:00:00,95.2435673651,24.6272283519,21.2321552394,9.30698675313,2.06121554724,15.9888894789,112.034979971,109.043249553,2.97173041782,0.02
 03/12  05:00:00,80.7709829396,19.7017826815,17.1474461726,8.55958854166,2.06121554724,15.9888894789,91.1901977917,88.1984673739,2.97173041782,0.02
 03/12  06:00:00,92.6668410884,24.6272283519,21.1215742224,12.0295480133,2.06121554724,15.9888894789,114.253119631,111.261389214,2.97173041782,0.02
 03/12  07:00:00,72.9763606537,19.7017826815,16.6155167743,10.2866159066,2.06121554724,15.9888894789,92.4137924301,89.4220620123,2.97173041782,0.02
 03/12  08:00:00,98.6859803158,23.7520906604,21.9851641115,5.83908728969,4.12243109448,41.7362269337,109.219729059,104.246845029,4.9528840297,0.02
 03/12  09:00:00,82.9692596416,17.9515072986,18.2698588687,0.0,4.12243109448,41.7362269337,84.9397210553,79.9668370256,4.9528840297,0.02
 03/12  10:00:00,97.1198975571,22.6581685461,26.8227267445,0.0385662802378,4.12243109448,41.7362269337,101.396809767,96.4239257369,4.9528840297,0.02
 03/12  11:00:00,91.8240932821,18.8266449901,25.2091212033,0.8666039912,4.12243109448,41.7362269337,80.3721707467,75.399286717,4.9528840297,0.02
 03/12  12:00:00,106.563474248,23.7520906604,34.4560936507,0.716555111829,4.12243109448,41.7362269337,97.7485080769,92.7756240472,4.9528840297,0.02
 03/12  13:00:00,95.9221230388,19.2642138358,29.516548165,0.255589614793,4.12243109448,41.7362269337,77.9879398762,73.0150558465,4.9528840297,0.02
 03/12  14:00:00,107.155628165,23.7520906604,35.9314689783,0.0907263524481,4.12243109448,41.7362269337,96.0832186382,91.1103346085,4.9528840297,0.02
 03/12  15:00:00,96.1591954298,19.2642138358,30.0843131989,0.0478167793602,4.12243109448,41.7362269337,86.2400239281,72.6853778477,4.9528840297,8.60176205072
 03/12  16:00:00,91.5219275817,23.795847545,37.2078149313,0.0132226895337,4.12243109448,24.8785346261,94.2646287455,89.2917447158,4.9528840297,0.02
 03/12  17:00:00,60.6330377653,17.0314942602,25.1340611079,0.0,2.06121554724,15.9888894789,72.4788136488,69.487083231,2.97173041782,0.02
 03/12  18:00:00,59.3129965631,17.9515072986,22.847637081,0.0,2.06121554724,15.9888894789,82.5901865098,79.598456092,2.97173041782,0.02
 03/12  19:00:00,69.8378093921,18.3890761443,23.1390942025,0.0541694747581,2.06121554724,15.9888894789,87.5072760563,84.5155456384,2.97173041782,0.02
 03/12  20:00:00,59.3879320974,11.6460420706,15.2304779015,0.0880393987816,2.06121554724,15.9888894789,54.3076266164,51.3158961986,2.97173041782,0.02
 03/12  21:00:00,82.1999018332,23.2051296033,26.0906157651,0.179379796569,2.06121554724,15.9888894789,110.982965965,107.991235547,2.97173041782,0.02
 03/12  22:00:00,70.5471184364,18.3890761443,19.37597229,0.173217965685,2.06121554724,15.9888894789,89.5699870003,86.5782565825,2.97173041782,0.02
 03/12  23:00:00,84.5894036569,23.7520906604,27.0118680044,1.10066836995,2.06121554724,15.9888894789,112.32827253,109.336542112,2.97173041782,0.02
 03/12  24:00:00,68.672540463,17.9515072986,18.1121811619,0.0,2.06121554724,15.9888894789,90.8544559261,87.8627255083,2.97173041782,0.02
 03/13  01:00:00,86.5686809955,23.642698449,26.4150662498,1.72492420366,4.12243109448,15.9888894789,113.222325853,110.230595435,2.97173041782,0.02
 03/13  02:00:00,77.323589917,19.1548216244,20.926512046,2.57218876238,4.12243109448,15.9888894789,91.399721246,88.4079908282,2.97173041782,0.02
 03/13  03:00:00,83.0850197193,23.2051296033,23.131131677,1.96276634736,4.12243109448,15.9888894789,113.897488106,110.905757689,2.97173041782,0.02
 03/13  04:00:00,112.75174178,28.5316800489,28.7651144936,3.35568296072,12.3672932834,24.9413748627,128.992789358,124.019905329,4.9528840297,0.02
 03/13  05:00:00,153.075767148,29.1467993587,35.5159440895,36.3137594127,12.3672932834,24.9413748627,199.054960447,194.082076417,4.9528840297,0.02
 03/13  06:00:00,199.292225546,29.6251265812,32.4020279922,27.0203256672,24.7345865669,70.7195625826,164.878119275,154.952351216,9.90576805939,0.02
 03/13  07:00:00,217.926173342,29.6608277778,33.0076217606,18.018230266,37.1018798503,92.3937384068,143.485324042,133.559555982,9.90576805939,0.02
 03/13  08:00:00,225.494983417,29.6698590751,40.6669008679,12.9229917922,37.1018798503,104.434947198,133.989496867,124.063728808,9.90576805939,0.02
 03/13  09:00:00,243.753329155,29.693169999,51.9628152724,7.82055735126,37.1018798503,116.476155989,134.960052783,116.432530835,9.90576805939,8.62175388788
 03/13  10:00:00,249.295780873,29.7814830113,59.8623678679,5.37456425798,37.1018798503,116.476155989,119.791464799,109.865696739,9.90576805939,0.02
 03/13  11:00:00,251.900595179,29.9708581055,64.1840675623,3.46804474668,37.1018798503,116.476155989,122.833924173,104.30002755,9.90576805939,8.62812856356
 03/13  12:00:00,240.872807929,30.1665854872,66.6796772177,1.7907514859,37.1018798503,104.434947198,110.861494189,100.93572613,9.90576805939,0.02
 03/13  13:00:00,253.9151098,30.3492160918,68.4335668339,0.854737374594,37.1018798503,116.476155989,108.257833325,98.3320652659,9.90576805939,0.02
 03/13  14:00:00,254.417098515,30.4936495362,69.1735927288,0.472457835152,37.1018798503,116.476155989,114.761860862,96.2297590674,9.90576805939,8.62633373529
 03/13  15:00:00,256.322900602,30.5067590382,71.3729851772,0.165996295867,37.1018798503,116.476155989,105.909182444,95.983414385,9.90576805939,0.02
 03/13  16:00:00,255.134610893,30.6779701711,70.1193013804,0.0606602591399,37.1018798503,116.476155989,103.193093775,93.2673257155,9.90576805939,0.02
 03/13  17:00:00,251.462135833,30.7274261512,66.4054742909,0.0536378000622,37.1018798503,116.476155989,111.213348588,92.693812104,9.90576805939,8.61376842423
 03/13  18:00:00,153.87086298,28.6775363308,52.183479352,0.0,24.7345865669,47.5788473902,72.5821474127,67.609263383,4.9528840297,0.02
 03/13  19:00:00,160.532556567,29.0057129651,49.1203293661,0.0,24.7345865669,47.5788473902,80.1579301592,75.1850461295,4.9528840297,0.02
 03/13  20:00:00,134.156643021,28.0211830622,40.2875475748,0.0,12.3672932834,38.6892022431,96.2523414838,93.260611066,2.97173041782,0.02
 03/13  21:00:00,93.0276149181,15.4551279532,23.6719486065,0.0,12.3672932834,27.0668015668,61.2114158912,58.2196854734,2.97173041782,0.02
 03/13  22:00:00,79.4348738825,19.7466580285,24.9717784545,0.0,4.12243109448,15.9888894789,87.0925259548,84.100795537,2.97173041782,0.02
 03/13  23:00:00,68.3976469101,13.6162203388,20.2504685211,0.0,4.12243109448,15.9888894789,58.5712272584,55.5794968406,2.97173041782,0.02
 03/13  24:00:00,78.348652239,19.7466580285,23.885556768,0.0,4.12243109448,15.9888894789,94.6201013924,91.6283709745,2.97173041782,0.02
 03/14  01:00:00,66.550236051,12.806158743,19.2363041838,0.0,4.12243109448,15.9888894789,54.8891327203,51.8974023025,2.97173041782,0.02
 03/14  02:00:00,78.9656165571,18.8490826635,25.4232813704,0.0,4.12243109448,15.9888894789,86.4086597898,83.416929372,2.97173041782,0.02
 03/14  03:00:00,67.0587543526,12.0836109164,20.4889142961,0.00164087389452,4.12243109448,15.9888894789,50.3652703476,47.3735399298,2.97173041782,0.02
 03/14  04:00:00,126.743159898,28.7212932154,45.9226022277,0.0,12.3672932834,24.9413748627,112.959083304,107.986199275,4.9528840297,0.02
 03/14  05:00:00,141.593810869,28.7345450818,48.5686396301,12.1913616631,12.3672932834,24.9413748627,183.104448011,178.131563982,4.9528840297,0.02
 03/14  06:00:00,201.808756822,29.6878751834,52.9672442585,8.90889184143,24.7345865669,70.7195625826,149.020184844,139.094416784,9.90576805939,0.02
 03/14  07:00:00,227.812254989,29.8719130784,55.7905520448,4.91028941428,37.1018798503,92.3937384068,129.607072391,119.681304331,9.90576805939,0.02
 03/14  08:00:00,234.592843507,29.9633458323,58.9707339091,3.42357743926,37.1018798503,104.434947198,132.045374249,113.5193552,9.90576805939,8.62025098903
 03/14  09:00:00,250.113105194,30.03373059,63.3728476658,2.42975648532,37.1018798503,116.476155989,119.213866802,109.288098743,9.90576805939,0.02
 03/14  10:00:00,254.504371327,30.1329777593,68.5822083511,1.5117685069,37.1018798503,116.476155989,115.207051947,105.281283888,9.90576805939,0.02
 03/14  11:00:00,257.055891708,30.2863384515,71.7634970405,0.728506518642,37.1018798503,116.476155989,120.153519466,101.621551972,9.90576805939,8.6261994342
 03/14  12:00:00,245.567096259,30.4410410768,72.6064685501,0.283762442638,37.1018798503,104.434947198,108.974548203,99.0487801432,9.90576805939,0.02
 03/14  13:00:00,257.124824312,30.5506594997,72.1295918305,0.166959706066,37.1018798503,116.476155989,115.816132133,97.2823759366,9.90576805939,8.62798813732
 03/14  14:00:00,255.528706307,30.6338571603,70.4852563334,0.132254072941,37.1018798503,116.476155989,106.171889822,96.2461217622,9.90576805939,0.02
 03/14  15:00:00,255.847835522,30.7084685576,70.7537551738,0.108406259899,37.1018798503,116.476155989,105.393094993,95.4673269331,9.90576805939,0.02
 03/14  16:00:00,258.785012756,30.7818613085,73.647090106,0.0793988753193,37.1018798503,116.476155989,113.183584588,94.6559923575,9.90576805939,8.62182417071
 03/14  17:00:00,258.283032378,30.800993675,73.1100203387,0.0964638154084,37.1018798503,116.476155989,104.151047251,94.2252791915,9.90576805939,0.02
 03/14  18:00:00,159.147149173,28.4806303502,57.6566665568,0.0,24.7345865669,47.5788473902,74.0855768055,69.1126927758,4.9528840297,0.02
 03/14  19:00:00,170.800224127,29.0057129651,59.387987745,0.0,24.7345865669,47.5788473902,79.825957382,74.8530733523,4.9528840297,0.02
 03/14  20:00:00,146.231292427,28.0211830622,52.362186213,0.0,12.3672932834,38.6892022431,94.0748624958,91.083132078,2.97173041782,0.02
 03/14  21:00:00,100.607030763,15.4551279532,31.2513581596,0.0,12.3672932834,27.0668015668,60.0069784651,57.0152480473,2.97173041782,0.02
 03/14  22:00:00,89.2839274745,19.7466580285,34.8208314096,0.0,4.12243109448,15.9888894789,84.387362922,81.3956325042,2.97173041782,0.02
 03/14  23:00:00,74.6183803737,13.5287065696,26.5587151156,0.0,4.12243109448,15.9888894789,56.5197858687,53.5280554509,2.97173041782,0.02
 03/14  24:00:00,87.9959974554,19.9654424513,33.314116922,0.0,4.12243109448,15.9888894789,92.172717843,89.1809874252,2.97173041782,0.02
 03/15  01:00:00,72.1417905438,13.4411928005,24.1696390578,0.0,4.12243109448,15.9888894789,56.1334775534,53.1417471356,2.97173041782,0.02
 03/15  02:00:00,92.6315917985,20.475939438,37.4392142745,0.0,4.12243109448,15.9888894789,93.0624247429,90.0706943251,2.97173041782,0.02
 03/15  03:00:00,68.126220497,12.1060485898,21.5123981279,0.0,4.12243109448,15.9888894789,62.8477906966,51.274298254,2.97173041782,8.6017620248
 03/15  04:00:00,133.762798216,28.8088069845,52.8547263219,0.0,12.3672932834,24.9413748627,111.376805271,106.403921241,4.9528840297,0.02
 03/15  05:00:00,142.80225087,28.7915732406,55.0662485729,6.84516423836,12.3672932834,24.9413748627,180.151706327,175.178822298,4.9528840297,0.02
 03/15  06:00:00,206.812479187,29.858731911,62.4292609764,4.27974055896,24.7345865669,70.7195625826,146.452077028,136.526308969,9.90576805939,0.02
 03/15  07:00:00,235.376659945,30.1589012003,65.4439479745,2.53432009661,37.1018798503,92.3937384068,127.125968683,117.200200623,9.90576805939,0.02
 03/15  08:00:00,241.915296202,30.2401044139,67.3576080739,2.0824090974,37.1018798503,104.434947198,121.28909369,111.363325631,9.90576805939,0.02
 03/15  09:00:00,256.444568794,30.3331328367,70.2541427972,1.58048173167,37.1018798503,116.476155989,117.619093382,107.693325323,9.90576805939,0.02
 03/15  10:00:00,256.658556645,30.4411054629,70.8887956629,1.05127337418,37.1018798503,116.476155989,122.875781715,104.343325594,9.90576805939,8.62668806089
 03/15  11:00:00,257.892198525,30.6143486444,72.5390925648,0.461211759984,37.1018798503,116.476155989,111.06165278,101.13588472,9.90576805939,0.02
 03/15  12:00:00,250.118161882,30.9574127705,76.8392864125,0.0855934981291,37.1018798503,104.434947198,115.901378362,97.3714965988,9.90576805939,8.62411370409
 03/15  13:00:00,265.457968424,31.277192952,79.8766008586,0.0266405279213,37.1018798503,116.476155989,104.082340612,94.1565725523,9.90576805939,0.02
 03/15  14:00:00,267.080298821,31.7304824336,81.0724374686,0.0,37.1018798503,116.476155989,100.132229899,90.2064618399,9.90576805939,0.02
 03/15  15:00:00,270.629833655,32.0743776177,84.2782462104,0.0,37.1018798503,116.476155989,105.402925914,86.8718537755,9.90576805939,8.62530407943
 03/15  16:00:00,271.587025605,32.3395693308,84.9708449823,0.0,37.1018798503,116.476155989,93.9116366457,83.9858685863,9.90576805939,0.02
 03/15  17:00:00,268.358734745,32.2599420978,81.8232164383,0.0,37.1018798503,116.476155989,96.0391546341,86.1133865747,9.90576805939,0.02
 03/15  18:00:00,163.786925161,28.7650501,62.0120116627,0.0,24.7345865669,47.5788473902,69.1255555343,64.1526715046,4.9528840297,0.02
 03/15  19:00:00,166.175197745,28.6775363308,55.0911265785,0.0,24.7345865669,47.5788473902,76.2536684242,71.2807843945,4.9528840297,0.02
 03/15  20:00:00,145.492561781,28.6775363308,50.9670918974,0.0,12.3672932834,38.6892022431,100.515448809,88.936472338,2.97173041782,8.60724605363
 03/15  21:00:00,98.9623612832,15.7614261452,29.3003942327,0.0,12.3672932834,27.0668015668,55.8813848158,52.889654398,2.97173041782,0.02
 03/15  22:00:00,87.1281795361,20.1842268742,32.2275154164,0.0,4.12243109448,15.9888894789,83.9193511416,80.9276207238,2.97173041782,0.02
 03/15  23:00:00,73.3360021625,13.7037341079,25.1013102161,0.0,4.12243109448,15.9888894789,55.7746126947,52.7828822769,2.97173041782,0.02
 03/15  24:00:00,86.7938185281,19.7466580285,32.3307233231,0.0,4.12243109448,15.9888894789,92.167598223,89.1758678052,2.97173041782,0.02
 03/16  01:00:00,74.8266443647,13.8787616462,26.4169249927,0.0,4.12243109448,15.9888894789,58.0561990341,55.0644686163,2.97173041782,0.02
 03/16  02:00:00,86.3465106104,19.7466580285,31.8834155053,0.0,4.12243109448,15.9888894789,93.1149437697,90.1232133519,2.97173041782,0.02
 03/16  03:00:00,71.1861262115,12.806158743,23.8721946945,0.0,4.12243109448,15.9888894789,55.2883283445,52.2965979267,2.97173041782,0.02
 03/16  04:00:00,130.299747631,28.5243872348,49.6760963969,0.0,12.3672932834,24.9413748627,109.679318533,104.706434503,4.9528840297,0.02
 03/16  05:00:00,139.320511209,28.8072475021,52.714182195,5.69981751482,12.3672932834,24.9413748627,179.923233113,174.950349083,4.9528840297,0.02
 03/16  06:00:00,202.869073319,29.9131280333,58.8709792795,3.84022100257,24.7345865669,70.7195625826,146.595232668,136.669464609,9.90576805939,0.02
 03/16  07:00:00,229.996665377,30.1969297188,60.3004973333,2.25975125349,37.1018798503,92.3937384068,127.505691478,117.579923418,9.90576805939,0.02
 03/16  08:00:00,235.548180861,30.2730028194,61.0309264862,2.00904848931,37.1018798503,104.434947198,121.884871495,111.959103436,9.90576805939,0.02
 03/16  09:00:00,248.232218527,30.3353142744,61.8691039799,1.75098416992,37.1018798503,116.476155989,127.255854192,108.727319943,9.90576805939,8.6227661889
 03/16  10:00:00,248.543755552,30.4137245179,62.478608046,1.37409137751,37.1018798503,116.476155989,115.780859702,105.855091643,9.90576805939,0.02
 03/16  11:00:00,252.263178488,30.5192474698,66.5559541525,0.910381738719,37.1018798503,116.476155989,112.831043074,102.905275014,9.90576805939,0.02
 03/16  12:00:00,244.099816533,30.6880950492,70.7420464568,0.433860035354,37.1018798503,104.434947198,118.487311041,99.9573837857,9.90576805939,8.62415919563
 03/16  13:00:00,257.363019423,30.925867578,72.0007056066,0.158899943881,37.1018798503,116.476155989,107.112668119,97.1869000599,9.90576805939,0.02
 03/16  14:00:00,260.977834926,31.2679108243,75.4227575316,0.00974912931967,37.1018798503,116.476155989,112.389050037,93.8567648403,9.90576805939,8.62651713686
 03/16  15:00:00,263.327157975,31.374087127,77.6759356052,0.0,37.1018798503,116.476155989,102.49822047,92.5724524107,9.90576805939,0.02
 03/16  16:00:00,263.413534344,31.3981589961,77.7387319339,0.0,37.1018798503,116.476155989,102.214871533,92.2891034732,9.90576805939,0.02
 03/16  17:00:00,261.277683192,31.3626018438,75.6383325856,0.00114705780847,37.1018798503,116.476155989,102.344072695,92.4183046355,9.90576805939,0.02
 03/16  18:00:00,158.496806704,28.5025087925,56.9844316216,0.0,24.7345865669,47.5788473902,82.4774319467,68.9176944299,4.9528840297,8.60685348714
 03/16  19:00:00,168.24615933,29.0275914074,56.8120527588,0.0,24.7345865669,47.5788473902,79.8887037824,74.9158197527,4.9528840297,0.02
 03/16  20:00:00,144.613800259,28.2399674851,50.5259266546,0.0,12.3672932834,38.6892022431,93.9655441922,90.9738137744,2.97173041782,0.02
 03/16  21:00:00,97.9657599948,15.3238572995,28.7413690884,0.0,12.3672932834,27.0668015668,56.6469569312,53.6552265134,2.97173041782,0.02
 03/16  22:00:00,92.2139830983,20.7968232582,36.7007229442,0.0,4.12243109448,15.9888894789,81.7408434333,78.7491130155,2.97173041782,0.02
 03/16  23:00:00,68.0107697061,12.566055109,20.9137570546,0.0,4.12243109448,15.9888894789,57.2113173022,54.2195868844,2.97173041782,0.02
 03/16  24:00:00,93.7079470004,20.8843370274,38.1071730424,0.0,4.12243109448,15.9888894789,91.988050854,88.9963204362,2.97173041782,0.02
 03/17  01:00:00,66.1987298585,12.566055109,19.1017172234,0.0,4.12243109448,15.9888894789,58.6074565247,55.6157261068,2.97173041782,0.02
 03/17  02:00:00,90.4093537941,20.8405801428,34.8523367299,0.0,4.12243109448,15.9888894789,91.6367407392,88.6450103214,2.97173041782,0.02
 03/17  03:00:00,63.818543752,11.6684797441,17.642291347,0.0,4.12243109448,15.9888894789,53.9920787962,51.0003483784,2.97173041782,0.02
 03/17  04:00:00,131.269047974,28.8088069845,50.3609770645,0.0,12.3672932834,24.9413748627,112.719620194,107.746736164,4.9528840297,0.02
 03/17  05:00:00,140.911632878,28.816509495,53.2669449426,6.72891447914,12.3672932834,24.9413748627,180.541441553,175.568557524,4.9528840297,0.02
 03/17  06:00:00,204.895180519,29.9338387344,60.1492089694,4.56738781255,24.7345865669,70.7195625826,146.879472073,136.953704014,9.90576805939,0.02
 03/17  07:00:00,232.382010299,30.2237951303,62.2169689529,2.70175525132,37.1018798503,92.3937384068,127.739474341,117.813706282,9.90576805939,0.02
 03/17  08:00:00,237.685772018,30.2984705818,62.823175632,2.32890551878,37.1018798503,104.434947198,130.610656618,112.084816512,9.90576805939,8.62007204648
 03/17  09:00:00,251.697177617,30.3827245696,65.2005803505,1.83712689101,37.1018798503,116.476155989,118.335681102,108.409913042,9.90576805939,0.02
 03/17  10:00:00,254.297609037,30.5299767575,68.5260565848,0.964205277191,37.1018798503,116.476155989,114.077916882,104.152148823,9.90576805939,0.02
 03/17  11:00:00,258.262578505,30.7287893023,72.9606237287,0.295580762828,37.1018798503,116.476155989,119.052396258,100.518870712,9.90576805939,8.6277574868
 03/17  12:00:00,250.18919088,31.0840709133,76.771563177,0.0977717395978,37.1018798503,104.434947198,106.837177031,96.9114089716,9.90576805939,0.02
 03/17  13:00:00,269.898911994,31.6194031384,83.9714472908,0.0304682268674,37.1018798503,116.476155989,101.89724924,91.9714811802,9.90576805939,0.02
 03/17  14:00:00,274.361902258,32.0110101772,88.0735413745,0.0,37.1018798503,116.476155989,106.499703525,87.9674845055,9.90576805939,8.62645096029
 03/17  15:00:00,278.019079829,32.5213539284,91.2205663587,0.0,37.1018798503,116.476155989,94.2116142534,84.285846194,9.90576805939,0.02
 03/17  16:00:00,279.209217003,32.5915341105,92.341002746,0.0,37.1018798503,116.476155989,99.5291181717,81.0017189364,9.90576805939,8.62163117591
 03/17  17:00:00,274.50225555,32.4077641633,87.8189304943,0.0,37.1018798503,116.476155989,93.0823476972,83.1565796378,9.90576805939,0.02
 03/17  18:00:00,164.807099185,28.765102369,63.0321538632,0.0,24.7345865669,47.5788473902,70.5830709901,65.6101869604,4.9528840297,0.02
 03/17  19:00:00,166.344848099,28.6775363308,55.2607991526,0.0,24.7345865669,47.5788473902,77.4483515248,72.4754674951,4.9528840297,0.02
 03/17  20:00:00,145.418306101,28.6775363308,50.8928580273,0.0,12.3672932834,38.6892022431,92.6700341909,89.6783037731,2.97173041782,0.02
 03/17  21:00:00,98.7732913324,15.8489399144,29.0238132418,0.0,12.3672932834,27.0668015668,56.1661045217,53.1743741038,2.97173041782,0.02
 03/17  22:00:00,85.068323169,20.1842268742,30.1676589096,0.0,4.12243109448,15.9888894789,84.4015020878,81.40977167,2.97173041782,0.02
 03/17  23:00:00,70.8682311319,13.7912478771,22.5460252184,0.0,4.12243109448,15.9888894789,58.2449352096,55.2532047918,2.97173041782,0.02
 03/17  24:00:00,81.3003947684,19.7466580285,26.8372993106,0.0,4.12243109448,15.9888894789,93.6039414913,90.6122110735,2.97173041782,0.02
 03/18  01:00:00,71.1596024788,13.7037341079,22.9249103424,0.0,4.12243109448,15.9888894789,58.7184074327,55.7266770149,2.97173041782,0.02
 03/18  02:00:00,83.5718919471,19.7466580285,29.1087964906,0.0,4.12243109448,15.9888894789,93.9707687516,90.9790383338,2.97173041782,0.02
 03/18  03:00:00,67.9283971526,12.6311312047,20.7894927763,0.0,4.12243109448,15.9888894789,53.9164993726,50.9247689548,2.97173041782,0.02
 03/18  04:00:00,99.2472081127,26.9272609479,37.3551900607,0.0,4.12243109448,16.0517297156,119.604647771,116.612917353,2.97173041782,0.02
 03/18  05:00:00,105.14625134,28.0211830622,42.1603111345,0.0,4.12243109448,16.0517297156,118.304758721,115.313028303,2.97173041782,0.02
 03/18  06:00:00,136.103797456,29.5526740223,48.0233848813,0.00890651479344,4.12243109448,39.6058045677,98.9699479391,95.9782175213,2.97173041782,0.02
 03/18  07:00:00,181.309241042,29.5893245859,51.1479717786,15.1084129519,12.3672932834,65.3531420225,159.076006881,154.103122851,4.9528840297,0.02
 03/18  08:00:00,176.872182477,29.576748529,52.9521298913,13.0364598465,12.3672932834,68.2430321324,164.657462921,151.097024046,4.9528840297,8.60755484552
 03/18  09:00:00,200.796782816,29.6016541733,52.2005334272,8.67092408335,16.4897243779,93.1370602926,145.73678535,137.792170903,7.92461444751,0.02
 03/18  10:00:00,192.077551688,29.6029966896,47.6754685665,4.4753179553,16.4897243779,93.1370602926,138.748019358,130.80340491,7.92461444751,0.02
 03/18  11:00:00,187.35048474,29.6208481416,44.5297857431,2.87607222983,16.4897243779,93.1370602926,134.532902956,126.588288508,7.92461444751,0.02
 03/18  12:00:00,178.072726241,29.6394022338,44.3397856892,2.82787185488,16.4897243779,83.9857416113,132.130738944,124.186124496,7.92461444751,0.02
 03/18  13:00:00,180.067921016,29.6504589392,44.534819846,2.94937075625,16.4897243779,83.9857416113,130.76596667,122.821352223,7.92461444751,0.02
 03/18  14:00:00,182.232904836,29.6613010172,45.28571573,2.69496854681,16.4897243779,83.9857416113,128.953172517,121.008558069,7.92461444751,0.02
 03/18  15:00:00,160.51404638,29.5526740223,41.8808769102,0.0,12.3672932834,70.6512738906,75.534282304,61.9729845132,4.9528840297,8.60841376103
 03/18  16:00:00,160.934341535,29.5526740223,40.6261613657,0.0,12.3672932834,70.6512738906,66.9105277126,61.9376436829,4.9528840297,0.02
 03/18  17:00:00,148.683342102,29.5526740223,38.3863557295,0.0,12.3672932834,58.1284167478,71.5928841386,66.6200001089,4.9528840297,0.02
 03/18  18:00:00,104.28994742,26.9272609479,28.8638250291,0.0,12.3672932834,24.9413748627,94.808568614,89.8356845843,4.9528840297,0.02
 03/18  19:00:00,117.745644029,28.0211830622,32.0146039906,0.0,12.3672932834,24.9413748627,102.367410471,97.3945264415,4.9528840297,0.02
 03/18  20:00:00,99.3442661991,26.9272609479,26.2297352041,0.0,4.12243109448,16.0517297156,112.157494054,109.165763636,2.97173041782,0.02
 03/18  21:00:00,67.2080175595,13.463630474,12.9471693989,0.0,4.12243109448,15.9888894789,60.6259076268,57.634177209,2.97173041782,0.02
 03/18  22:00:00,78.6269033007,18.0390210678,17.1000464151,0.0,4.12243109448,15.9888894789,80.615969807,77.6242393892,2.97173041782,0.02
 03/18  23:00:00,93.1014891202,23.3145218147,23.9094773125,0.00844360207502,4.12243109448,15.9888894789,101.714293062,98.7225626445,2.97173041782,0.02
 03/18  24:00:00,78.7021045447,17.9515072986,16.6380952341,0.0,4.12243109448,15.9888894789,83.7618540876,80.7701236698,2.97173041782,0.02
 03/19  01:00:00,84.6994472131,22.4393841233,18.730990144,0.0,2.06121554724,15.9888894789,108.143810156,105.152079738,2.97173041782,0.02
 03/19  02:00:00,79.3538304798,19.2642138358,18.4920252411,0.699628220571,2.06121554724,15.9888894789,88.016463865,85.0247334472,2.97173041782,0.02
 03/19  03:00:00,82.0614632225,22.4393841233,16.222768014,0.0,2.06121554724,15.9888894789,109.701656685,106.709926267,2.97173041782,0.02
 03/19  04:00:00,81.125291332,19.1767000666,17.1780489507,1.71442579925,2.06121554724,15.9888894789,88.816227404,85.8244969862,2.97173041782,0.02
 03/19  05:00:00,87.7201189652,22.876952969,17.4751953323,0.849437829098,2.06121554724,15.9888894789,111.105513591,108.113783173,2.97173041782,0.02
 03/19  06:00:00,87.8317206274,19.4392413741,18.2482877556,3.27318114296,2.06121554724,15.9888894789,89.5237047946,86.5319743767,2.97173041782,0.02
 03/19  07:00:00,96.2609437452,24.102145737,22.4045592166,4.45215395532,2.06121554724,15.9888894789,110.887527009,107.895796591,2.97173041782,0.02
 03/19  08:00:00,102.729967947,19.2642138358,19.4452247744,1.25236779972,4.12243109448,41.7362269337,84.2504169752,79.2775329455,4.9528840297,0.02
 03/19  09:00:00,114.780098645,23.7520906604,25.3154710248,0.712140684065,4.12243109448,41.7362269337,100.437307029,95.4644229988,4.9528840297,0.02
 03/19  10:00:00,106.230933977,19.2642138358,23.0601716168,0.573251276192,4.12243109448,41.7362269337,78.5146582094,73.5417741797,4.9528840297,0.02
 03/19  11:00:00,122.108631869,24.1896595062,30.7859829707,0.468972359703,4.12243109448,41.7362269337,95.8206083699,90.8477243402,4.9528840297,0.02
 03/19  12:00:00,116.917946878,19.7017826815,27.8356677735,0.213131876095,4.12243109448,41.7362269337,75.1281705973,70.1552865676,4.9528840297,0.02
 03/19  13:00:00,136.278542757,24.1896595062,34.460525997,0.0722393876575,4.12243109448,41.7362269337,100.819668219,87.2665486421,4.9528840297,8.60023554726
 03/19  14:00:00,119.370902552,19.2642138358,28.3611272973,0.0141252884565,4.12243109448,41.7362269337,73.3009511205,68.3280670908,4.9528840297,0.02
 03/19  15:00:00,137.360594786,23.7520906604,35.304697809,0.0,4.12243109448,41.7362269337,89.9699906556,84.9971066259,4.9528840297,0.02
 03/19  16:00:00,108.996813468,19.7017826815,32.3273525017,0.0,4.12243109448,24.8785346261,72.0889925976,67.1161085679,4.9528840297,0.02
 03/19  17:00:00,102.518406144,21.5193710849,31.6587935368,0.0,2.06121554724,15.9888894789,89.1315224903,86.1397920725,2.97173041782,0.02
 03/19  18:00:00,68.6042839912,13.463630474,17.7882183423,0.0,2.06121554724,15.9888894789,63.7304817462,60.7387513284,2.97173041782,0.02
 03/19  19:00:00,102.550703797,19.9430047779,27.2887351994,0.0,2.06121554724,15.9888894789,90.4250467848,87.4333163669,2.97173041782,0.02
 03/19  20:00:00,83.3060832358,14.3387681654,17.9886947158,0.0328291181382,2.06121554724,15.9888894789,63.4608383282,60.4691079103,2.97173041782,0.02
 03/19  21:00:00,91.806318828,16.5939254145,19.0234865569,0.0154938243444,2.06121554724,15.9888894789,77.1095461518,74.117815734,2.97173041782,0.02
 03/19  22:00:00,115.62313665,23.7520906604,27.0859548274,0.170428184454,2.06121554724,15.9888894789,107.014331514,104.022601097,2.97173041782,0.02
 03/19  23:00:00,94.7037160436,18.2796839329,18.230250864,0.0501285891607,2.06121554724,15.9888894789,86.7414511883,83.7497207705,2.97173041782,0.02
 03/19  24:00:00,108.208300875,23.3145218147,22.1409049262,0.446300577928,2.06121554724,15.9888894789,110.02606038,107.034329962,2.97173041782,0.02
 03/20  01:00:00,98.2927278847,19.1548216244,18.7764804897,0.951060679733,4.12243109448,15.9888894789,88.4354775225,85.4437471047,2.97173041782,0.02
 03/20  02:00:00,111.541347148,23.7520906604,21.39763493,2.04111403009,4.12243109448,15.9888894789,109.694386816,106.702656398,2.97173041782,0.02
 03/20  03:00:00,91.9422197835,18.2796839329,14.2008509623,0.4845043347,4.12243109448,15.9888894789,89.1086342199,86.1169038021,2.97173041782,0.02
 03/20  04:00:00,142.531119059,28.9692488946,24.8720357958,3.7354629752,12.3672932834,24.9413748627,126.44398493,121.4711009,4.9528840297,0.02
 03/20  05:00:00,168.409298306,28.7084821092,28.2491047015,27.2012135954,12.3672932834,24.9413748627,197.334707105,192.361823076,4.9528840297,0.02
 03/20  06:00:00,219.420889571,29.632847214,23.2647947271,25.1535983491,24.7345865669,70.7195625826,162.993391133,153.067623074,9.90576805939,0.02
 03/20  07:00:00,234.17933865,29.6682485574,23.1656780132,17.1849352752,37.1018798503,92.3937384068,141.79605625,131.870288191,9.90576805939,0.02
 03/20  08:00:00,236.738014878,29.6763087357,24.3830174162,13.057949139,37.1018798503,104.434947198,141.419127615,122.893448001,9.90576805939,8.61991155439
 03/20  09:00:00,247.480766807,29.6997706035,26.9543567951,9.23342514121,37.1018798503,116.476155989,126.452763343,116.526995284,9.90576805939,0.02
 03/20  10:00:00,248.128509566,29.7487240097,29.3099258654,6.57458588548,37.1018798503,116.476155989,121.383065283,111.457297224,9.90576805939,0.02
 03/20  11:00:00,251.601737728,29.8243581229,33.5883462582,5.06228185732,37.1018798503,116.476155989,125.217076421,106.683817622,9.90576805939,8.62749073943
 03/20  12:00:00,245.934968152,29.9640221367,37.8239631498,3.73376612506,37.1018798503,104.434947198,112.667361795,102.741593736,9.90576805939,0.02
 03/20  13:00:00,259.380566897,30.158178779,40.2465750622,2.85898373698,37.1018798503,116.476155989,109.535043283,99.6092752237,9.90576805939,0.02
 03/20  14:00:00,261.724018861,30.3561768942,42.9446237689,1.70201499158,37.1018798503,116.476155989,115.377642066,96.8456544073,9.90576805939,8.62621959909
 03/20  15:00:00,263.941737057,30.5218977222,45.2799429161,0.985222575286,37.1018798503,116.476155989,104.119299252,94.1935311927,9.90576805939,0.02
 03/20  16:00:00,264.844021498,30.5970801904,45.4777969372,0.789229172448,37.1018798503,116.476155989,102.585328906,92.6595608461,9.90576805939,0.02
 03/20  17:00:00,265.151580521,30.5818919616,44.0493716992,0.775123696821,37.1018798503,116.476155989,110.885314573,92.3650783721,9.90576805939,8.61446814157
 03/20  18:00:00,177.06205063,28.5681441194,35.9480257505,0.0,24.7345865669,47.5788473902,72.6519412261,67.6790571964,4.9528840297,0.02
 03/20  19:00:00,185.222989034,29.0057129651,34.7160431641,0.0,24.7345865669,47.5788473902,80.3073356172,75.3344515875,4.9528840297,0.02
 03/20  20:00:00,159.869303769,28.0211830622,27.5981142085,0.0,12.3672932834,38.6892022431,96.2811189872,93.2893885694,2.97173041782,0.02
 03/20  21:00:00,107.664744593,15.6739123761,17.8761365636,0.0,12.3672932834,27.0668015668,60.943319476,57.9515890582,2.97173041782,0.02
 03/20  22:00:00,108.956792125,22.4393841233,18.5095734487,0.0,4.12243109448,15.9888894789,94.8683894634,91.8766590455,2.97173041782,0.02
 03/20  23:00:00,92.2510872821,17.9515072986,13.5200950374,0.0,4.12243109448,15.9888894789,78.3285033092,75.3367728914,2.97173041782,0.02
 03/20  24:00:00,108.747390331,23.5333062376,19.072198123,0.155060404496,4.12243109448,15.9888894789,99.6810724858,96.689342068,2.97173041782,0.02
 03/21  01:00:00,93.5178438448,18.7391312209,14.9532422989,0.564482048722,4.12243109448,15.9888894789,81.5972198516,78.6054894338,2.97173041782,0.02
 03/21  02:00:00,104.290067171,22.876952969,16.0232849165,0.516599393298,4.12243109448,15.9888894789,102.688481789,99.6967513711,2.97173041782,0.02
 03/21  03:00:00,94.555367194,19.0891862975,14.5673681078,1.94362231762,4.12243109448,15.9888894789,83.6609855292,80.6692551113,2.97173041782,0.02
 03/21  04:00:00,137.077739233,28.6483650744,20.5947799229,2.75441115968,12.3672932834,24.9413748627,118.17951616,113.20663213,4.9528840297,0.02
 03/21  05:00:00,161.580932577,28.7228276339,25.1655568253,25.2292266698,12.3672932834,24.9413748627,189.976680116,185.003796086,4.9528840297,0.02
 03/21  06:00:00,211.192323292,29.6637939933,17.8330677923,23.8619060051,24.7345865669,70.7195625826,157.215407318,147.289639258,9.90576805939,0.02
 03/21  07:00:00,228.062140415,29.7317196903,17.3991950357,17.5482184514,37.1018798503,92.3937384068,137.400674415,127.474906355,9.90576805939,0.02
 03/21  08:00:00,230.09982627,29.7724608611,21.9722108915,13.0957105498,37.1018798503,104.434947198,136.306733775,117.78111102,9.90576805939,8.61985469596
 03/21  09:00:00,242.117547816,29.8344943732,28.1480452432,8.44024722889,37.1018798503,116.476155989,120.994203242,111.068435182,9.90576805939,0.02
 03/21  10:00:00,245.952642118,29.9240461347,33.9077416235,5.5680909723,37.1018798503,116.476155989,115.297885,105.37211694,9.90576805939,0.02
 03/21  11:00:00,250.789513659,30.0406506796,36.7273437942,3.94771583596,37.1018798503,116.476155989,118.976396232,100.443198115,9.90576805939,8.62743005853
 03/21  12:00:00,244.948315187,30.2510169837,39.5514794087,2.42648810971,37.1018798503,104.434947198,106.790284631,96.8645165712,9.90576805939,0.02
 03/21  13:00:00,261.156962677,30.5473760947,46.7762502647,1.02440116585,37.1018798503,116.476155989,112.388982992,93.8557780662,9.90576805939,8.62743686645
 03/21  14:00:00,265.152919953,30.8288269797,52.054011719,0.431240176594,37.1018798503,116.476155989,100.922349364,90.996581305,9.90576805939,0.02
 03/21  15:00:00,268.146112906,31.057851136,55.4110359793,0.299318173371,37.1018798503,116.476155989,98.6320816311,88.7063135717,9.90576805939,0.02
 03/21  16:00:00,272.440146317,31.2304667944,59.4875564377,0.179475281313,37.1018798503,116.476155989,105.512470903,86.9853127213,9.90576805939,8.62139012242
 03/21  17:00:00,275.308059706,31.3104480495,61.2166066753,0.146880507302,37.1018798503,116.476155989,96.3118665051,86.3860984457,9.90576805939,0.02
 03/21  18:00:00,181.29881991,28.8525638691,47.6941172218,0.0,24.7345865669,47.5788473902,68.7710414071,63.7981573775,4.9528840297,0.02
 03/21  19:00:00,163.196059951,28.6775363308,36.5245710438,0.0,24.7345865669,47.5788473902,77.695506773,72.7226227433,4.9528840297,0.02
 03/21  20:00:00,128.857720509,28.6775363308,29.8705648408,0.0,12.3672932834,38.6892022431,95.700396264,92.7086658461,2.97173041782,0.02
 03/21  21:00:00,88.5890979199,15.7614261452,17.2679445651,0.0,12.3672932834,27.0668015668,58.1844832401,55.1927528223,2.97173041782,0.02
 03/21  22:00:00,78.5072696037,22.876952969,18.2879428866,0.0,4.12243109448,15.9888894789,95.9665729503,92.9748425324,2.97173041782,0.02
 03/21  23:00:00,71.3653025404,18.7391312209,16.4911994857,0.0,4.12243109448,15.9888894789,79.401483202,76.4097527842,2.97173041782,0.02
 03/21  24:00:00,76.1658482824,22.876952969,17.9440139789,0.005092371495,4.12243109448,15.9888894789,100.478229433,97.4864990154,2.97173041782,0.02
 03/22  01:00:00,67.0458814985,17.9515072986,13.5979784635,0.0,4.12243109448,15.9888894789,82.1250343651,79.1333039473,2.97173041782,0.02
 03/22  02:00:00,81.2228575035,23.7520906604,21.7595199812,0.728880469956,4.12243109448,15.9888894789,103.539179506,100.547449088,2.97173041782,0.02
 03/22  03:00:00,66.25550756,17.9515072986,13.3253024452,0.0,4.12243109448,15.9888894789,84.201768051,81.2100376332,2.97173041782,0.02
 03/22  04:00:00,106.75390206,28.7358788436,24.5162088493,1.27888009098,12.3672932834,24.9413748627,118.132544242,113.159660213,4.9528840297,0.02
 03/22  05:00:00,128.335712192,28.7376537609,27.7708084104,19.616920683,12.3672932834,24.9413748627,198.010783915,184.456140094,4.9528840297,8.60175979106
 03/22  06:00:00,182.589968247,29.6889275752,24.3913727118,18.2649225095,24.7345865669,70.7195625826,155.074107267,145.148339208,9.90576805939,0.02
 03/22  07:00:00,204.503708076,29.8187425002,27.1805735044,12.6140753922,37.1018798503,92.3937384068,135.111346248,125.185578188,9.90576805939,0.02
 03/22  08:00:00,215.771778701,29.8962565448,35.0328789284,8.60750488699,37.1018798503,104.434947198,126.46322756,116.5374595,9.90576805939,0.02
 03/22  09:00:00,235.745635347,29.9680131235,46.9532797408,4.54757617489,37.1018798503,116.476155989,119.343396497,109.417628438,9.90576805939,0.02
 03/22  10:00:00,244.699160183,30.0793714715,57.5072616717,2.83514746261,37.1018798503,116.476155989,122.59951941,104.067611872,9.90576805939,8.62613947787
 03/22  11:00:00,247.601050343,30.3683401737,61.6518100119,1.30340675044,37.1018798503,116.476155989,108.841380987,98.9156129271,9.90576805939,0.02
 03/22  12:00:00,236.684730099,30.6801920727,63.2025550598,0.566165668331,37.1018798503,104.434947198,105.304687178,95.3789191189,9.90576805939,0.02
 03/22  13:00:00,250.387030369,30.9970936927,64.8369475336,0.275449827498,37.1018798503,116.476155989,110.841965263,92.3087929069,9.90576805939,8.62740429682
 03/22  14:00:00,249.504185964,31.2680508755,63.8288066493,0.130008653145,37.1018798503,116.476155989,99.9091305062,89.9833624468,9.90576805939,0.02
 03/22  15:00:00,249.124778409,31.5514998871,63.2721844188,0.0238997517772,37.1018798503,116.476155989,105.550863548,88.0884765968,9.90576805939,7.55661889226
 03/22  16:00:00,249.189377724,31.7024949878,63.2102878963,0.0,37.1018798503,116.476155989,98.50589966,87.5131701231,9.90576805939,1.08696147749
 03/22  17:00:00,248.441916442,31.6268332662,62.5395398191,0.0,37.1018798503,116.476155989,98.1501745085,88.2244064491,9.90576805939,0.02
 03/22  18:00:00,150.612099555,28.7650501,48.8372010199,0.0,24.7345865669,47.5788473902,70.6942144757,65.721330446,4.9528840297,0.02
 03/22  19:00:00,153.662993172,28.5681441194,42.6883293549,0.0,24.7345865669,47.5788473902,78.4531645135,73.4802804838,4.9528840297,0.02
 03/22  20:00:00,134.340600667,28.6775363308,39.8151448743,0.0,12.3672932834,38.6892022431,94.3463659478,91.35463553,2.97173041782,0.02
 03/22  21:00:00,92.1121032557,15.7614261452,22.4501345098,0.0,12.3672932834,27.0668015668,57.0475523435,54.0558219257,2.97173041782,0.02
 03/22  22:00:00,77.6594295142,20.1842268742,22.7587648086,0.0,4.12243109448,15.9888894789,85.7269261766,82.7351957588,2.97173041782,0.02
 03/22  23:00:00,66.4570702916,13.7329053643,18.1932064439,0.0,4.12243109448,15.9888894789,58.5318839653,55.5401535475,2.97173041782,0.02
 03/22  24:00:00,75.6755509234,19.7466580285,21.2124550727,0.0,4.12243109448,15.9888894789,103.026029903,91.4525430247,2.97173041782,8.60175646
 03/23  01:00:00,64.0838076142,13.2661652622,16.2866840744,0.0,4.12243109448,15.9888894789,60.9062065158,57.914476098,2.97173041782,0.02
 03/23  02:00:00,77.933972453,20.1842268742,23.033308033,0.0,4.12243109448,15.9888894789,94.3466692784,91.3549388606,2.97173041782,0.02
 03/23  03:00:00,64.0519293799,13.7261717814,15.7716145902,0.0,4.12243109448,15.9888894789,64.7045755813,61.7128451635,2.97173041782,0.02
 03/23  04:00:00,116.630376217,28.9692488946,35.5320666125,0.0297963909972,12.3672932834,24.9413748627,114.507615002,109.534730973,4.9528840297,0.02
 03/23  05:00:00,129.145795092,28.7867225443,36.7185649182,11.5412433805,12.3672932834,24.9413748627,183.849852873,178.876968843,4.9528840297,0.02
 03/23  06:00:00,186.996332421,29.6957329752,36.1933847431,10.8624695102,24.7345865669,70.7195625826,150.346066536,140.420298477,9.90576805939,0.02
 03/23  07:00:00,207.52716935,29.9443675628,36.3226693196,6.36981564691,37.1018798503,92.3937384068,130.854003812,120.928235752,9.90576805939,0.02
 03/23  08:00:00,216.079605267,30.0371637705,40.4437078548,3.36357450758,37.1018798503,104.434947198,122.8441756,112.918407541,9.90576805939,0.02
 03/23  09:00:00,234.349739544,30.1423257656,48.2441106803,1.68650770993,37.1018798503,116.476155989,116.885432346,106.959664286,9.90576805939,0.02
 03/23  10:00:00,242.485593133,30.4029132046,56.8592880217,0.946073356681,37.1018798503,116.476155989,119.899186139,101.367346379,9.90576805939,8.62607169975
 03/23  11:00:00,248.535006842,30.7575127514,63.0823048727,0.417669111813,37.1018798503,116.476155989,106.760870936,96.8351028763,9.90576805939,0.02
 03/23  12:00:00,240.169451721,31.0276728846,66.6882101027,0.217732466244,37.1018798503,104.434947198,112.132104485,93.6027628274,9.90576805939,8.623573598
 03/23  13:00:00,253.611745188,31.2765935076,67.9347779222,0.122887961033,37.1018798503,116.476155989,101.087563533,91.1617954737,9.90576805939,0.02
 03/23  14:00:00,252.322894924,31.4707581928,66.5412986653,0.0334869605626,37.1018798503,116.476155989,100.056665258,90.1308971984,9.90576805939,0.02
 03/23  15:00:00,249.539017395,31.3993346295,63.8625186141,0.0,37.1018798503,116.476155989,109.687230129,91.1567243683,9.90576805939,8.62473770154
 03/23  16:00:00,248.166083112,31.3002646652,62.5892346628,0.0,37.1018798503,116.476155989,101.976866227,92.0510981673,9.90576805939,0.02
 03/23  17:00:00,247.912532909,31.2631310217,62.3738425443,0.0,37.1018798503,116.476155989,101.88051764,91.9547495805,9.90576805939,0.02
 03/23  18:00:00,150.997828202,28.4806303502,49.5073419577,0.0,24.7345865669,47.5788473902,73.1545762883,68.1816922586,4.9528840297,0.02
 03/23  19:00:00,161.791086548,29.0057129651,50.3788462928,0.0,24.7345865669,47.5788473902,79.4959713375,74.5230873078,4.9528840297,0.02
 03/23  20:00:00,138.531085699,28.2399674851,44.4431945993,0.0,12.3672932834,38.6892022431,102.646589016,91.0677259957,2.97173041782,8.60713260263
 03/23  21:00:00,95.1818086181,15.4551279532,25.8261465321,0.0,12.3672932834,27.0668015668,60.2144285752,57.2226981574,2.97173041782,0.02
 03/23  22:00:00,83.0870709598,19.8925143104,28.4781200095,0.0,4.12243109448,15.9888894789,85.1406333574,82.1489029396,2.97173041782,0.02
 03/23  23:00:00,69.6019660885,13.4411928005,21.6298160453,0.0,4.12243109448,15.9888894789,54.7585688383,51.7668384205,2.97173041782,0.02
 03/23  24:00:00,86.8869512377,20.475939438,31.6945752099,0.0,4.12243109448,15.9888894789,92.538341374,89.5466109562,2.97173041782,0.02
 03/24  01:00:00,67.3652124795,13.0036239548,19.8306313859,0.0,4.12243109448,15.9888894789,59.5081650583,56.5164346405,2.97173041782,0.02
 03/24  02:00:00,85.7027079884,19.9654424513,31.0208290396,0.0,4.12243109448,15.9888894789,94.7235345211,91.7318041033,2.97173041782,0.02
 03/24  03:00:00,69.4969280225,12.5436174356,22.4455383847,0.0,4.12243109448,15.9888894789,53.5877763859,50.5960459681,2.97173041782,0.02
 03/24  04:00:00,134.341317902,28.8088069845,53.4332474837,0.0,12.3672932834,24.9413748627,111.558388789,106.585504759,4.9528840297,0.02
 03/24  05:00:00,143.896106782,28.800265133,55.79520599,7.20137222074,12.3672932834,24.9413748627,179.926616099,174.953732069,4.9528840297,0.02
 03/24  06:00:00,208.156018171,29.8832212469,63.8312611686,4.19679130451,24.7345865669,70.7195625826,146.247982534,136.322214475,9.90576805939,0.02
 03/24  07:00:00,232.60903227,30.1830205097,65.2422145691,2.29348553787,37.1018798503,92.3937384068,127.010647256,117.084879197,9.90576805939,0.02
 03/24  08:00:00,241.491166441,30.2654269884,67.0910566953,1.89950683854,37.1018798503,104.434947198,121.180114821,111.254346761,9.90576805939,0.02
 03/24  09:00:00,256.545864963,30.3602466934,70.5025739319,1.40626100059,37.1018798503,116.476155989,126.042089795,107.514078628,9.90576805939,8.6222431084
 03/24  10:00:00,259.490173699,30.4971077998,73.9908362638,0.724937077491,37.1018798503,116.476155989,113.473876162,103.548108103,9.90576805939,0.02
 03/24  11:00:00,262.250124532,30.6300606205,77.0314128307,0.311098350666,37.1018798503,116.476155989,110.609435325,100.683667265,9.90576805939,0.02
 03/24  12:00:00,250.087970957,30.7874431023,76.9620550084,0.102686578818,37.1018798503,104.434947198,117.059650836,98.5303407119,9.90576805939,8.62354206419
 03/24  13:00:00,259.431470771,30.8968358153,74.2027969371,0.0543372896075,37.1018798503,116.476155989,106.776623291,96.8508552311,9.90576805939,0.02
 03/24  14:00:00,256.197646568,30.9455730017,70.9422818127,0.032411261768,37.1018798503,116.476155989,114.520761871,95.989072586,9.90576805939,8.62592122523
 03/24  15:00:00,255.767248728,30.964201977,70.4794135955,0.0465292984353,37.1018798503,116.476155989,105.430725416,95.5049573568,9.90576805939,0.02
