Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  16:00:00,256.395610762,30.9702566565,71.0592360008,0.0895138086578,37.1018798503,116.476155989,104.893032488,94.9672644289,9.90576805939,0.02
 03/24  17:00:00,256.919089729,30.9419673338,71.510539705,0.191007290755,37.1018798503,116.476155989,104.81576565,94.8899975903,9.90576805939,0.02
 03/24  18:00:00,158.564912606,28.3931165811,57.1619330582,0.0,24.7345865669,47.5788473902,84.0941619306,70.5341670041,4.9528840297,8.60711089678
 03/24  19:00:00,171.336422533,29.0057129651,59.9241942898,0.0,24.7345865669,47.5788473902,80.7210335301,75.7481495004,4.9528840297,0.02
 03/24  20:00:00,148.217691304,28.0211830622,54.3486097683,0.0,12.3672932834,38.6892022431,94.2167733628,91.2250429449,2.97173041782,0.02
 03/24  21:00:00,102.180427056,15.4551279532,32.8247710829,0.0,12.3672932834,27.0668015668,59.9980901935,57.0063597757,2.97173041782,0.02
 03/24  22:00:00,91.2738332051,19.7466580285,36.8107388694,0.0,4.12243109448,15.9888894789,84.2402208466,81.2484904288,2.97173041782,0.02
 03/24  23:00:00,78.0989182045,13.7912478771,29.7767133781,0.0,4.12243109448,15.9888894789,57.6863715546,54.6946411368,2.97173041782,0.02
 03/24  24:00:00,90.6353204136,19.7466580285,36.1722260517,0.0,4.12243109448,15.9888894789,92.4510624392,89.4593320213,2.97173041782,0.02
 03/25  01:00:00,76.4705970854,13.7037341079,28.2359060612,0.0,4.12243109448,15.9888894789,57.2757594937,54.2840290759,2.97173041782,0.02
 03/25  02:00:00,90.1429386039,19.7466580285,35.6798442678,0.0,4.12243109448,15.9888894789,93.3309851055,90.3392546877,2.97173041782,0.02
 03/25  03:00:00,74.0150574442,12.8936725121,26.6136128887,0.0,4.12243109448,15.9888894789,55.1542872583,52.1625568405,2.97173041782,0.02
 03/25  04:00:00,114.078643856,27.8023986394,51.3114892485,0.0,4.12243109448,16.0517297156,117.33361351,114.341883092,2.97173041782,0.02
 03/25  05:00:00,110.385417295,27.3648297936,48.0558315009,0.0,4.12243109448,16.0517297156,116.305504407,113.31377399,2.97173041782,0.02
 03/25  06:00:00,146.794611207,29.5526740223,58.7212833022,0.00182299483565,4.12243109448,39.6058045677,97.6592610408,94.667530623,2.97173041782,0.02
 03/25  07:00:00,186.379491188,29.5974859463,61.1473857053,12.5202556338,12.3672932834,65.3531420225,157.897562296,152.924678266,4.9528840297,0.02
 03/25  08:00:00,176.471126972,29.5816523268,54.0657784057,11.5168635539,12.3672932834,68.2430321324,155.364355967,150.391471937,4.9528840297,0.02
 03/25  09:00:00,193.702446015,29.6078256629,45.8729795956,7.89794938976,16.4897243779,93.1370602926,145.497049913,137.552435466,7.92461444751,0.02
 03/25  10:00:00,188.455949922,29.6097187303,41.1308414492,7.39159940756,16.4897243779,93.1370602926,150.206355772,133.67089452,7.92461444751,8.61084680474
 03/25  11:00:00,185.793134287,29.6087370922,37.5861982118,6.95982102021,16.4897243779,93.1370602926,139.523165843,131.578551395,7.92461444751,0.02
 03/25  12:00:00,182.133625076,29.6080174831,38.9193043029,6.66967187194,16.4897243779,83.9857416113,137.372936601,129.428322154,7.92461444751,0.02
 03/25  13:00:00,186.929143948,29.6068388925,41.0725119293,6.25138365002,16.4897243779,83.9857416113,135.530331776,127.585717328,7.92461444751,0.02
 03/25  14:00:00,188.840004213,29.6054874897,42.2539680742,5.94167831071,16.4897243779,83.9857416113,134.238122884,126.293508436,7.92461444751,0.02
 03/25  15:00:00,163.359274166,29.5526740223,39.5477153321,0.0,12.3672932834,70.6512738906,72.0805452919,67.1076612622,4.9528840297,0.02
 03/25  16:00:00,164.625367837,29.5526740223,42.0257386821,0.0,12.3672932834,70.6512738906,70.631254957,65.6583709273,4.9528840297,0.02
 03/25  17:00:00,153.029417696,29.5526740223,42.025862371,0.0,12.3672932834,58.1284167478,73.2087248222,68.2358407925,4.9528840297,0.02
 03/25  18:00:00,108.51419573,26.9272609479,32.0691990089,0.0,12.3672932834,24.9413748627,104.141329915,90.5866944681,4.9528840297,8.60175141755
 03/25  19:00:00,117.927523546,27.5836142165,33.3616147333,0.0,12.3672932834,24.9413748627,102.416264514,97.4433804839,4.9528840297,0.02
 03/25  20:00:00,107.56158494,27.3648297936,30.6062275297,0.0,4.12243109448,16.0517297156,111.727789432,108.736059014,2.97173041782,0.02
 03/25  21:00:00,72.1801125666,13.463630474,14.4625887906,0.0,4.12243109448,15.9888894789,59.9647267388,56.972996321,2.97173041782,0.02
 03/25  22:00:00,71.2457981635,13.463630474,13.8964672678,0.0,4.12243109448,15.9888894789,60.4016417862,57.4099113684,2.97173041782,0.02
 03/25  23:00:00,84.8625040421,18.5641036826,20.6495243101,0.0046190538094,4.12243109448,15.9888894789,80.2500726388,77.258342221,2.97173041782,0.02
 03/25  24:00:00,81.6350487071,18.3890761443,18.7980872652,0.0179762231123,4.12243109448,15.9888894789,81.053432257,78.0617018391,2.97173041782,0.02
 03/26  01:00:00,73.5876843835,15.9263533091,16.136621652,0.00858916086558,2.06121554724,15.9888894789,77.1706545163,74.1789240985,2.97173041782,0.02
 03/26  02:00:00,77.7357774589,18.8266449901,18.9566140675,0.301713462415,2.06121554724,15.9888894789,86.9335592142,83.9418287964,2.97173041782,0.02
 03/26  03:00:00,87.4396017012,23.0957373919,21.3598611959,0.442493326754,2.06121554724,15.9888894789,108.866340851,105.874610433,2.97173041782,0.02
 03/26  04:00:00,78.6066180523,18.3890761443,17.1787691692,0.455824741475,2.06121554724,15.9888894789,86.817257533,83.8255271151,2.97173041782,0.02
 03/26  05:00:00,93.7203025596,23.7520906604,24.0300106146,1.62846548391,2.06121554724,15.9888894789,108.808943358,105.81721294,2.97173041782,0.02
 03/26  06:00:00,76.0703797548,17.9515072986,15.5615476415,0.0,2.06121554724,15.9888894789,87.9932743231,85.0015439053,2.97173041782,0.02
 03/26  07:00:00,83.6960622313,23.7520906604,23.3338209493,2.12735655791,2.06121554724,15.9888894789,109.863394366,106.871663949,2.97173041782,0.02
 03/26  08:00:00,97.8106189574,19.6142689124,20.6433524154,2.21495360922,4.12243109448,41.7362269337,85.6804710974,80.7075870677,4.9528840297,0.02
 03/26  09:00:00,103.894242929,23.8396044296,22.9577033658,1.97007053284,4.12243109448,41.7362269337,105.187826523,100.214942494,4.9528840297,0.02
 03/26  10:00:00,93.5977527683,19.3517276049,19.7332381439,1.81906123251,4.12243109448,41.7362269337,83.8830163113,78.9101322816,4.9528840297,0.02
 03/26  11:00:00,103.624697998,24.1896595062,24.3628264951,2.25973903125,4.12243109448,41.7362269337,104.08559826,99.1127142299,4.9528840297,0.02
 03/26  12:00:00,93.150171206,19.7017826815,20.8426838224,2.19197516498,4.12243109448,41.7362269337,83.6691545381,78.6962705084,4.9528840297,0.02
 03/26  13:00:00,96.531049223,23.7520906604,23.1890963532,1.55363435355,4.12243109448,41.7362269337,103.784884159,98.8120001297,4.9528840297,0.02
 03/26  14:00:00,89.5571849538,19.3517276049,20.2976969183,1.41906423805,4.12243109448,41.7362269337,83.553134085,78.5802500553,4.9528840297,0.02
 03/26  15:00:00,99.521436088,24.1896595062,25.2579388855,2.11348346584,4.12243109448,41.7362269337,104.452612934,99.479728904,4.9528840297,0.02
 03/26  16:00:00,74.6556219686,19.7017826815,21.4592055469,2.39437464741,4.12243109448,24.8785346261,83.991203,79.0183189703,4.9528840297,0.02
 03/26  17:00:00,48.0737335229,15.7075688863,13.6909471191,0.0,2.06121554724,15.9888894789,77.0397395127,74.0480090949,2.97173041782,0.02
 03/26  18:00:00,59.5943202746,19.0454294129,19.4117586839,2.43198568604,2.06121554724,15.9888894789,91.7310245765,88.7392941587,2.97173041782,0.02
 03/26  19:00:00,67.6892337726,22.4393841233,19.4424278889,0.0,2.06121554724,15.9888894789,112.157041392,109.165310974,2.97173041782,0.02
 03/26  20:00:00,75.2252020339,19.2642138358,19.107670543,4.17836787432,2.06121554724,15.9888894789,90.9501004238,87.9583700059,2.97173041782,0.02
 03/26  21:00:00,83.3306627368,23.6645768913,22.0424750398,4.68821194015,2.06121554724,15.9888894789,114.019993192,111.028262774,2.97173041782,0.02
 03/26  22:00:00,74.8942181454,19.1548216244,17.9134900814,5.08215637323,2.06121554724,15.9888894789,92.4259730884,89.4342426706,2.97173041782,0.02
 03/26  23:00:00,89.2808405049,24.2990517176,23.5338914718,8.42521032594,2.06121554724,15.9888894789,123.951502105,112.378017046,2.97173041782,8.6017546416
 03/26  24:00:00,79.584768945,19.5923904701,19.153194755,8.12462452913,2.06121554724,15.9888894789,92.8053311764,89.8136007586,2.97173041782,0.02
 03/27  01:00:00,95.006286512,24.6272283519,24.0949324615,11.3379412627,4.12243109448,15.9888894789,114.42667848,111.434948062,2.97173041782,0.02
 03/27  02:00:00,83.3114891238,19.7017826815,19.3618540676,9.51744558957,4.12243109448,15.9888894789,92.3066968212,89.3149664034,2.97173041782,0.02
 03/27  03:00:00,96.5285769062,24.6272283519,24.7796778984,12.2469841979,4.12243109448,15.9888894789,114.445876523,111.454146105,2.97173041782,0.02
 03/27  04:00:00,111.284761654,28.2399674851,25.5698308756,5.37569955847,12.3672932834,24.9413748627,129.929177556,124.956293526,4.9528840297,0.02
 03/27  05:00:00,147.679253046,28.6868688747,30.8739408168,36.0191796666,12.3672932834,24.9413748627,200.91337315,195.94048912,4.9528840297,0.02
 03/27  06:00:00,201.342031423,29.6061343685,28.1136375302,33.3775148733,24.7345865669,70.7195625826,165.999072102,156.073304043,9.90576805939,0.02
 03/27  07:00:00,215.477062022,29.6363336607,28.8510770476,22.0993415861,37.1018798503,92.3937384068,144.7455117,134.819743641,9.90576805939,0.02
 03/27  08:00:00,219.993226353,29.6473370321,29.5913994856,18.5193456781,37.1018798503,104.434947198,137.733063672,127.807295613,9.90576805939,0.02
 03/27  09:00:00,229.456100123,29.6562824195,29.5002634588,16.0227742128,37.1018798503,116.476155989,133.42075515,123.494987091,9.90576805939,0.02
 03/27  10:00:00,228.139194673,29.6675007395,30.6441483814,13.5502508236,37.1018798503,116.476155989,138.11625705,119.584763561,9.90576805939,8.62572542884
 03/27  11:00:00,228.402230388,29.677870396,34.4311458886,10.0157151468,37.1018798503,116.476155989,124.306095222,114.380327163,9.90576805939,0.02
 03/27  12:00:00,216.585522682,29.7127357588,37.5435877665,7.09338072882,37.1018798503,104.434947198,128.632201834,110.103167987,9.90576805939,8.62326578763
 03/27  13:00:00,228.299734733,29.7618681088,38.5744600901,5.68594303385,37.1018798503,116.476155989,117.932075207,108.006307148,9.90576805939,0.02
 03/27  14:00:00,230.524087681,29.8274304517,41.9612049107,4.45812392676,37.1018798503,116.476155989,116.314213046,106.388444987,9.90576805939,0.02
 03/27  15:00:00,232.272533158,29.8861113107,44.595074888,3.51419770104,37.1018798503,116.476155989,123.284477152,104.755722641,9.90576805939,8.62298645161
 03/27  16:00:00,231.283677746,29.9325636529,43.954502495,3.12004675557,37.1018798503,116.476155989,113.504950951,103.579182892,9.90576805939,0.02
 03/27  17:00:00,230.579740453,29.9668903268,43.3957163887,2.94158755238,37.1018798503,116.476155989,112.734830468,102.809062408,9.90576805939,0.02
 03/27  18:00:00,137.585944236,28.2399674851,36.3361266973,0.0,24.7345865669,47.5788473902,82.0677702132,77.0948861835,4.9528840297,0.02
 03/27  19:00:00,143.166919187,28.458751908,34.6508125646,0.0,24.7345865669,47.5788473902,88.2268373825,83.2539533528,4.9528840297,0.02
 03/27  20:00:00,120.189763609,27.3648297936,26.9770132283,0.0,12.3672932834,38.6892022431,111.213414573,99.6346453577,2.97173041782,8.60703879785
 03/27  21:00:00,86.9113667965,15.2363435303,17.7243672585,0.0501214945265,12.3672932834,27.0668015668,65.236638849,62.2449084312,2.97173041782,0.02
 03/27  22:00:00,75.156789661,20.1842268742,20.2085052303,0.0476209867119,4.12243109448,15.9888894789,90.5239025098,87.532172092,2.97173041782,0.02
 03/27  23:00:00,68.9480866941,17.9515072986,16.3099928319,0.0,4.12243109448,15.9888894789,82.4115409963,79.4198105785,2.97173041782,0.02
 03/27  24:00:00,82.8486684132,23.5333062376,24.130066231,0.398150065175,4.12243109448,15.9888894789,101.779967064,98.7882366465,2.97173041782,0.02
 03/28  01:00:00,73.0524275503,18.7391312209,19.0616274484,0.58160233182,4.12243109448,15.9888894789,82.9074374959,79.9157070781,2.97173041782,0.02
 03/28  02:00:00,79.3899565345,22.876952969,21.2402303616,0.486782071962,4.12243109448,15.9888894789,103.951841784,100.960111366,2.97173041782,0.02
 03/28  03:00:00,74.1071002959,19.0016725284,19.1195701516,1.31579110637,4.12243109448,15.9888894789,83.8321752332,80.8404448154,2.97173041782,0.02
 03/28  04:00:00,110.692594993,28.6483650744,28.2645425568,1.68042407965,12.3672932834,24.9413748627,118.329578883,113.356694853,4.9528840297,0.02
 03/28  05:00:00,134.845850463,28.7241729587,32.1113086505,21.9111055774,12.3672932834,24.9413748627,189.641067001,184.668182972,4.9528840297,0.02
 03/28  06:00:00,188.310980547,29.6671149424,29.2073069442,19.1918143818,24.7345865669,70.7195625826,155.193487335,145.267719276,9.90576805939,0.02
 03/28  07:00:00,205.398400458,29.747583856,29.1278296076,13.9818460136,37.1018798503,92.3937384068,135.662384004,125.736615945,9.90576805939,0.02
 03/28  08:00:00,213.584604768,29.8011468488,29.6922969141,11.8560041004,37.1018798503,104.434947198,129.293195894,119.367427834,9.90576805939,0.02
 03/28  09:00:00,222.656323656,29.8589329945,30.944845828,7.57577052957,37.1018798503,116.476155989,131.578954307,113.051245655,9.90576805939,8.62194059293
 03/28  10:00:00,222.259805162,29.9266751977,33.6105301528,4.4453316694,37.1018798503,116.476155989,117.967327613,108.041559553,9.90576805939,0.02
 03/28  11:00:00,225.117528793,30.0392962024,37.8300700162,2.97064088232,37.1018798503,116.476155989,113.224893168,103.299125108,9.90576805939,0.02
 03/28  12:00:00,216.060943648,30.2203418177,42.0107818565,1.59403787055,37.1018798503,104.434947198,118.405947175,99.8769207953,9.90576805939,8.62325832016
 03/28  13:00:00,232.031874639,30.4385129903,46.3672775258,0.948614500186,37.1018798503,116.476155989,107.039539491,97.113771432,9.90576805939,0.02
 03/28  14:00:00,236.170723758,30.6768847378,50.6924653224,0.524023641568,37.1018798503,116.476155989,104.426439125,94.5006710653,9.90576805939,0.02
 03/28  15:00:00,237.322072986,30.8443685752,51.8158458926,0.384756446907,37.1018798503,116.476155989,110.69063486,92.1605196668,9.90576805939,8.62434713349
 03/28  16:00:00,236.776164711,30.9633399826,51.2340901266,0.302157233642,37.1018798503,116.476155989,100.945599961,91.0198319013,9.90576805939,0.02
 03/28  17:00:00,235.913283692,31.0054906149,50.3311763139,0.30105961084,37.1018798503,116.476155989,100.991018977,91.0652509179,9.90576805939,0.02
 03/28  18:00:00,142.972290164,28.7650501,41.1973850818,0.0,24.7345865669,47.5788473902,72.4030559707,67.4301719411,4.9528840297,0.02
 03/28  19:00:00,146.434269895,28.5681441194,37.8087693805,0.0,24.7345865669,47.5788473902,88.558675822,74.9987706883,4.9528840297,8.60702110402
 03/28  20:00:00,129.766725095,28.6775363308,35.2412892269,0.0,12.3672932834,38.6892022431,95.764583684,92.7728532662,2.97173041782,0.02
 03/28  21:00:00,90.0773070371,15.6739123761,20.5028689442,0.0,12.3672932834,27.0668015668,57.5727265843,54.5809961665,2.97173041782,0.02
 03/28  22:00:00,79.2316606183,20.6217957199,23.8934288835,0.0,4.12243109448,15.9888894789,86.3251232698,83.3333928519,2.97173041782,0.02
 03/28  23:00:00,62.740446901,13.0911377239,15.1183525292,0.0,4.12243109448,15.9888894789,59.32484733,56.3331169122,2.97173041782,0.02
 03/28  24:00:00,76.0241951332,20.1842268742,21.1235322356,0.0,4.12243109448,15.9888894789,93.312137439,90.3204070212,2.97173041782,0.02
 03/29  01:00:00,69.9821513134,18.214048606,16.8471426154,0.0,4.12243109448,15.9888894789,82.003956196,79.0122257782,2.97173041782,0.02
 03/29  02:00:00,80.4799933297,23.3145218147,22.2646843853,0.0176117509148,4.12243109448,15.9888894789,101.444595539,98.4528651212,2.97173041782,0.02
 03/29  03:00:00,68.7604199756,18.1265348369,15.7814670981,0.0,4.12243109448,15.9888894789,82.6941371146,79.7024066968,2.97173041782,0.02
 03/29  04:00:00,110.570441861,28.9692488946,29.136309861,0.365620145045,12.3672932834,24.9413748627,115.60156502,110.62868099,4.9528840297,0.02
 03/29  05:00:00,127.067176482,28.7533671072,31.2839218252,14.930624563,12.3672932834,24.9413748627,187.002868723,182.029984693,4.9528840297,0.02
 03/29  06:00:00,183.290148714,29.6806963442,28.5942135541,14.7704947978,24.7345865669,70.7195625826,153.183512857,143.257744798,9.90576805939,0.02
 03/29  07:00:00,204.521219643,29.8599888367,32.0347485126,10.0853424644,37.1018798503,92.3937384068,133.728879206,123.803111147,9.90576805939,0.02
 03/29  08:00:00,217.983618998,29.9271714513,37.361726875,8.45955186118,37.1018798503,104.434947198,127.415155984,117.489387924,9.90576805939,0.02
 03/29  09:00:00,233.112918121,29.97689881,41.9574641043,6.90182223877,37.1018798503,116.476155989,132.025977534,113.498317186,9.90576805939,8.62189228795
 03/29  10:00:00,237.29251149,30.0507514104,48.0357690351,4.9287129232,37.1018798503,116.476155989,119.264604797,109.338836738,9.90576805939,0.02
 03/29  11:00:00,242.746923316,30.1193865188,54.954509864,3.39548443246,37.1018798503,116.476155989,115.881696516,105.955928456,9.90576805939,0.02
 03/29  12:00:00,233.857151181,30.1966945041,58.9848786385,2.4398417456,37.1018798503,104.434947198,121.492961004,102.963796704,9.90576805939,8.62339624032
 03/29  13:00:00,248.58186008,30.2984665007,62.305118215,1.70078920986,37.1018798503,116.476155989,110.111554721,100.185786662,9.90576805939,0.02
 03/29  14:00:00,249.652369836,30.4081098286,63.8883629122,1.07854508272,37.1018798503,116.476155989,116.364553187,97.8332849219,9.90576805939,8.62550020603
 03/29  15:00:00,247.358598595,30.4833041924,61.871100745,0.727121377037,37.1018798503,116.476155989,106.466679027,96.5409109676,9.90576805939,0.02
 03/29  16:00:00,243.534756927,30.4899579687,58.0284760083,0.739731700922,37.1018798503,116.476155989,106.220206816,96.2944387569,9.90576805939,0.02
 03/29  17:00:00,241.284488073,30.4691124333,55.6578775977,0.881931076783,37.1018798503,116.476155989,106.530138845,96.6043707858,9.90576805939,0.02
 03/29  18:00:00,145.182138723,28.2399674851,43.9323172027,0.0,24.7345865669,47.5788473902,86.1732341903,72.6133469278,4.9528840297,8.60700323283
 03/29  19:00:00,155.971319593,28.8963207537,47.0176635419,0.0,24.7345865669,47.5788473902,83.2541094394,78.2812254097,4.9528840297,0.02
 03/29  20:00:00,135.69141464,27.8023986394,42.0411248472,0.0,12.3672932834,38.6892022431,97.0751620846,94.0834316668,2.97173041782,0.02
 03/29  21:00:00,91.805911693,14.7987746846,23.106612077,0.0,12.3672932834,27.0668015668,60.7987696347,57.8070392169,2.97173041782,0.02
 03/29  22:00:00,89.4545074913,20.7093094891,34.0287619831,0.0,4.12243109448,15.9888894789,85.975773077,82.9840426592,2.97173041782,0.02
 03/29  23:00:00,66.2982648954,12.566055109,19.2012531222,0.0,4.12243109448,15.9888894789,58.2253055427,55.2335751249,2.97173041782,0.02
 03/29  24:00:00,91.872602371,21.0593645657,36.0880108258,0.00879092851308,4.12243109448,15.9888894789,93.2681929788,90.276462561,2.97173041782,0.02
 03/30  01:00:00,65.9651019431,12.566055109,18.8680902026,0.0,4.12243109448,15.9888894789,59.1784689768,56.186738559,2.97173041782,0.02
 03/30  02:00:00,91.1093812933,20.9135082837,35.4794369842,0.0,4.12243109448,15.9888894789,94.4137436919,91.4220132741,2.97173041782,0.02
 03/30  03:00:00,68.6563390586,12.5436174356,21.5849035011,0.0200463585345,4.12243109448,15.9888894789,56.5512628744,53.5595324566,2.97173041782,0.02
 03/30  04:00:00,127.595202561,28.458751908,47.0371876267,0.0,12.3672932834,24.9413748627,111.884085355,106.911201326,4.9528840297,0.02
 03/30  05:00:00,147.155006544,29.268721929,53.8480850267,11.9389365278,12.3672932834,24.9413748627,181.104770083,176.131886054,4.9528840297,0.02
 03/30  06:00:00,206.247476459,29.7275859315,58.2410250737,8.03412135285,24.7345865669,70.7195625826,147.70006639,137.77429833,9.90576805939,0.02
 03/30  07:00:00,227.51995001,30.0751731558,60.4865277541,4.41710694185,37.1018798503,92.3937384068,128.451940175,118.526172116,9.90576805939,0.02
 03/30  08:00:00,239.838833592,30.1620595476,63.8521195598,3.58947751265,37.1018798503,104.434947198,131.165749103,112.64067726,9.90576805939,8.6193037831
 03/30  09:00:00,255.85258518,30.2244126519,68.4112299181,2.94024987732,37.1018798503,116.476155989,119.074134656,109.148366597,9.90576805939,0.02
 03/30  10:00:00,259.607259883,30.2977266435,72.7724051642,2.25983502988,37.1018798503,116.476155989,115.738952152,105.813184093,9.90576805939,0.02
 03/30  11:00:00,263.042165181,30.4261269367,76.9045793483,1.43392374823,37.1018798503,116.476155989,119.943746873,101.411355201,9.90576805939,8.62662361283
 03/30  12:00:00,255.178312012,30.6343718338,81.6948292353,0.613394318866,37.1018798503,104.434947198,102.041704669,92.1159366096,9.90576805939,0.02
 03/30  13:00:00,272.830888879,31.0913914137,87.3441095146,0.11788532038,37.1018798503,116.476155989,90.0096919461,80.0839238867,9.90576805939,0.02
 03/30  14:00:00,279.011111774,31.6303138921,93.0769750449,0.0265012836709,37.1018798503,116.476155989,85.034301217,66.5031371599,9.90576805939,8.62539599776
 03/30  15:00:00,280.169212488,31.8398269285,94.0523101028,0.0,37.1018798503,116.476155989,74.1478145661,64.2220465067,9.90576805939,0.02
 03/30  16:00:00,280.802740796,31.9310887754,94.5950482486,0.0,37.1018798503,116.476155989,78.6601387943,68.7343707349,9.90576805939,0.02
 03/30  17:00:00,281.21695158,32.1348615217,94.8065216536,0.0,37.1018798503,116.476155989,89.3387523614,70.818972078,9.90576805939,8.61401222401
 03/30  18:00:00,174.490049826,28.7651879131,72.7150289348,0.0,24.7345865669,47.5788473902,64.7745692746,59.8016852449,4.9528840297,0.02
 03/30  19:00:00,174.287660275,28.6775409001,65.5527914951,0.0,24.7345865669,47.5788473902,75.0659335576,70.0930495279,4.9528840297,0.02
 03/30  20:00:00,154.484393514,28.7869285423,59.849574355,0.0,12.3672932834,38.6892022431,91.1725206534,88.1807902356,2.97173041782,0.02
 03/30  21:00:00,107.224675481,17.0090565867,36.2919081317,0.0,12.3672932834,27.0668015668,58.653032781,55.6613023631,2.97173041782,0.02
 03/30  22:00:00,97.651300973,21.0593645657,41.8755002704,0.0,4.12243109448,15.9888894789,83.1293349987,80.1376045809,2.97173041782,0.02
 03/30  23:00:00,72.0940893929,12.9161101856,24.6470224214,0.0,4.12243109448,15.9888894789,57.254214987,54.2624845692,2.97173041782,0.02
 03/30  24:00:00,94.7812654813,20.6217957199,39.4430335849,0.0,4.12243109448,15.9888894789,91.9498828135,88.9581523956,2.97173041782,0.02
 03/31  01:00:00,69.6438863226,12.9161101856,22.1968193775,0.0,4.12243109448,15.9888894789,59.188672867,56.1969424492,2.97173041782,0.02
 03/31  02:00:00,86.5625591207,20.6217957199,31.2243272439,0.0,4.12243109448,15.9888894789,93.9907537341,90.9990233163,2.97173041782,0.02
 03/31  03:00:00,65.1919760806,13.0036239548,17.6573953066,0.0,4.12243109448,15.9888894789,60.2927400252,57.3010096073,2.97173041782,0.02
 03/31  04:00:00,120.678746887,28.7869285423,39.7925551804,0.0,12.3672932834,24.9413748627,112.171379405,107.198495375,4.9528840297,0.02
 03/31  05:00:00,128.983671205,28.8601696612,41.3899331877,6.63430515433,12.3672932834,24.9413748627,180.965749102,175.992865073,4.9528840297,0.02
 03/31  06:00:00,188.232097176,29.7724992521,42.9916140732,5.22323960627,24.7345865669,70.7195625826,147.6566591,137.730891041,9.90576805939,0.02
 03/31  07:00:00,208.362932058,30.1312412738,43.3393739357,2.35117192733,37.1018798503,92.3937384068,127.821904287,117.896136228,9.90576805939,0.02
 03/31  08:00:00,221.291436207,30.2286873445,47.7945011201,1.03309393853,37.1018798503,104.434947198,128.240977255,109.715999746,9.90576805939,8.61920944966
 03/31  09:00:00,240.741646921,30.3849809874,55.3198694518,0.760110640151,37.1018798503,116.476155989,114.473569835,104.547801776,9.90576805939,0.02
 03/31  10:00:00,244.237304833,30.7003966686,58.8882444504,0.371357030325,37.1018798503,116.476155989,110.389309852,100.463541793,9.90576805939,0.02
 03/31  11:00:00,245.945380021,30.949172655,60.5718666047,0.146835327196,37.1018798503,116.476155989,115.951575487,97.4192724849,9.90576805939,8.62653494304
 03/31  12:00:00,236.269430718,31.2255490261,62.7415520289,0.0666093605477,37.1018798503,104.434947198,104.621757788,94.6959897287,9.90576805939,0.02
 03/31  13:00:00,249.958496197,31.3232699084,64.3491668146,0.00854273529689,37.1018798503,116.476155989,103.899849097,93.974081038,9.90576805939,0.02
 03/31  14:00:00,251.881327034,31.6841711877,65.9198692168,0.0,37.1018798503,116.476155989,110.198150246,91.6670680804,9.90576805939,8.62531410587
 03/31  15:00:00,252.970738206,31.9157846146,66.7778690892,0.0,37.1018798503,116.476155989,99.7879272538,89.8621591944,9.90576805939,0.02
 03/31  16:00:00,253.545385843,31.7971923061,67.4715793328,0.0,37.1018798503,116.476155989,100.459792642,90.5340245825,9.90576805939,0.02
 03/31  17:00:00,252.180966757,31.6943470691,66.2110752498,0.0,37.1018798503,116.476155989,109.384344274,90.8647073019,9.90576805939,8.61386891306
 03/31  18:00:00,152.783078878,28.6775363308,51.0957164101,0.0,24.7345865669,47.5788473902,72.0874582266,67.1145741969,4.9528840297,0.02
 03/31  19:00:00,159.501292556,29.1151051766,50.3288602382,0.0,24.7345865669,47.5788473902,78.4648563416,73.4919723119,4.9528840297,0.02
 03/31  20:00:00,137.653496645,28.2399674851,43.5656370728,0.0,12.3672932834,38.6892022431,93.3595741832,90.3678437654,2.97173041782,0.02
 03/31  21:00:00,98.2850064244,16.4839739719,27.8773204709,0.0,12.3672932834,27.0668015668,65.3157217945,62.3239913767,2.97173041782,0.02
 03/31  22:00:00,89.5889084186,20.9718507965,33.9006213541,0.0,4.12243109448,15.9888894789,84.5031132082,81.5113827904,2.97173041782,0.02
 03/31  23:00:00,65.1846208011,12.566055109,18.0876087739,0.0,4.12243109448,15.9888894789,58.0313516986,55.0396212808,2.97173041782,0.02
 03/31  24:00:00,88.8052875115,20.8405801428,33.2482710586,0.0,4.12243109448,15.9888894789,89.9448412776,86.9531108598,2.97173041782,0.02
 04/01  01:00:00,64.8204180272,12.566055109,17.7234060245,0.0,4.12243109448,15.9888894789,58.4036248748,55.4118944569,2.97173041782,0.02
 04/01  02:00:00,89.662849573,21.0593645657,33.8870487151,0.0,4.12243109448,15.9888894789,89.3964276623,86.4046972445,2.97173041782,0.02
 04/01  03:00:00,62.7123434981,11.6684797441,16.5360917192,0.0,4.12243109448,15.9888894789,53.62782729,50.6360968722,2.97173041782,0.02
 04/01  04:00:00,104.981211482,28.0211830622,41.9952724536,0.0,4.12243109448,16.0517297156,117.681337531,114.689607113,2.97173041782,0.02
 04/01  05:00:00,97.8681949543,26.9272609479,35.976178002,0.0,4.12243109448,16.0517297156,116.830947476,113.839217058,2.97173041782,0.02
 04/01  06:00:00,132.211782637,29.5526740223,44.1371851787,0.00309253836076,4.12243109448,39.6058045677,98.063660677,95.0719302592,2.97173041782,0.02
 04/01  07:00:00,171.332310009,29.5946627306,46.3492448207,14.6232052065,12.3672932834,65.3531420225,157.915302391,152.942418361,4.9528840297,0.02
 04/01  08:00:00,174.013089188,29.5788817603,50.5274135185,12.5999600715,12.3672932834,68.2430321324,154.564408177,149.591524147,4.9528840297,0.02
 04/01  09:00:00,204.007595146,29.6032950157,56.330899131,7.74974181061,16.4897243779,93.1370602926,152.041726786,135.507123029,7.92461444751,8.60998930964
 04/01  10:00:00,204.191837868,29.6047058639,60.6104089283,3.65298542051,16.4897243779,93.1370602926,136.215054913,128.270440466,7.92461444751,0.02
 04/01  11:00:00,208.47512501,29.6301828551,66.8182841374,1.70291424991,16.4897243779,93.1370602926,130.965817404,123.021202957,7.92461444751,0.02
 04/01  12:00:00,205.761059971,29.7182413147,74.0716764444,0.798991700642,16.4897243779,83.9857416113,126.504903782,118.560289334,7.92461444751,0.02
 04/01  13:00:00,208.843198913,29.7676776385,77.4381380777,0.465224961046,16.4897243779,83.9857416113,124.935223994,116.990609547,7.92461444751,0.02
 04/01  14:00:00,207.406940851,29.7658496222,76.1391401713,0.329832977753,16.4897243779,83.9857416113,124.72805315,116.783438702,7.92461444751,0.02
 04/01  15:00:00,181.790582229,29.5526740223,68.5226813886,0.0,12.3672932834,70.6512738906,60.3420783372,55.3691943075,4.9528840297,0.02
 04/01  16:00:00,177.590399902,29.5526740223,64.3225143145,0.0,12.3672932834,70.6512738906,67.2292041675,53.667908074,4.9528840297,8.60841206375
 04/01  17:00:00,162.667818453,29.5526740223,61.9234170314,0.0,12.3672932834,58.1284167478,63.3754560971,58.4025720674,4.9528840297,0.02
 04/01  18:00:00,117.832815143,28.2399674851,51.5885849753,0.0,12.3672932834,24.9413748627,86.5570915653,81.5842075356,4.9528840297,0.02
 04/01  19:00:00,122.616857731,28.458751908,49.1063431434,0.0,12.3672932834,24.9413748627,95.2084450945,90.2355610648,4.9528840297,0.02
 04/01  20:00:00,102.759218066,27.3648297936,40.4296329274,0.0,4.12243109448,16.0517297156,105.845888141,102.854157723,2.97173041782,0.02
 04/01  21:00:00,73.6497915467,14.688823242,24.4068270071,0.0,4.12243109448,15.9888894789,58.6516881439,55.6599577261,2.97173041782,0.02
 04/01  22:00:00,70.1095961885,15.2587812038,20.2503038344,0.0,4.12243109448,15.9888894789,65.3356498245,62.3439194066,2.97173041782,0.02
 04/01  23:00:00,74.5818630633,15.6739123761,24.3306244436,0.0,4.12243109448,15.9888894789,63.810612929,60.8188825112,2.97173041782,0.02
 04/01  24:00:00,69.2615783136,15.2587812038,19.4022859267,0.0,4.12243109448,15.9888894789,69.0644115956,66.0726811778,2.97173041782,0.02
 04/02  01:00:00,71.1281059075,17.9515072986,20.4385596775,0.0,2.06121554724,15.9888894789,80.8279024212,77.8361720034,2.97173041782,0.02
 04/02  02:00:00,67.5877234267,14.7763370111,20.1108281455,0.0,2.06121554724,15.9888894789,61.3146561248,58.3229257069,2.97173041782,0.02
 04/02  03:00:00,60.3518585859,13.463630474,14.2481637769,0.0,2.06121554724,15.9888894789,61.5590874454,58.5673570276,2.97173041782,0.02
 04/02  04:00:00,78.7432504992,22.4393841233,23.4485216044,0.0,2.06121554724,15.9888894789,102.0293236,99.0375931822,2.97173041782,0.02
 04/02  05:00:00,68.439607972,17.9515072986,17.8792502076,0.0,2.06121554724,15.9888894789,83.8684172054,80.8766867876,2.97173041782,0.02
 04/02  06:00:00,82.6828605542,23.7520906604,25.8757585814,0.266982073982,2.06121554724,15.9888894789,104.859318038,101.867587621,2.97173041782,0.02
 04/02  07:00:00,55.728197616,17.9515072986,16.8570193074,0.0,2.06121554724,15.9888894789,85.0153320137,82.0236015959,2.97173041782,0.02
 04/02  08:00:00,99.4622382647,24.102145737,28.3229188985,0.0657999289134,4.12243109448,41.7362269337,99.6818117338,94.7089277041,4.9528840297,0.02
 04/02  09:00:00,91.1977965313,19.7017826815,24.6241094211,0.0883825289614,4.12243109448,41.7362269337,77.4948825532,72.5219985235,4.9528840297,0.02
 04/02  10:00:00,98.5305905641,23.5333062376,27.5263616999,0.00417720213508,4.12243109448,41.7362269337,94.5219927186,89.5491086889,4.9528840297,0.02
 04/02  11:00:00,89.7280142359,19.2642138358,23.5665897411,0.0188916371367,4.12243109448,41.7362269337,75.4708160506,70.4979320209,4.9528840297,0.02
 04/02  12:00:00,101.139695416,23.9708750833,29.5961397406,0.0155109419357,4.12243109448,41.7362269337,93.1151924708,88.1423084411,4.9528840297,0.02
 04/02  13:00:00,92.1532609354,19.7017826815,25.5797284575,0.00362346816696,4.12243109448,41.7362269337,74.795435541,69.8225515113,4.9528840297,0.02
 04/02  14:00:00,101.973708928,24.1896595062,30.3511635651,0.0,4.12243109448,41.7362269337,91.8266512569,86.8537672273,4.9528840297,0.02
 04/02  15:00:00,89.8574341757,19.2642138358,23.7825286801,0.0,4.12243109448,41.7362269337,74.6641719428,69.6912879131,4.9528840297,0.02
 04/02  16:00:00,83.0658175882,23.8614828719,28.6123716376,0.0,4.12243109448,24.8785346261,91.7231316527,86.750247623,4.9528840297,0.02
 04/02  17:00:00,53.6351940829,16.1339188953,19.0569789027,0.0,2.06121554724,15.9888894789,75.9654679867,64.3920006315,2.97173041782,8.60173693737
 04/02  18:00:00,58.3364216937,17.6934569472,22.0967576891,0.0,2.06121554724,15.9888894789,78.6730359633,75.6813055454,2.97173041782,0.02
 04/02  19:00:00,60.6799706461,15.6739123761,19.4721698995,0.00170714271585,2.06121554724,15.9888894789,69.1023376315,66.1106072137,2.97173041782,0.02
 04/02  20:00:00,83.461925113,23.7520906604,26.7884827089,0.0431928304985,2.06121554724,15.9888894789,104.722366617,101.730636199,2.97173041782,0.02
 04/02  21:00:00,68.9707177114,18.214048606,18.0791531284,0.0,2.06121554724,15.9888894789,85.2785380504,82.2868076326,2.97173041782,0.02
 04/02  22:00:00,80.1121627586,23.3145218147,23.70304355,0.104380274488,2.06121554724,15.9888894789,107.286860181,104.295129763,2.97173041782,0.02
 04/02  23:00:00,66.4457487128,17.9515072986,15.7024361594,0.0,2.06121554724,15.9888894789,87.0910303652,84.0992999473,2.97173041782,0.02
 04/02  24:00:00,81.2207408684,23.7520906604,23.3670697882,0.710604365413,2.06121554724,15.9888894789,108.831284419,105.839554001,2.97173041782,0.02
 04/03  01:00:00,68.3585322654,17.9515072986,14.7441653135,0.0,4.12243109448,15.9888894789,87.1155909769,84.1238605591,2.97173041782,0.02
 04/03  02:00:00,82.1646452968,23.4239140261,21.9106817583,0.864236404181,4.12243109448,15.9888894789,108.619462411,105.627731993,2.97173041782,0.02
 04/03  03:00:00,73.4401052585,18.9360372015,18.2039868564,1.24058539791,4.12243109448,15.9888894789,87.7411480052,84.7494175874,2.97173041782,0.02
 04/03  04:00:00,111.030870768,28.5608513053,28.7187297716,1.42643339207,12.3672932834,24.9413748627,122.946310055,117.973426025,4.9528840297,0.02
 04/03  05:00:00,138.669166177,28.7019600691,33.5736218348,24.294321366,12.3672932834,24.9413748627,194.248450594,189.275566565,4.9528840297,0.02
 04/03  06:00:00,192.964447726,29.6389535865,33.3570203427,19.7237298829,24.7345865669,70.7195625826,159.361318666,149.435550606,9.90576805939,0.02
 04/03  07:00:00,210.376213631,29.6691936627,35.6530082276,12.5128764845,37.1018798503,92.3937384068,137.50991793,127.58414987,9.90576805939,0.02
 04/03  08:00:00,220.070285853,29.6869721116,39.2308275625,8.91734669359,37.1018798503,104.434947198,128.638412932,118.712644872,9.90576805939,0.02
 04/03  09:00:00,233.636010078,29.7289614689,43.9030130075,5.7273013819,37.1018798503,116.476155989,131.24576977,112.718991647,9.90576805939,8.62101006419
 04/03  10:00:00,237.693462325,29.7970689923,49.7478090621,3.87134690455,37.1018798503,116.476155989,118.433811518,108.508043458,9.90576805939,0.02
 04/03  11:00:00,240.371471603,29.8995874795,53.9095770411,2.28481359568,37.1018798503,116.476155989,114.468713613,104.542945554,9.90576805939,0.02
 04/03  12:00:00,230.30697148,30.0352290758,56.959395665,1.07660354996,37.1018798503,104.434947198,119.476508067,100.948030193,9.90576805939,8.62270981517
 04/03  13:00:00,246.110542486,30.2255745894,61.0242608336,0.583270138484,37.1018798503,116.476155989,107.804948806,97.8791807463,9.90576805939,0.02
 04/03  14:00:00,250.038119504,30.3777078668,65.124006107,0.259086567423,37.1018798503,116.476155989,105.432531695,95.5067636359,9.90576805939,0.02
 04/03  15:00:00,253.112117062,30.4372114583,68.2098999034,0.187938199463,37.1018798503,116.476155989,112.951877743,94.4222532365,9.90576805939,8.62385644697
 04/03  16:00:00,253.834249549,30.5111318748,68.9246179446,0.121949976157,37.1018798503,116.476155989,103.172083527,93.2463154672,9.90576805939,0.02
 04/03  17:00:00,253.844374038,30.6033733485,68.8792522363,0.0862096600116,37.1018798503,116.476155989,101.963690047,92.0379219874,9.90576805939,0.02
 04/03  18:00:00,155.903099541,28.4806303502,54.4126223755,0.0,24.7345865669,47.5788473902,72.0420691455,67.0691851158,4.9528840297,0.02
 04/03  19:00:00,162.701596051,29.0057129651,53.6385333917,0.0,24.7345865669,47.5788473902,86.9040552805,73.3442907063,4.9528840297,8.6068805445
 04/03  20:00:00,139.273007916,28.0211830622,45.4039312937,0.0,12.3672932834,38.6892022431,93.0353236149,90.0435931971,2.97173041782,0.02
 04/03  21:00:00,99.0109605093,16.3527033181,28.7345506431,0.0,12.3672932834,27.0668015668,63.0147439,60.0230134822,2.97173041782,0.02
 04/03  22:00:00,87.6621931299,20.8630178163,32.059554804,0.0,4.12243109448,15.9888894789,86.254567548,83.2628371301,2.97173041782,0.02
 04/03  23:00:00,72.8048400511,14.3387681654,23.9119307456,0.0,4.12243109448,15.9888894789,57.2694872392,54.2777568214,2.97173041782,0.02
 04/03  24:00:00,89.22011046,20.7093094891,33.7943653788,0.0,4.12243109448,15.9888894789,88.1079485749,85.1162181571,2.97173041782,0.02
 04/04  01:00:00,64.8055328449,12.566055109,17.7085215812,0.0,4.12243109448,15.9888894789,57.3886480142,54.3969175964,2.97173041782,0.02
 04/04  02:00:00,89.1077786114,20.9718507965,33.4194922786,0.0,4.12243109448,15.9888894789,91.5768028638,88.585072446,2.97173041782,0.02
 04/04  03:00:00,65.0708598616,12.566055109,17.9738485688,0.0,4.12243109448,15.9888894789,58.1122581821,55.1205277643,2.97173041782,0.02
 04/04  04:00:00,128.365866348,28.8088069845,47.4577968488,0.0,12.3672932834,24.9413748627,110.924759616,105.951875586,4.9528840297,0.02
 04/04  05:00:00,141.467526065,28.7601256202,50.5977880522,10.0103498542,12.3672932834,24.9413748627,178.911916913,173.939032883,4.9528840297,0.02
 04/04  06:00:00,204.324317548,29.7289815578,57.3633379092,6.98725451236,24.7345865669,70.7195625826,145.145573474,135.219805414,9.90576805939,0.02
 04/04  07:00:00,227.703433742,29.9883971239,61.5977332797,3.5761713753,37.1018798503,92.3937384068,125.293026124,115.367258065,9.90576805939,0.02
 04/04  08:00:00,239.035253971,30.0867952957,63.9439387013,2.76937928123,37.1018798503,104.434947198,118.777001733,108.851233673,9.90576805939,0.02
 04/04  09:00:00,252.140689386,30.1544707324,65.4639925953,2.24551362229,37.1018798503,116.476155989,123.809089907,105.281890485,9.90576805939,8.62143136247
 04/04  10:00:00,255.731859956,30.2396337079,69.6181139998,1.59687373775,37.1018798503,116.476155989,111.881509033,101.955740974,9.90576805939,0.02
 04/04  11:00:00,260.25152261,30.3799186046,74.7537243786,0.840381393907,37.1018798503,116.476155989,108.169221818,98.2434537591,9.90576805939,0.02
 04/04  12:00:00,253.546519128,30.6704849583,80.4816166381,0.158696763348,37.1018798503,104.434947198,110.557538936,92.0288757166,9.90576805939,8.62289515986
 04/04  13:00:00,260.25169127,30.8302522632,75.0732964136,0.0707030599425,37.1018798503,116.476155989,100.702283099,90.7765150398,9.90576805939,0.02
 04/04  14:00:00,258.343697404,30.9833398365,73.0686143025,0.0144220224326,37.1018798503,116.476155989,109.166598687,90.6358731233,9.90576805939,8.62495750466
 04/04  15:00:00,266.821807915,31.211846111,81.3329149822,0.0,37.1018798503,116.476155989,97.0954986015,87.1697305422,9.90576805939,0.02
 04/04  16:00:00,267.398695158,31.3537596373,81.7683837342,0.0,37.1018798503,116.476155989,94.7094956731,84.7837276137,9.90576805939,0.02
 04/04  17:00:00,266.733299988,31.512019919,80.9457396445,0.0,37.1018798503,116.476155989,94.9922348584,85.0664667991,9.90576805939,0.02
 04/04  18:00:00,164.272483705,28.7650501,62.4975860575,0.0,24.7345865669,47.5788473902,68.1089803898,63.1360963601,4.9528840297,0.02
 04/04  19:00:00,165.759836985,28.6775363308,57.0249577328,0.0,24.7345865669,47.5788473902,83.1392745649,69.5812715953,4.9528840297,8.6051189399
 04/04  20:00:00,144.759812233,28.2399674851,50.6719577825,0.0,12.3672932834,38.6892022431,89.5575811344,86.5658507165,2.97173041782,0.02
 04/04  21:00:00,104.236173825,17.5565768751,32.7327068962,0.0,12.3672932834,27.0668015668,61.0505733042,58.0588428864,2.97173041782,0.02
 04/04  22:00:00,89.6134468451,21.0818022391,33.7920241905,0.0,4.12243109448,15.9888894789,84.4574285834,81.4656981656,2.97173041782,0.02
 04/04  23:00:00,74.5310093997,14.5575525883,25.4193157587,0.0,4.12243109448,15.9888894789,59.4634511013,56.4717206835,2.97173041782,0.02
 04/04  24:00:00,86.8280073889,20.6442333934,31.4441535633,0.0,4.12243109448,15.9888894789,94.8050149378,91.81328452,2.97173041782,0.02
 04/05  01:00:00,77.2551508551,15.5863986069,27.0914263271,0.0,4.12243109448,15.9888894789,66.8456029344,63.8538725166,2.97173041782,0.02
 04/05  02:00:00,85.4530841755,20.6442333934,30.0692303949,0.0,4.12243109448,15.9888894789,97.8488372387,94.8571068209,2.97173041782,0.02
 04/05  03:00:00,70.1768025721,13.4411928005,22.2046536527,0.0,4.12243109448,15.9888894789,58.6931133119,55.7013828941,2.97173041782,0.02
 04/05  04:00:00,125.605418248,28.458751908,45.047403885,0.0,12.3672932834,24.9413748627,108.344196948,103.371312918,4.9528840297,0.02
 04/05  05:00:00,140.625461869,29.2919232933,49.9455490156,9.28872707657,12.3672932834,24.9413748627,176.962687628,171.989803599,4.9528840297,0.02
 04/05  06:00:00,196.932673576,29.7411906355,51.1661126576,5.7806267647,24.7345865669,70.7195625826,144.140159111,134.214391052,9.90576805939,0.02
 04/05  07:00:00,221.531698136,30.100727375,55.5679985498,3.32184059069,37.1018798503,92.3937384068,124.551299883,114.625531824,9.90576805939,0.02
 04/05  08:00:00,234.304742062,30.1878637534,59.2664531998,2.61528305646,37.1018798503,104.434947198,118.292419533,108.366651474,9.90576805939,0.02
 04/05  09:00:00,244.210529727,30.248949015,57.4989802361,2.18590701661,37.1018798503,116.476155989,123.331966728,104.804845277,9.90576805939,8.62135339186
 04/05  10:00:00,238.036588771,30.3145793413,51.6208109749,1.82395955112,37.1018798503,116.476155989,112.005004804,102.079236745,9.90576805939,0.02
 04/05  11:00:00,233.705467786,30.3839170972,47.5567527068,1.48729782743,37.1018798503,116.476155989,109.621320564,99.6955525045,9.90576805939,0.02
 04/05  12:00:00,221.052122889,30.4538589451,47.1735989955,1.1889628356,37.1018798503,104.434947198,116.072748439,97.544166459,9.90576805939,8.62281392043
 04/05  13:00:00,232.348188167,30.5124370244,46.5635451183,0.994765897026,37.1018798503,116.476155989,105.579160422,95.6533923627,9.90576805939,0.02
 04/05  14:00:00,230.089297072,30.5394639438,44.3624459131,0.910071083963,37.1018798503,116.476155989,113.090069882,94.5594298592,9.90576805939,8.62487196373
 04/05  15:00:00,228.909763077,30.5414868976,43.1474688322,0.94377228061,37.1018798503,116.476155989,103.788276082,93.8625080228,9.90576805939,0.02
 04/05  16:00:00,227.423715587,30.5164316753,41.50825231,1.12247961902,37.1018798503,116.476155989,103.630658874,93.7048908144,9.90576805939,0.02
 04/05  17:00:00,225.805550085,30.4645544512,39.6067557528,1.45869926979,37.1018798503,116.476155989,104.02013298,94.0943649204,9.90576805939,0.02
 04/05  18:00:00,132.726169788,28.1305752737,31.5857468927,0.0,24.7345865669,47.5788473902,77.1530045231,72.1801204934,4.9528840297,0.02
 04/05  19:00:00,140.815132222,28.8963207537,31.8614762121,0.0,24.7345865669,47.5788473902,92.0130184153,78.4532620397,4.9528840297,8.60687234597
 04/05  20:00:00,113.341956357,26.9272609479,20.5668119147,0.0,12.3672932834,38.6892022431,97.6673553728,94.675624955,2.97173041782,0.02
 04/05  21:00:00,89.7895578804,17.4690631059,18.3715083016,0.00209728451105,12.3672932834,27.0668015668,67.2138004221,64.2220700042,2.97173041782,0.02
 04/05  22:00:00,73.7390614306,22.4393841233,16.2828221261,0.0,4.12243109448,15.9888894789,95.1257274958,92.1339970779,2.97173041782,0.02
 04/05  23:00:00,72.7062200567,19.1767000666,17.7854438263,0.526547159478,4.12243109448,15.9888894789,78.5492345789,75.5575041611,2.97173041782,0.02
 04/05  24:00:00,74.1533327138,22.6581685461,16.2763287956,0.0999556432531,4.12243109448,15.9888894789,99.4289074807,96.4371770629,2.97173041782,0.02
 04/06  01:00:00,70.6571103846,18.8266449901,15.2820737158,0.990073720707,4.12243109448,15.9888894789,80.2779050914,77.2861746736,2.97173041782,0.02
 04/06  02:00:00,80.622851465,23.6645768913,19.105348677,1.94473327199,4.12243109448,15.9888894789,101.730426659,98.7386962412,2.97173041782,0.02
 04/06  03:00:00,69.5588441494,18.3015623752,13.0437943993,0.671440077622,4.12243109448,15.9888894789,82.4020308433,79.4103004254,2.97173041782,0.02
 04/06  04:00:00,111.73481951,28.9692488946,24.1738511673,3.38493325799,12.3672932834,24.9413748627,115.218646148,110.245762119,4.9528840297,0.02
 04/06  05:00:00,133.965346501,28.7429299206,27.3874798767,21.0599077923,12.3672932834,24.9413748627,185.051677873,180.078793843,4.9528840297,0.02
 04/06  06:00:00,188.777551347,29.6831477401,22.449316021,21.1063402424,24.7345865669,70.7195625826,151.367558464,141.441790404,9.90576805939,0.02
 04/06  07:00:00,201.714738943,29.8206701924,24.0099510261,15.2445382612,37.1018798503,92.3937384068,131.865992944,121.940224885,9.90576805939,0.02
 04/06  08:00:00,212.664452432,29.8896879064,25.4595570492,13.2249818183,37.1018798503,104.434947198,125.502750033,115.576981974,9.90576805939,0.02
 04/06  09:00:00,225.357691691,29.9394813536,27.1095835695,10.9410662373,37.1018798503,116.476155989,129.619705195,111.094433172,9.90576805939,8.61950396352
 04/06  10:00:00,224.748439374,29.9960830996,28.9774223696,8.64540406818,37.1018798503,116.476155989,116.947735067,107.021967007,9.90576805939,0.02
 04/06  11:00:00,224.215675976,30.070527647,32.772410059,6.11525490291,37.1018798503,116.476155989,121.192870101,102.661140999,9.90576805939,8.62596104271
 04/06  12:00:00,215.633975135,30.1645690594,37.1893535607,4.18660536144,37.1018798503,104.434947198,108.417616415,98.491848356,9.90576805939,0.02
 04/06  13:00:00,230.226870167,30.3115408876,42.537490566,2.79514360581,37.1018798503,116.476155989,104.85165061,94.9258825505,9.90576805939,0.02
 04/06  14:00:00,232.212214517,30.5096733374,45.5903993058,1.76058389717,37.1018798503,116.476155989,110.506398901,91.9758633718,9.90576805939,8.62476746985
 04/06  15:00:00,233.421251647,30.673797129,46.6295429812,1.2241856838,37.1018798503,116.476155989,99.5694096472,89.6436415878,9.90576805939,0.02
 04/06  16:00:00,234.488195893,30.7766061848,47.0830766207,0.971035512095,37.1018798503,116.476155989,97.9426892097,88.0169211503,9.90576805939,0.02
 04/06  17:00:00,234.868716809,30.7792694934,46.6377178865,0.839993357292,37.1018798503,116.476155989,97.8926015108,87.9668334514,9.90576805939,0.02
 04/06  18:00:00,144.603596784,28.458751908,37.3080544669,0.0,24.7345865669,47.5788473902,80.1491904275,66.5894568752,4.9528840297,8.60684952263
 04/06  19:00:00,152.560022111,29.0057129651,37.5219047766,0.0,24.7345865669,47.5788473902,78.2452389878,73.2723549581,4.9528840297,0.02
 04/06  20:00:00,131.613303074,28.2399674851,30.3620540445,0.0,12.3672932834,38.6892022431,93.1265274417,90.1347970239,2.97173041782,0.02
 04/06  21:00:00,94.3443045244,17.2065217985,18.5774913461,0.0,12.3672932834,27.0668015668,63.1524858449,60.1607554271,2.97173041782,0.02
 04/06  22:00:00,80.6777996584,20.9359459572,18.7470150842,0.0,4.12243109448,15.9888894789,87.3896350517,84.3979046339,2.97173041782,0.02
 04/06  23:00:00,76.020892334,18.8266449901,18.0862794815,0.00252792530409,4.12243109448,15.9888894789,76.6068838724,73.6151534546,2.97173041782,0.02
 04/06  24:00:00,80.4699285209,22.4393841233,17.5673900232,0.0,4.12243109448,15.9888894789,97.1980187441,94.2062883263,2.97173041782,0.02
 04/07  01:00:00,77.760131545,19.0454294129,17.3712124027,0.468807699934,4.12243109448,15.9888894789,79.2158973153,76.2241668975,2.97173041782,0.02
 04/07  02:00:00,80.3446714672,22.4393841233,15.8633853648,0.0,4.12243109448,15.9888894789,100.275188074,97.2834576559,2.97173041782,0.02
 04/07  03:00:00,78.3775383833,19.2642138358,17.5455682231,1.56056912052,4.12243109448,15.9888894789,81.3304099139,78.3386794961,2.97173041782,0.02
 04/07  04:00:00,113.397642534,28.6483650744,24.9577442591,1.74610322,12.3672932834,24.9413748627,113.773494555,108.800610526,4.9528840297,0.02
 04/07  05:00:00,136.899638051,28.7417242492,28.7354668874,20.0454558221,12.3672932834,24.9413748627,183.994382362,179.021498332,4.9528840297,0.02
 04/07  06:00:00,188.956687419,29.7051018964,24.0104190106,19.5869654437,24.7345865669,70.7195625826,150.576068849,140.650300789,9.90576805939,0.02
 04/07  07:00:00,198.014109224,29.8413770617,25.2617832945,12.3332441131,37.1018798503,92.3937384068,129.732990755,119.807222696,9.90576805939,0.02
 04/07  08:00:00,211.241686442,29.9153024594,31.221643333,7.86960128599,37.1018798503,104.434947198,120.57029891,110.644530851,9.90576805939,0.02
