Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  09:00:00,227.052687395,29.9862514541,37.8388563454,4.95091165252,37.1018798503,116.476155989,122.798240125,104.271273431,9.90576805939,8.62119863501
 04/07  10:00:00,230.168858594,30.1272999752,42.3645747015,3.39975027555,37.1018798503,116.476155989,109.265666753,99.3398986934,9.90576805939,0.02
 04/07  11:00:00,232.64270601,30.3535700266,46.0844727812,1.91355449996,37.1018798503,116.476155989,113.534381476,95.0027381212,9.90576805939,8.62587529496
 04/07  12:00:00,223.914542554,30.6163116729,49.3904408355,0.717671456537,37.1018798503,104.434947198,101.89705104,91.9712829804,9.90576805939,0.02
 04/07  13:00:00,237.758469788,30.8842934867,52.3025455979,0.294197119913,37.1018798503,116.476155989,99.5434560734,89.617688014,9.90576805939,0.02
 04/07  14:00:00,239.678495722,31.0954836305,54.2004960957,0.10521454131,37.1018798503,116.476155989,106.215469641,87.6850169198,9.90576805939,8.6246846615
 04/07  15:00:00,241.146029141,31.213709135,55.6472412889,0.00805701596327,37.1018798503,116.476155989,97.2039467218,87.2781786625,9.90576805939,0.02
 04/07  16:00:00,240.491947934,31.4021114886,54.8095607804,0.00372979741189,37.1018798503,116.476155989,95.8907376774,85.964969618,9.90576805939,0.02
 04/07  17:00:00,238.858264102,31.448969843,53.0896837516,0.0440738254371,37.1018798503,116.476155989,95.5493986385,85.6236305791,9.90576805939,0.02
 04/07  18:00:00,143.726276298,28.7650501,41.9513811581,0.0,24.7345865669,47.5788473902,78.2734704728,64.7137548174,4.9528840297,8.60683162565
 04/07  19:00:00,146.917709153,28.6775363308,38.1828446334,0.0,24.7345865669,47.5788473902,77.1336599139,72.1607758842,4.9528840297,0.02
 04/07  20:00:00,129.847092077,28.6775363308,35.3216759653,0.0,12.3672932834,38.6892022431,92.0511370269,89.0594066091,2.97173041782,0.02
 04/07  21:00:00,95.2429099569,17.8191181825,23.4769040962,0.0,12.3672932834,27.0668015668,62.4419642699,59.4502338521,2.97173041782,0.02
 04/07  22:00:00,77.762667824,21.0818022391,21.9412453724,0.0,4.12243109448,15.9888894789,86.4803741689,83.4886437511,2.97173041782,0.02
 04/07  23:00:00,66.5989977759,14.5137957037,17.5310612175,0.0,4.12243109448,15.9888894789,57.8718393258,54.880108908,2.97173041782,0.02
 04/07  24:00:00,77.8126574296,20.6442333934,22.4288037973,0.0,4.12243109448,15.9888894789,96.5893437976,93.5976133798,2.97173041782,0.02
 04/08  01:00:00,67.2963320285,14.5137957037,18.2283955165,0.0,4.12243109448,15.9888894789,60.0582099763,57.0664795584,2.97173041782,0.02
 04/08  02:00:00,80.0382088284,22.4393841233,22.8128346631,0.0,4.12243109448,15.9888894789,102.553137722,99.5614073044,2.97173041782,0.02
 04/08  03:00:00,73.8052203996,18.7391312209,20.36661813,0.0294055866262,4.12243109448,15.9888894789,80.0096458271,77.0179154093,2.97173041782,0.02
 04/08  04:00:00,88.49051701,27.3648297936,26.0712748905,0.0896573868672,4.12243109448,16.0517297156,117.732540101,114.740809683,2.97173041782,0.02
 04/08  05:00:00,92.0703355239,28.0211830622,28.550944246,0.533453244814,4.12243109448,16.0517297156,119.165248277,116.173517859,2.97173041782,0.02
 04/08  06:00:00,117.423686826,29.5526740223,26.4081196569,2.9440632895,4.12243109448,39.6058045677,100.543702524,97.5519721059,2.97173041782,0.02
 04/08  07:00:00,164.409368998,29.5877979935,31.1487750603,25.2567664054,12.3672932834,65.3531420225,158.409444258,153.436560228,4.9528840297,0.02
 04/08  08:00:00,168.656694059,29.5764927221,39.4485507091,18.3248385955,12.3672932834,68.2430321324,152.453892684,147.481008654,4.9528840297,0.02
 04/08  09:00:00,199.324180253,29.600059235,48.7028974237,10.6975612649,16.4897243779,93.1370602926,139.650735433,131.706120986,7.92461444751,0.02
 04/08  10:00:00,201.846981493,29.6000577088,54.5122949901,7.41086607889,16.4897243779,93.1370602926,141.786542642,125.25156633,7.92461444751,8.61036186451
 04/08  11:00:00,202.99788348,29.6007776898,58.3522002806,4.7211791346,16.4897243779,93.1370602926,128.795349076,120.850734628,7.92461444751,0.02
 04/08  12:00:00,194.726334712,29.629096875,61.0499031502,2.87520887402,16.4897243779,83.9857416113,125.634808294,117.690193846,7.92461444751,0.02
 04/08  13:00:00,195.280656988,29.7105888115,62.9083571379,1.48957995009,16.4897243779,83.9857416113,123.274793278,115.330178831,7.92461444751,0.02
 04/08  14:00:00,197.230909071,29.7865187246,65.8405297556,0.43176937467,16.4897243779,83.9857416113,120.746241371,112.801626923,7.92461444751,0.02
 04/08  15:00:00,179.779326121,29.5526740223,66.5114525896,0.0,12.3672932834,70.6512738906,57.8158417792,52.8429577495,4.9528840297,0.02
 04/08  16:00:00,180.129388282,29.5526740223,66.8615074148,0.0,12.3672932834,70.6512738906,55.3958081036,50.4229240739,4.9528840297,0.02
 04/08  17:00:00,167.042185469,29.5526740223,66.2977766344,0.0,12.3672932834,58.1284167478,58.9796712157,54.006787186,4.9528840297,0.02
 04/08  18:00:00,123.625960056,28.9402784877,56.6814179873,0.0,12.3672932834,24.9413748627,82.7688187859,77.7959347562,4.9528840297,0.02
 04/08  19:00:00,122.362904456,28.6775363308,48.633604524,0.0,12.3672932834,24.9413748627,92.9322647538,87.9593807241,4.9528840297,0.02
 04/08  20:00:00,104.662316128,28.2399674851,41.457592411,0.0,4.12243109448,16.0517297156,113.359988547,101.786523024,2.97173041782,8.60173510598
 04/08  21:00:00,69.2944501393,14.1199837425,20.5288330224,0.0,4.12243109448,15.9888894789,58.6782005827,55.6864701649,2.97173041782,0.02
 04/08  22:00:00,71.6842171111,15.6963500495,21.3873552526,0.0,4.12243109448,15.9888894789,66.2754301659,63.2836997481,2.97173041782,0.02
 04/08  23:00:00,73.0306796046,15.6739123761,22.7794404303,0.0,4.12243109448,15.9888894789,62.3644737881,59.3727433703,2.97173041782,0.02
 04/08  24:00:00,67.3958788909,15.2587812038,17.5365860469,0.0,4.12243109448,15.9888894789,66.330250563,63.3385201452,2.97173041782,0.02
 04/09  01:00:00,75.1779176205,18.9141587592,23.4295273628,0.0,2.06121554724,15.9888894789,79.7665628587,76.7748324409,2.97173041782,0.02
 04/09  02:00:00,60.2886318983,13.463630474,14.1274290293,0.0,2.06121554724,15.9888894789,62.2699183765,59.2781879587,2.97173041782,0.02
 04/09  03:00:00,71.4247862378,18.8490826635,19.9436680602,0.0,2.06121554724,15.9888894789,87.4618274663,84.4700970485,2.97173041782,0.02
 04/09  04:00:00,76.1809676106,19.2642138358,24.3013148715,0.00658835485826,2.06121554724,15.9888894789,83.0379401626,80.0462097448,2.97173041782,0.02
 04/09  05:00:00,77.9404169352,22.4393841233,22.7762576951,0.0,2.06121554724,15.9888894789,104.168411614,101.176681196,2.97173041782,0.02
 04/09  06:00:00,67.4602815107,17.9515072986,16.8999237313,0.0,2.06121554724,15.9888894789,84.8577335698,81.866003152,2.97173041782,0.02
 04/09  07:00:00,62.6689643713,22.4393841233,21.5998051856,0.0,2.06121554724,15.9888894789,104.688834438,101.69710402,2.97173041782,0.02
 04/09  08:00:00,93.5565978983,19.6142689124,27.3383250158,0.0125882469491,4.12243109448,41.7362269337,79.3418527976,74.3689687679,4.9528840297,0.02
 04/09  09:00:00,108.296332192,23.9271181987,36.9696269144,0.0,4.12243109448,41.7362269337,93.5887678325,88.6158838028,4.9528840297,0.02
 04/09  10:00:00,98.7979989485,19.3517276049,32.3761261683,0.0,4.12243109448,41.7362269337,73.4161719569,68.4432879272,4.9528840297,0.02
 04/09  11:00:00,117.480896852,24.2771732753,44.7366295394,0.0,4.12243109448,41.7362269337,88.5682372215,83.5953531918,4.9528840297,0.02
 04/09  12:00:00,104.930076786,19.4392413741,38.3182494731,0.0,4.12243109448,41.7362269337,70.1958673104,65.2229832807,4.9528840297,0.02
 04/09  13:00:00,125.355865698,24.4522008136,53.0982972358,0.0,4.12243109448,41.7362269337,85.8009145023,80.8280304727,4.9528840297,0.02
 04/09  14:00:00,110.803973274,19.7021810996,44.2227384222,0.0,4.12243109448,41.7362269337,69.4458314986,64.4729474689,4.9528840297,0.02
 04/09  15:00:00,127.430610416,24.6300932707,55.4757442066,0.0,4.12243109448,41.7362269337,85.1051026857,80.132218656,4.9528840297,0.02
 04/09  16:00:00,93.3051508354,19.7027732786,43.8221481548,0.0,4.12243109448,24.8785346261,68.6854625221,63.7125784924,4.9528840297,0.02
 04/09  17:00:00,93.9211255884,23.729652987,51.3830283529,0.0,2.06121554724,15.9888894789,85.46198077,82.4702503522,2.97173041782,0.02
 04/09  18:00:00,74.7416782191,18.8042073166,37.446805299,0.0,2.06121554724,15.9888894789,71.9676693718,68.975938954,2.97173041782,0.02
 04/09  19:00:00,82.3103972838,21.0593645657,35.6433123216,0.0,2.06121554724,15.9888894789,85.5947815629,82.6030511451,2.97173041782,0.02
 04/09  20:00:00,76.7606555787,17.0202754235,27.1894918709,0.0,2.06121554724,15.9888894789,72.7974989175,69.8057684997,2.97173041782,0.02
 04/09  21:00:00,72.8945509923,16.2489205251,24.1005383775,0.0,2.06121554724,15.9888894789,73.8242631456,70.8325327278,2.97173041782,0.02
 04/09  22:00:00,68.0427782308,15.0231685258,20.4977024978,0.0,2.06121554724,15.9888894789,70.9463828818,67.954652464,2.97173041782,0.02
 04/09  23:00:00,68.0945777795,14.5137957037,21.0878559789,0.0,2.06121554724,15.9888894789,63.2591836644,60.2674532466,2.97173041782,0.02
 04/09  24:00:00,72.4593549063,17.9515072986,21.8989968616,0.0,2.06121554724,15.9888894789,82.435934744,79.4442043262,2.97173041782,0.02
 04/10  01:00:00,83.2110010395,20.1617892007,28.3535528786,0.00240781091361,4.12243109448,15.9888894789,95.0050623716,83.4315973166,2.97173041782,8.60173463721
 04/10  02:00:00,62.8043537314,12.566055109,15.7073420017,0.0,4.12243109448,15.9888894789,60.4822396425,57.4905092247,2.97173041782,0.02
 04/10  03:00:00,86.7721455161,22.876952969,29.0905466068,0.0186552669657,4.12243109448,15.9888894789,109.213376556,106.221646139,2.97173041782,0.02
 04/10  04:00:00,120.714160314,28.8233926127,39.7915049195,0.0,12.3672932834,24.9413748627,118.61621531,113.643331281,4.9528840297,0.02
 04/10  05:00:00,139.201045553,28.701697896,44.8175842722,13.5825006646,12.3672932834,24.9413748627,189.859821374,184.886937344,4.9528840297,0.02
 04/10  06:00:00,199.649519451,29.6132587569,49.2975588286,10.4939581944,24.7345865669,70.7195625826,154.938185725,145.012417666,9.90576805939,0.02
 04/10  07:00:00,217.278906688,29.6674629254,52.6967683129,4.7227171518,37.1018798503,92.3937384068,133.165805568,123.240037508,9.90576805939,0.02
 04/10  08:00:00,234.852198267,29.727396018,59.6840990127,3.20562872051,37.1018798503,104.434947198,126.00432375,116.078555691,9.90576805939,0.02
 04/10  09:00:00,250.582200896,29.7914867374,64.3573819356,2.15663553856,37.1018798503,116.476155989,121.593572054,111.667803995,9.90576805939,0.02
 04/10  10:00:00,252.453035553,29.8729778311,66.9079469496,1.39486509716,37.1018798503,116.476155989,126.156597342,107.626368974,9.90576805939,8.62446030844
 04/10  11:00:00,255.235205526,29.9939116719,70.3029698436,0.660933735787,37.1018798503,116.476155989,113.637976915,103.712208855,9.90576805939,0.02
 04/10  12:00:00,245.664322559,30.2156454191,73.0648806248,0.148066251711,37.1018798503,104.434947198,109.425031792,99.4992637329,9.90576805939,0.02
 04/10  13:00:00,264.438944077,30.4703585605,79.6283160228,0.0628544883154,37.1018798503,116.476155989,113.732273285,95.2008567359,9.90576805939,8.62564849004
 04/10  14:00:00,263.858666472,30.6735422561,78.9034025426,0.00450811184485,37.1018798503,116.476155989,102.54777959,92.6220115309,9.90576805939,0.02
 04/10  15:00:00,260.876772306,30.900085188,75.6995964705,0.0,37.1018798503,116.476155989,100.947250509,91.0214824492,9.90576805939,0.02
 04/10  16:00:00,260.79312893,31.0394844255,75.477127019,0.0,37.1018798503,116.476155989,107.98551628,89.459736781,9.90576805939,8.62001144003
 04/10  17:00:00,258.611043892,30.9952334146,73.3403282029,0.0,37.1018798503,116.476155989,99.8464523538,89.9206842944,9.90576805939,0.02
 04/10  18:00:00,158.55977172,28.5900225617,56.9599281165,0.0,24.7345865669,47.5788473902,72.0201960917,67.047312062,4.9528840297,0.02
 04/10  19:00:00,165.042518458,29.0057129651,55.9794801105,0.0,24.7345865669,47.5788473902,78.0186496727,73.045765643,4.9528840297,0.02
 04/10  20:00:00,143.462084616,28.2399674851,49.3742255533,0.0,12.3672932834,38.6892022431,92.2011974194,89.2094670016,2.97173041782,0.02
 04/10  21:00:00,101.775690979,17.2065217985,30.6222723268,0.0,12.3672932834,27.0668015668,62.1488486025,59.1571181847,2.97173041782,0.02
 04/10  22:00:00,92.7078695645,21.606884854,36.3613635209,0.0,4.12243109448,15.9888894789,83.6711321335,80.6794017157,2.97173041782,0.02
 04/10  23:00:00,68.6483707658,13.463630474,20.630598451,0.0,4.12243109448,15.9888894789,60.2354750037,57.2437445859,2.97173041782,0.02
 04/10  24:00:00,92.0712940275,21.0593645657,36.2954931493,0.0,4.12243109448,15.9888894789,87.4639013108,84.4721708929,2.97173041782,0.02
 04/11  01:00:00,66.8222132286,12.566055109,19.725201231,0.0,4.12243109448,15.9888894789,56.8382530763,53.8465226585,2.97173041782,0.02
 04/11  02:00:00,93.5481713419,21.0593645657,37.772370509,0.0,4.12243109448,15.9888894789,99.4652397419,87.8917762993,2.97173041782,8.60173302479
 04/11  03:00:00,66.8689318048,12.566055109,19.7719198893,0.0,4.12243109448,15.9888894789,57.5510511689,54.5593207511,2.97173041782,0.02
 04/11  04:00:00,131.916805505,28.6994147731,51.1181277106,0.0,12.3672932834,24.9413748627,109.281784166,104.308900136,4.9528840297,0.02
 04/11  05:00:00,142.240155131,28.7655097178,53.8552550813,7.5201273961,12.3672932834,24.9413748627,177.822129072,172.849245042,4.9528840297,0.02
 04/11  06:00:00,202.846714489,29.7531275665,58.213319295,4.63552376415,24.7345865669,70.7195625826,144.464375785,134.538607725,9.90576805939,0.02
 04/11  07:00:00,224.047334287,30.0252252358,61.2973702445,2.53277961346,37.1018798503,92.3937384068,124.848375761,114.922607701,9.90576805939,0.02
 04/11  08:00:00,240.172940245,30.1198874812,65.7732630016,2.04472317397,37.1018798503,104.434947198,118.387134803,108.461366744,9.90576805939,0.02
 04/11  09:00:00,254.894470906,30.2057243674,68.910043996,1.50201780538,37.1018798503,116.476155989,114.344676391,104.418908332,9.90576805939,0.02
 04/11  10:00:00,258.093793267,30.329089291,72.5748044571,0.912647264599,37.1018798503,116.476155989,119.225347649,100.695216153,9.90576805939,8.62436343654
 04/11  11:00:00,262.468095012,30.5251349989,77.3693329305,0.29625020586,37.1018798503,116.476155989,106.732390795,96.8066227359,9.90576805939,0.02
 04/11  12:00:00,255.273096208,30.9121302742,82.0651756584,0.0600736981507,37.1018798503,104.434947198,102.254572225,92.328804166,9.90576805939,0.02
 04/11  13:00:00,270.079767637,31.2301886316,84.5641344005,0.0080213716607,37.1018798503,116.476155989,106.691691977,88.1603777478,9.90576805939,8.62554616932
 04/11  14:00:00,270.55046288,31.4397170037,84.8335466885,0.0,37.1018798503,116.476155989,96.9047815272,86.9790134678,9.90576805939,0.02
 04/11  15:00:00,270.189658957,31.566538034,84.3460453406,0.0,37.1018798503,116.476155989,96.0567374177,86.1309693583,9.90576805939,0.02
 04/11  16:00:00,265.492994388,31.5681420449,79.6483225342,0.0,37.1018798503,116.476155989,104.460848215,85.9351464149,9.90576805939,8.619933741
 04/11  17:00:00,262.468745568,31.4864928604,76.7067774779,0.0,37.1018798503,116.476155989,96.1521391411,86.2263710817,9.90576805939,0.02
 04/11  18:00:00,161.733449178,28.5900225617,60.1336092017,0.0,24.7345865669,47.5788473902,70.0915184217,65.118634392,4.9528840297,0.02
 04/11  19:00:00,167.951254636,29.1151051766,61.1279944661,0.0,24.7345865669,47.5788473902,75.8071025098,70.8342184801,4.9528840297,0.02
 04/11  20:00:00,146.622491678,27.9482549213,52.8263489592,0.0,12.3672932834,38.6892022431,89.3961939229,86.4044635051,2.97173041782,0.02
 04/11  21:00:00,107.821189839,17.5565768751,36.3177182296,0.0,12.3672932834,27.0668015668,62.923926326,59.9321959081,2.97173041782,0.02
 04/11  22:00:00,97.7542834301,21.5193710849,41.4952913682,0.0,4.12243109448,15.9888894789,83.5534490346,80.5617186168,2.97173041782,0.02
 04/11  23:00:00,81.3133478973,15.4113710686,31.3246502795,0.0,4.12243109448,15.9888894789,58.8536835409,55.8619531231,2.97173041782,0.02
 04/11  24:00:00,94.8344913012,20.8630178163,39.2318524642,0.0,4.12243109448,15.9888894789,94.4105573758,91.4188269579,2.97173041782,0.02
 04/12  01:00:00,77.2098716695,14.3387681654,28.3169619084,0.0,4.12243109448,15.9888894789,57.4210325389,54.4293021211,2.97173041782,0.02
 04/12  02:00:00,93.9280821523,20.8630178163,38.3254433409,0.0,4.12243109448,15.9888894789,94.4559148,91.4641843822,2.97173041782,0.02
 04/12  03:00:00,76.8796109456,14.3387681654,27.9867011206,0.0,4.12243109448,15.9888894789,66.9431530147,55.3696883788,2.97173041782,8.60173421814
 04/12  04:00:00,136.923208726,28.611901004,56.2120447101,0.0,12.3672932834,24.9413748627,105.856785096,100.883901066,4.9528840297,0.02
 04/12  05:00:00,143.929890365,28.8332507919,58.8506640683,4.14671258976,12.3672932834,24.9413748627,174.936431753,169.963547723,4.9528840297,0.02
 04/12  06:00:00,209.829190553,29.9907334898,67.1413767043,2.45233652716,24.7345865669,70.7195625826,141.753809741,131.828041682,9.90576805939,0.02
 04/12  07:00:00,231.723412105,30.2616878411,69.867004666,1.40276210597,37.1018798503,92.3937384068,122.102556043,112.176787984,9.90576805939,0.02
 04/12  08:00:00,246.595369703,30.3822764522,72.8769040269,1.10113389388,37.1018798503,104.434947198,115.851389089,105.92562103,9.90576805939,0.02
 04/12  09:00:00,262.089060524,30.5133889166,76.6056640643,0.69333732059,37.1018798503,116.476155989,111.762324498,101.836556439,9.90576805939,0.02
 04/12  10:00:00,263.914135301,30.6987108439,78.6493235209,0.288839553497,37.1018798503,116.476155989,116.935403264,98.4053648592,9.90576805939,8.62427034501
 04/12  11:00:00,264.323369856,30.8873331331,79.1020339646,0.0566394723929,37.1018798503,116.476155989,105.522703605,95.5969355456,9.90576805939,0.02
 04/12  12:00:00,253.368828898,31.0627689099,80.0690091779,0.00135059585259,37.1018798503,104.434947198,102.054380584,92.1286125248,9.90576805939,0.02
 04/12  13:00:00,266.404583842,31.2209065095,80.9062421193,0.0,37.1018798503,116.476155989,107.457482379,88.926329697,9.90576805939,8.62538462303
 04/12  14:00:00,265.358294094,31.3103548424,79.7707557612,0.0,37.1018798503,116.476155989,99.0549482024,89.1291801431,9.90576805939,0.02
 04/12  15:00:00,263.355812592,31.3709806238,77.7077742669,0.0,37.1018798503,116.476155989,98.7096924937,88.7839244343,9.90576805939,0.02
 04/12  16:00:00,264.012548847,31.3843918274,78.3516114166,0.0,37.1018798503,116.476155989,106.631293804,88.1057063681,9.90576805939,8.61981937614
 04/12  17:00:00,263.714453797,31.29986731,78.1391176332,0.0,37.1018798503,116.476155989,98.2779713592,88.3522032998,9.90576805939,0.02
 04/12  18:00:00,161.404282803,28.4806303502,59.9138391887,0.0,24.7345865669,47.5788473902,71.7303302731,66.7574462434,4.9528840297,0.02
 04/12  19:00:00,168.343074437,29.0057129651,61.6292108215,0.0,24.7345865669,47.5788473902,77.0542318379,72.0813478082,4.9528840297,0.02
 04/12  20:00:00,151.316590212,28.2399674851,57.2287393695,0.0,12.3672932834,38.6892022431,90.053506387,87.0617759692,2.97173041782,0.02
 04/12  21:00:00,107.62406336,17.2065217985,36.4706493226,0.0,12.3672932834,27.0668015668,60.7640626531,57.7723322353,2.97173041782,0.02
 04/12  22:00:00,102.921457109,21.7819123923,46.3999239903,0.0,4.12243109448,15.9888894789,82.7678089739,79.7760785561,2.97173041782,0.02
 04/12  23:00:00,78.8345780358,14.5362333772,29.7210183601,0.0,4.12243109448,15.9888894789,62.3336829615,59.3419525436,2.97173041782,0.02
 04/12  24:00:00,102.134781804,21.5193710849,45.8757899493,0.0,4.12243109448,15.9888894789,88.451225459,85.4594950412,2.97173041782,0.02
 04/13  01:00:00,84.96270323,15.4551279532,34.930249012,0.0,4.12243109448,15.9888894789,64.0608193592,61.0690889413,2.97173041782,0.02
 04/13  02:00:00,97.0739271951,20.6442333934,41.690073059,0.0,4.12243109448,15.9888894789,88.9179689659,85.9262385481,2.97173041782,0.02
 04/13  03:00:00,81.1118826131,14.4262819346,32.1314592716,0.0,4.12243109448,15.9888894789,57.5451348727,54.5534044549,2.97173041782,0.02
 04/13  04:00:00,142.77248547,28.5243872348,62.1488354026,0.0,12.3672932834,24.9413748627,103.96877665,98.9958926207,4.9528840297,0.02
 04/13  05:00:00,148.843239159,28.8646051216,64.1699683205,3.70940284603,12.3672932834,24.9413748627,181.150676952,167.596058474,4.9528840297,8.60173444889
 04/13  06:00:00,216.340125622,30.0710098148,73.8243377146,2.20003425508,24.7345865669,70.7195625826,139.201443322,129.275675262,9.90576805939,0.02
 04/13  07:00:00,237.636068268,30.381766671,76.1963331046,0.866012557704,37.1018798503,92.3937384068,117.634109712,107.708341652,9.90576805939,0.02
 04/13  08:00:00,252.334618591,30.5387614824,78.9756367816,0.585177955233,37.1018798503,104.434947198,106.751249485,96.8254814258,9.90576805939,0.02
 04/13  09:00:00,266.50377495,30.755145353,81.288017253,0.183959165603,37.1018798503,116.476155989,102.03342459,92.1076565305,9.90576805939,0.02
 04/13  10:00:00,270.043948458,31.0694957204,84.6682086787,0.028976807403,37.1018798503,116.476155989,105.68030994,87.1504189753,9.90576805939,8.62412290574
 04/13  11:00:00,274.626284261,31.575211131,88.7728103636,0.000907388015103,37.1018798503,116.476155989,84.9835981172,75.0578300578,9.90576805939,0.02
 04/13  12:00:00,268.643624885,32.086022363,94.3219213183,0.0,37.1018798503,104.434947198,71.2828841942,61.3571161348,9.90576805939,0.02
 04/13  13:00:00,287.236141626,32.6505730771,100.308120892,0.0,37.1018798503,116.476155989,65.2831611798,46.7521242464,9.90576805939,8.62526887398
 04/13  14:00:00,292.655271582,33.3257328853,105.052368841,0.0,37.1018798503,116.476155989,47.0196243756,37.0938563162,9.90576805939,0.02
 04/13  15:00:00,297.221792204,34.0141681489,108.930587033,0.0,37.1018798503,116.476155989,44.1773634293,34.2515953699,9.90576805939,0.02
 04/13  16:00:00,298.199657243,34.4906739873,109.432423316,0.0,37.1018798503,116.476155989,59.8858550031,41.3620656707,9.90576805939,8.6180212731
 04/13  17:00:00,294.508705042,34.4957219829,105.737515478,0.0,37.1018798503,116.476155989,53.4401103521,43.5143422927,9.90576805939,0.02
 04/13  18:00:00,178.162354372,28.955308538,76.1972368583,0.0,24.7345865669,47.5788473902,51.0522008035,46.0793167738,4.9528840297,0.02
 04/13  19:00:00,172.521592196,28.6888220987,66.1246242707,0.0,24.7345865669,47.5788473902,68.5289767061,63.5560926764,4.9528840297,0.02
 04/13  20:00:00,156.149259097,29.117801693,61.1835791003,0.0,12.3672932834,38.6892022431,84.6227320977,81.6310016799,2.97173041782,0.02
 04/13  21:00:00,109.873034977,17.7972397402,38.1289058579,0.0,12.3672932834,27.0668015668,59.6846107913,56.6928803735,2.97173041782,0.02
 04/13  22:00:00,100.621991358,21.8985974178,43.9837735015,0.0,4.12243109448,15.9888894789,81.5297412517,78.5380108338,2.97173041782,0.02
 04/13  23:00:00,83.599074932,15.7614261452,33.2603227763,0.0,4.12243109448,15.9888894789,57.5467171423,54.5549867245,2.97173041782,0.02
 04/13  24:00:00,101.140772345,21.7381555077,44.662996356,0.0,4.12243109448,15.9888894789,89.7754023693,86.7836719515,2.97173041782,0.02
 04/14  01:00:00,80.2939417488,15.1488297612,30.5677860124,0.0,4.12243109448,15.9888894789,61.5315851104,58.5398546926,2.97173041782,0.02
 04/14  02:00:00,99.9522708889,21.5193710849,43.6932793513,0.0,4.12243109448,15.9888894789,94.7405362032,91.7488057854,2.97173041782,0.02
 04/14  03:00:00,84.5461603748,15.6739123761,34.2949219611,0.0,4.12243109448,15.9888894789,60.6737621413,57.6820317235,2.97173041782,0.02
 04/14  04:00:00,139.018574604,28.2399674851,58.6793445775,0.0,12.3672932834,24.9413748627,103.607249522,98.6343654922,4.9528840297,0.02
 04/14  05:00:00,151.730089165,29.692067355,66.9368681224,3.00189110777,12.3672932834,24.9413748627,170.869504074,165.896620044,4.9528840297,0.02
 04/14  06:00:00,213.581138491,29.9130414778,74.4445727395,1.32794731593,24.7345865669,70.7195625826,133.484019045,123.558250985,9.90576805939,0.02
 04/14  07:00:00,238.36598977,30.3829064694,77.1618871947,0.629233386548,37.1018798503,92.3937384068,120.996509911,102.484394544,9.90576805939,8.60634730797
 04/14  08:00:00,252.165422995,30.5560993594,78.9400252839,0.43426272235,37.1018798503,104.434947198,102.040699225,92.1149311654,9.90576805939,0.02
 04/14  09:00:00,267.091707352,30.730382933,81.8621120325,0.222578305556,37.1018798503,116.476155989,89.2570568751,79.3312888158,9.90576805939,0.02
 04/14  10:00:00,268.903973722,30.9323838168,83.6686709517,0.0256669994677,37.1018798503,116.476155989,82.9798248422,73.0540567828,9.90576805939,0.02
 04/14  11:00:00,270.739896176,31.1677225476,85.2948027329,0.0,37.1018798503,116.476155989,88.6075208939,70.0765700438,9.90576805939,8.62518279064
 04/14  12:00:00,262.066298991,31.4400263639,88.3906127039,0.0,37.1018798503,104.434947198,70.357022637,60.4312545776,9.90576805939,0.02
 04/14  13:00:00,277.723665696,31.8707245656,91.5754942757,0.0,37.1018798503,116.476155989,72.4191113371,53.8881751553,9.90576805939,8.6251681224
 04/14  14:00:00,283.622152893,32.1909637173,97.1540173914,0.0,37.1018798503,116.476155989,55.9789432595,46.0531752001,9.90576805939,0.02
 04/14  15:00:00,287.20549727,32.4325322754,100.495951121,0.0,37.1018798503,116.476155989,48.3069788229,38.3812107635,9.90576805939,0.02
 04/14  16:00:00,289.412603824,32.9130225717,102.223028303,0.0,37.1018798503,116.476155989,46.4397498777,36.5139818183,9.90576805939,0.02
 04/14  17:00:00,291.605905678,33.1573015652,104.173115761,0.0,37.1018798503,116.476155989,52.251631564,33.7325438004,9.90576805939,8.61331970421
 04/14  18:00:00,178.408199194,28.9455364383,76.452856899,0.0,24.7345865669,47.5788473902,43.1394493305,38.1665653009,4.9528840297,0.02
 04/14  19:00:00,176.201913657,28.6807210443,69.8130515492,0.0,24.7345865669,47.5788473902,56.9911831828,52.0182991531,4.9528840297,0.02
 04/14  20:00:00,160.091191076,28.8963207537,65.3469974366,0.0,12.3672932834,38.6892022431,82.5109479909,79.5192175731,2.97173041782,0.02
 04/14  21:00:00,107.959046775,17.6878475288,36.3243130135,0.0,12.3672932834,27.0668015668,58.9384391696,55.9467087518,2.97173041782,0.02
 04/14  22:00:00,101.0667155,21.9569399306,40.2313060199,0.0,4.12243109448,15.9888894789,78.2028476852,75.2111172674,2.97173041782,0.02
 04/14  23:00:00,86.8604184602,15.3238572995,28.4851919539,0.0,4.12243109448,15.9888894789,59.2018312175,56.2101007997,2.97173041782,0.02
 04/14  24:00:00,105.069061033,21.7381555077,37.021077568,0.0,4.12243109448,15.9888894789,87.5703117545,84.5785813367,2.97173041782,0.02
 04/15  01:00:00,79.7927540919,14.5575525883,24.054435263,0.0,4.12243109448,15.9888894789,58.5635587187,55.5718283008,2.97173041782,0.02
 04/15  02:00:00,90.3928394596,19.7466580285,25.7638870825,0.0,4.12243109448,15.9888894789,88.4366166494,85.4448862316,2.97173041782,0.02
 04/15  03:00:00,71.7873566209,12.9161101856,17.4630113941,0.0,4.12243109448,15.9888894789,57.3733541538,54.3816237359,2.97173041782,0.02
 04/15  04:00:00,110.670916571,27.8023986394,34.4225976065,0.0,4.12243109448,16.0517297156,112.13161637,109.139885952,2.97173041782,0.02
 04/15  05:00:00,106.790183978,26.9272609479,27.8437956274,0.0,4.12243109448,16.0517297156,112.320280784,109.328550367,2.97173041782,0.02
 04/15  06:00:00,134.136212974,29.5526740223,31.3534809931,0.0,4.12243109448,39.6058045677,94.180838496,91.1891080782,2.97173041782,0.02
 04/15  07:00:00,167.800291412,29.5796340545,33.5629306005,11.0394649559,12.3672932834,65.3531420225,152.60392946,147.63104543,4.9528840297,0.02
 04/15  08:00:00,167.978828756,29.5682455211,34.4824471173,8.2051459785,12.3672932834,68.2430321324,156.896822323,143.336825778,4.9528840297,8.60711251585
 04/15  09:00:00,203.590883285,29.594193474,40.9952390201,3.8459547927,16.4897243779,93.1370602926,136.491685655,128.547071208,7.92461444751,0.02
 04/15  10:00:00,211.834132644,29.5997203937,47.2501839885,2.24952862779,16.4897243779,93.1370602926,130.385797827,122.44118338,7.92461444751,0.02
 04/15  11:00:00,209.747329145,29.606473742,49.9610312537,1.40615989833,16.4897243779,93.1370602926,127.580744203,119.636129755,7.92461444751,0.02
 04/15  12:00:00,200.23582188,29.6274089271,52.3601772926,0.876465245613,16.4897243779,83.9857416113,125.455687489,117.511073042,7.92461444751,0.02
 04/15  13:00:00,201.838078907,29.6447077908,54.2364276811,0.482198414728,16.4897243779,83.9857416113,123.723934421,115.779319973,7.92461444751,0.02
 04/15  14:00:00,202.838721876,29.6657265806,57.767212751,0.238050409817,16.4897243779,83.9857416113,122.319649415,114.375034967,7.92461444751,0.02
 04/15  15:00:00,180.808021413,29.5526740223,56.615483603,0.0,12.3672932834,70.6512738906,59.8987970961,54.9259130664,4.9528840297,0.02
 04/15  16:00:00,178.396028049,29.5526740223,55.7053540963,0.0,12.3672932834,70.6512738906,67.2546263022,53.6936971274,4.9528840297,8.60804514509
 04/15  17:00:00,165.516086932,29.5526740223,55.1385518219,0.0,12.3672932834,58.1284167478,61.794513645,56.8216296153,4.9528840297,0.02
 04/15  18:00:00,119.436066703,28.7650501,46.8265340261,0.0,12.3672932834,24.9413748627,85.0519592487,80.079075219,4.9528840297,0.02
 04/15  19:00:00,115.0466396,28.6775363308,41.2987001381,0.0,12.3672932834,24.9413748627,94.4614412273,89.4885571976,4.9528840297,0.02
 04/15  20:00:00,100.426635882,26.9272609479,30.9180573622,0.0,4.12243109448,16.0517297156,105.233244022,102.241513604,2.97173041782,0.02
 04/15  21:00:00,74.3410496833,13.463630474,15.8729670132,0.0,4.12243109448,15.9888894789,58.251234183,55.2595037652,2.97173041782,0.02
 04/15  22:00:00,85.3873029444,16.571487741,23.3878883966,0.0,4.12243109448,15.9888894789,64.7970274745,61.8052970566,2.97173041782,0.02
 04/15  23:00:00,72.8501545735,14.3612058389,15.5225009898,0.0,4.12243109448,15.9888894789,61.9291083983,58.9373779805,2.97173041782,0.02
 04/15  24:00:00,73.3359669287,15.2587812038,15.3167514339,0.0,4.12243109448,15.9888894789,66.1083700315,63.1166396137,2.97173041782,0.02
 04/16  01:00:00,76.5834157017,17.9515072986,16.6923278616,0.0,2.06121554724,15.9888894789,80.7124908056,77.7207603878,2.97173041782,0.02
 04/16  02:00:00,79.5320551131,19.2642138358,21.0470394819,0.0,2.06121554724,15.9888894789,81.7189154276,78.7271850098,2.97173041782,0.02
 04/16  03:00:00,81.131419872,22.4393841233,18.0159031444,0.0,2.06121554724,15.9888894789,103.446916802,100.455186384,2.97173041782,0.02
 04/16  04:00:00,71.4257966292,17.9515072986,14.0125644773,0.0,2.06121554724,15.9888894789,84.1244356072,81.1327051894,2.97173041782,0.02
 04/16  05:00:00,79.944913018,22.4393841233,17.4768929797,0.0,2.06121554724,15.9888894789,105.761918958,102.770188541,2.97173041782,0.02
 04/16  06:00:00,72.9978331612,18.7391312209,16.7009783652,0.658866767713,2.06121554724,15.9888894789,85.8380971917,82.8463667739,2.97173041782,0.02
 04/16  07:00:00,64.5488274529,22.876952969,18.8233063479,0.400046819601,2.06121554724,15.9888894789,106.966408352,103.974677934,2.97173041782,0.02
 04/16  08:00:00,88.9855238526,19.6142689124,21.3066509539,0.216183735814,4.12243109448,41.7362269337,80.7774093079,75.8045252782,4.9528840297,0.02
 04/16  09:00:00,108.264534869,24.1896595062,31.6464125409,0.0511945119386,4.12243109448,41.7362269337,96.2373798274,91.2644957978,4.9528840297,0.02
 04/16  10:00:00,105.948935799,19.2642138358,29.6333215451,0.00426333045957,4.12243109448,41.7362269337,73.9122318104,68.9393477807,4.9528840297,0.02
 04/16  11:00:00,114.84263956,23.7520906604,37.18555975,0.0,4.12243109448,41.7362269337,90.0752855464,85.1024015167,4.9528840297,0.02
 04/16  12:00:00,106.897498183,19.7017826815,33.9970812675,0.0,4.12243109448,41.7362269337,71.9746214389,67.0017374092,4.9528840297,0.02
 04/16  13:00:00,118.588233125,24.1896595062,40.2053259139,0.0,4.12243109448,41.7362269337,89.1980318326,84.2251478029,4.9528840297,0.02
 04/16  14:00:00,104.697658963,19.7017826815,34.1847599211,0.0,4.12243109448,41.7362269337,71.0317439468,66.0588599171,4.9528840297,0.02
 04/16  15:00:00,110.721297793,23.7520906604,39.2321344332,0.0,4.12243109448,41.7362269337,88.1592972007,83.186413171,4.9528840297,0.02
 04/16  16:00:00,83.5879701124,19.5267551432,32.8361616493,0.0,4.12243109448,24.8785346261,71.1290951758,66.1562111461,4.9528840297,0.02
 04/16  17:00:00,78.6180519272,23.2920841412,36.7193782306,0.0,2.06121554724,15.9888894789,89.7545894432,86.7628590254,2.97173041782,0.02
 04/16  18:00:00,54.5558231984,14.4262819346,21.4451676469,0.0,2.06121554724,15.9888894789,57.8492363367,54.8575059189,2.97173041782,0.02
 04/16  19:00:00,70.7696590404,20.1673986191,26.9329615953,0.0,2.06121554724,15.9888894789,97.5925362919,86.0195026557,2.97173041782,8.60130321836
 04/16  20:00:00,59.1367560659,11.0985217823,15.4777544378,0.0,2.06121554724,15.9888894789,48.1993904982,45.2076600804,2.97173041782,0.02
 04/16  21:00:00,76.3834686466,19.2642138358,23.6554964566,0.0,2.06121554724,15.9888894789,82.6243663567,79.6326359389,2.97173041782,0.02
 04/16  22:00:00,69.4095389715,17.9515072986,18.5539587827,0.0,2.06121554724,15.9888894789,83.1260739095,80.1343434917,2.97173041782,0.02
 04/16  23:00:00,74.4342568376,19.1767000666,22.6232689901,0.0254380904139,2.06121554724,15.9888894789,84.7638998402,81.7721694224,2.97173041782,0.02
 04/16  24:00:00,77.7812849182,22.4393841233,22.6171265391,0.0,2.06121554724,15.9888894789,107.074306667,104.082576249,2.97173041782,0.02
 04/17  01:00:00,75.2239992998,18.8266449901,21.6521705524,0.0751186806526,4.12243109448,15.9888894789,85.9553200766,82.9635896588,2.97173041782,0.02
 04/17  02:00:00,83.1103563815,22.876952969,25.3908651619,0.0565485951038,4.12243109448,15.9888894789,107.025349585,104.033619167,2.97173041782,0.02
 04/17  03:00:00,74.4386919873,18.3890761443,21.2411626929,0.138388120929,4.12243109448,15.9888894789,86.3157937585,83.3240633407,2.97173041782,0.02
 04/17  04:00:00,118.718867665,28.8233926127,37.6659352385,0.130278015853,12.3672932834,24.9413748627,120.472812824,115.499928794,4.9528840297,0.02
 04/17  05:00:00,139.87810496,28.7085486618,41.8746034995,17.1956910103,12.3672932834,24.9413748627,191.073512246,186.100628216,4.9528840297,0.02
 04/17  06:00:00,196.513060826,29.6325157633,44.9377179876,14.047250955,24.7345865669,70.7195625826,156.061130056,146.135361996,9.90576805939,0.02
 04/17  07:00:00,217.182454835,29.6727486055,48.6395574649,8.67820027382,37.1018798503,92.3937384068,134.994057392,125.068289333,9.90576805939,0.02
 04/17  08:00:00,233.596937314,29.7103127704,55.0281332016,6.62342586554,37.1018798503,104.434947198,127.616494771,117.690726712,9.90576805939,0.02
 04/17  09:00:00,249.680965511,29.7939625191,61.3199659582,4.29035723179,37.1018798503,116.476155989,130.928116526,112.401974719,9.90576805939,8.62037374747
 04/17  10:00:00,251.952748743,29.9045296583,65.9491627334,1.82191346358,37.1018798503,116.476155989,116.64312822,106.717360161,9.90576805939,0.02
 04/17  11:00:00,254.485233621,30.0629759127,69.4340969147,0.710783815417,37.1018798503,116.476155989,111.861159026,101.935390967,9.90576805939,0.02
 04/17  12:00:00,246.16736081,30.2674966015,73.3910229312,0.273140329166,37.1018798503,104.434947198,117.133011166,98.6056637037,9.90576805939,8.62157940327
 04/17  13:00:00,260.353709059,30.4592075227,75.515486458,0.101688572432,37.1018798503,116.476155989,105.660591163,95.7348231033,9.90576805939,0.02
 04/17  14:00:00,260.117060039,30.6770605271,75.140882424,0.0219201631955,37.1018798503,116.476155989,103.011743413,93.0859753539,9.90576805939,0.02
 04/17  15:00:00,258.202026192,30.7225579717,73.2024241776,0.0,37.1018798503,116.476155989,111.330982843,92.8026462345,9.90576805939,8.62256854962
 04/17  16:00:00,257.395716855,30.8265302078,72.2927309018,0.0,37.1018798503,116.476155989,101.89877629,91.973008231,9.90576805939,0.02
 04/17  17:00:00,255.689029953,30.8166938785,70.5968660255,0.0,37.1018798503,116.476155989,101.778139952,91.8523718926,9.90576805939,0.02
 04/17  18:00:00,156.111662074,28.5025087925,54.5993371672,0.0,24.7345865669,47.5788473902,72.7716485294,67.7987644997,4.9528840297,0.02
 04/17  19:00:00,162.937527957,29.0275914074,56.2017827264,0.0,24.7345865669,47.5788473902,78.3305907126,73.3577066829,4.9528840297,0.02
 04/17  20:00:00,145.594025381,28.2399674851,51.5061712157,0.0,12.3672932834,38.6892022431,92.3267912862,89.3350608684,2.97173041782,0.02
 04/17  21:00:00,103.278883646,17.1190080293,32.2129814915,0.0,12.3672932834,27.0668015668,62.0058685654,59.0141381476,2.97173041782,0.02
 04/17  22:00:00,97.1660648658,21.6943986231,40.7320453264,0.0,4.12243109448,15.9888894789,91.7791558579,80.2056975908,2.97173041782,8.60172784937
 04/17  23:00:00,74.2100082139,14.3612058389,25.271475967,0.0,4.12243109448,15.9888894789,64.2745676901,61.2828372723,2.97173041782,0.02
 04/17  24:00:00,98.8049576287,21.7381555077,42.3271813788,0.0,4.12243109448,15.9888894789,92.2451086585,89.2533782406,2.97173041782,0.02
 04/18  01:00:00,71.5026944496,12.8285964165,24.1431417703,0.0,4.12243109448,15.9888894789,56.2116996385,53.2199692207,2.97173041782,0.02
 04/18  02:00:00,96.2876899083,20.6217957199,40.9494586473,0.0,4.12243109448,15.9888894789,87.6947964152,84.7030659974,2.97173041782,0.02
 04/18  03:00:00,76.0591037673,13.4411928005,28.0869548752,0.0,4.12243109448,15.9888894789,57.5624431853,54.5707127675,2.97173041782,0.02
 04/18  04:00:00,139.025969483,28.458751908,58.467955244,0.0,12.3672932834,24.9413748627,106.994336125,102.021452095,4.9528840297,0.02
 04/18  05:00:00,154.08153524,29.2770030935,65.7787814651,6.92648841248,12.3672932834,24.9413748627,175.320949874,170.348065845,4.9528840297,0.02
 04/18  06:00:00,214.073331085,29.7433680133,73.3772864428,3.05710007689,24.7345865669,70.7195625826,139.744009321,129.818241261,9.90576805939,0.02
 04/18  07:00:00,238.049966324,30.1093394218,76.4707729156,1.27790349227,37.1018798503,92.3937384068,115.10591803,105.18014997,9.90576805939,0.02
 04/18  08:00:00,251.263433893,30.2285696079,77.8038712248,0.995946256715,37.1018798503,104.434947198,104.898342155,94.9725740952,9.90576805939,0.02
 04/18  09:00:00,266.526749724,30.4013539961,81.4734667984,0.375264900459,37.1018798503,116.476155989,92.291474156,82.3657060966,9.90576805939,0.02
 04/18  10:00:00,270.517612377,30.7483907432,85.4230933366,0.0689554972042,37.1018798503,116.476155989,89.8579489255,71.3284917994,9.90576805939,8.62368906669
 04/18  11:00:00,278.076305731,31.2769903958,92.5102915375,0.0116807094442,37.1018798503,116.476155989,69.2691964249,59.3434283655,9.90576805939,0.02
 04/18  12:00:00,273.530911733,31.8550686411,99.4401538199,0.0,37.1018798503,104.434947198,52.0895814206,42.1638133613,9.90576805939,0.02
 04/18  13:00:00,286.237822834,32.222777397,99.7376955718,0.0,37.1018798503,116.476155989,62.172314216,43.6416601245,9.90576805939,8.62488603207
 04/18  14:00:00,288.276928816,32.5055732693,101.494192163,0.0,37.1018798503,116.476155989,53.8248890003,43.8991209409,9.90576805939,0.02
 04/18  15:00:00,288.221984316,32.7756320691,101.169310484,0.0,37.1018798503,116.476155989,53.070887598,43.1451195386,9.90576805939,0.02
 04/18  16:00:00,288.118973761,32.9401660221,100.902331486,0.0,37.1018798503,116.476155989,60.5718736125,42.0467251402,9.90576805939,8.61938041283
 04/18  17:00:00,286.752194608,32.9341797787,99.5425614386,0.0,37.1018798503,116.476155989,47.4318428814,37.5060748221,9.90576805939,0.02
 04/18  18:00:00,175.993998225,28.8553692488,74.1288208431,0.0,24.7345865669,47.5788473902,50.911923545,45.9390395153,4.9528840297,0.02
 04/18  19:00:00,174.994698182,28.6785482674,68.6080042234,0.0,24.7345865669,47.5788473902,66.9924749894,62.0195909597,4.9528840297,0.02
 04/18  20:00:00,160.639657733,28.8963766269,65.8954026579,0.0,12.3672932834,38.6892022431,85.470358401,82.4786279832,2.97173041782,0.02
 04/18  21:00:00,112.341428298,17.5784553174,40.8160834669,0.0,12.3672932834,27.0668015668,58.1172116459,55.1254812281,2.97173041782,0.02
 04/18  22:00:00,105.716636785,21.9569399306,49.0200764009,0.0,4.12243109448,15.9888894789,77.7855819803,74.7938515625,2.97173041782,0.02
 04/18  23:00:00,83.7408974909,15.3238572995,33.8397141656,0.0,4.12243109448,15.9888894789,59.1985206043,56.2067901865,2.97173041782,0.02
 04/18  24:00:00,103.503703181,21.7381555077,47.0259271763,0.0,4.12243109448,15.9888894789,87.8831368684,84.8914064505,2.97173041782,0.02
 04/19  01:00:00,85.5413464163,15.5863986069,35.3776218216,0.0,4.12243109448,15.9888894789,63.1187078866,60.1269774688,2.97173041782,0.02
 04/19  02:00:00,103.891028802,21.6943986231,47.4570097131,0.0,4.12243109448,15.9888894789,88.5647577488,85.573027331,2.97173041782,0.02
 04/19  03:00:00,78.0325961063,14.3612058389,29.0940642564,0.0,4.12243109448,15.9888894789,71.0554881925,59.4820320733,2.97173041782,8.60172570131
 04/19  04:00:00,145.1770504,28.6994147731,64.3783732445,0.0,12.3672932834,24.9413748627,104.021930581,99.049046551,4.9528840297,0.02
 04/19  05:00:00,148.578969867,28.8875981269,65.1490318816,2.4430775667,12.3672932834,24.9413748627,167.756525723,162.783641693,4.9528840297,0.02
 04/19  06:00:00,214.073264163,30.0782276371,74.8903535259,1.20910645211,24.7345865669,70.7195625826,135.03089684,125.10512878,9.90576805939,0.02
 04/19  07:00:00,238.535080571,30.3743217713,77.4839701214,0.484841132758,37.1018798503,92.3937384068,113.418180654,103.492412595,9.90576805939,0.02
 04/19  08:00:00,252.713117014,30.5567417911,79.6388679919,0.282484116922,37.1018798503,104.434947198,101.432241087,91.5064730274,9.90576805939,0.02
 04/19  09:00:00,267.028508615,30.7666421895,81.9253718601,0.0598616562335,37.1018798503,116.476155989,93.8001722494,83.87440419,9.90576805939,0.02
 04/19  10:00:00,269.346224644,31.033201324,84.0358079675,0.0,37.1018798503,116.476155989,96.1121255718,77.5827662009,9.90576805939,8.62359131149
 04/19  11:00:00,272.796399213,31.3160087935,87.2030774622,0.0,37.1018798503,116.476155989,80.9023534068,70.9765853474,9.90576805939,0.02
 04/19  12:00:00,268.496345272,31.7646359446,94.4960543322,0.0,37.1018798503,104.434947198,67.71115485,57.7853867906,9.90576805939,0.02
 04/19  13:00:00,284.873213717,32.0253584654,98.5704604939,0.0,37.1018798503,116.476155989,66.5597657534,48.0307915767,9.90576805939,8.62320611727
 04/19  14:00:00,286.54497342,32.4935025264,99.774338846,0.0,37.1018798503,116.476155989,54.6574282073,44.7316601479,9.90576805939,0.02
 04/19  15:00:00,288.385697443,32.8491111843,101.259581065,0.0,37.1018798503,116.476155989,52.1979000679,42.2721320085,9.90576805939,0.02
 04/19  16:00:00,288.312934382,33.037615122,100.998795818,0.0,37.1018798503,116.476155989,58.69733373,40.1740547556,9.90576805939,8.617510915
 04/19  17:00:00,283.190009383,32.9493197541,95.9652451318,0.0,37.1018798503,116.476155989,53.5901678388,43.6643997795,9.90576805939,0.02
 04/19  18:00:00,173.135427694,28.8528470956,71.2727804278,0.0,24.7345865669,47.5788473902,55.7317037465,50.7588197168,4.9528840297,0.02
 04/19  19:00:00,174.395030208,28.6779108326,68.0089822472,0.0,24.7345865669,47.5788473902,69.2431566309,64.2702726012,4.9528840297,0.02
 04/19  20:00:00,162.80763671,28.8963207537,68.0634463543,0.0,12.3672932834,38.6892022431,85.5418922335,82.5501618156,2.97173041782,0.02
 04/19  21:00:00,113.177964853,17.5784553174,41.6526250089,0.0,12.3672932834,27.0668015668,56.8445635057,53.8528330879,2.97173041782,0.02
 04/19  22:00:00,109.870177707,22.8545152955,52.252857538,0.0,4.12243109448,15.9888894789,78.666627634,75.6748972161,2.97173041782,0.02
 04/19  23:00:00,85.4257290845,15.3238572995,35.5245462607,0.0,4.12243109448,15.9888894789,54.5204603152,51.5287298974,2.97173041782,0.02
 04/19  24:00:00,107.685823552,21.9569399306,50.9892636262,0.0,4.12243109448,15.9888894789,74.4530897487,71.4613593309,2.97173041782,0.02
 04/20  01:00:00,88.1586323726,16.2214326644,37.3366893029,0.0,4.12243109448,15.9888894789,56.996109615,54.0043791972,2.97173041782,0.02
 04/20  02:00:00,105.015999676,21.7381555077,48.5382242072,0.0,4.12243109448,15.9888894789,82.5067565192,79.5150261014,2.97173041782,0.02
 04/20  03:00:00,84.6480627238,15.4551279532,34.6156092244,0.0,4.12243109448,15.9888894789,62.598003899,59.6062734812,2.97173041782,0.02
 04/20  04:00:00,141.133161646,28.2399674851,60.7939321108,0.0,12.3672932834,24.9413748627,103.83102755,98.8581435199,4.9528840297,0.02
 04/20  05:00:00,151.677176216,29.4574867987,66.899336141,3.22109118829,12.3672932834,24.9413748627,169.021723262,164.048839232,4.9528840297,0.02
 04/20  06:00:00,211.732279694,29.8776105987,72.7471391535,1.21195347638,24.7345865669,70.7195625826,139.540985052,129.615216992,9.90576805939,0.02
 04/20  07:00:00,237.347711033,30.3481434353,76.3684560447,0.439158896631,37.1018798503,92.3937384068,126.093578888,107.581605252,9.90576805939,8.60620557651
 04/20  08:00:00,252.979171141,30.5491799209,79.994361954,0.200624893038,37.1018798503,104.434947198,101.565585429,91.6398173699,9.90576805939,0.02
 04/20  09:00:00,268.768599696,30.7885701753,83.698648213,0.00478174842651,37.1018798503,116.476155989,89.9066802851,79.9809122257,9.90576805939,0.02
 04/20  10:00:00,274.655157133,31.2331498665,89.1447973603,0.0,37.1018798503,116.476155989,77.9686492428,68.0428811834,9.90576805939,0.02
 04/20  11:00:00,278.42532199,31.8091515754,92.3388369495,0.0,37.1018798503,116.476155989,79.0215934099,60.4912721108,9.90576805939,8.62455323967
 04/20  12:00:00,270.231607746,32.1884547821,95.8075342314,0.0,37.1018798503,104.434947198,68.1740691095,58.2483010501,9.90576805939,0.02
 04/20  13:00:00,288.51891856,32.706802301,101.534717615,0.0,37.1018798503,116.476155989,57.4089977257,47.4832296663,9.90576805939,0.02
 04/20  14:00:00,291.442811566,33.1742290794,103.991438229,0.0,37.1018798503,116.476155989,55.217386429,36.6882033946,9.90576805939,8.62341497503
 04/20  15:00:00,291.222262361,33.5182813808,103.427014446,0.0,37.1018798503,116.476155989,44.0787565997,34.1529885403,9.90576805939,0.02
 04/20  16:00:00,288.253403762,33.5958172899,100.381075386,0.0,37.1018798503,116.476155989,48.2326719271,38.3069038678,9.90576805939,0.02
 04/20  17:00:00,283.201720277,33.2333219782,95.6929108251,0.0,37.1018798503,116.476155989,64.2614461007,45.7427723109,9.90576805939,8.61290573036
 04/20  18:00:00,173.147112969,28.7663761322,71.3709390225,0.0,24.7345865669,47.5788473902,52.2928933393,47.3200093096,4.9528840297,0.02
 04/20  19:00:00,175.130031924,28.6787819412,68.7431196801,0.0,24.7345865669,47.5788473902,63.8540725023,58.8811884726,4.9528840297,0.02
 04/20  20:00:00,163.994259639,29.0060362853,69.1403623329,0.0,12.3672932834,38.6892022431,81.8214157046,78.8296852868,2.97173041782,0.02
 04/20  21:00:00,113.77207034,17.6878475288,42.1373434016,0.0,12.3672932834,27.0668015668,55.3354684185,52.3437380007,2.97173041782,0.02
 04/20  22:00:00,109.764702928,22.8545152955,52.1473832785,0.0,4.12243109448,15.9888894789,75.1446453279,72.1529149101,2.97173041782,0.02
 04/20  23:00:00,86.312612444,15.4988848378,36.2364026036,0.0,4.12243109448,15.9888894789,54.2238451992,51.2321147813,2.97173041782,0.02
 04/20  24:00:00,105.44290418,21.7381555077,48.9651291999,0.0,4.12243109448,15.9888894789,82.2866568878,79.29492647,2.97173041782,0.02
 04/21  01:00:00,83.4581911325,15.2363435303,33.6445226433,0.0,4.12243109448,15.9888894789,58.274954172,55.2832237542,2.97173041782,0.02
 04/21  02:00:00,104.277607415,21.7381555077,47.7998324728,0.0,4.12243109448,15.9888894789,88.2006616341,85.2089312163,2.97173041782,0.02
 04/21  03:00:00,85.5525475218,15.6739123761,35.3013101277,0.0,4.12243109448,15.9888894789,62.7236266149,59.731896197,2.97173041782,0.02
 04/21  04:00:00,139.199430657,28.2399674851,58.8602016511,0.0,12.3672932834,24.9413748627,103.534554745,98.5616707155,4.9528840297,0.02
 04/21  05:00:00,149.702003404,29.459324671,64.8774539825,3.26596319313,12.3672932834,24.9413748627,172.908313239,167.93542921,4.9528840297,0.02
 04/21  06:00:00,207.041288283,29.8689696724,67.9563913221,1.32035135518,24.7345865669,70.7195625826,140.473525436,130.547757376,9.90576805939,0.02
 04/21  07:00:00,231.549737278,30.3169041232,70.5996748303,0.441208085487,37.1018798503,92.3937384068,120.463589597,110.537821537,9.90576805939,0.02
