Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  08:00:00,249.437511168,30.5550393256,76.5890768007,0.0583426323116,37.1018798503,104.434947198,121.743432037,103.219901784,9.90576805939,8.61776219379
 04/21  09:00:00,266.542854675,30.8827017634,81.3835819686,0.0,37.1018798503,116.476155989,103.369854417,93.4440863573,9.90576805939,0.02
 04/21  10:00:00,271.736648535,31.4014835279,86.0579980839,0.0,37.1018798503,116.476155989,90.6623391235,80.7365710641,9.90576805939,0.02
 04/21  11:00:00,275.352089178,31.643176976,89.4315255823,0.0,37.1018798503,116.476155989,89.3246493724,70.7944363748,9.90576805939,8.62444493819
 04/21  12:00:00,263.88903746,31.8062817482,89.8471672972,0.0,37.1018798503,104.434947198,74.2763687899,64.3506007305,9.90576805939,0.02
 04/21  13:00:00,275.279704656,31.9296541441,89.0726979855,0.0,37.1018798503,116.476155989,71.0316531121,61.1058850528,9.90576805939,0.02
 04/21  14:00:00,276.066034862,32.0292325505,89.759601561,0.0,37.1018798503,116.476155989,77.039129026,58.510031295,9.90576805939,8.62332967161
 04/21  15:00:00,276.853702579,32.0934164514,90.4833522835,0.0,37.1018798503,116.476155989,65.9012540076,55.9754859482,9.90576805939,0.02
 04/21  16:00:00,275.166955541,32.0705573707,88.8199230259,0.0,37.1018798503,116.476155989,67.8817086234,57.955940564,9.90576805939,0.02
 04/21  17:00:00,275.653282068,32.0801945011,89.2975979544,0.0,37.1018798503,116.476155989,68.061407224,58.1356391646,9.90576805939,0.02
 04/21  18:00:00,172.380456716,28.7650501,70.6055824527,0.0,24.7345865669,47.5788473902,64.2798334362,50.7204341693,4.9528840297,8.60651523726
 04/21  19:00:00,174.238172035,28.6775363308,67.8524949562,0.0,24.7345865669,47.5788473902,69.0871294692,64.1142454395,4.9528840297,0.02
 04/21  20:00:00,161.742839369,28.7869285423,67.1080522379,0.0,12.3672932834,38.6892022431,86.5742031643,83.5824727465,2.97173041782,0.02
 04/21  21:00:00,115.243087632,17.9066319517,43.3895799479,0.0,12.3672932834,27.0668015668,57.2347003833,54.2429699655,2.97173041782,0.02
 04/21  22:00:00,106.897667333,22.5044602189,49.6304031811,0.0,4.12243109448,15.9888894789,82.1267872683,79.1350568504,2.97173041782,0.02
 04/21  23:00:00,85.1646215956,15.4551279532,35.1321690682,0.0,4.12243109448,15.9888894789,59.2162674191,56.2245370012,2.97173041782,0.02
 04/21  24:00:00,104.299062025,21.7819123923,47.7775305968,0.0,4.12243109448,15.9888894789,86.5971397294,83.6054093116,2.97173041782,0.02
 04/22  01:00:00,78.5421735553,14.5362333772,29.4286156631,0.0,4.12243109448,15.9888894789,63.6499571812,60.6582267634,2.97173041782,0.02
 04/22  02:00:00,102.322696307,21.5193710849,46.0637062383,0.0,4.12243109448,15.9888894789,89.2675634385,86.2758330207,2.97173041782,0.02
 04/22  03:00:00,85.0846924379,15.4551279532,35.052239924,0.0,4.12243109448,15.9888894789,62.9885642217,59.9968338039,2.97173041782,0.02
 04/22  04:00:00,117.599051269,27.1460453708,55.4882521776,0.0,4.12243109448,16.0517297156,110.157503833,107.165773415,2.97173041782,0.02
 04/22  05:00:00,119.945550594,27.8023986394,57.1783982034,0.0,4.12243109448,16.0517297156,110.394370401,107.402639983,2.97173041782,0.02
 04/22  06:00:00,155.701652149,29.5526740223,69.9793161564,0.0,4.12243109448,39.6058045677,91.4768662923,88.4851358745,2.97173041782,0.02
 04/22  07:00:00,187.505324068,29.569079996,74.3826000829,5.13761567215,12.3672932834,65.3531420225,149.751733629,144.778849599,4.9528840297,0.02
 04/22  08:00:00,191.144170631,29.5620184419,75.6716354177,4.6037293606,12.3672932834,68.2430321324,141.350957847,136.378073818,4.9528840297,0.02
 04/22  09:00:00,219.334311584,29.6171756419,77.3793883464,2.0141201053,16.4897243779,93.1370602926,124.930814901,116.986200453,7.92461444751,0.02
 04/22  10:00:00,220.149582936,29.6387734739,78.8571680475,1.32990999246,16.4897243779,93.1370602926,123.914436616,107.380014159,7.92461444751,8.60980801005
 04/22  11:00:00,221.251377482,29.6611092782,80.3039672972,0.962604528336,16.4897243779,93.1370602926,107.485754211,99.541139763,7.92461444751,0.02
 04/22  12:00:00,212.068151026,29.6830273939,80.5382321788,0.674795239403,16.4897243779,83.9857416113,102.982621277,95.0380068292,7.92461444751,0.02
 04/22  13:00:00,213.805418055,29.7128385366,82.553158576,0.367320931054,16.4897243779,83.9857416113,93.8593680391,85.9147535916,7.92461444751,0.02
 04/22  14:00:00,218.075035145,29.7285639418,86.9706512674,0.203759135508,16.4897243779,83.9857416113,80.6888640671,72.7442496195,7.92461444751,0.02
 04/22  15:00:00,198.472707212,29.5526740223,85.204864497,0.0,12.3672932834,70.6512738906,38.2519504656,33.2790664359,4.9528840297,0.02
 04/22  16:00:00,195.095400199,29.5526740223,81.8275504875,0.0,12.3672932834,70.6512738906,45.0269616527,40.054077623,4.9528840297,0.02
 04/22  17:00:00,180.79888855,29.5526740223,80.0544933627,0.0,12.3672932834,58.1284167478,53.3412055756,48.3683215459,4.9528840297,0.02
 04/22  18:00:00,130.882430502,28.2399674851,64.6382008044,0.0,12.3672932834,24.9413748627,82.6782194903,77.7053354606,4.9528840297,0.02
 04/22  19:00:00,131.559130345,28.3493596965,60.5071750834,0.0,12.3672932834,24.9413748627,95.4602756388,90.4873916091,4.9528840297,0.02
 04/22  20:00:00,117.06699718,27.8023986394,54.2998436217,0.0,4.12243109448,16.0517297156,105.002407091,102.010676673,2.97173041782,0.02
 04/22  21:00:00,72.7579087657,12.5436174356,25.7065202807,0.0,4.12243109448,15.9888894789,49.1960664129,46.204335995,2.97173041782,0.02
 04/22  22:00:00,89.2600767614,19.2866515093,35.2801748374,0.0,4.12243109448,15.9888894789,91.545270355,79.9718184708,2.97173041782,8.60172146639
 04/22  23:00:00,63.5149897399,10.7709043792,18.2594993345,0.0,4.12243109448,15.9888894789,46.5216905195,43.5299601017,2.97173041782,0.02
 04/22  24:00:00,92.1293214376,20.1617892007,37.274282015,0.0,4.12243109448,15.9888894789,80.3218940446,77.3301636268,2.97173041782,0.02
 04/23  01:00:00,64.9570142081,13.463630474,19.0004587613,0.0,2.06121554724,15.9888894789,60.5390856626,57.5473552448,2.97173041782,0.02
 04/23  02:00:00,63.3467706674,13.463630474,17.3902152949,0.0,2.06121554724,15.9888894789,61.6404056844,58.6486752666,2.97173041782,0.02
 04/23  03:00:00,74.6738569428,18.8490826635,23.1927399193,0.0,2.06121554724,15.9888894789,85.8916477477,82.8999173299,2.97173041782,0.02
 04/23  04:00:00,78.6018385614,19.2642138358,26.7219192468,0.00685609689023,2.06121554724,15.9888894789,82.076908322,79.0851779042,2.97173041782,0.02
 04/23  05:00:00,61.2659056829,13.463630474,15.3093504817,0.0,2.06121554724,15.9888894789,61.8234342975,58.8317038797,2.97173041782,0.02
 04/23  06:00:00,77.2961700494,22.4393841233,24.4811786958,0.0,2.06121554724,15.9888894789,103.369432214,100.377701796,2.97173041782,0.02
 04/23  07:00:00,61.9213091225,19.0454294129,24.3163949889,0.0456354640125,2.06121554724,15.9888894789,82.9601731259,79.9684427081,2.97173041782,0.02
 04/23  08:00:00,101.725556187,23.6062343785,31.5022175164,0.030352309429,4.12243109448,41.7362269337,97.6365397514,92.6636557217,4.9528840297,0.02
 04/23  09:00:00,93.2920366707,19.0891862975,27.6120080026,0.0149373481758,4.12243109448,41.7362269337,76.3600068908,71.3871228611,4.9528840297,0.02
 04/23  10:00:00,107.123883561,23.795847545,36.1187940027,0.000249443236746,4.12243109448,41.7362269337,92.3232063284,87.3503222987,4.9528840297,0.02
 04/23  11:00:00,99.5545318931,19.4829982587,33.3552145924,0.0,4.12243109448,41.7362269337,73.5929408177,68.620056788,4.9528840297,0.02
 04/23  12:00:00,115.23078358,24.102145737,44.0181504806,0.0,4.12243109448,41.7362269337,89.5275409447,84.554656915,4.9528840297,0.02
 04/23  13:00:00,101.981536973,19.1767000666,36.1147609533,0.0,4.12243109448,41.7362269337,72.1897535747,67.2168695451,4.9528840297,0.02
 04/23  14:00:00,118.932132098,23.8614828719,47.9570130485,0.0,4.12243109448,41.7362269337,87.3137483299,82.3408643002,4.9528840297,0.02
 04/23  15:00:00,110.548736449,19.9205671044,44.0116802261,0.0,4.12243109448,41.7362269337,69.9498651104,64.9769810807,4.9528840297,0.02
 04/23  16:00:00,104.846737329,23.8614828719,50.8609350846,0.0,4.12243109448,24.8785346261,85.9141213535,80.9412373238,4.9528840297,0.02
 04/23  17:00:00,80.87038562,19.1323839509,43.2473373769,0.0,2.06121554724,15.9888894789,68.5574766217,65.5657462039,2.97173041782,0.02
 04/23  18:00:00,83.6170712403,22.066332142,42.9673351017,0.0,2.06121554724,15.9888894789,84.5298651143,81.5381346965,2.97173041782,0.02
 04/23  19:00:00,71.3815449357,17.2940355676,30.9216966206,0.0,2.06121554724,15.9888894789,70.4999210574,67.5081906396,2.97173041782,0.02
 04/23  20:00:00,82.1574131693,19.0454294129,30.4009874647,0.0,2.06121554724,15.9888894789,82.6676722771,79.6759418592,2.97173041782,0.02
 04/23  21:00:00,70.9654571406,15.4113710686,22.9324512924,0.0,2.06121554724,15.9888894789,68.9871393625,65.9954089447,2.97173041782,0.02
 04/23  22:00:00,71.3979008759,16.1339188953,22.6360884828,0.0,2.06121554724,15.9888894789,72.554707485,69.5629770671,2.97173041782,0.02
 04/23  23:00:00,78.2592774677,19.1767000666,26.0757101696,0.0,2.06121554724,15.9888894789,83.8256576851,80.8339272673,2.97173041782,0.02
 04/23  24:00:00,61.4316793488,13.463630474,15.1221508639,0.0,2.06121554724,15.9888894789,62.4301794778,59.43844906,2.97173041782,0.02
 04/24  01:00:00,72.9026416265,16.3964602027,21.9056712711,0.0,4.12243109448,15.9888894789,71.2190324509,68.2273020331,2.97173041782,0.02
 04/24  02:00:00,64.8440928779,14.3612058389,15.9055617641,0.0,4.12243109448,15.9888894789,70.4541034111,67.4623729933,2.97173041782,0.02
 04/24  03:00:00,71.8481719188,16.3089464336,20.9387152471,0.0,4.12243109448,15.9888894789,80.1787974424,68.6053463289,2.97173041782,8.6017206957
 04/24  04:00:00,117.783341592,28.4149950234,37.2621339069,0.00695092514444,12.3672932834,24.9413748627,118.754481486,113.781597456,4.9528840297,0.02
 04/24  05:00:00,141.633126029,29.1431273496,43.3329351291,17.0578018951,12.3672932834,24.9413748627,189.802488709,184.82960468,4.9528840297,0.02
 04/24  06:00:00,187.442273858,29.6215972779,41.5570419166,10.7172254097,24.7345865669,70.7195625826,155.195595412,145.269827353,9.90576805939,0.02
 04/24  07:00:00,208.633489906,29.6876605346,44.4348505045,4.31904108321,37.1018798503,92.3937384068,133.071662648,123.145894589,9.90576805939,0.02
 04/24  08:00:00,228.460413251,29.7930913433,54.5156192952,1.91670942297,37.1018798503,104.434947198,123.399006118,113.473238058,9.90576805939,0.02
 04/24  09:00:00,248.279415127,29.9779347399,62.7315779784,1.29330369661,37.1018798503,116.476155989,116.712526693,106.786758634,9.90576805939,0.02
 04/24  10:00:00,250.50414184,30.265990387,65.2123608779,0.748601198447,37.1018798503,116.476155989,120.263988804,101.735122136,9.90576805939,8.62309860862
 04/24  11:00:00,252.654568468,30.5657782773,67.6020319042,0.209484644064,37.1018798503,116.476155989,107.609266212,97.6834981527,9.90576805939,0.02
 04/24  12:00:00,243.155905095,30.8081848918,70.0641402644,0.0479653297687,37.1018798503,104.434947198,104.77245355,94.8466854904,9.90576805939,0.02
 04/24  13:00:00,259.873186523,31.1633408461,74.4324730015,0.0,37.1018798503,116.476155989,110.760601271,92.2306241057,9.90576805939,8.62420910553
 04/24  14:00:00,261.625528204,31.5788431558,75.7695923023,0.0,37.1018798503,116.476155989,99.6087857043,89.6830176449,9.90576805939,0.02
 04/24  15:00:00,260.608421057,32.0117895366,74.3196723081,0.0,37.1018798503,116.476155989,97.0824366832,87.1566686238,9.90576805939,0.02
 04/24  16:00:00,260.68006453,32.3669096721,74.036650771,0.0,37.1018798503,116.476155989,104.009044295,85.4843827609,9.90576805939,8.61889347486
 04/24  17:00:00,261.37781868,32.5221399652,74.5802394341,0.0,37.1018798503,116.476155989,94.6923941305,84.7666260711,9.90576805939,0.02
 04/24  18:00:00,159.417430413,28.8547441881,57.552896165,0.0,24.7345865669,47.5788473902,68.0863169025,63.1134328728,4.9528840297,0.02
 04/24  19:00:00,157.232658435,28.6795644698,50.8449680492,0.0,24.7345865669,47.5788473902,74.0764435442,69.1035595145,4.9528840297,0.02
 04/24  20:00:00,144.257053198,29.0062490821,49.4029462132,0.0,12.3672932834,38.6892022431,89.9657095439,86.973979126,2.97173041782,0.02
 04/24  21:00:00,99.5472695215,16.7173440229,28.9062325091,0.0,12.3672932834,27.0668015668,59.0223077434,56.0305773255,2.97173041782,0.02
 04/24  22:00:00,90.3653615609,21.8985974178,33.7271448553,0.0,4.12243109448,15.9888894789,85.2068681891,82.2151377713,2.97173041782,0.02
 04/24  23:00:00,67.7076978005,13.4411928005,19.7355499836,0.0,4.12243109448,15.9888894789,53.2216994735,50.2299690557,2.97173041782,0.02
 04/24  24:00:00,85.186919199,20.7676520018,29.7028327895,0.0,4.12243109448,15.9888894789,89.0515343651,86.0598039473,2.97173041782,0.02
 04/25  01:00:00,67.869885425,13.4411928005,19.8977376528,0.0,4.12243109448,15.9888894789,58.8597129031,55.8679824853,2.97173041782,0.02
 04/25  02:00:00,81.9063183386,20.1842268742,27.0056570949,0.0,4.12243109448,15.9888894789,90.8909019436,87.8991715258,2.97173041782,0.02
 04/25  03:00:00,62.886412334,12.566055109,15.7894021927,0.0,4.12243109448,15.9888894789,58.6784504936,55.6867200758,2.97173041782,0.02
 04/25  04:00:00,123.113740325,28.6994147731,42.3150641741,0.0,12.3672932834,24.9413748627,110.807835802,105.834951772,4.9528840297,0.02
 04/25  05:00:00,134.610540601,28.7564225763,45.4041378105,8.35071879954,12.3672932834,24.9413748627,179.235044331,174.262160301,4.9528840297,0.02
 04/25  06:00:00,189.05606178,29.7348430449,48.1843410696,5.59046854063,24.7345865669,70.7195625826,145.747904012,135.822135953,9.90576805939,0.02
 04/25  07:00:00,217.81784115,29.9830178138,55.9544908022,1.68838462734,37.1018798503,92.3937384068,124.265797854,114.340029795,9.90576805939,0.02
 04/25  08:00:00,240.082972902,30.094534881,66.7037021719,1.04973579417,37.1018798503,104.434947198,125.625445065,107.102225449,9.90576805939,8.61745155612
 04/25  09:00:00,261.197787636,30.2244114367,76.0944214203,0.602399481921,37.1018798503,116.476155989,112.299222371,102.373454311,9.90576805939,0.02
 04/25  10:00:00,266.883496987,30.3933445482,82.011924258,0.20107436836,37.1018798503,116.476155989,102.881622151,92.9558540916,9.90576805939,0.02
 04/25  11:00:00,271.153636907,30.6997861296,86.1272385801,0.04927582719,37.1018798503,116.476155989,100.765655206,82.2358468739,9.90576805939,8.62404027221
 04/25  12:00:00,263.273835975,31.0504197846,89.9847235091,0.00312397209272,37.1018798503,104.434947198,83.1966311323,73.2708630729,9.90576805939,0.02
 04/25  13:00:00,279.601181417,31.338446335,93.9853998039,0.0,37.1018798503,116.476155989,73.0272993213,63.1015312619,9.90576805939,0.02
 04/25  14:00:00,281.912566094,31.5657845106,96.0696245937,0.0,37.1018798503,116.476155989,75.1373087839,56.6086093786,9.90576805939,8.62293134599
 04/25  15:00:00,273.473344647,31.7153790761,87.4810541834,0.0,37.1018798503,116.476155989,76.5835772068,66.6578091474,9.90576805939,0.02
 04/25  16:00:00,274.316251075,31.8375606996,88.2022311645,0.0,37.1018798503,116.476155989,81.3496605283,71.4238924689,9.90576805939,0.02
 04/25  17:00:00,278.698133408,32.0880450788,92.3346092116,0.0,37.1018798503,116.476155989,68.4717519455,58.5459838861,9.90576805939,0.02
 04/25  18:00:00,173.897611202,28.8525934959,72.0352034522,0.0,24.7345865669,47.5788473902,68.8165245635,55.2589839825,4.9528840297,8.60465655129
 04/25  19:00:00,173.255093256,28.6775363308,66.8694282012,0.0,24.7345865669,47.5788473902,72.1565619227,67.183677893,4.9528840297,0.02
 04/25  20:00:00,160.288038819,28.7869285423,65.6532592318,0.0,12.3672932834,38.6892022431,86.7573323275,83.7656019097,2.97173041782,0.02
 04/25  21:00:00,112.432527134,17.5784553174,40.9071995171,0.0,12.3672932834,27.0668015668,58.7155072979,55.72377688,2.97173041782,0.02
 04/25  22:00:00,104.955250877,21.8475477192,48.3680844732,0.0,4.12243109448,15.9888894789,79.0025045088,76.010774091,2.97173041782,0.02
 04/25  23:00:00,85.7064066473,15.5863986069,35.5426837908,0.0,4.12243109448,15.9888894789,61.5334815194,58.5417511016,2.97173041782,0.02
 04/25  24:00:00,103.201928956,21.6943986231,46.7679116195,0.0,4.12243109448,15.9888894789,92.2769751938,89.285244776,2.97173041782,0.02
 04/26  01:00:00,80.6228479401,14.8862884538,31.159235294,0.0,4.12243109448,15.9888894789,63.6440391965,60.6523087786,2.97173041782,0.02
 04/26  02:00:00,98.6359118498,21.0818022391,42.8144909473,0.0,4.12243109448,15.9888894789,93.133680126,90.1419497082,2.97173041782,0.02
 04/26  03:00:00,81.6108315073,14.7763370111,32.2803551754,0.0,4.12243109448,15.9888894789,57.734524484,54.7427940662,2.97173041782,0.02
 04/26  04:00:00,137.65925826,28.0941112032,57.4658863175,0.0,12.3672932834,24.9413748627,104.91500892,99.9421248907,4.9528840297,0.02
 04/26  05:00:00,151.000298789,29.5669077098,65.8265288118,3.50760149487,12.3672932834,24.9413748627,173.39683917,168.423955141,4.9528840297,0.02
 04/26  06:00:00,208.623823261,29.8593985353,71.7013202951,1.51669595353,24.7345865669,70.7195625826,140.889777017,130.964008958,9.90576805939,0.02
 04/26  07:00:00,237.095798205,30.2766413702,76.1159323964,0.511288116391,37.1018798503,92.3937384068,117.968770808,108.043002749,9.90576805939,0.02
 04/26  08:00:00,253.474901313,30.5742330561,80.6480727278,0.0175497215519,37.1018798503,104.434947198,101.31846776,91.3926997003,9.90576805939,0.02
 04/26  09:00:00,269.973134623,30.8683247436,84.8282472844,0.0,37.1018798503,116.476155989,102.099862537,83.5744542313,9.90576805939,8.619640246
 04/26  10:00:00,272.574339974,31.1339789904,87.1632618983,0.0,37.1018798503,116.476155989,86.9193044033,76.9935363439,9.90576805939,0.02
 04/26  11:00:00,273.77016919,31.3957424732,88.097078224,0.0,37.1018798503,116.476155989,82.654512547,72.7287444876,9.90576805939,0.02
 04/26  12:00:00,262.98514711,31.6373874898,89.1121666508,0.0,37.1018798503,104.434947198,86.9793505742,68.4527765228,9.90576805939,8.62080599203
 04/26  13:00:00,276.118709163,31.8540936489,89.9873381275,0.0,37.1018798503,116.476155989,73.5807259392,63.6549578798,9.90576805939,0.02
 04/26  14:00:00,276.034349059,32.0354445257,89.7217421168,0.0,37.1018798503,116.476155989,73.1848714608,63.2591034015,9.90576805939,0.02
 04/26  15:00:00,276.842891805,32.2160267589,90.3499216539,0.0,37.1018798503,116.476155989,80.779510295,62.253771223,9.90576805939,8.61997101267
 04/26  16:00:00,278.828719434,32.5496177647,92.0026868135,0.0,37.1018798503,116.476155989,66.333187089,56.4074190296,9.90576805939,0.02
 04/26  17:00:00,278.322203033,32.5350429523,91.5117119229,0.0,37.1018798503,116.476155989,64.6466977112,54.7209296518,9.90576805939,0.02
 04/26  18:00:00,172.770402946,28.7656081263,70.9949883381,0.0,24.7345865669,47.5788473902,56.5126024769,51.5397184472,4.9528840297,0.02
 04/26  19:00:00,174.861284089,28.6781717879,68.4749681686,0.0,24.7345865669,47.5788473902,68.7179266458,63.7450426161,4.9528840297,0.02
 04/26  20:00:00,162.04426844,28.8963207537,67.3000707571,0.0,12.3672932834,38.6892022431,86.186888959,83.1951585412,2.97173041782,0.02
 04/26  21:00:00,112.210548429,17.5784553174,40.6852097182,0.0,12.3672932834,27.0668015668,66.9634352156,55.3885141323,2.97173041782,8.60319066556
 04/26  22:00:00,104.491820327,21.9569399306,47.7952611059,0.0,4.12243109448,15.9888894789,79.011719284,76.0199888662,2.97173041782,0.02
 04/26  23:00:00,82.4857121198,15.3238572995,32.5845300373,0.0,4.12243109448,15.9888894789,60.7329587171,57.7412282993,2.97173041782,0.02
 04/26  24:00:00,101.232899073,21.9569399306,44.5363399627,0.0,4.12243109448,15.9888894789,87.6334329837,84.6417025658,2.97173041782,0.02
 04/27  01:00:00,74.4084118434,13.8136855505,26.0405866198,0.0,4.12243109448,15.9888894789,59.5167049056,56.5249744878,2.97173041782,0.02
 04/27  02:00:00,97.3158747024,21.5193710849,41.0568846122,0.0,4.12243109448,15.9888894789,96.105660387,93.1139299692,2.97173041782,0.02
 04/27  03:00:00,73.5388039553,14.3612058389,24.6002735892,0.0,4.12243109448,15.9888894789,66.5495290902,63.5577986724,2.97173041782,0.02
 04/27  04:00:00,135.139377751,28.6994147731,54.3407020065,0.0,12.3672932834,24.9413748627,106.883569724,101.910685695,4.9528840297,0.02
 04/27  05:00:00,142.942436675,28.8546677614,58.3230014499,3.66550651073,12.3672932834,24.9413748627,175.079252605,170.106368576,4.9528840297,0.02
 04/27  06:00:00,206.797262375,30.0099413497,69.2151748218,2.02573759321,24.7345865669,70.7195625826,141.681609319,131.75584126,9.90576805939,0.02
 04/27  07:00:00,236.709435961,30.3106346898,75.3943723193,0.812495733957,37.1018798503,92.3937384068,119.084290292,109.158522232,9.90576805939,0.02
 04/27  08:00:00,252.294857454,30.4898105339,79.3281562646,0.241882606174,37.1018798503,104.434947198,100.949258002,91.0234899422,9.90576805939,0.02
 04/27  09:00:00,269.426686446,30.7860511059,84.3478365712,0.0161751016476,37.1018798503,116.476155989,92.9205772627,74.3953015656,9.90576805939,8.6195076377
 04/27  10:00:00,276.078446385,31.1829269755,90.6184364452,0.0,37.1018798503,116.476155989,67.6873444279,57.7615763685,9.90576805939,0.02
 04/27  11:00:00,279.600598448,31.4651043488,93.8582073992,0.0,37.1018798503,116.476155989,60.3757865301,50.4500184707,9.90576805939,0.02
 04/27  12:00:00,269.275105256,31.8984810998,95.1409846052,0.0,37.1018798503,104.434947198,59.5960174144,49.670249355,9.90576805939,0.02
 04/27  13:00:00,280.194519082,32.074271644,93.842976609,0.0,37.1018798503,116.476155989,69.5538870423,51.0241724283,9.90576805939,8.62394655453
 04/27  14:00:00,280.768517645,32.3824794531,94.1089353129,0.0,37.1018798503,116.476155989,61.3964058717,51.4706378123,9.90576805939,0.02
 04/27  15:00:00,281.78613841,32.4498304526,95.0593252401,0.0,37.1018798503,116.476155989,57.7297385922,47.8039705328,9.90576805939,0.02
 04/27  16:00:00,281.224098166,32.443348554,94.504322454,0.0,37.1018798503,116.476155989,65.3423713483,46.8179511299,9.90576805939,8.61865215909
 04/27  17:00:00,278.662835781,32.388629547,91.9987875374,0.0,37.1018798503,116.476155989,62.0670204616,52.1412524022,9.90576805939,0.02
 04/27  18:00:00,172.703019693,28.7652077318,70.9280193765,0.0,24.7345865669,47.5788473902,57.948070242,52.9751862123,4.9528840297,0.02
 04/27  19:00:00,174.485911834,28.6777015988,68.1000802184,0.0,24.7345865669,47.5788473902,70.5732667422,65.6003827125,4.9528840297,0.02
 04/27  20:00:00,159.567059482,28.7869285423,64.9322682934,0.0,12.3672932834,38.6892022431,86.9631624575,83.9714320397,2.97173041782,0.02
 04/27  21:00:00,111.396055568,17.5784553174,39.8707195691,0.0,12.3672932834,27.0668015668,59.4681586292,56.4764282114,2.97173041782,0.02
 04/27  22:00:00,103.204572302,21.7381555077,46.7267972263,0.0,4.12243109448,15.9888894789,79.7496455059,76.757915088,2.97173041782,0.02
 04/27  23:00:00,84.9943889469,15.4988848378,34.9181789692,0.0,4.12243109448,15.9888894789,58.104409901,55.1126794832,2.97173041782,0.02
 04/27  24:00:00,104.077181473,21.606884854,47.730677008,0.0,4.12243109448,15.9888894789,88.5545782941,85.5628478762,2.97173041782,0.02
 04/28  01:00:00,81.8627208442,14.9738022229,32.3115935258,0.0,4.12243109448,15.9888894789,62.807601272,59.8158708542,2.97173041782,0.02
 04/28  02:00:00,99.4343308035,21.0818022391,43.6129089914,0.0,4.12243109448,15.9888894789,92.5323077644,89.5405773466,2.97173041782,0.02
 04/28  03:00:00,84.3975240226,15.4113710686,34.4088277964,0.0,4.12243109448,15.9888894789,60.7010625591,57.7093321413,2.97173041782,0.02
 04/28  04:00:00,142.293697382,28.3274812542,61.8669545125,0.0,12.3672932834,24.9413748627,111.940653414,98.3860573288,4.9528840297,8.60171205526
 04/28  05:00:00,152.29119662,29.344495889,67.8615137319,2.98592547799,12.3672932834,24.9413748627,169.944086837,164.971202807,4.9528840297,0.02
 04/28  06:00:00,211.785679619,29.9431601336,75.1981455148,1.09796486648,24.7345865669,70.7195625826,136.773064275,126.847296216,9.90576805939,0.02
 04/28  07:00:00,238.975066746,30.419126687,77.9739963158,0.390010117804,37.1018798503,92.3937384068,115.376074044,105.450305984,9.90576805939,0.02
 04/28  08:00:00,254.571297565,30.6304442119,81.56831691,0.13756534505,37.1018798503,104.434947198,100.57606163,90.6502935707,9.90576805939,0.02
 04/28  09:00:00,270.93505766,30.9276682628,85.7308185447,0.0,37.1018798503,116.476155989,86.2158594933,76.2900914339,9.90576805939,0.02
 04/28  10:00:00,274.034549459,31.2310645951,88.5263190369,0.0,37.1018798503,116.476155989,85.4320842663,66.9052411187,9.90576805939,8.6210750882
 04/28  11:00:00,278.503918849,31.6214136654,92.6052613392,0.0,37.1018798503,116.476155989,67.1557957717,57.2300277123,9.90576805939,0.02
 04/28  12:00:00,269.942409585,31.9384368434,95.7683910877,0.0,37.1018798503,104.434947198,58.9720800957,49.0463120363,9.90576805939,0.02
 04/28  13:00:00,283.57737789,32.3044840677,96.9955450274,0.0,37.1018798503,116.476155989,65.1065273855,46.5770357866,9.90576805939,8.62372353948
 04/28  14:00:00,286.99447948,32.7231064445,99.9943063198,0.0,37.1018798503,116.476155989,50.9593789814,41.033610922,9.90576805939,0.02
 04/28  15:00:00,289.84179264,33.1182946895,102.446576118,0.0,37.1018798503,116.476155989,43.328394838,33.4026267786,9.90576805939,0.02
 04/28  16:00:00,290.023574661,33.3292678821,102.417834458,0.0,37.1018798503,116.476155989,41.0813143129,31.1555462535,9.90576805939,0.02
 04/28  17:00:00,286.167517824,33.3083709698,98.5836996547,0.0,37.1018798503,116.476155989,56.7931733248,38.2752981965,9.90576805939,8.61210706893
 04/28  18:00:00,175.432788113,28.8562026934,73.5668020034,0.0,24.7345865669,47.5788473902,51.5552644368,46.5823804071,4.9528840297,0.02
 04/28  19:00:00,173.853222426,28.6790129086,69.8152587547,0.0,24.7345865669,47.5788473902,60.6235298818,55.6506458521,4.9528840297,0.02
 04/28  20:00:00,164.786957988,29.006183839,69.9329255009,0.0,12.3672932834,38.6892022431,76.3454130513,73.3536826335,2.97173041782,0.02
 04/28  21:00:00,114.358893412,17.6878475288,42.7241732795,0.0,12.3672932834,27.0668015668,52.2607987385,49.2690683207,2.97173041782,0.02
 04/28  22:00:00,109.833531289,22.7961727827,52.2745548321,0.0,4.12243109448,15.9888894789,74.4028628559,71.4111324381,2.97173041782,0.02
 04/28  23:00:00,91.0896799478,16.6590015101,39.8301691938,0.0,4.12243109448,15.9888894789,53.7995445562,50.8078141384,2.97173041782,0.02
 04/28  24:00:00,107.771338527,21.9569399306,51.0747798038,0.0,4.12243109448,15.9888894789,74.7348752265,71.7431448087,2.97173041782,0.02
 04/29  01:00:00,88.387489244,16.2214326644,37.565547384,0.0,4.12243109448,15.9888894789,56.4153118961,53.4235814782,2.97173041782,0.02
 04/29  02:00:00,105.128188192,21.5193710849,48.8691983574,0.0,4.12243109448,15.9888894789,76.2857749405,73.2940445226,2.97173041782,0.02
 04/29  03:00:00,84.964033085,15.2363435303,35.1503652213,0.0,4.12243109448,15.9888894789,50.4328602268,47.441129809,2.97173041782,0.02
 04/29  04:00:00,118.582390908,28.1305752737,55.4870621344,0.0,4.12243109448,16.0517297156,106.4523882,103.460657783,2.97173041782,0.02
 04/29  05:00:00,103.76766297,26.9272609479,41.8756484862,0.0,4.12243109448,16.0517297156,110.811808,107.820077582,2.97173041782,0.02
 04/29  06:00:00,137.731298539,29.5526740223,54.3581294226,0.0,4.12243109448,39.6058045677,92.5113844535,89.5196540357,2.97173041782,0.02
 04/29  07:00:00,171.452948218,29.5647315752,57.622887518,5.84930101169,12.3672932834,65.3531420225,152.258842902,147.285958873,4.9528840297,0.02
 04/29  08:00:00,175.118532518,29.5583451131,58.4972900151,5.7561132553,12.3672932834,68.2430321324,150.109030835,145.136146805,4.9528840297,0.02
 04/29  09:00:00,195.569434478,29.5992927557,52.0848271739,3.56170573065,16.4897243779,93.1370602926,149.107724293,132.574076884,7.92461444751,8.60903296227
 04/29  10:00:00,189.262377618,29.6024995757,45.8777946656,3.45841501986,16.4897243779,93.1370602926,136.632312228,128.68769778,7.92461444751,0.02
 04/29  11:00:00,188.128424325,29.6013745756,44.8091736556,3.39420829024,16.4897243779,93.1370602926,134.685195802,126.740581355,7.92461444751,0.02
 04/29  12:00:00,179.320228497,29.5995778259,45.1755891789,3.37297345177,16.4897243779,83.9857416113,132.892480863,124.947866416,7.92461444751,0.02
 04/29  13:00:00,179.984001838,29.5967797287,45.6738047203,3.54132249984,16.4897243779,83.9857416113,131.720525741,123.775911293,7.92461444751,0.02
 04/29  14:00:00,178.110164824,29.5931067882,43.4250968404,3.91990450699,16.4897243779,83.9857416113,130.872029817,122.92741537,7.92461444751,0.02
 04/29  15:00:00,154.81294667,29.5526740223,41.5451078551,0.0,12.3672932834,70.6512738906,68.8224528109,63.8495687812,4.9528840297,0.02
 04/29  16:00:00,155.711406785,29.5526740223,42.44356092,0.0,12.3672932834,70.6512738906,66.1710538549,61.1981698252,4.9528840297,0.02
 04/29  17:00:00,146.733063998,29.5526740223,45.9886721623,0.0,12.3672932834,58.1284167478,76.5918226362,63.0348107933,4.9528840297,8.60412781319
 04/29  18:00:00,101.011996535,26.9272609479,36.0804742271,0.0,12.3672932834,24.9413748627,89.8569264575,84.8840424278,4.9528840297,0.02
 04/29  19:00:00,108.666740662,28.2399674851,40.0733452318,0.0,12.3672932834,24.9413748627,97.2737717897,92.30088776,4.9528840297,0.02
 04/29  20:00:00,93.8909164791,26.9272609479,31.9989016611,0.0,4.12243109448,16.0517297156,107.418591576,104.426861158,2.97173041782,0.02
 04/29  21:00:00,63.9259550686,13.463630474,15.5756828713,0.0,4.12243109448,15.9888894789,59.6185604117,56.6268299939,2.97173041782,0.02
 04/29  22:00:00,66.4005890402,15.2587812038,16.5412982966,0.0,4.12243109448,15.9888894789,66.5299618202,63.5382314024,2.97173041782,0.02
 04/29  23:00:00,69.7949331731,15.4113710686,19.8062375335,0.0,4.12243109448,15.9888894789,63.3621279591,60.3703975413,2.97173041782,0.02
 04/29  24:00:00,65.8683219243,15.2587812038,16.0090312689,0.0,4.12243109448,15.9888894789,67.3213337271,64.3296033093,2.97173041782,0.02
 04/30  01:00:00,68.1705081325,17.9515072986,17.2612915023,0.0,2.06121554724,15.9888894789,82.0104321254,79.0187017075,2.97173041782,0.02
 04/30  02:00:00,67.2565417884,17.9515072986,16.3512150921,0.0,2.06121554724,15.9888894789,83.0984745875,80.1067441697,2.97173041782,0.02
 04/30  03:00:00,80.7285709515,23.6645768913,23.7087697111,0.456796793477,2.06121554724,15.9888894789,104.479777574,101.488047156,2.97173041782,0.02
 04/30  04:00:00,65.2828893729,17.9515072986,14.4623125824,0.0,2.06121554724,15.9888894789,84.6837485442,81.6920181264,2.97173041782,0.02
 04/30  05:00:00,78.2217404541,23.4020355839,20.8840928119,1.10786519334,2.06121554724,15.9888894789,106.54578149,103.554051072,2.97173041782,0.02
 04/30  06:00:00,60.1594788985,17.9515072986,14.0781336061,0.0,2.06121554724,15.9888894789,86.1860443835,83.1943139656,2.97173041782,0.02
 04/30  07:00:00,65.8432428038,23.5333062376,22.6283559611,0.947113765372,2.06121554724,15.9888894789,106.227173315,103.235442897,2.97173041782,0.02
 04/30  08:00:00,90.7356818212,19.5267551432,23.8013288608,0.394985236241,4.12243109448,41.7362269337,80.1048367346,75.1319527049,4.9528840297,0.02
 04/30  09:00:00,102.178274809,23.8396044296,31.4594494197,0.151415455755,4.12243109448,41.7362269337,96.1136201095,91.1407360798,4.9528840297,0.02
 04/30  10:00:00,94.1035974097,19.2642138358,27.9440169299,0.0808756413549,4.12243109448,41.7362269337,76.3425254737,71.369641444,4.9528840297,0.02
 04/30  11:00:00,108.533885958,24.1896595062,37.5362136151,0.0296867743564,4.12243109448,41.7362269337,92.8634632999,87.8905792702,4.9528840297,0.02
 04/30  12:00:00,101.031360328,19.7017826815,34.353709178,0.0,4.12243109448,41.7362269337,73.6684299021,68.6955458724,4.9528840297,0.02
 04/30  13:00:00,114.811544048,24.1896595062,44.008781453,0.0,4.12243109448,41.7362269337,91.8136682887,86.840784259,4.9528840297,0.02
 04/30  14:00:00,101.866980072,19.2642138358,36.0635977349,0.0,4.12243109448,41.7362269337,72.7602691948,67.7873851651,4.9528840297,0.02
 04/30  15:00:00,114.610736261,23.8614828719,44.1669231951,0.0,4.12243109448,41.7362269337,89.4948538531,84.5219698234,4.9528840297,0.02
 04/30  16:00:00,88.6844198336,19.811174893,38.7036376891,0.0,4.12243109448,24.8785346261,71.4321983698,66.4593143401,4.9528840297,0.02
 04/30  17:00:00,80.05638909,22.6794877572,38.770312982,0.0,2.06121554724,15.9888894789,87.8180012814,84.8262708636,2.97173041782,0.02
 04/30  18:00:00,60.5220175113,15.4988848378,26.6020236538,0.0,2.06121554724,15.9888894789,63.0476031525,60.0558727346,2.97173041782,0.02
 04/30  19:00:00,75.251339755,21.2781489885,33.0638055127,0.0,2.06121554724,15.9888894789,89.4799595956,86.4882291777,2.97173041782,0.02
 04/30  20:00:00,63.3061734736,12.3080047576,18.5183433489,0.00404509181606,2.06121554724,15.9888894789,53.330075098,50.3383446802,2.97173041782,0.02
 04/30  21:00:00,73.7352003578,18.3890761443,22.4128583811,0.0,2.06121554724,15.9888894789,84.3328525784,81.3411221606,2.97173041782,0.02
 04/30  22:00:00,78.4631268722,19.2642138358,26.4248474856,0.0252102291884,2.06121554724,15.9888894789,91.4016166099,79.8281760937,2.97173041782,8.60171009843
 04/30  23:00:00,65.8576598729,13.9011993197,19.443273126,0.0202632315482,2.06121554724,15.9888894789,62.9519941588,59.960263741,2.97173041782,0.02
 04/30  24:00:00,68.8878953159,14.3387681654,22.0186572046,0.0375458267941,2.06121554724,15.9888894789,63.0473690143,60.0556385965,2.97173041782,0.02
 05/01  01:00:00,83.2583599174,18.9949389454,29.5701719417,0.0,4.12243109448,15.9888894789,86.5026027568,83.510872339,2.97173041782,0.02
 05/01  02:00:00,78.0992005147,15.2363435303,28.2824401483,0.0030924705277,4.12243109448,15.9888894789,69.6514289167,66.6596984988,2.97173041782,0.02
 05/01  03:00:00,82.0123689008,16.5995348328,30.7833436811,0.0,4.12243109448,15.9888894789,79.3184027755,76.3266723577,2.97173041782,0.02
 05/01  04:00:00,140.314962878,28.8963207537,59.3193813852,0.0,12.3672932834,24.9413748627,117.069978341,112.097094312,4.9528840297,0.02
 05/01  05:00:00,155.37139524,28.7187338677,63.2243827725,11.3290178975,12.3672932834,24.9413748627,185.685468334,180.712584304,4.9528840297,0.02
 05/01  06:00:00,216.607188643,29.6353230706,72.7620551771,8.66340205303,24.7345865669,70.7195625826,148.699135174,138.773367114,9.90576805939,0.02
 05/01  07:00:00,239.883755239,29.7370429112,76.3286155914,3.62617003637,37.1018798503,92.3937384068,117.865239921,107.939471862,9.90576805939,0.02
 05/01  08:00:00,254.595421285,29.8483629062,80.1899575832,2.3221249292,37.1018798503,104.434947198,94.2329643242,84.3071962648,9.90576805939,0.02
 05/01  09:00:00,267.518156725,29.94215383,81.7646744358,1.53474468606,37.1018798503,116.476155989,82.4771900486,72.5514219892,9.90576805939,0.02
 05/01  10:00:00,266.786245305,30.0413367796,81.6419692304,0.825848539188,37.1018798503,116.476155989,91.6986430657,73.1716595429,9.90576805939,8.62121546337
 05/01  11:00:00,271.471039779,30.2337867241,86.7184160249,0.241600473042,37.1018798503,116.476155989,70.1345000442,60.2087319848,9.90576805939,0.02
 05/01  12:00:00,266.311281876,30.5217656986,93.5173559913,0.0365669841683,37.1018798503,104.434947198,42.2548576656,32.3290896062,9.90576805939,0.02
 05/01  13:00:00,281.73693058,30.8420855972,96.617562019,0.0,37.1018798503,116.476155989,39.9282368116,21.3989955529,9.90576805939,8.6234731993
 05/01  14:00:00,283.329364179,31.1263382222,97.9259731416,0.0,37.1018798503,116.476155989,30.008710333,20.0829422736,9.90576805939,0.02
 05/01  15:00:00,281.690000903,31.2859323394,96.1271373075,0.0,37.1018798503,116.476155989,35.7687107239,25.8429426645,9.90576805939,0.02
 05/01  16:00:00,277.081968667,31.322781823,91.4827364887,0.0,37.1018798503,116.476155989,54.7378256153,36.2137129088,9.90576805939,8.61834464706
 05/01  17:00:00,273.983999799,31.3083719784,88.4002295463,0.0,37.1018798503,116.476155989,58.29805019,48.3722821306,9.90576805939,0.02
 05/01  18:00:00,170.576355774,28.6775363308,68.8890389909,0.0,24.7345865669,47.5788473902,55.5130631955,50.5401791658,4.9528840297,0.02
 05/01  19:00:00,173.652268127,29.1151051766,69.1782122727,0.0,24.7345865669,47.5788473902,73.4769976235,68.5041135938,4.9528840297,0.02
 05/01  20:00:00,154.295653297,28.2035034146,60.2443001887,0.0,12.3672932834,38.6892022431,88.3665196669,85.3747892491,2.97173041782,0.02
 05/01  21:00:00,113.863711427,17.9066319517,42.0102060703,0.0,12.3672932834,27.0668015668,59.0441191175,56.0523886997,2.97173041782,0.02
 05/01  22:00:00,102.309344615,21.8110836487,45.7586421284,0.0,4.12243109448,15.9888894789,82.0870763525,79.0953459347,2.97173041782,0.02
 05/01  23:00:00,79.5201794538,14.9738022229,29.9690528218,0.0,4.12243109448,15.9888894789,61.1766547159,58.1849242981,2.97173041782,0.02
 05/01  24:00:00,99.119441662,21.5193710849,42.8604516979,0.0,4.12243109448,15.9888894789,88.8633088879,85.87157847,2.97173041782,0.02
 05/02  01:00:00,82.9885735113,15.6739123761,32.737336774,0.0,4.12243109448,15.9888894789,63.7279543908,60.736223973,2.97173041782,0.02
 05/02  02:00:00,89.6682549344,19.7466580285,35.2051629891,0.0,4.12243109448,15.9888894789,84.9183199583,81.9265895405,2.97173041782,0.02
 05/02  03:00:00,76.225734806,14.7987746846,26.8496356995,0.0,4.12243109448,15.9888894789,65.6063055761,62.6145751583,2.97173041782,0.02
 05/02  04:00:00,133.90993444,28.7869285423,53.0237449731,0.0,12.3672932834,24.9413748627,106.001941546,101.029057516,4.9528840297,0.02
 05/02  05:00:00,141.957504407,28.8563637253,56.1498832325,4.85199648657,12.3672932834,24.9413748627,174.859084238,169.886200209,4.9528840297,0.02
 05/02  06:00:00,201.953128121,29.7636512101,63.7740563874,2.86901185122,24.7345865669,70.7195625826,141.307468795,131.381700735,9.90576805939,0.02
 05/02  07:00:00,232.82064218,30.1136774785,70.9802300936,1.53479898631,37.1018798503,92.3937384068,129.574635305,111.0629212,9.90576805939,8.60594604529
 05/02  08:00:00,250.493593875,30.2497628312,76.9602059265,1.04868414409,37.1018798503,104.434947198,107.551808562,97.6260405025,9.90576805939,0.02
 05/02  09:00:00,264.618507031,30.4126647431,79.4184123673,0.510908371471,37.1018798503,116.476155989,95.8408570629,85.9150890035,9.90576805939,0.02
 05/02  10:00:00,269.708337801,30.7267084451,84.6615805749,0.0429342728573,37.1018798503,116.476155989,81.2091784487,71.2834103893,9.90576805939,0.02
 05/02  11:00:00,273.501933263,31.0528682081,88.1713905238,0.000408399008773,37.1018798503,116.476155989,77.9031352979,59.3740637861,9.90576805939,8.62330345235
 05/02  12:00:00,263.515362617,31.3636420166,89.9161934603,0.0,37.1018798503,104.434947198,65.2914597614,55.365691702,9.90576805939,0.02
 05/02  13:00:00,279.832671231,31.6848036554,93.8705798646,0.0,37.1018798503,116.476155989,52.3558808233,42.4301127639,9.90576805939,0.02
 05/02  14:00:00,281.356452747,31.9433093601,95.1360428318,0.0,37.1018798503,116.476155989,53.3035124215,34.7772181634,9.90576805939,8.62052619871
 05/02  15:00:00,284.405724505,32.1889153509,97.9399455631,0.0,37.1018798503,116.476155989,39.5742894519,29.6485213925,9.90576805939,0.02
 05/02  16:00:00,285.365199445,32.2322394845,98.8565419156,0.0,37.1018798503,116.476155989,29.2552125972,19.3294445378,9.90576805939,0.02
 05/02  17:00:00,283.238429888,32.135879867,96.8270982922,0.0,37.1018798503,116.476155989,28.6860037325,18.7602356731,9.90576805939,0.02
 05/02  18:00:00,174.086128474,28.7653218479,72.3110024143,0.0,24.7345865669,47.5788473902,40.63720128,27.0780605201,4.9528840297,8.60625673012
 05/02  19:00:00,174.252921587,28.6778277198,70.2161419497,0.0,24.7345865669,47.5788473902,41.2447491346,36.2718651049,4.9528840297,0.02
 05/02  20:00:00,165.497241495,28.8963207537,70.753081256,0.0,12.3672932834,38.6892022431,53.5309929565,50.5392625387,2.97173041782,0.02
 05/02  21:00:00,118.036235961,18.4760306823,45.5901547811,0.0,12.3672932834,27.0668015668,38.3684541106,35.3767236928,2.97173041782,0.02
 05/02  22:00:00,112.164463901,22.8545152955,54.54714568,0.0,4.12243109448,15.9888894789,49.8779775231,46.8862471053,2.97173041782,0.02
 05/02  23:00:00,93.7762327316,17.2940355676,41.8585037536,0.0,4.12243109448,15.9888894789,41.012666621,38.0209362032,2.97173041782,0.02
 05/02  24:00:00,112.175542107,22.8545152955,54.5582238594,0.0,4.12243109448,15.9888894789,58.2442962596,55.2525658418,2.97173041782,0.02
 05/03  01:00:00,93.1550736585,17.2065217985,41.3248585127,0.0,4.12243109448,15.9888894789,46.1676442619,43.1759138441,2.97173041782,0.02
 05/03  02:00:00,109.293156266,22.4169464498,52.1134069198,0.0,4.12243109448,15.9888894789,63.1454544844,60.1537240666,2.97173041782,0.02
 05/03  03:00:00,91.7552613872,16.571487741,40.583265173,0.0,4.12243109448,15.9888894789,48.4586939968,45.466963579,2.97173041782,0.02
 05/03  04:00:00,149.005410601,28.611901004,68.2942495484,0.0,12.3672932834,24.9413748627,75.171316329,70.1984322993,4.9528840297,0.02
 05/03  05:00:00,151.754748134,28.8949137159,68.7843146552,1.97625968304,12.3672932834,24.9413748627,132.540129707,127.567245678,4.9528840297,0.02
 05/03  06:00:00,220.24017616,30.1112272948,83.7551193598,0.827421721787,24.7345865669,70.7195625826,95.5674966219,85.6417285625,9.90576805939,0.02
 05/03  07:00:00,249.20704851,30.5241474568,88.4390614111,0.0519152490416,37.1018798503,92.3937384068,65.4001216475,55.4743535881,9.90576805939,0.02
 05/03  08:00:00,262.656100183,30.7839283294,89.6371676837,0.0,37.1018798503,104.434947198,54.0398516155,44.1140835561,9.90576805939,0.02
 05/03  09:00:00,275.078403109,31.1127134379,89.6891582012,0.0,37.1018798503,116.476155989,63.9081424548,45.3833246257,9.90576805939,8.61904976968
 05/03  10:00:00,278.093940626,31.3581958254,92.4587041332,0.0,37.1018798503,116.476155989,47.6279985432,37.7022304838,9.90576805939,0.02
 05/03  11:00:00,283.731734304,31.8358178995,97.6186324678,0.0,37.1018798503,116.476155989,30.8883735076,20.9626054482,9.90576805939,0.02
 05/03  12:00:00,277.6093842,32.3443916487,103.029423159,0.0,37.1018798503,104.434947198,29.997254218,11.4713325252,9.90576805939,8.62015363332
 05/03  13:00:00,292.580127333,32.7087325395,105.594182994,0.0,37.1018798503,116.476155989,16.9507504909,7.02498243148,9.90576805939,0.02
 05/03  14:00:00,293.47390333,33.0100899438,106.18671828,0.0,37.1018798503,116.476155989,15.0191967028,5.09342864337,9.90576805939,0.02
 05/03  15:00:00,291.813913617,33.2537706849,104.283215287,0.0,37.1018798503,116.476155989,24.3758837689,5.84903108405,9.90576805939,8.62108462551
 05/03  16:00:00,289.528589842,33.2133607972,102.038865882,0.0,37.1018798503,116.476155989,17.7777873994,7.85201934004,9.90576805939,0.02
 05/03  17:00:00,288.316208155,33.0946777072,100.946119987,0.0,37.1018798503,116.476155989,18.4318446267,8.50607656732,9.90576805939,0.02
 05/03  18:00:00,175.695190259,28.7678547689,73.9175458658,0.0,24.7345865669,47.5788473902,21.8883013587,16.915417329,4.9528840297,0.02
 05/03  19:00:00,176.209436393,28.6798029987,72.1706729273,0.0,24.7345865669,47.5788473902,35.3930452299,30.4201612002,4.9528840297,0.02
 05/03  20:00:00,168.202609741,29.0066398437,73.3481101073,0.0,12.3672932834,38.6892022431,51.584049136,48.5923187181,2.97173041782,0.02
 05/03  21:00:00,123.338273867,19.5923904701,49.7526344565,0.0,12.3672932834,27.0668015668,36.2975759626,33.3058455448,2.97173041782,0.02
 05/03  22:00:00,114.23075992,23.0295428338,56.4384127553,0.0,4.12243109448,15.9888894789,48.1213982801,45.1296678623,2.97173041782,0.02
 05/03  23:00:00,96.9914441264,17.7316044134,44.6361449004,0.0,4.12243109448,15.9888894789,51.6175692225,40.0441371791,2.97173041782,8.60170162553
 05/03  24:00:00,113.74422382,23.0295428338,55.9518767381,0.0,4.12243109448,15.9888894789,62.5165477212,59.5248173034,2.97173041782,0.02
 05/04  01:00:00,94.7879189587,17.4690631059,42.6951613326,0.0,4.12243109448,15.9888894789,48.3355559243,45.3438255065,2.97173041782,0.02
 05/04  02:00:00,111.362135242,22.7670015264,53.8323297636,0.0,4.12243109448,15.9888894789,63.8469182638,60.855187846,2.97173041782,0.02
 05/04  03:00:00,91.131140735,17.0314942602,39.4759521331,0.0,4.12243109448,15.9888894789,53.8333388252,50.8416084074,2.97173041782,0.02
 05/04  04:00:00,145.934337188,28.3493596965,65.4857165981,0.0,12.3672932834,24.9413748627,84.409459108,79.4365750783,4.9528840297,0.02
 05/04  05:00:00,154.759710675,29.5524838276,70.7947064209,2.31325959933,12.3672932834,24.9413748627,135.203558304,130.230674274,4.9528840297,0.02
 05/04  06:00:00,216.32926654,29.8880072328,80.1741698923,0.720680974735,24.7345865669,70.7195625826,105.437345074,95.5115770141,9.90576805939,0.02
 05/04  07:00:00,245.59489033,30.4708491411,84.7765021267,0.155613638107,37.1018798503,92.3937384068,81.9405433822,72.0147753228,9.90576805939,0.02
 05/04  08:00:00,263.936252431,30.8875716678,90.8137236382,0.0,37.1018798503,104.434947198,54.9834414047,45.0576733454,9.90576805939,0.02
 05/04  09:00:00,281.906139179,31.2251987443,96.4043823113,0.0,37.1018798503,116.476155989,34.8881534504,24.962385391,9.90576805939,0.02
 05/04  10:00:00,287.532329352,31.7006985326,101.554545234,0.0,37.1018798503,116.476155989,30.7050831777,12.1772085131,9.90576805939,8.62210660518
 05/04  11:00:00,290.820565378,32.0798249396,104.463535527,0.0,37.1018798503,116.476155989,16.9574247434,7.03165668401,9.90576805939,0.02
 05/04  12:00:00,280.314936835,32.5448213366,105.53455228,0.0,37.1018798503,104.434947198,14.9929461435,5.06717808413,9.90576805939,0.02
 05/04  13:00:00,294.664881352,32.9643861541,107.423215256,0.0,37.1018798503,116.476155989,22.6461884162,4.11732248991,9.90576805939,8.62309786694
 05/04  14:00:00,296.850848338,33.3385185888,109.235307596,0.0,37.1018798503,116.476155989,12.2243011166,2.29853305719,9.90576805939,0.02
 05/04  15:00:00,295.328601953,33.4437649654,107.607939292,0.0,37.1018798503,116.476155989,13.098588993,3.17282093362,9.90576805939,0.02
 05/04  16:00:00,293.744337068,33.3850596277,106.08283101,0.0,37.1018798503,116.476155989,22.6441523503,4.12028892231,9.90576805939,8.61809536863
 05/04  17:00:00,292.255937095,33.144568529,104.835973777,0.0,37.1018798503,116.476155989,13.7809640077,3.85519594826,9.90576805939,0.02
 05/04  18:00:00,176.208294676,28.7670070229,74.4315144115,0.0,24.7345865669,47.5788473902,15.2974656925,10.3245816629,4.9528840297,0.02
 05/04  19:00:00,176.400275842,28.6790295822,72.3623036128,0.0,24.7345865669,47.5788473902,26.3356459392,21.3627619096,4.9528840297,0.02
 05/04  20:00:00,167.343261601,29.0064100797,72.4890102257,0.0,12.3672932834,38.6892022431,42.9201561827,39.9284257649,2.97173041782,0.02
 05/04  21:00:00,122.082060755,19.4829982587,48.6058240029,0.0,12.3672932834,27.0668015668,41.9666386348,38.974908217,2.97173041782,0.02
 05/04  22:00:00,114.161413351,23.0295428338,56.3690672361,0.0,4.12243109448,15.9888894789,55.2752016693,52.2834712515,2.97173041782,0.02
 05/04  23:00:00,97.1898013584,17.8191181825,44.7469894031,0.0,4.12243109448,15.9888894789,44.2836054093,41.2918749915,2.97173041782,0.02
 05/04  24:00:00,110.21387986,22.9420290647,52.5090474742,0.0,4.12243109448,15.9888894789,72.692082842,69.7003524242,2.97173041782,0.02
 05/05  01:00:00,89.3002816495,17.2502786831,37.4263092436,0.0,4.12243109448,15.9888894789,65.6892958455,62.6975654276,2.97173041782,0.02
 05/05  02:00:00,101.452554001,21.5193710849,45.1935645589,0.0,4.12243109448,15.9888894789,81.5237081721,78.5319777543,2.97173041782,0.02
 05/05  03:00:00,84.3418465829,15.6963500495,34.0449876721,0.0,4.12243109448,15.9888894789,59.5523578787,56.5606274609,2.97173041782,0.02
 05/05  04:00:00,148.028531975,28.6994147731,67.229856759,0.0,12.3672932834,24.9413748627,81.5952442908,76.6223602611,4.9528840297,0.02
 05/05  05:00:00,150.024887368,28.9194141909,66.92293358,2.08327911707,12.3672932834,24.9413748627,137.85086904,132.87798501,4.9528840297,0.02
 05/05  06:00:00,214.74286701,30.1314104143,80.5536867816,0.860528291786,24.7345865669,70.7195625826,105.001328354,95.0755602951,9.90576805939,0.02
 05/05  07:00:00,245.752061187,30.5564556608,84.9425141367,0.0611594689597,37.1018798503,92.3937384068,80.0612404561,70.1354723967,9.90576805939,0.02
 05/05  08:00:00,265.592560888,31.0503872625,92.3072267519,0.0,37.1018798503,104.434947198,61.2489491674,42.7264753145,9.90576805939,8.61670579353
