Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  09:00:00,284.626011952,31.6072707399,98.7422505742,0.0,37.1018798503,116.476155989,27.336489959,17.4107218996,9.90576805939,0.02
 05/05  10:00:00,287.450796746,31.9769217267,101.196800364,0.0,37.1018798503,116.476155989,22.1902331007,12.2644650413,9.90576805939,0.02
 05/05  11:00:00,291.365233707,32.5549985038,104.532959616,0.0,37.1018798503,116.476155989,27.172055158,8.64506597968,9.90576805939,8.62122111893
 05/05  12:00:00,281.079195559,33.1040380364,105.739662414,0.0,37.1018798503,104.434947198,18.9386486987,9.01288063931,9.90576805939,0.02
 05/05  13:00:00,293.839127361,33.5511495705,106.010734486,0.0,37.1018798503,116.476155989,20.2278747555,10.3021066961,9.90576805939,0.02
 05/05  14:00:00,295.814949744,33.8175458329,107.720293364,0.0,37.1018798503,116.476155989,27.257603271,8.72990045577,9.90576805939,8.62193475581
 05/05  15:00:00,295.102695266,34.1536338439,106.672227053,0.0,37.1018798503,116.476155989,17.2095064541,7.28373839466,9.90576805939,0.02
 05/05  16:00:00,289.336109586,34.1212786408,100.938448699,0.0,37.1018798503,116.476155989,24.1221808591,14.1964127997,9.90576805939,0.02
 05/05  17:00:00,279.50502472,33.5680348865,91.6615620727,0.0,37.1018798503,116.476155989,53.5564329752,43.6306649158,9.90576805939,0.02
 05/05  18:00:00,167.868199093,28.7667265405,66.0916751375,0.0,24.7345865669,47.5788473902,62.8442145972,57.8713305675,4.9528840297,0.02
 05/05  19:00:00,163.521511786,28.6793282893,59.4832163473,0.0,24.7345865669,47.5788473902,79.4332371168,65.8742288766,4.9528840297,8.60612421048
 05/05  20:00:00,150.011718986,29.0064145982,55.1574592532,0.0,12.3672932834,38.6892022431,84.1867952859,81.1950648681,2.97173041782,0.02
 05/05  21:00:00,103.71929357,17.5784553174,32.1939743904,0.0,12.3672932834,27.0668015668,58.5702319015,55.5785014837,2.97173041782,0.02
 05/05  22:00:00,92.7603827908,21.9569399306,36.0638251345,0.0,4.12243109448,15.9888894789,78.5462284282,75.5544980104,2.97173041782,0.02
 05/05  23:00:00,76.2518838519,15.5863986069,26.0881619716,0.0,4.12243109448,15.9888894789,61.8933536723,58.9016232545,2.97173041782,0.02
 05/05  24:00:00,89.3859631226,21.6943986231,32.9519467782,0.0,4.12243109448,15.9888894789,89.5207503442,86.5290199264,2.97173041782,0.02
 05/06  01:00:00,68.1305568538,14.3612058389,19.1920278347,0.0,4.12243109448,15.9888894789,63.6478275703,60.6560971525,2.97173041782,0.02
 05/06  02:00:00,89.4607731419,21.9569399306,32.7642155747,0.0,4.12243109448,15.9888894789,93.55174517,90.5600147521,2.97173041782,0.02
 05/06  03:00:00,66.3594568439,14.3612058389,17.4209278041,0.0,4.12243109448,15.9888894789,65.5344054381,62.5426750203,2.97173041782,0.02
 05/06  04:00:00,95.9479286224,27.5836142165,33.3995620566,0.0,4.12243109448,16.0517297156,113.100856714,110.109126296,2.97173041782,0.02
 05/06  05:00:00,93.3252021804,27.3648297936,30.9956200179,0.0,4.12243109448,16.0517297156,112.515444125,109.523713707,2.97173041782,0.02
 05/06  06:00:00,118.560634747,29.5526740223,37.5366334809,0.0,4.12243109448,39.6058045677,93.6730222176,90.6812917998,2.97173041782,0.02
 05/06  07:00:00,161.610435101,29.5733554819,42.0320338337,11.5890188724,12.3672932834,65.3531420225,151.51659887,146.54371484,4.9528840297,0.02
 05/06  08:00:00,165.435928177,29.564671121,45.5399192966,9.02457999693,12.3672932834,68.2430321324,148.153842121,143.180958091,4.9528840297,0.02
 05/06  09:00:00,195.287088936,29.5933991202,51.4545587314,3.91554762244,16.4897243779,93.1370602926,136.840625587,128.896011139,7.92461444751,0.02
 05/06  10:00:00,197.485188208,29.6021721485,55.6686777772,1.89065310364,16.4897243779,93.1370602926,130.322083454,122.377469006,7.92461444751,0.02
 05/06  11:00:00,200.75895163,29.6069647715,59.8930919219,0.935203335215,16.4897243779,93.1370602926,135.826376209,119.292488417,7.92461444751,8.60927334372
 05/06  12:00:00,196.211636843,29.6274654057,64.8399592874,0.572139267075,16.4897243779,83.9857416113,124.537158025,116.592543578,7.92461444751,0.02
 05/06  13:00:00,200.29267007,29.6591299144,69.0851714195,0.376303988714,16.4897243779,83.9857416113,122.524174575,114.579560127,7.92461444751,0.02
 05/06  14:00:00,201.867854417,29.717600508,70.908094208,0.0701362065914,16.4897243779,83.9857416113,120.506177268,112.561562821,7.92461444751,0.02
 05/06  15:00:00,181.05864485,29.5526740223,67.7908407512,0.0,12.3672932834,70.6512738906,58.4944994845,53.5216154548,4.9528840297,0.02
 05/06  16:00:00,181.699222908,29.5526740223,68.431412486,0.0,12.3672932834,70.6512738906,56.8493614861,51.8764774564,4.9528840297,0.02
 05/06  17:00:00,168.190411947,29.5526740223,67.446033998,0.0,12.3672932834,58.1284167478,60.5811314405,55.6082474108,4.9528840297,0.02
 05/06  18:00:00,124.366128156,28.458751908,57.903115764,0.0,12.3672932834,24.9413748627,83.289910801,78.3170267714,4.9528840297,0.02
 05/06  19:00:00,125.452574077,29.0057129651,56.0934339427,0.0,12.3672932834,24.9413748627,91.5467138035,86.5738297738,4.9528840297,0.02
 05/06  20:00:00,109.875377125,28.2399674851,46.6706564519,0.0,4.12243109448,16.0517297156,102.339181338,99.3474509204,2.97173041782,0.02
 05/06  21:00:00,73.2278397693,13.8787616462,24.8181238849,0.0,4.12243109448,15.9888894789,52.8236515393,49.8319211215,2.97173041782,0.02
 05/06  22:00:00,88.914718144,20.475939438,33.7223450704,0.0,4.12243109448,15.9888894789,91.2827170334,88.2909866155,2.97173041782,0.02
 05/06  23:00:00,67.4525842973,13.0036239548,19.9180060447,0.0,4.12243109448,15.9888894789,58.7188741788,55.727143761,2.97173041782,0.02
 05/06  24:00:00,83.4083785621,19.6367065858,29.0784231964,0.0,4.12243109448,15.9888894789,87.0161978494,84.0244674316,2.97173041782,0.02
 05/07  01:00:00,59.2849361249,11.2084732249,15.6530940178,0.0,2.06121554724,15.9888894789,48.8370770779,45.8453466601,2.97173041782,0.02
 05/07  02:00:00,76.1766236818,18.8490826635,24.6955078063,0.0,2.06121554724,15.9888894789,82.3217640462,79.3300336284,2.97173041782,0.02
 05/07  03:00:00,61.6862059327,11.5585283015,17.7043087005,0.0,2.06121554724,15.9888894789,56.5318193012,44.9583847789,2.97173041782,8.60170410449
 05/07  04:00:00,78.7823943677,19.2866515093,26.8637097202,0.0,2.06121554724,15.9888894789,82.6834827837,79.6917523659,2.97173041782,0.02
 05/07  05:00:00,57.3663353278,10.7709043792,14.1720621799,0.0,2.06121554724,15.9888894789,48.2523405702,45.2606101524,2.97173041782,0.02
 05/07  06:00:00,84.0451632658,23.4020355839,34.9658550089,0.0,2.06121554724,15.9888894789,98.9361659905,95.9444355726,2.97173041782,0.02
 05/07  07:00:00,63.6543094958,17.9515072986,27.1889541917,0.0,2.06121554724,15.9888894789,80.6061557088,77.614425291,2.97173041782,0.02
 05/07  08:00:00,113.955627083,23.795847545,43.7214539787,0.0,4.12243109448,41.7362269337,96.1023258733,91.1294418436,4.9528840297,0.02
 05/07  09:00:00,104.884501417,19.4392413741,39.1228591353,0.0,4.12243109448,41.7362269337,75.6575457026,70.6846616729,4.9528840297,0.02
 05/07  10:00:00,120.72957492,23.9271181987,50.3641312475,0.0,4.12243109448,41.7362269337,92.9059901115,87.9331060818,4.9528840297,0.02
 05/07  11:00:00,106.451116643,19.0454294129,41.0832863947,0.0,4.12243109448,41.7362269337,73.8613144032,68.8884303735,4.9528840297,0.02
 05/07  12:00:00,121.480443312,23.5333062376,51.5088116604,0.0,4.12243109448,41.7362269337,90.2345364109,85.2616523812,4.9528840297,0.02
 05/07  13:00:00,110.531816842,19.6142689124,44.5951471416,0.0,4.12243109448,41.7362269337,71.7720701176,66.7991860879,4.9528840297,0.02
 05/07  14:00:00,117.507081686,24.1896595062,46.8790968017,0.0,4.12243109448,41.7362269337,90.7054241929,85.7325401632,4.9528840297,0.02
 05/07  15:00:00,103.197389501,19.3736060472,37.501382691,0.0,4.12243109448,41.7362269337,73.0652989534,68.0924149237,4.9528840297,0.02
 05/07  16:00:00,102.803207079,23.948996641,49.273577382,0.0,4.12243109448,24.8785346261,90.5956802591,85.6227962294,4.9528840297,0.02
 05/07  17:00:00,73.6649513059,17.3815493368,37.8159240562,0.0,2.06121554724,15.9888894789,66.9062231722,63.9144927544,2.97173041782,0.02
 05/07  18:00:00,82.1959399906,21.0818022391,42.5307352289,0.0,2.06121554724,15.9888894789,93.1794764942,90.1877460763,2.97173041782,0.02
 05/07  19:00:00,63.7475676997,14.1525217904,28.8595485413,0.0,2.06121554724,15.9888894789,61.6470454458,58.655315028,2.97173041782,0.02
 05/07  20:00:00,93.3754519083,21.0593645657,39.6603453719,0.000524348901952,2.06121554724,15.9888894789,91.5319767717,88.5402463539,2.97173041782,0.02
 05/07  21:00:00,62.4148086372,11.0334456866,18.957994524,0.0,2.06121554724,15.9888894789,49.5063300129,46.514599595,2.97173041782,0.02
 05/07  22:00:00,87.7131012588,19.724220355,35.3568481675,0.0,2.06121554724,15.9888894789,84.9697059847,81.9779755669,2.97173041782,0.02
 05/07  23:00:00,65.3131737324,11.6460420706,21.2346664732,0.0090967195702,2.06121554724,15.9888894789,49.5923610266,46.6006306088,2.97173041782,0.02
 05/07  24:00:00,84.007252111,19.2866515093,32.0885678164,0.0,2.06121554724,15.9888894789,85.2953120622,82.3035816444,2.97173041782,0.02
 05/08  01:00:00,68.9030296618,11.9742187049,22.4442269829,0.0,4.12243109448,15.9888894789,49.8899869057,46.8982564879,2.97173041782,0.02
 05/08  02:00:00,86.7406831516,19.7466580285,32.2775919058,0.0,4.12243109448,15.9888894789,91.1079797959,88.116249378,2.97173041782,0.02
 05/08  03:00:00,68.817182318,11.9085833781,22.4240148989,0.0,4.12243109448,15.9888894789,50.1847863116,47.1930558938,2.97173041782,0.02
 05/08  04:00:00,131.902758092,28.611901004,51.1915968565,0.0,12.3672932834,24.9413748627,112.815243554,107.842359525,4.9528840297,0.02
 05/08  05:00:00,146.110797932,28.7092302811,54.1794591114,11.1228482675,12.3672932834,24.9413748627,184.697419251,179.724535221,4.9528840297,0.02
 05/08  06:00:00,202.197018735,29.6555794923,62.348143352,6.99605457324,24.7345865669,70.7195625826,150.234209737,140.308441678,9.90576805939,0.02
 05/08  07:00:00,229.341467132,29.8049010747,66.8373847064,2.5072539459,37.1018798503,92.3937384068,136.962519034,118.451274398,9.90576805939,8.60547657604
 05/08  08:00:00,247.629204703,29.9256176065,74.2402397697,1.22843671569,37.1018798503,104.434947198,118.977245406,109.051477347,9.90576805939,0.02
 05/08  09:00:00,264.039299579,30.0749718054,79.0115709405,0.676278252253,37.1018798503,116.476155989,103.932270025,94.0065019658,9.90576805939,0.02
 05/08  10:00:00,266.665373964,30.3472321533,81.7800048372,0.26107526583,37.1018798503,116.476155989,92.3590317722,82.4332637128,9.90576805939,0.02
 05/08  11:00:00,265.779954621,30.6884050969,80.7643732008,0.0499388438668,37.1018798503,116.476155989,101.941776923,83.4132530098,9.90576805939,8.62275585429
 05/08  12:00:00,246.135653891,30.4694638824,73.2822020343,0.14850963703,37.1018798503,104.434947198,106.283117165,96.3573491057,9.90576805939,0.02
 05/08  13:00:00,251.938224493,30.466221944,66.9651829153,0.229592659715,37.1018798503,116.476155989,107.182815089,97.2570470291,9.90576805939,0.02
 05/08  14:00:00,249.551064131,30.7741023915,64.493218316,0.00666248997612,37.1018798503,116.476155989,112.100584858,93.5731714771,9.90576805939,8.62164532162
 05/08  15:00:00,251.869009125,30.9663199603,66.6258762041,0.0,37.1018798503,116.476155989,100.413747832,90.4879797727,9.90576805939,0.02
 05/08  16:00:00,255.413270637,31.1722392864,69.96466369,0.0,37.1018798503,116.476155989,98.095908502,88.1701404426,9.90576805939,0.02
 05/08  17:00:00,257.346902981,31.2757356014,71.7957492841,0.0,37.1018798503,116.476155989,97.338251731,87.4124836716,9.90576805939,0.02
 05/08  18:00:00,160.170228964,28.5900225617,58.5704132518,0.0,24.7345865669,47.5788473902,71.1495179737,66.176633944,4.9528840297,0.02
 05/08  19:00:00,165.076556811,29.1151051766,60.6024909251,0.0,24.7345865669,47.5788473902,85.8164443425,72.2574417455,4.9528840297,8.60611856733
 05/08  20:00:00,144.934901576,27.9482549213,51.1388096901,0.0,12.3672932834,38.6892022431,90.874000703,87.8822702851,2.97173041782,0.02
 05/08  21:00:00,107.337338133,17.8191181825,35.5713594931,0.0,12.3672932834,27.0668015668,63.3526635032,60.3609330854,2.97173041782,0.02
 05/08  22:00:00,94.3827616899,21.5193710849,38.1237731962,0.0,4.12243109448,15.9888894789,84.4559448984,81.4642144806,2.97173041782,0.02
 05/08  23:00:00,79.4916723094,15.6739123761,29.2404369736,0.0,4.12243109448,15.9888894789,62.9099029137,59.9181724959,2.97173041782,0.02
 05/08  24:00:00,88.8538862621,20.6442333934,33.4700354579,0.0,4.12243109448,15.9888894789,89.459701618,86.4679712002,2.97173041782,0.02
 05/09  01:00:00,76.3932594396,14.5575525883,27.2815689003,0.0,4.12243109448,15.9888894789,60.8610881218,57.869357704,2.97173041782,0.02
 05/09  02:00:00,88.8878863992,20.6442333934,33.5040356746,0.0,4.12243109448,15.9888894789,94.9620685471,91.9703381293,2.97173041782,0.02
 05/09  03:00:00,75.1484880761,14.5575525883,26.0367975108,0.0,4.12243109448,15.9888894789,61.669368983,58.6776385651,2.97173041782,0.02
 05/09  04:00:00,128.190191229,28.3274812542,47.7634505895,0.0,12.3672932834,24.9413748627,106.408407282,101.435523253,4.9528840297,0.02
 05/09  05:00:00,143.708954412,29.2171676502,53.6932330338,8.69929432089,12.3672932834,24.9413748627,175.77404151,170.80115748,4.9528840297,0.02
 05/09  06:00:00,193.999485024,29.7183306922,56.6908894505,4.39302444665,24.7345865669,70.7195625826,142.178605048,132.252836989,9.90576805939,0.02
 05/09  07:00:00,222.096044399,30.0591941056,59.6513934514,2.19354507709,37.1018798503,92.3937384068,121.960130024,112.034361964,9.90576805939,0.02
 05/09  08:00:00,238.219757189,30.1769805488,64.37408741,1.43373378666,37.1018798503,104.434947198,114.839153145,104.913385085,9.90576805939,0.02
 05/09  09:00:00,253.823411247,30.3480703366,68.6244444224,0.574360118216,37.1018798503,116.476155989,118.223997087,99.6996915861,9.90576805939,8.61853744158
 05/09  10:00:00,257.264465633,30.5146665022,72.3082230222,0.164595293317,37.1018798503,116.476155989,106.485364404,96.5595963444,9.90576805939,0.02
 05/09  11:00:00,260.573339985,30.7719609642,75.4935819602,0.0305879753769,37.1018798503,116.476155989,103.553655203,93.6278871439,9.90576805939,0.02
 05/09  12:00:00,249.879078654,31.0091322605,76.6343816548,0.0,37.1018798503,104.434947198,109.825523415,91.3001246895,9.90576805939,8.61963066564
 05/09  13:00:00,265.616570822,31.2538805894,80.0855297062,0.0,37.1018798503,116.476155989,98.5493540162,88.6235859569,9.90576805939,0.02
 05/09  14:00:00,269.843041138,31.471377943,84.0946439436,0.0,37.1018798503,116.476155989,90.8266280825,80.9008600231,9.90576805939,0.02
 05/09  15:00:00,274.120276479,31.7827711937,88.060604221,0.0,37.1018798503,116.476155989,72.3195182214,62.393750162,9.90576805939,0.02
 05/09  16:00:00,276.85857133,32.0561892383,90.526027247,0.0,37.1018798503,116.476155989,67.0529827562,48.5295128318,9.90576805939,8.61770186496
 05/09  17:00:00,275.72393754,32.0753455554,89.3732214345,0.0,37.1018798503,116.476155989,64.8084336029,54.8826655436,9.90576805939,0.02
 05/09  18:00:00,171.296985216,28.6779684965,69.6092455594,0.0,24.7345865669,47.5788473902,57.3365132652,52.3636292355,4.9528840297,0.02
 05/09  19:00:00,173.436328157,29.1155635282,68.9618228946,0.0,24.7345865669,47.5788473902,69.999935272,65.0270512423,4.9528840297,0.02
 05/09  20:00:00,154.728995426,28.3128956261,60.5682589458,0.0,12.3672932834,38.6892022431,86.4063737425,83.4146433247,2.97173041782,0.02
 05/09  21:00:00,113.067831637,18.0160241631,41.1049389746,0.0,12.3672932834,27.0668015668,58.8720161354,55.8802857176,2.97173041782,0.02
 05/09  22:00:00,99.6435017474,21.6943986231,43.209484777,0.0,4.12243109448,15.9888894789,81.5167954183,78.5250650005,2.97173041782,0.02
 05/09  23:00:00,80.9043717444,15.4551279532,30.871919873,0.0,4.12243109448,15.9888894789,60.7655296933,57.7737992755,2.97173041782,0.02
 05/09  24:00:00,95.7066504273,21.300586662,39.666445377,0.0,4.12243109448,15.9888894789,90.0625476585,87.0708172407,2.97173041782,0.02
 05/10  01:00:00,75.7255313693,14.7987746846,26.3494328166,0.0,4.12243109448,15.9888894789,61.8379491257,58.8462187079,2.97173041782,0.02
 05/10  02:00:00,95.9642939564,21.300586662,39.9240889497,0.0,4.12243109448,15.9888894789,93.9769948642,90.9852644464,2.97173041782,0.02
 05/10  03:00:00,77.9788035893,14.7987746846,28.6027049761,0.0,4.12243109448,15.9888894789,62.524528704,59.5327982862,2.97173041782,0.02
 05/10  04:00:00,138.387834092,28.5025087925,57.7860648675,0.0,12.3672932834,24.9413748627,104.110532174,99.1376481447,4.9528840297,0.02
 05/10  05:00:00,149.335084809,29.2977707528,63.352313372,4.58574025742,12.3672932834,24.9413748627,181.350309783,167.795734808,4.9528840297,8.6016909445
 05/10  06:00:00,206.485691567,29.8850122137,71.3988025647,2.00463544802,24.7345865669,70.7195625826,139.228197857,129.302429798,9.90576805939,0.02
 05/10  07:00:00,238.163125135,30.2965965213,76.6089960199,1.0656183847,37.1018798503,92.3937384068,118.332081726,108.406313667,9.90576805939,0.02
 05/10  08:00:00,253.195112003,30.4651465304,79.8155193187,0.679546582908,37.1018798503,104.434947198,104.7847214,94.8589533406,9.90576805939,0.02
 05/10  09:00:00,270.073509989,30.7147085879,84.9132666257,0.169049074874,37.1018798503,116.476155989,85.9727775068,76.0470094475,9.90576805939,0.02
 05/10  10:00:00,277.56419995,31.1482526749,92.1384155298,0.000460249813518,37.1018798503,116.476155989,58.7865774645,48.8608094051,9.90576805939,0.02
 05/10  11:00:00,283.221289003,31.4998482026,97.4442672406,0.0,37.1018798503,116.476155989,45.279015636,26.7507522991,9.90576805939,8.62249527751
 05/10  12:00:00,277.107097391,31.8655277823,103.006087834,0.0,37.1018798503,104.434947198,24.0019178181,14.0761497588,9.90576805939,0.02
 05/10  13:00:00,293.991848352,32.4011586977,107.313454425,0.0,37.1018798503,116.476155989,17.5512039947,7.62543593526,9.90576805939,0.02
 05/10  14:00:00,294.240292986,32.6840217037,107.279244958,0.0,37.1018798503,116.476155989,25.9097736079,7.38254688457,9.90576805939,8.62145866389
 05/10  15:00:00,294.72262194,32.7530138641,107.692797965,0.0,37.1018798503,116.476155989,17.1405336674,7.21476560796,9.90576805939,0.02
 05/10  16:00:00,292.860743402,33.0960714344,105.488299575,0.0,37.1018798503,116.476155989,17.2375594499,7.31179139052,9.90576805939,0.02
 05/10  17:00:00,290.043144994,33.1581922014,102.609531416,0.0,37.1018798503,116.476155989,23.541498896,13.6157308366,9.90576805939,0.02
 05/10  18:00:00,177.685251464,28.8565701101,75.8188913793,0.0,24.7345865669,47.5788473902,41.6479608966,28.088994006,4.9528840297,8.60608286089
 05/10  19:00:00,176.41449617,28.6801504096,72.3754081228,0.0,24.7345865669,47.5788473902,44.9747607313,40.0018767016,4.9528840297,0.02
 05/10  20:00:00,168.20114823,29.1163849951,73.2369377179,0.0,12.3672932834,38.6892022431,60.5164163443,57.5246859265,2.97173041782,0.02
 05/10  21:00:00,122.445952031,19.5923904701,48.8603339023,0.0,12.3672932834,27.0668015668,49.8488768622,46.8571464444,2.97173041782,0.02
 05/10  22:00:00,113.314429024,23.0295428338,55.5220840411,0.0,4.12243109448,15.9888894789,63.9741808246,60.9824504068,2.97173041782,0.02
 05/10  23:00:00,96.8177492369,17.8191181825,44.3749384216,0.0,4.12243109448,15.9888894789,50.0822034821,47.0904730643,2.97173041782,0.02
 05/10  24:00:00,113.313232941,23.0295428338,55.5208879331,0.0,4.12243109448,15.9888894789,69.7694255777,66.7776951599,2.97173041782,0.02
 05/11  01:00:00,95.0125312825,17.4690631059,42.9197756097,0.0,4.12243109448,15.9888894789,53.1048525144,50.1131220966,2.97173041782,0.02
 05/11  02:00:00,112.367903723,22.8545152955,54.750586312,0.0,4.12243109448,15.9888894789,70.2432880919,67.2515576741,2.97173041782,0.02
 05/11  03:00:00,92.2191089647,17.0314942602,40.5639220915,0.0,4.12243109448,15.9888894789,55.30361314,52.3118827221,2.97173041782,0.02
 05/11  04:00:00,147.227447185,28.3493596965,66.7788282216,0.0,12.3672932834,24.9413748627,84.4194002361,79.4465162064,4.9528840297,0.02
 05/11  05:00:00,154.91347988,29.5885287527,70.9707356028,2.25495622671,12.3672932834,24.9413748627,150.377364784,145.404480754,4.9528840297,0.02
 05/11  06:00:00,213.480049136,29.9310323543,79.7803638237,0.571412624415,24.7345865669,70.7195625826,116.474508792,106.548740733,9.90576805939,0.02
 05/11  07:00:00,245.056278342,30.5961555584,84.2085193771,0.0596923991801,37.1018798503,92.3937384068,92.0123373469,82.0865692875,9.90576805939,0.02
 05/11  08:00:00,261.062974139,30.9440876586,87.8839285825,0.0,37.1018798503,104.434947198,78.2383350625,68.3125670031,9.90576805939,0.02
 05/11  09:00:00,277.955466409,31.2956738809,92.3833044983,0.0,37.1018798503,116.476155989,70.8508641344,52.3267082787,9.90576805939,8.6183877963
 05/11  10:00:00,282.929416682,31.7818739456,96.8705671815,0.0,37.1018798503,116.476155989,48.9344963579,39.0087282985,9.90576805939,0.02
 05/11  11:00:00,287.15803181,32.2689680146,100.611851581,0.0,37.1018798503,116.476155989,38.3990967374,28.473328678,9.90576805939,0.02
 05/11  12:00:00,279.210856777,32.7551898906,104.220133338,0.0,37.1018798503,104.434947198,36.2131621568,17.6879569643,9.90576805939,8.61943713308
 05/11  13:00:00,295.136877919,33.3181380353,107.541598946,0.0,37.1018798503,116.476155989,21.0957109733,11.1699429139,9.90576805939,0.02
 05/11  14:00:00,295.718018199,33.4769103066,107.964087605,0.0,37.1018798503,116.476155989,20.5627381985,10.6369701391,9.90576805939,0.02
 05/11  15:00:00,293.415015964,33.6360014803,105.502121137,0.0,37.1018798503,116.476155989,31.073146444,12.547721586,9.90576805939,8.61965679869
 05/11  16:00:00,289.417957039,33.4719924853,101.669648567,0.0,37.1018798503,116.476155989,26.6596034701,16.7338354107,9.90576805939,0.02
 05/11  17:00:00,286.312640585,33.3169875898,98.7202841305,0.0,37.1018798503,116.476155989,34.135732617,24.2099645576,9.90576805939,0.02
 05/11  18:00:00,174.841837825,28.7679137743,73.0641531359,0.0,24.7345865669,47.5788473902,39.3401344339,34.3672504042,4.9528840297,0.02
 05/11  19:00:00,175.684318416,28.6798041716,71.6455726671,0.0,24.7345865669,47.5788473902,46.2348126631,41.2619286334,4.9528840297,0.02
 05/11  20:00:00,166.987786675,29.0067362627,72.1332096773,0.0,12.3672932834,38.6892022431,64.4134733965,61.4217429787,2.97173041782,0.02
 05/11  21:00:00,121.224418262,19.4829982587,47.7481817183,0.0,12.3672932834,27.0668015668,57.2164355267,54.2247051089,2.97173041782,0.02
 05/11  22:00:00,112.576428916,23.0295428338,54.7840828192,0.0,4.12243109448,15.9888894789,74.0897181549,71.0979877371,2.97173041782,0.02
 05/11  23:00:00,95.777078894,17.7316044134,43.4217807255,0.0,4.12243109448,15.9888894789,57.3102907756,54.3185603577,2.97173041782,0.02
 05/11  24:00:00,112.710842808,23.0295428338,54.9184966698,0.0,4.12243109448,15.9888894789,78.7013113146,75.7095808968,2.97173041782,0.02
 05/12  01:00:00,94.2220863,17.4690631059,42.129329489,0.0,4.12243109448,15.9888894789,58.4947920747,55.5030616569,2.97173041782,0.02
 05/12  02:00:00,110.161439065,22.6794877572,52.7191480468,0.0,4.12243109448,15.9888894789,76.0458284588,73.054098041,2.97173041782,0.02
 05/12  03:00:00,91.0877744413,17.0314942602,39.432586476,0.0,4.12243109448,15.9888894789,68.7054367557,57.1320120701,2.97173041782,8.60169426786
 05/12  04:00:00,146.172781047,28.3493596965,65.7241611163,0.0,12.3672932834,24.9413748627,90.6854903287,85.712606299,4.9528840297,0.02
 05/12  05:00:00,154.117323726,29.5737854587,70.1493311374,2.2949469832,12.3672932834,24.9413748627,151.6105284,146.63764437,4.9528840297,0.02
 05/12  06:00:00,212.184957206,29.9107769487,78.4437059013,0.633233283962,24.7345865669,70.7195625826,119.576039799,109.65027174,9.90576805939,0.02
 05/12  07:00:00,243.093919056,30.5410340012,82.2980853496,0.0628884379831,37.1018798503,92.3937384068,99.2618344137,89.3360663543,9.90576805939,0.02
 05/12  08:00:00,260.038901644,30.8633478352,86.9406568439,0.0,37.1018798503,104.434947198,82.4023604044,72.476592345,9.90576805939,0.02
 05/12  09:00:00,279.68900364,31.3179316368,94.0945873838,0.0,37.1018798503,116.476155989,59.5524714305,49.6267033711,9.90576805939,0.02
 05/12  10:00:00,283.658074027,31.7364363714,97.6445731514,0.0,37.1018798503,116.476155989,56.4142924808,37.8872586728,9.90576805939,8.62126574865
 05/12  11:00:00,287.059844648,32.2340459689,100.548663889,0.0,37.1018798503,116.476155989,43.2826394871,33.3568714277,9.90576805939,0.02
 05/12  12:00:00,279.478681353,32.7986825405,104.444520219,0.0,37.1018798503,104.434947198,33.2973709298,23.3716028704,9.90576805939,0.02
 05/12  13:00:00,293.654662864,33.1660341141,106.211396646,0.0,37.1018798503,116.476155989,27.2493510729,17.3235830135,9.90576805939,0.02
 05/12  14:00:00,296.21329094,33.6012024117,108.335101389,0.0,37.1018798503,116.476155989,32.6034031254,14.0763628312,9.90576805939,8.6212722348
 05/12  15:00:00,296.995990662,34.0648444253,108.654341908,0.0,37.1018798503,116.476155989,22.5615903482,12.6358222888,9.90576805939,0.02
 05/12  16:00:00,294.578078383,33.9288093055,106.372900527,0.0,37.1018798503,116.476155989,27.0556003986,17.1298323392,9.90576805939,0.02
 05/12  17:00:00,291.885135388,33.8805687289,103.729147792,0.0,37.1018798503,116.476155989,35.2435215989,22.0264174022,9.90576805939,3.31133613727
 05/12  18:00:00,176.977433659,28.8575680136,75.1100889729,0.0,24.7345865669,47.5788473902,46.7136638111,36.4456080813,4.9528840297,5.31517170015
 05/12  19:00:00,175.914404935,28.6819666046,71.8735090297,0.0,24.7345865669,47.5788473902,53.3921037876,48.4192197579,4.9528840297,0.02
 05/12  20:00:00,167.60968897,29.1167043318,72.6451631902,0.0,12.3672932834,38.6892022431,71.20828857,68.2165581522,2.97173041782,0.02
 05/12  21:00:00,122.176033931,19.5923904701,48.5904172842,0.0,12.3672932834,27.0668015668,58.7077697882,55.7160393704,2.97173041782,0.02
 05/12  22:00:00,112.725252278,23.0295428338,54.9329074264,0.0,4.12243109448,15.9888894789,76.0415678715,73.0498374537,2.97173041782,0.02
 05/12  23:00:00,95.4094874901,17.7316044134,43.0541905719,0.0,4.12243109448,15.9888894789,59.3618924502,56.3701620323,2.97173041782,0.02
 05/12  24:00:00,111.575795195,23.0295428338,53.7834503129,0.0,4.12243109448,15.9888894789,82.7559739705,79.7642435526,2.97173041782,0.02
 05/13  01:00:00,88.9420021818,16.3527033181,37.9887913412,0.0,4.12243109448,15.9888894789,62.4716953786,59.4799649607,2.97173041782,0.02
 05/13  02:00:00,103.8792158,21.5193710849,47.6202276426,0.0,4.12243109448,15.9888894789,81.6542823022,78.6625518844,2.97173041782,0.02
 05/13  03:00:00,81.121568377,14.7987746846,31.7454710407,0.0,4.12243109448,15.9888894789,60.3088033658,57.317072948,2.97173041782,0.02
 05/13  04:00:00,121.530047786,27.8899124085,58.6753835635,0.0,4.12243109448,16.0517297156,107.703653929,104.711923511,2.97173041782,0.02
 05/13  05:00:00,117.681013823,27.5836142165,55.1326477607,0.0,4.12243109448,16.0517297156,108.57850045,105.586770032,2.97173041782,0.02
 05/13  06:00:00,150.628171619,29.5526740223,69.6041708636,0.0,4.12243109448,39.6058045677,89.8413507389,86.8496203211,2.97173041782,0.02
 05/13  07:00:00,189.304237172,29.5583425069,76.9200772865,4.40979096387,12.3672932834,65.3531420225,139.099341888,134.126457859,4.9528840297,0.02
 05/13  08:00:00,194.605429705,29.5569416145,80.7488037714,2.99293476361,12.3672932834,68.2430321324,119.724411333,114.751527303,4.9528840297,0.02
 05/13  09:00:00,225.063117708,29.6335196567,84.6245518215,0.481471511284,16.4897243779,93.1370602926,98.3109096271,90.3662951796,7.92461444751,0.02
 05/13  10:00:00,227.93142878,29.6861233356,87.7338925682,0.187743765008,16.4897243779,93.1370602926,93.0863331723,76.5526846803,7.92461444751,8.60903404455
 05/13  11:00:00,230.552130107,29.734865221,90.401144598,0.0924883587388,16.4897243779,93.1370602926,74.8075312694,66.8629168219,7.92461444751,0.02
 05/13  12:00:00,224.9432543,29.8663652784,93.9037581466,0.00108271379852,16.4897243779,83.9857416113,65.7804937619,57.8358793144,7.92461444751,0.02
 05/13  13:00:00,227.351124044,30.0030686337,96.176003278,0.0,16.4897243779,83.9857416113,58.2276111386,50.2829966911,7.92461444751,0.02
 05/13  14:00:00,229.986920209,30.2464111356,98.5684944755,0.0,16.4897243779,83.9857416113,51.2620117145,43.317397267,7.92461444751,0.02
 05/13  15:00:00,209.156452225,29.5526740223,95.8886561318,0.0,12.3672932834,70.6512738906,20.6923800455,15.7194960158,4.9528840297,0.02
 05/13  16:00:00,207.853364667,29.5526740223,94.5855620183,0.0,12.3672932834,70.6512738906,20.4080828345,15.4351988048,4.9528840297,0.02
 05/13  17:00:00,191.569565738,29.5526740223,90.8251911534,0.0,12.3672932834,58.1284167478,27.2838883676,22.3110043379,4.9528840297,0.02
 05/13  18:00:00,139.982666423,28.6775363308,73.3008699445,0.0,12.3672932834,24.9413748627,52.7502478357,47.777363806,4.9528840297,0.02
 05/13  19:00:00,143.038967237,29.1151051766,73.5704352281,0.0,12.3672932834,24.9413748627,67.6078968722,62.6350128425,4.9528840297,0.02
 05/13  20:00:00,127.168459254,27.9482549213,64.2554514812,0.0,4.12243109448,16.0517297156,91.2052006317,88.2134702139,2.97173041782,0.02
 05/13  21:00:00,89.1040888435,15.9364536835,38.5903114159,0.0,4.12243109448,15.9888894789,60.1177882665,57.1260578487,2.97173041782,0.02
 05/13  22:00:00,106.324870807,21.9569399306,49.6283126565,0.0,4.12243109448,15.9888894789,89.8319615719,86.8402311541,2.97173041782,0.02
 05/13  23:00:00,84.726171965,15.3238572995,34.8249908858,0.0,4.12243109448,15.9888894789,67.6730276257,56.0996008651,2.97173041782,8.60169634277
 05/13  24:00:00,104.71067327,21.5193710849,48.4516840459,0.0,4.12243109448,15.9888894789,88.0118116497,85.0200812319,2.97173041782,0.02
 05/14  01:00:00,84.4719034508,15.5863986069,36.3693968882,0.0,2.06121554724,15.9888894789,63.0967603217,60.1050299039,2.97173041782,0.02
 05/14  02:00:00,98.4714699504,20.8630178163,44.9300498108,0.0,2.06121554724,15.9888894789,93.9220105833,90.9302801655,2.97173041782,0.02
 05/14  03:00:00,79.8953187791,14.3387681654,33.0636277305,0.0,2.06121554724,15.9888894789,56.40421568,53.4124852622,2.97173041782,0.02
 05/14  04:00:00,104.909803927,21.7819123923,50.4494893453,0.0,2.06121554724,15.9888894789,84.3597920494,81.3680616316,2.97173041782,0.02
 05/14  05:00:00,74.6468412886,13.463630474,28.6902880488,0.0,2.06121554724,15.9888894789,55.7067452813,52.7150148635,2.97173041782,0.02
 05/14  06:00:00,104.756344995,23.7520906604,55.3269824044,0.0,2.06121554724,15.9888894789,95.6559836264,92.6642532086,2.97173041782,0.02
 05/14  07:00:00,75.9367157352,18.0390210678,39.3838473836,0.0,2.06121554724,15.9888894789,74.4471580248,71.455427607,2.97173041782,0.02
 05/14  08:00:00,129.478875803,24.1896595062,58.8508914386,0.0,4.12243109448,41.7362269337,84.8060212003,79.8331371706,4.9528840297,0.02
 05/14  09:00:00,115.35092483,19.7017826815,49.3267419242,0.0,4.12243109448,41.7362269337,62.0155457713,57.0426617416,4.9528840297,0.02
 05/14  10:00:00,128.660870903,23.7520906604,58.4704554342,0.0,4.12243109448,41.7362269337,68.5919003839,63.6190163542,4.9528840297,0.02
 05/14  11:00:00,117.307799983,19.5267551432,51.4586446528,0.0,4.12243109448,41.7362269337,47.3783100684,42.4054260387,4.9528840297,0.02
 05/14  12:00:00,132.282172975,23.9271181987,61.9167299944,0.0,4.12243109448,41.7362269337,53.5714906652,48.5986066355,4.9528840297,0.02
 05/14  13:00:00,120.504767876,19.7892964507,54.3930712555,0.0,4.12243109448,41.7362269337,43.1434902796,38.1706062499,4.9528840297,0.02
 05/14  14:00:00,134.129664973,24.102145737,63.5891944615,0.0,4.12243109448,41.7362269337,55.2156329233,50.2427488936,4.9528840297,0.02
 05/14  15:00:00,121.293984182,19.964323989,55.0072600218,0.0,4.12243109448,41.7362269337,45.3466146342,40.3737306045,4.9528840297,0.02
 05/14  16:00:00,116.568606439,24.1896595062,62.7983144562,0.0,4.12243109448,24.8785346261,58.2896342539,53.3167502242,4.9528840297,0.02
 05/14  17:00:00,86.5078722397,18.8917210857,49.1254888872,0.0,2.06121554724,15.9888894789,54.7670243125,51.7752938947,2.97173041782,0.02
 05/14  18:00:00,96.8387103589,22.9420290647,55.2900944069,0.0,2.06121554724,15.9888894789,80.8213904646,77.8296600468,2.97173041782,0.02
 05/14  19:00:00,78.1734583492,17.5565768751,42.1494040949,0.0,2.06121554724,15.9888894789,66.890609378,63.8988789602,2.97173041782,0.02
 05/14  20:00:00,104.629795309,22.1757243534,49.7756689488,0.0,2.06121554724,15.9888894789,90.5844268989,87.5926964811,2.97173041782,0.02
 05/14  21:00:00,82.0493969026,15.6739123761,33.8593769424,0.0,2.06121554724,15.9888894789,64.068973382,61.0772429642,2.97173041782,0.02
 05/14  22:00:00,96.0847302107,21.5193710849,41.8869570655,0.0,2.06121554724,15.9888894789,94.8704503233,91.8787199055,2.97173041782,0.02
 05/14  23:00:00,71.7838594005,13.4411928005,25.8729287985,0.0,2.06121554724,15.9888894789,55.6871172028,52.695386785,2.97173041782,0.02
 05/14  24:00:00,85.4257521002,19.0734765048,33.7144470818,0.0,2.06121554724,15.9888894789,87.4599434664,84.4682130485,2.97173041782,0.02
 05/15  01:00:00,76.6787940702,13.8787616462,28.2678797997,0.00119930333824,4.12243109448,15.9888894789,57.5366679611,54.5449375432,2.97173041782,0.02
 05/15  02:00:00,89.9594151825,19.7466580285,35.4963244248,0.0,4.12243109448,15.9888894789,91.3829648844,88.3912344666,2.97173041782,0.02
 05/15  03:00:00,77.1824522255,13.8787616462,28.7727371773,0.0,4.12243109448,15.9888894789,58.1302426315,55.1385122136,2.97173041782,0.02
 05/15  04:00:00,132.824325896,28.1086968314,52.6163693082,0.0,12.3672932834,24.9413748627,112.422835082,107.449951053,4.9528840297,0.02
 05/15  05:00:00,148.068930954,29.1617107349,59.9483857586,6.85957470134,12.3672932834,24.9413748627,192.370380173,178.815808003,4.9528840297,8.60168814077
 05/15  06:00:00,201.185279896,29.6185448893,64.6202914809,3.74920284152,24.7345865669,70.7195625826,149.868914683,139.943146624,9.90576805939,0.02
 05/15  07:00:00,234.954840975,29.8069549999,73.563446344,1.39253545659,37.1018798503,92.3937384068,126.901253885,116.975485826,9.90576805939,0.02
 05/15  08:00:00,255.51859321,30.0211237958,82.991920989,0.2706785785,37.1018798503,104.434947198,96.1887946979,86.2630266385,9.90576805939,0.02
 05/15  09:00:00,273.829353391,30.4057542809,89.1017125433,0.0454344827521,37.1018798503,116.476155989,73.9768246297,64.0510565703,9.90576805939,0.02
 05/15  10:00:00,279.625542656,30.9641496428,94.3843624261,0.0,37.1018798503,116.476155989,58.0989273466,48.1731592872,9.90576805939,0.02
 05/15  11:00:00,286.637763105,31.5799540514,100.780666901,0.0,37.1018798503,116.476155989,49.7293094719,31.2014996028,9.90576805939,8.62204180971
 05/15  12:00:00,278.578362366,32.0363240491,104.306595871,0.0,37.1018798503,104.434947198,31.2004886982,21.2747206389,9.90576805939,0.02
 05/15  13:00:00,293.037724926,32.5375783873,106.222958664,0.0,37.1018798503,116.476155989,26.7417169402,16.8159488809,9.90576805939,0.02
 05/15  14:00:00,294.459072393,32.9690479642,107.213018939,0.0,37.1018798503,116.476155989,30.8425528845,12.3157942759,9.90576805939,8.62099054913
 05/15  15:00:00,293.421267931,33.3345897773,105.809911023,0.0,37.1018798503,116.476155989,21.4134183049,11.4876502455,9.90576805939,0.02
 05/15  16:00:00,274.008390364,32.9455356357,86.7865218088,0.0,37.1018798503,116.476155989,64.2377479348,54.3119798754,9.90576805939,0.02
 05/15  17:00:00,266.280651906,32.5970160342,79.408240792,0.0,37.1018798503,116.476155989,94.2292884289,84.3035203695,9.90576805939,0.02
 05/15  18:00:00,167.970007643,28.7667019319,66.1935227875,0.0,24.7345865669,47.5788473902,67.7010265098,62.7281424801,4.9528840297,0.02
 05/15  19:00:00,167.227593125,28.6792605247,65.5385572177,0.0,24.7345865669,47.5788473902,81.4044744075,67.8456226028,4.9528840297,8.60596777498
 05/15  20:00:00,159.190883065,29.0066157443,64.336447064,0.0,12.3672932834,38.6892022431,86.5494355943,83.5577051765,2.97173041782,0.02
 05/15  21:00:00,113.477043963,17.6878475288,41.8423434448,0.0,12.3672932834,27.0668015668,59.1555238238,56.163793406,2.97173041782,0.02
 05/15  22:00:00,110.36022946,22.7232446418,52.8741831965,0.0,4.12243109448,15.9888894789,79.3417396532,76.3500092354,2.97173041782,0.02
 05/15  23:00:00,95.5062046989,17.7316044134,43.1509081863,0.0,4.12243109448,15.9888894789,59.74511281,56.7533823922,2.97173041782,0.02
 05/15  24:00:00,110.967564701,22.8545152955,53.3502477713,0.0,4.12243109448,15.9888894789,79.9857646017,76.9940341839,2.97173041782,0.02
 05/16  01:00:00,89.5273382358,16.3089464336,38.6178847026,0.0,4.12243109448,15.9888894789,56.9006212993,53.9088908815,2.97173041782,0.02
 05/16  02:00:00,108.784203359,22.4169464498,51.6044553459,0.0,4.12243109448,15.9888894789,75.0305704585,72.0388400407,2.97173041782,0.02
 05/16  03:00:00,88.7186499891,16.1339188953,37.9842239594,0.0,4.12243109448,15.9888894789,53.0758145224,50.0840841046,2.97173041782,0.02
 05/16  04:00:00,150.220431299,28.6994147731,69.4217578216,0.0,12.3672932834,24.9413748627,85.2315951822,80.2587111525,4.9528840297,0.02
 05/16  05:00:00,152.432491953,28.8858706834,69.4423835832,2.0049789572,12.3672932834,24.9413748627,142.696784715,137.723900686,4.9528840297,0.02
 05/16  06:00:00,216.85559786,30.0866829107,82.9825054459,0.589169742393,24.7345865669,70.7195625826,106.398755956,96.4729878962,9.90576805939,0.02
 05/16  07:00:00,248.208196079,30.5097177759,87.4971431454,0.00943446145974,37.1018798503,92.3937384068,81.8442859168,71.9185178574,9.90576805939,0.02
 05/16  08:00:00,264.164105243,30.8707577889,91.0584279529,0.0,37.1018798503,104.434947198,64.4029313037,54.4771632444,9.90576805939,0.02
 05/16  09:00:00,279.233369991,31.0970686533,93.8598152825,0.0,37.1018798503,116.476155989,61.1375224557,42.6137919447,9.90576805939,8.61796245163
 05/16  10:00:00,283.017542901,31.3766750466,97.3639402642,0.0,37.1018798503,116.476155989,41.6871849985,31.7614169391,9.90576805939,0.02
 05/16  11:00:00,286.307303246,31.6941064738,100.336043248,0.0,37.1018798503,116.476155989,33.9719724161,24.0462043567,9.90576805939,0.02
 05/16  12:00:00,276.148464879,32.0409027118,101.872044942,0.0,37.1018798503,104.434947198,38.3876157795,19.8628513102,9.90576805939,8.61899640992
 05/16  13:00:00,292.444354481,32.5713597429,105.595887306,0.0,37.1018798503,116.476155989,23.5356032526,13.6098351932,9.90576805939,0.02
 05/16  14:00:00,295.925783344,33.0713669915,108.577455489,0.0,37.1018798503,116.476155989,18.0753797866,8.14961172721,9.90576805939,0.02
 05/16  15:00:00,296.147709094,33.4195027793,108.45136256,0.0,37.1018798503,116.476155989,16.9102001725,6.98443211306,9.90576805939,0.02
 05/16  16:00:00,293.753294309,33.3609143138,106.11604921,0.0,37.1018798503,116.476155989,27.8181937498,9.29526709428,9.90576805939,8.61715859615
 05/16  17:00:00,287.803351028,33.1279750863,100.400036689,0.0,37.1018798503,116.476155989,28.835188884,18.9094208247,9.90576805939,0.02
 05/16  18:00:00,166.344490711,28.7662800316,64.5684541211,0.0,24.7345865669,47.5788473902,56.2590350073,51.2861509776,4.9528840297,0.02
 05/16  19:00:00,155.707261052,28.6786217434,54.0188790529,0.0,24.7345865669,47.5788473902,72.1572961016,67.1844120719,4.9528840297,0.02
 05/16  20:00:00,149.303431512,28.8964176799,54.5591879459,0.0,12.3672932834,38.6892022431,85.4184070894,82.4266766716,2.97173041782,0.02
 05/16  21:00:00,106.565111923,17.5784553174,35.0397964798,0.0,12.3672932834,27.0668015668,59.043361401,56.0516309831,2.97173041782,0.02
 05/16  22:00:00,102.028089412,22.8545152955,44.4107716875,0.0,4.12243109448,15.9888894789,81.6916577921,78.6999273743,2.97173041782,0.02
 05/16  23:00:00,80.4026899913,15.3238572995,30.5015096137,0.0,4.12243109448,15.9888894789,59.89085473,56.8991243122,2.97173041782,0.02
 05/16  24:00:00,99.4051184476,21.7381555077,42.9273453922,0.0,4.12243109448,15.9888894789,88.4904366243,85.4987062065,2.97173041782,0.02
 05/17  01:00:00,82.8048312238,15.4113710686,32.8161371288,0.0,4.12243109448,15.9888894789,58.9635401615,55.9718097437,2.97173041782,0.02
 05/17  02:00:00,105.335427608,21.8694261614,48.7263839439,0.0,4.12243109448,15.9888894789,93.1465383072,90.1548078894,2.97173041782,0.02
 05/17  03:00:00,84.6259131766,16.1563565687,33.8458636801,0.0,4.12243109448,15.9888894789,69.1857980704,66.1940676526,2.97173041782,0.02
 05/17  04:00:00,148.161365071,28.6994147731,67.3626907102,0.0,12.3672932834,24.9413748627,100.714381385,95.741497355,4.9528840297,0.02
 05/17  05:00:00,151.429818211,28.9129429267,68.2358783077,2.18173735236,12.3672932834,24.9413748627,159.222714996,154.249830966,4.9528840297,0.02
 05/17  06:00:00,215.747813825,30.1463633918,81.5926504957,0.811559270124,24.7345865669,70.7195625826,116.781488364,106.855720304,9.90576805939,0.02
 05/17  07:00:00,247.042541416,30.5448528435,86.1974285549,0.108356428109,37.1018798503,92.3937384068,98.6429481399,80.1315427461,9.90576805939,8.60563733436
 05/17  08:00:00,261.818780598,30.856659479,88.7272684445,0.0,37.1018798503,104.434947198,79.3986864179,69.4729183585,9.90576805939,0.02
 05/17  09:00:00,275.614704335,31.1560294413,90.1822470176,0.0,37.1018798503,116.476155989,72.9381870454,63.012418986,9.90576805939,0.02
 05/17  10:00:00,277.659331785,31.4418616242,91.9404693174,0.0,37.1018798503,116.476155989,67.5757947494,57.65002669,9.90576805939,0.02
 05/17  11:00:00,282.84265189,31.8110802591,96.7544141451,0.0,37.1018798503,116.476155989,63.3399221284,44.8123715759,9.90576805939,8.62178249313
 05/17  12:00:00,274.667511535,32.2300950701,100.201999291,0.0,37.1018798503,104.434947198,42.2770424279,32.3512743685,9.90576805939,0.02
 05/17  13:00:00,286.046405557,32.5686649246,99.2005855101,0.0,37.1018798503,116.476155989,42.4636305237,32.5378624643,9.90576805939,0.02
 05/17  14:00:00,285.998145121,32.8188395509,98.902287205,0.0,37.1018798503,116.476155989,50.727485556,32.200922676,9.90576805939,8.62079482059
 05/17  15:00:00,286.891749246,32.9857637215,99.6292387087,0.0,37.1018798503,116.476155989,37.7849499906,27.8591819312,9.90576805939,0.02
 05/17  16:00:00,284.76795782,32.9839141146,97.5077368592,0.0,37.1018798503,116.476155989,42.2515576737,32.3257896143,9.90576805939,0.02
 05/17  17:00:00,281.844489953,32.7903853225,94.7787270232,0.0,37.1018798503,116.476155989,50.3941080552,40.4683399958,9.90576805939,0.02
 05/17  18:00:00,173.757776953,28.7659448345,71.9820569965,0.0,24.7345865669,47.5788473902,48.5503421115,43.5774580818,4.9528840297,0.02
 05/17  19:00:00,164.886756452,28.6784112076,63.1985660306,0.0,24.7345865669,47.5788473902,68.892944253,63.9200602233,4.9528840297,0.02
 05/17  20:00:00,150.813318304,28.8963207537,56.0691646152,0.0,12.3672932834,38.6892022431,93.6538228701,82.0779266883,2.97173041782,8.60416576402
 05/17  21:00:00,107.013032558,17.5784553174,35.4877231425,0.0,12.3672932834,27.0668015668,58.8563558135,55.8646253957,2.97173041782,0.02
 05/17  22:00:00,99.3558331525,21.9569399306,42.6592765478,0.0,4.12243109448,15.9888894789,78.6082786934,75.6165482756,2.97173041782,0.02
 05/17  23:00:00,80.7835483694,15.3238572995,30.8823688593,0.0,4.12243109448,15.9888894789,59.9731644155,56.9814339977,2.97173041782,0.02
 05/17  24:00:00,101.966217305,21.9569399306,45.2696607266,0.0,4.12243109448,15.9888894789,86.3075051484,83.3157747305,2.97173041782,0.02
 05/18  01:00:00,78.1179225547,14.6237471463,28.9168533128,0.0,4.12243109448,15.9888894789,62.9929396012,60.0012091834,2.97173041782,0.02
 05/18  02:00:00,100.209761999,21.5193710849,43.9507743719,0.0,4.12243109448,15.9888894789,90.1548234321,87.1630930142,2.97173041782,0.02
 05/18  03:00:00,82.7610419849,15.4551279532,32.7285919346,0.0,4.12243109448,15.9888894789,63.4291033169,60.4373728991,2.97173041782,0.02
 05/18  04:00:00,137.95976426,28.2399674851,57.620538202,0.0,12.3672932834,24.9413748627,102.277343422,97.3044593928,4.9528840297,0.02
 05/18  05:00:00,151.438099074,29.6694916667,66.738490345,2.93085847872,12.3672932834,24.9413748627,170.562564582,165.589680552,4.9528840297,0.02
 05/18  06:00:00,207.032630719,29.9049007783,72.5337136882,1.39677665148,24.7345865669,70.7195625826,138.543151151,128.617383092,9.90576805939,0.02
 05/18  07:00:00,237.194870605,30.3176260568,75.9060980535,0.779250110172,37.1018798503,92.3937384068,118.862785294,108.937017235,9.90576805939,0.02
 05/18  08:00:00,252.183181931,30.5601767433,79.0762275968,0.311881343529,37.1018798503,104.434947198,108.337817522,98.4120494627,9.90576805939,0.02
 05/18  09:00:00,266.123918169,30.7560077675,81.0312752889,0.0601404097381,37.1018798503,116.476155989,108.181727994,89.6581662281,9.90576805939,8.61779370619
 05/18  10:00:00,269.051809166,30.9756688873,83.7992226024,0.0,37.1018798503,116.476155989,90.7409290572,80.8151609978,9.90576805939,0.02
 05/18  11:00:00,272.89880267,31.2125625341,87.4091231095,0.0,37.1018798503,116.476155989,79.5222175765,69.5964495172,9.90576805939,0.02
 05/18  12:00:00,259.688021522,31.1317006547,86.320833025,0.0,37.1018798503,104.434947198,80.2190204361,70.2932523767,9.90576805939,0.02
 05/18  13:00:00,272.432572446,31.1706269566,86.9848114303,0.0,37.1018798503,116.476155989,89.2219317189,70.6944198099,9.90576805939,8.62174384952
 05/18  14:00:00,277.135281115,31.5116663157,91.3466888534,0.0,37.1018798503,116.476155989,66.6674819879,56.7417139286,9.90576805939,0.02
 05/18  15:00:00,278.890716108,31.7071511694,92.9067569966,0.0,37.1018798503,116.476155989,60.8025297407,50.8767616813,9.90576805939,0.02
 05/18  16:00:00,276.417343888,31.7915955813,90.349390396,0.0,37.1018798503,116.476155989,74.8787185093,56.3559645378,9.90576805939,8.6169859121
 05/18  17:00:00,271.570026279,31.7311839291,85.5635089353,0.0,37.1018798503,116.476155989,73.547217224,63.6214491646,9.90576805939,0.02
 05/18  18:00:00,167.281049758,28.6775363308,65.5937644145,0.0,24.7345865669,47.5788473902,66.1604453524,61.1875613227,4.9528840297,0.02
 05/18  19:00:00,167.186058218,29.1151051766,65.0612011121,0.0,24.7345865669,47.5788473902,73.7923540657,68.819470036,4.9528840297,0.02
 05/18  20:00:00,152.501146168,28.0211830622,58.6321459109,0.0,12.3672932834,38.6892022431,86.4643742525,83.4726438347,2.97173041782,0.02
 05/18  21:00:00,112.754451935,17.8191181825,40.9884785449,0.0,12.3672932834,27.0668015668,61.2432766402,58.2515462224,2.97173041782,0.02
 05/18  22:00:00,101.594580022,21.6652273668,45.1897356416,0.0,4.12243109448,15.9888894789,81.4810197857,78.4892893679,2.97173041782,0.02
 05/18  23:00:00,81.1335674875,15.2363435303,31.3199013741,0.0,4.12243109448,15.9888894789,57.2797321067,54.2880016888,2.97173041782,0.02
 05/18  24:00:00,99.8003575169,21.7381555077,43.3225849572,0.0,4.12243109448,15.9888894789,88.8036155575,85.8118851397,2.97173041782,0.02
 05/19  01:00:00,80.1745019864,15.2363435303,30.3608359257,0.0,4.12243109448,15.9888894789,64.1429204838,61.151190066,2.97173041782,0.02
 05/19  02:00:00,95.5696049951,21.0818022391,39.7481857503,0.0,4.12243109448,15.9888894789,92.7712989781,89.7795685603,2.97173041782,0.02
 05/19  03:00:00,79.5332740364,15.0613159921,29.8946354562,0.0,4.12243109448,15.9888894789,65.5000056476,62.5082752298,2.97173041782,0.02
 05/19  04:00:00,137.521273433,28.6775363308,56.7444780126,0.0,12.3672932834,24.9413748627,103.823705432,98.8508214027,4.9528840297,0.02
 05/19  05:00:00,144.836070632,28.9568825463,60.1040439594,3.67588500115,12.3672932834,24.9413748627,172.420816499,167.447932469,4.9528840297,0.02
 05/19  06:00:00,203.92953011,29.8827097975,68.6841362043,2.16544394114,24.7345865669,70.7195625826,139.390263245,129.464495185,9.90576805939,0.02
 05/19  07:00:00,233.164623624,30.3270783939,71.9342977908,0.711338662325,37.1018798503,92.3937384068,118.498368365,108.572600306,9.90576805939,0.02
 05/19  08:00:00,248.559359628,30.5816569402,75.5121837784,0.23064858066,37.1018798503,104.434947198,118.465384236,99.943898837,9.90576805939,8.61571733956
 05/19  09:00:00,266.572061229,30.9978839991,81.2278944808,0.0698852520658,37.1018798503,116.476155989,101.374331959,91.4485638994,9.90576805939,0.02
 05/19  10:00:00,269.560224677,31.3391696679,83.9415734155,0.0025209904813,37.1018798503,116.476155989,91.9116022672,81.9858342078,9.90576805939,0.02
 05/19  11:00:00,273.443460576,31.687456247,87.4788208304,0.0,37.1018798503,116.476155989,91.5558085758,73.0284506039,9.90576805939,8.6215899125
