Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  12:00:00,263.301813085,32.0314649988,89.0349516005,0.0,37.1018798503,104.434947198,76.7934062235,66.8676381641,9.90576805939,0.02
 05/19  13:00:00,273.843968237,32.1876246816,87.3792317468,0.0,37.1018798503,116.476155989,80.3637146243,70.4379465649,9.90576805939,0.02
 05/19  14:00:00,274.779944496,32.5264860186,87.9764572922,0.0,37.1018798503,116.476155989,78.4872720136,68.5615039542,9.90576805939,0.02
 05/19  15:00:00,276.286476411,32.7704588365,89.2392472654,0.0,37.1018798503,116.476155989,82.8137047169,64.2890654076,9.90576805939,8.61887124995
 05/19  16:00:00,275.581483732,32.867516579,88.4376931233,0.0,37.1018798503,116.476155989,75.4818822025,65.5561141431,9.90576805939,0.02
 05/19  17:00:00,275.088170737,32.7983233651,88.0144926812,0.0,37.1018798503,116.476155989,80.0915627954,70.165794736,9.90576805939,0.02
 05/19  18:00:00,171.6599353,28.7664120705,69.8837583167,0.0,24.7345865669,47.5788473902,64.0390703681,59.0661863384,4.9528840297,0.02
 05/19  19:00:00,169.087780074,28.6790362555,67.3989749096,0.0,24.7345865669,47.5788473902,70.8900043237,65.917120294,4.9528840297,0.02
 05/19  20:00:00,161.955106564,29.0063961978,67.1008756499,0.0,12.3672932834,38.6892022431,84.2533764054,81.2616459876,2.97173041782,0.02
 05/19  21:00:00,113.301615411,17.6878475288,41.6669027934,0.0,12.3672932834,27.0668015668,58.3946703371,55.4029399193,2.97173041782,0.02
 05/19  22:00:00,107.921874921,22.7961727827,50.3628992699,0.0,4.12243109448,15.9888894789,90.9455366686,79.3721162859,2.97173041782,8.60168996488
 05/19  23:00:00,88.2973523588,16.6590015101,37.0378425421,0.0,4.12243109448,15.9888894789,59.4393634006,56.4476329828,2.97173041782,0.02
 05/19  24:00:00,102.512693598,21.7381555077,46.0349203607,0.0,4.12243109448,15.9888894789,88.7173788856,85.7256484678,2.97173041782,0.02
 05/20  01:00:00,82.9757226721,15.2363435303,33.1620560504,0.0,4.12243109448,15.9888894789,60.7548010967,57.7630706789,2.97173041782,0.02
 05/20  02:00:00,102.560898593,21.5193710849,46.3019100519,0.0,4.12243109448,15.9888894789,90.651311855,87.6595814372,2.97173041782,0.02
 05/20  03:00:00,84.179357283,15.4113710686,34.1906632796,0.0,4.12243109448,15.9888894789,59.9077986406,56.9160682228,2.97173041782,0.02
 05/20  04:00:00,119.883075077,27.5836142165,57.3347088581,0.0,4.12243109448,16.0517297156,108.649065234,105.657334816,2.97173041782,0.02
 05/20  05:00:00,117.403516205,27.3648297936,55.0739344667,0.0,4.12243109448,16.0517297156,108.865336791,105.873606373,2.97173041782,0.02
 05/20  06:00:00,148.668493851,29.5526740223,69.9936597479,0.0,4.12243109448,39.6058045677,90.2844757482,87.2927453304,2.97173041782,0.02
 05/20  07:00:00,188.561283969,29.5659696991,75.2139215475,5.36536637308,12.3672932834,65.3531420225,147.43326895,142.46038492,4.9528840297,0.02
 05/20  08:00:00,190.137468427,29.5596326263,76.1945828704,3.07651655922,12.3672932834,68.2430321324,138.664335446,133.691451417,4.9528840297,0.02
 05/20  09:00:00,215.72648287,29.6209948547,75.1739583045,0.607991745793,16.4897243779,93.1370602926,128.627706067,120.68309162,7.92461444751,0.02
 05/20  10:00:00,221.124832211,29.6495434818,80.7348988679,0.416759561225,16.4897243779,93.1370602926,111.601644517,103.65703007,7.92461444751,0.02
 05/20  11:00:00,225.961483961,29.696524446,85.6984567073,0.242862965863,16.4897243779,93.1370602926,92.1294027748,84.1847883272,7.92461444751,0.02
 05/20  12:00:00,217.752810934,29.7501420395,86.7014353115,0.129166444735,16.4897243779,83.9857416113,88.3796166798,80.4350022323,7.92461444751,0.02
 05/20  13:00:00,219.493965307,29.8246928582,88.4574447553,0.0397608333274,16.4897243779,83.9857416113,92.0022480063,75.4703324388,7.92461444751,8.60730111992
 05/20  14:00:00,220.985726106,29.8679555769,89.945774102,0.0,16.4897243779,83.9857416113,77.1290285218,69.1844140743,7.92461444751,0.02
 05/20  15:00:00,202.078588606,29.5526740223,88.8108238491,0.0,12.3672932834,70.6512738906,33.0755135372,28.1026295075,4.9528840297,0.02
 05/20  16:00:00,201.769122469,29.5526740223,88.501355523,0.0,12.3672932834,70.6512738906,31.7281413291,26.7552572994,4.9528840297,0.02
 05/20  17:00:00,188.422801261,29.5526740223,87.6784427888,0.0,12.3672932834,58.1284167478,34.1502562214,29.1773721917,4.9528840297,0.02
 05/20  18:00:00,139.288282427,28.5681441194,72.7158797843,0.0,12.3672932834,24.9413748627,54.9898036664,50.0169196367,4.9528840297,0.02
 05/20  19:00:00,140.609022548,29.1151051766,73.4896588321,0.0,12.3672932834,24.9413748627,71.3112967859,66.3384127562,4.9528840297,0.02
 05/20  20:00:00,125.517974133,27.9482549213,62.604967989,0.0,4.12243109448,16.0517297156,96.194752527,93.2030221092,2.97173041782,0.02
 05/20  21:00:00,88.4919505685,15.8489399144,38.0656885413,0.0,4.12243109448,15.9888894789,60.8731348235,57.8814044057,2.97173041782,0.02
 05/20  22:00:00,107.137667717,21.9569399306,50.4411112002,0.0,4.12243109448,15.9888894789,85.850038132,82.8583077142,2.97173041782,0.02
 05/20  23:00:00,83.5572735767,15.2363435303,33.7436078791,0.0,4.12243109448,15.9888894789,59.3832746661,56.3915442483,2.97173041782,0.02
 05/20  24:00:00,101.353092164,20.8405801428,45.7960802955,0.0,4.12243109448,15.9888894789,88.8252768206,85.8335464027,2.97173041782,0.02
 05/21  01:00:00,75.14869569,13.4411928005,29.2377661441,0.0,2.06121554724,15.9888894789,57.8396005545,54.8478701367,2.97173041782,0.02
 05/21  02:00:00,93.7072361491,20.1842268742,40.8677931237,0.0,2.06121554724,15.9888894789,90.3216946508,87.3299642329,2.97173041782,0.02
 05/21  03:00:00,69.490296915,12.566055109,24.4545049847,0.0,2.06121554724,15.9888894789,58.350838862,55.3591084441,2.97173041782,0.02
 05/21  04:00:00,98.6973130092,20.9135082837,45.1285884937,0.0,2.06121554724,15.9888894789,91.7899473011,88.7982168833,2.97173041782,0.02
 05/21  05:00:00,70.0938898947,12.566055109,25.0580978792,0.0,2.06121554724,15.9888894789,58.6155075969,55.6237771791,2.97173041782,0.02
 05/21  06:00:00,97.0280444475,23.4020355839,50.2979044455,0.0,2.06121554724,15.9888894789,101.272441507,98.2807110891,2.97173041782,0.02
 05/21  07:00:00,73.2893827004,17.9515072986,36.8240288748,0.0,2.06121554724,15.9888894789,78.0558723069,75.0641418891,2.97173041782,0.02
 05/21  08:00:00,127.714401349,24.1896595062,57.0864176585,0.0,4.12243109448,41.7362269337,91.8745434775,86.9016594478,4.9528840297,0.02
 05/21  09:00:00,114.936065764,19.7017826815,48.9118834515,0.0,4.12243109448,41.7362269337,67.3744770417,62.401593012,4.9528840297,0.02
 05/21  10:00:00,128.34184327,23.8396044296,58.0639145559,0.0,4.12243109448,41.7362269337,84.3564887446,70.8019290212,4.9528840297,8.60167569371
 05/21  11:00:00,114.985134,19.5267551432,49.1359792191,0.0,4.12243109448,41.7362269337,59.0791940297,54.10631,4.9528840297,0.02
 05/21  12:00:00,129.60238093,24.0146319679,59.1494247858,0.0,4.12243109448,41.7362269337,73.5232432708,68.5503592411,4.9528840297,0.02
 05/21  13:00:00,118.343994633,19.8768102198,52.1447849021,0.0,4.12243109448,41.7362269337,56.2151898971,51.2423058674,4.9528840297,0.02
 05/21  14:00:00,131.437918588,24.102145737,60.8974487858,0.0,4.12243109448,41.7362269337,67.879070757,62.9061867273,4.9528840297,0.02
 05/21  15:00:00,120.030487976,19.964323989,53.7437645721,0.0,4.12243109448,41.7362269337,51.0101043146,46.0372202849,4.9528840297,0.02
 05/21  16:00:00,116.734855982,24.1896595062,62.9645648006,0.0,4.12243109448,24.8785346261,59.3261705696,54.3532865399,4.9528840297,0.02
 05/21  17:00:00,92.8819585146,20.1393515273,54.2287606438,0.0,2.06121554724,15.9888894789,52.6491197721,49.6573893543,2.97173041782,0.02
 05/21  18:00:00,99.639972465,23.2045703721,57.8288160906,0.0,2.06121554724,15.9888894789,70.7830596799,67.7913292621,2.97173041782,0.02
 05/21  19:00:00,80.5239305071,17.8191181825,44.2373358691,0.0,2.06121554724,15.9888894789,58.4826523224,55.4909219046,2.97173041782,0.02
 05/21  20:00:00,106.390914858,22.0444536997,51.6680601117,0.0,2.06121554724,15.9888894789,83.7857061664,80.7939757486,2.97173041782,0.02
 05/21  21:00:00,85.305148742,15.6739123761,37.1151297772,0.0,2.06121554724,15.9888894789,61.4843992805,58.4926688627,2.97173041782,0.02
 05/21  22:00:00,103.376010976,21.7381555077,48.9594544371,0.0,2.06121554724,15.9888894789,92.1102270563,89.1184966385,2.97173041782,0.02
 05/21  23:00:00,83.8560097744,15.6739123761,35.6659908152,0.0,2.06121554724,15.9888894789,65.0356858544,62.0439554365,2.97173041782,0.02
 05/21  24:00:00,100.131227757,21.0593645657,46.4166470782,0.0,2.06121554724,15.9888894789,88.9540415701,85.9623111522,2.97173041782,0.02
 05/22  01:00:00,82.8572578736,15.2363435303,33.0435922992,0.0,4.12243109448,15.9888894789,65.946549519,62.9548191012,2.97173041782,0.02
 05/22  02:00:00,99.9594231116,21.0818022391,44.1380043689,0.0,4.12243109448,15.9888894789,95.5403503165,92.5486198987,2.97173041782,0.02
 05/22  03:00:00,85.6916202155,15.5863986069,35.5278995376,0.0,4.12243109448,15.9888894789,64.5602387221,61.5685083043,2.97173041782,0.02
 05/22  04:00:00,142.655000645,28.3274812542,62.2282608323,0.0,12.3672932834,24.9413748627,110.521105823,105.548221793,4.9528840297,0.02
 05/22  05:00:00,154.487256149,29.1596008868,67.8633964712,5.36500021064,12.3672932834,24.9413748627,178.438322322,173.465438292,4.9528840297,0.02
 05/22  06:00:00,207.608097016,29.6396593954,75.4539589591,1.66640571957,24.7345865669,70.7195625826,142.139676619,132.21390856,9.90576805939,0.02
 05/22  07:00:00,238.190054008,29.8673439098,77.7316849924,0.399127362459,37.1018798503,92.3937384068,116.760446287,106.834678227,9.90576805939,0.02
 05/22  08:00:00,253.025006373,30.103898884,80.6602044841,0.0259955152374,37.1018798503,104.434947198,101.786110654,91.8603425943,9.90576805939,0.02
 05/22  09:00:00,268.561985372,30.329173327,83.9564207597,0.0,37.1018798503,116.476155989,99.6172987513,81.0940221635,9.90576805939,8.61750852844
 05/22  10:00:00,270.598947998,30.5529664649,85.7690828533,0.0,37.1018798503,116.476155989,83.9926152598,74.0668472004,9.90576805939,0.02
 05/22  11:00:00,272.229743207,30.7536604628,87.1989521679,0.0,37.1018798503,116.476155989,79.668488634,69.7427205746,9.90576805939,0.02
 05/22  12:00:00,258.043235416,30.9089093843,84.8988708962,0.0,37.1018798503,104.434947198,91.5572696275,73.0329709801,9.90576805939,8.61853058807
 05/22  13:00:00,272.868764624,31.1034140505,87.4882986352,0.0,37.1018798503,116.476155989,78.4594328549,68.5336647955,9.90576805939,0.02
 05/22  14:00:00,277.044780497,31.3265902962,91.4412564533,0.0,37.1018798503,116.476155989,63.6052054521,53.6794373927,9.90576805939,0.02
 05/22  15:00:00,279.875239105,31.6527291944,93.9456934629,0.0,37.1018798503,116.476155989,66.5785182016,48.0533848297,9.90576805939,8.61936531248
 05/22  16:00:00,284.449115638,32.0234453013,98.1494116526,0.0,37.1018798503,116.476155989,47.443504523,37.5177364636,9.90576805939,0.02
 05/22  17:00:00,285.742005685,32.1837189793,99.2829664769,0.0,37.1018798503,116.476155989,41.5943584187,31.6685903593,9.90576805939,0.02
 05/22  18:00:00,174.593250019,28.7657194999,72.8177814514,0.0,24.7345865669,47.5788473902,46.0286449849,41.0557609552,4.9528840297,0.02
 05/22  19:00:00,171.702567752,28.6782527977,70.0145621134,0.0,24.7345865669,47.5788473902,61.9624638311,56.9895798014,4.9528840297,0.02
 05/22  20:00:00,165.543333771,28.896403085,70.7991122132,0.0,12.3672932834,38.6892022431,78.5163110259,75.5245806081,2.97173041782,0.02
 05/22  21:00:00,115.350986686,17.6878475288,43.7162831615,0.0,12.3672932834,27.0668015668,55.524163416,52.5324329982,2.97173041782,0.02
 05/22  22:00:00,110.533273051,22.7232446418,53.0472263941,0.0,4.12243109448,15.9888894789,80.4913085972,77.4995781794,2.97173041782,0.02
 05/22  23:00:00,94.7557191285,17.6440906442,42.4879359777,0.0,4.12243109448,15.9888894789,62.0401753265,59.0484449087,2.97173041782,0.02
 05/22  24:00:00,107.293886205,21.9569399306,50.5973291402,0.0,4.12243109448,15.9888894789,81.9354618233,78.9437314055,2.97173041782,0.02
 05/23  01:00:00,87.1204259766,16.1339188953,36.3859995468,0.0,4.12243109448,15.9888894789,63.2383732696,60.2466428518,2.97173041782,0.02
 05/23  02:00:00,106.559589141,22.4169464498,49.3798406809,0.0,4.12243109448,15.9888894789,92.615789223,89.6240588052,2.97173041782,0.02
 05/23  03:00:00,86.5061323724,15.5863986069,36.3424110932,0.0,4.12243109448,15.9888894789,61.0649958686,58.0732654508,2.97173041782,0.02
 05/23  04:00:00,143.582167783,28.3274812542,63.1554273546,0.0,12.3672932834,24.9413748627,102.168937246,97.1960532159,4.9528840297,0.02
 05/23  05:00:00,153.824026002,29.2698944522,69.0300309657,3.4248414164,12.3672932834,24.9413748627,173.453699423,159.899137105,4.9528840297,8.60167828804
 05/23  06:00:00,209.061765148,29.8022383589,77.3760846228,1.03536874944,24.7345865669,70.7195625826,127.245887825,117.320119765,9.90576805939,0.02
 05/23  07:00:00,239.715850713,30.280375953,79.098181976,0.145399842139,37.1018798503,92.3937384068,112.936735571,103.010967512,9.90576805939,0.02
 05/23  08:00:00,254.5421259,30.6193655997,81.687934702,0.0,37.1018798503,104.434947198,104.062014043,94.136245984,9.90576805939,0.02
 05/23  09:00:00,270.649052642,31.0413692445,85.3312847251,0.0,37.1018798503,116.476155989,90.1386502557,80.2128821963,9.90576805939,0.02
 05/23  10:00:00,273.510288964,31.5159726072,87.7173509414,0.0,37.1018798503,116.476155989,80.3668491898,70.4410811304,9.90576805939,0.02
 05/23  11:00:00,275.722029282,31.8280594797,89.6168768962,0.0,37.1018798503,116.476155989,82.8118142898,64.2865648122,9.90576805939,8.61948141818
 05/23  12:00:00,267.825274879,32.2006769448,93.3892177486,0.0,37.1018798503,104.434947198,64.167889132,54.2421210726,9.90576805939,0.02
 05/23  13:00:00,285.643553562,32.7869122365,98.5795286081,0.0,37.1018798503,116.476155989,48.3052914249,38.3795233655,9.90576805939,0.02
 05/23  14:00:00,288.936748209,33.3164037719,101.343374618,0.0,37.1018798503,116.476155989,47.7492205972,29.2232182532,9.90576805939,8.62023428468
 05/23  15:00:00,292.705706167,33.8041900049,104.624813045,0.0,37.1018798503,116.476155989,31.3507222658,21.4249542064,9.90576805939,0.02
 05/23  16:00:00,296.065224485,34.2381114991,107.550842449,0.0,37.1018798503,116.476155989,22.53366384,12.6078957806,9.90576805939,0.02
 05/23  17:00:00,296.383705234,34.3707976228,107.737554143,0.0,37.1018798503,116.476155989,21.3148647012,11.3890966419,9.90576805939,0.02
 05/23  18:00:00,179.078421244,28.8699021918,77.1987546332,0.0,24.7345865669,47.5788473902,32.3631195152,27.3902354855,4.9528840297,0.02
 05/23  19:00:00,175.048724993,28.6956705751,73.3432859998,0.0,24.7345865669,47.5788473902,43.6834398373,38.7105558076,4.9528840297,0.02
 05/23  20:00:00,169.325651694,29.1271068827,74.3507200511,0.0,12.3672932834,38.6892022431,68.6778482155,57.1003408914,2.97173041782,8.60577690633
 05/23  21:00:00,124.203139158,19.7017826815,50.5081375685,0.0,12.3672932834,27.0668015668,51.3367258346,48.3449954168,2.97173041782,0.02
 05/23  22:00:00,117.340204699,23.5108685641,59.0665350692,0.0,4.12243109448,15.9888894789,67.2942836892,64.3025532714,2.97173041782,0.02
 05/23  23:00:00,97.7495758764,17.9066319517,45.2192524056,0.0,4.12243109448,15.9888894789,54.260460535,51.2687301172,2.97173041782,0.02
 05/23  24:00:00,111.789745434,22.8545152955,54.1724291067,0.0,4.12243109448,15.9888894789,74.8888674818,71.897137064,2.97173041782,0.02
 05/24  01:00:00,92.7586019235,17.2940355676,40.8408749581,0.0,4.12243109448,15.9888894789,59.9808326067,56.9891021889,2.97173041782,0.02
 05/24  02:00:00,107.58785477,21.9569399306,50.8912988405,0.0,4.12243109448,15.9888894789,80.5196587099,77.5279282921,2.97173041782,0.02
 05/24  03:00:00,85.0475033718,15.3238572995,35.1463245222,0.0,4.12243109448,15.9888894789,56.9765717635,53.9848413457,2.97173041782,0.02
 05/24  04:00:00,144.651426399,28.5243872348,64.0277811421,0.0,12.3672932834,24.9413748627,100.351369679,95.3784856491,4.9528840297,0.02
 05/24  05:00:00,148.948013359,28.9029520279,65.5875748966,2.35822840495,12.3672932834,24.9413748627,170.144955365,165.172071335,4.9528840297,0.02
 05/24  06:00:00,207.75741675,30.0717888899,76.0370463033,0.8005091794,24.7345865669,70.7195625826,135.806317049,125.880548989,9.90576805939,0.02
 05/24  07:00:00,242.568451887,30.4995406718,81.8670104375,0.0100142231704,37.1018798503,92.3937384068,102.929001245,93.0032331854,9.90576805939,0.02
 05/24  08:00:00,262.151933327,30.8770126586,89.0400601772,0.0,37.1018798503,104.434947198,77.2811167468,67.3553486874,9.90576805939,0.02
 05/24  09:00:00,276.773821661,31.2489055135,91.248460728,0.0,37.1018798503,116.476155989,65.4726283844,54.5882118151,9.90576805939,0.978648509855
 05/24  10:00:00,279.486059294,31.701072248,93.5081053348,0.0,37.1018798503,116.476155989,68.6268157262,51.0605027969,9.90576805939,7.66054486991
 05/24  11:00:00,286.060246052,32.2883887605,99.494795525,0.0,37.1018798503,116.476155989,48.2865015476,38.3607334882,9.90576805939,0.02
 05/24  12:00:00,278.580419368,32.9322291045,103.412752099,0.0,37.1018798503,104.434947198,37.1465920968,27.2208240374,9.90576805939,0.02
 05/24  13:00:00,292.799964959,33.3589515267,105.163903976,0.0,37.1018798503,116.476155989,41.1285303168,22.6015936003,9.90576805939,8.62116865708
 05/24  14:00:00,294.53813671,33.8059273437,106.45533826,0.0,37.1018798503,116.476155989,31.1595128878,21.2337448284,9.90576805939,0.02
 05/24  15:00:00,296.975507634,34.1201787244,108.578577058,0.0,37.1018798503,116.476155989,26.0502403027,16.1244722433,9.90576805939,0.02
 05/24  16:00:00,297.667097148,34.3510657518,109.039707688,0.0,37.1018798503,116.476155989,22.3625222484,12.436754189,9.90576805939,0.02
 05/24  17:00:00,295.853119753,34.4233238776,107.154462159,0.0,37.1018798503,116.476155989,34.5832317052,16.0662044082,9.90576805939,8.61125923752
 05/24  18:00:00,179.563167393,28.8681664812,77.6852632546,0.0,24.7345865669,47.5788473902,36.7291995385,31.7563155088,4.9528840297,0.02
 05/24  19:00:00,175.350352676,28.694326868,73.6462870094,0.0,24.7345865669,47.5788473902,49.5808480215,44.6079639918,4.9528840297,0.02
 05/24  20:00:00,168.136324271,29.1238611012,73.1646599049,0.0,12.3672932834,38.6892022431,69.9057545444,66.9140241266,2.97173041782,0.02
 05/24  21:00:00,122.891255047,19.7017826815,49.1962552408,0.0,12.3672932834,27.0668015668,57.5136955041,54.5219650863,2.97173041782,0.02
 05/24  22:00:00,114.802352639,23.350426654,56.6891248484,0.0,4.12243109448,15.9888894789,74.9687363965,71.9770059787,2.97173041782,0.02
 05/24  23:00:00,95.9771233308,17.9066319517,43.4467997526,0.0,4.12243109448,15.9888894789,60.5677875733,57.5760571555,2.97173041782,0.02
 05/24  24:00:00,106.453613357,21.7819123923,49.932084712,0.0,4.12243109448,15.9888894789,80.7093813311,77.7176509133,2.97173041782,0.02
 05/25  01:00:00,85.457556466,15.3238572995,35.5563774356,0.0,4.12243109448,15.9888894789,55.3979321794,52.4062017615,2.97173041782,0.02
 05/25  02:00:00,109.303785987,22.6357308726,51.9052539876,0.0,4.12243109448,15.9888894789,86.3241727528,83.332442335,2.97173041782,0.02
 05/25  03:00:00,87.6062541267,15.6739123761,37.355019964,0.0,4.12243109448,15.9888894789,55.7151470048,52.723416587,2.97173041782,0.02
 05/25  04:00:00,143.04881397,28.1305752737,62.8189804091,0.0,12.3672932834,24.9413748627,99.8098138801,94.8369298504,4.9528840297,0.02
 05/25  05:00:00,154.235155678,29.7809703369,70.0459490032,2.3089780163,12.3672932834,24.9413748627,164.769271789,159.796387759,4.9528840297,0.02
 05/25  06:00:00,208.732970165,29.8939717894,77.345320758,0.645604921489,24.7345865669,70.7195625826,129.901095773,119.975327714,9.90576805939,0.02
 05/25  07:00:00,242.103503624,30.503771603,81.3583190953,0.0495179707737,37.1018798503,92.3937384068,104.925700748,94.9999326889,9.90576805939,0.02
 05/25  08:00:00,259.627434231,30.8637997656,86.52875979,0.0,37.1018798503,104.434947198,93.2052586597,74.6841891731,9.90576805939,8.61530142724
 05/25  09:00:00,275.85060292,31.1593112117,90.4149396809,0.0,37.1018798503,116.476155989,68.9122159905,58.9864479311,9.90576805939,0.02
 05/25  10:00:00,279.464047809,31.7484971834,93.438656008,0.0,37.1018798503,116.476155989,60.3104579349,50.3846898755,9.90576805939,0.02
 05/25  11:00:00,285.876447913,32.2912053537,99.3081149447,0.0,37.1018798503,116.476155989,47.5027151412,37.5769470818,9.90576805939,0.02
 05/25  12:00:00,279.069470847,32.9356751555,103.898399557,0.0,37.1018798503,104.434947198,45.5922632274,27.0682004636,9.90576805939,8.61829470435
 05/25  13:00:00,292.781609926,33.3304007238,105.174169291,0.0,37.1018798503,116.476155989,36.5361144535,26.6103463941,9.90576805939,0.02
 05/25  14:00:00,295.861601445,33.7384735349,107.846199653,0.0,37.1018798503,116.476155989,28.5370727878,18.6113047284,9.90576805939,0.02
 05/25  15:00:00,299.921058076,34.3132891929,111.330983584,0.0,37.1018798503,116.476155989,29.6613085175,11.1364162534,9.90576805939,8.61912420468
 05/25  16:00:00,302.700120213,34.8268725819,113.597021704,0.0,37.1018798503,116.476155989,16.916256312,6.9904882526,9.90576805939,0.02
 05/25  17:00:00,303.618534819,35.0261435606,114.317076122,0.0,37.1018798503,116.476155989,15.4445983188,5.51883025944,9.90576805939,0.02
 05/25  18:00:00,183.430066717,28.9705965547,81.4497229935,0.0,24.7345865669,47.5788473902,24.6943919918,19.7215079622,4.9528840297,0.02
 05/25  19:00:00,177.84412003,28.7124247297,76.1219443151,0.0,24.7345865669,47.5788473902,36.8723061867,31.899422157,4.9528840297,0.02
 05/25  20:00:00,169.096530268,29.1410621289,74.1076515087,0.0,12.3672932834,38.6892022431,62.4945762973,59.5028458795,2.97173041782,0.02
 05/25  21:00:00,122.048512454,19.7017826815,48.3535049559,0.0,12.3672932834,27.0668015668,60.1892050477,57.1974746299,2.97173041782,0.02
 05/25  22:00:00,114.480449786,23.5837967051,56.1338511683,0.0,4.12243109448,15.9888894789,78.5843021117,75.5925716939,2.97173041782,0.02
 05/25  23:00:00,93.4797898201,17.6149193878,41.2411780279,0.0,4.12243109448,15.9888894789,62.0000353104,59.0083048926,2.97173041782,0.02
 05/25  24:00:00,105.903711968,21.9569399306,49.2071550063,0.0,4.12243109448,15.9888894789,80.3676873016,77.3759568838,2.97173041782,0.02
 05/26  01:00:00,84.9758891,15.4988848378,34.8996817499,0.0,4.12243109448,15.9888894789,59.581531472,56.5898010541,2.97173041782,0.02
 05/26  02:00:00,104.638749522,21.9569399306,47.9421926035,0.0,4.12243109448,15.9888894789,84.7044255931,81.7126951753,2.97173041782,0.02
 05/26  03:00:00,83.8758614068,15.4113710686,33.8871678231,0.0,4.12243109448,15.9888894789,67.5194590784,55.9460488328,2.97173041782,8.60167982782
 05/26  04:00:00,141.601011477,28.3274812542,61.1742713346,0.0,12.3672932834,24.9413748627,100.931486935,95.9586029057,4.9528840297,0.02
 05/26  05:00:00,152.862916184,29.3591977936,68.4368489086,2.96761067932,12.3672932834,24.9413748627,169.781437896,164.808553867,4.9528840297,0.02
 05/26  06:00:00,205.33481486,29.874365943,73.8304278648,0.781947989326,24.7345865669,70.7195625826,137.177859007,127.252090947,9.90576805939,0.02
 05/26  07:00:00,240.303075726,30.5181635014,79.586053469,0.00697030154745,37.1018798503,92.3937384068,110.247432199,100.321664139,9.90576805939,0.02
 05/26  08:00:00,260.456530904,31.0609338797,87.16077968,0.0,37.1018798503,104.434947198,82.4004498618,72.4746818024,9.90576805939,0.02
 05/26  09:00:00,279.806819803,31.7052706953,93.8251581412,0.0,37.1018798503,116.476155989,60.6352475681,50.7094795087,9.90576805939,0.02
 05/26  10:00:00,284.561608079,32.208698517,98.0759533814,0.0,37.1018798503,116.476155989,47.8078368373,37.882068778,9.90576805939,0.02
 05/26  11:00:00,288.961487707,32.7315103755,101.952935918,0.0,37.1018798503,116.476155989,47.8718425717,29.3451500933,9.90576805939,8.62092441901
 05/26  12:00:00,281.941244101,33.2612816711,106.444593813,0.0,37.1018798503,104.434947198,30.6025977591,20.6768296998,9.90576805939,0.02
 05/26  13:00:00,298.828208948,33.7209925953,110.830116024,0.0,37.1018798503,116.476155989,22.5271264195,12.6013583601,9.90576805939,0.02
 05/26  14:00:00,300.402047849,34.2410596781,111.884057441,0.0,37.1018798503,116.476155989,27.0800211054,8.5542849454,9.90576805939,8.61996810058
 05/26  15:00:00,303.337743622,34.7658243874,114.295234854,0.0,37.1018798503,116.476155989,16.5901764309,6.66440837151,9.90576805939,0.02
 05/26  16:00:00,304.21720402,35.1640191528,114.776925888,0.0,37.1018798503,116.476155989,14.2854314145,4.35966335508,9.90576805939,0.02
 05/26  17:00:00,302.769440514,35.2045593136,113.289535322,0.0,37.1018798503,116.476155989,14.9559800539,5.03021199446,9.90576805939,0.02
 05/26  18:00:00,181.804235307,28.882649415,79.9118248414,0.0,24.7345865669,47.5788473902,24.9776395913,20.0047555616,4.9528840297,0.02
 05/26  19:00:00,178.074450878,28.7127485158,76.3519376629,0.0,24.7345865669,47.5788473902,45.7221807758,32.1635570337,4.9528840297,8.60573971242
 05/26  20:00:00,171.817292293,29.1416485441,76.8278327138,0.0,12.3672932834,38.6892022431,51.5947254021,48.6029949843,2.97173041782,0.02
 05/26  21:00:00,124.441229434,19.7017826815,50.7462328362,0.0,12.3672932834,27.0668015668,47.4609579278,44.46922751,2.97173041782,0.02
 05/26  22:00:00,117.165310288,23.5108685641,58.8916410805,0.0,4.12243109448,15.9888894789,66.8762347219,63.8845043041,2.97173041782,0.02
 05/26  23:00:00,95.9124903557,17.6149193878,43.6738798598,0.0,4.12243109448,15.9888894789,54.5868365427,51.5951061249,2.97173041782,0.02
 05/26  24:00:00,111.495211069,22.8545152955,53.877895143,0.0,4.12243109448,15.9888894789,77.1632723261,74.1715419083,2.97173041782,0.02
 05/27  01:00:00,90.8286348641,16.571487741,39.6566410362,0.0,4.12243109448,15.9888894789,58.216028254,55.2242978362,2.97173041782,0.02
 05/27  02:00:00,106.389068131,21.7381555077,49.9112970056,0.0,4.12243109448,15.9888894789,82.7167552699,79.725024852,2.97173041782,0.02
 05/27  03:00:00,86.9728823792,16.1339188953,36.2384573845,0.0,4.12243109448,15.9888894789,61.3405156792,58.3487852614,2.97173041782,0.02
 05/27  04:00:00,124.973282112,28.0649399468,61.9435918428,0.0,4.12243109448,16.0517297156,106.18091793,103.189187512,2.97173041782,0.02
 05/27  05:00:00,122.447748203,28.0211830622,59.4618148031,0.0,4.12243109448,16.0517297156,107.369044457,104.377314039,2.97173041782,0.02
 05/27  06:00:00,149.266410779,29.5526740223,70.5915782142,0.0,4.12243109448,39.6058045677,88.509213997,85.5174835792,2.97173041782,0.02
 05/27  07:00:00,188.811869436,29.5653405432,78.2572659053,2.57323811355,12.3672932834,65.3531420225,136.379959705,131.407075675,4.9528840297,0.02
 05/27  08:00:00,194.880629636,29.5683228933,83.4217315291,0.583858870407,12.3672932834,68.2430321324,112.615471528,107.642587498,4.9528840297,0.02
 05/27  09:00:00,226.88855047,29.6711314063,86.6906191356,0.20327563267,16.4897243779,93.1370602926,92.4897250239,84.5451105764,7.92461444751,0.02
 05/27  10:00:00,231.356918042,29.8663079744,91.1128697236,0.0541194525725,16.4897243779,93.1370602926,78.22595479,70.2813403425,7.92461444751,0.02
 05/27  11:00:00,234.31807338,30.0204931205,93.9739486308,0.0,16.4897243779,93.1370602926,67.5593461839,59.6147317364,7.92461444751,0.02
 05/27  12:00:00,226.618016114,30.1482873807,95.2976870523,0.0,16.4897243779,83.9857416113,73.2427190546,56.7109862103,7.92461444751,8.60711839676
 05/27  13:00:00,228.844192549,30.2824555068,97.3897185703,0.0,16.4897243779,83.9857416113,60.8334169513,52.8888025038,7.92461444751,0.02
 05/27  14:00:00,233.279012728,30.5029549635,101.604083619,0.0,16.4897243779,83.9857416113,51.3526128809,43.4079984334,7.92461444751,0.02
 05/27  15:00:00,211.877592955,29.5526740223,98.6098401341,0.0,12.3672932834,70.6512738906,18.4056925265,13.4328084968,4.9528840297,0.02
 05/27  16:00:00,211.27026888,29.5526740223,98.0025107186,0.0,12.3672932834,70.6512738906,18.4174969558,13.4446129261,4.9528840297,0.02
 05/27  17:00:00,197.723634752,29.5526740223,96.9792797418,0.0,12.3672932834,58.1284167478,21.3136463024,16.3407622727,4.9528840297,0.02
 05/27  18:00:00,147.780695247,28.947383827,80.8290532371,0.0,12.3672932834,24.9413748627,38.6844732567,33.711589227,4.9528840297,0.02
 05/27  19:00:00,142.911809183,28.6848186689,76.2227323135,0.0,12.3672932834,24.9413748627,48.5958622074,43.6229781777,4.9528840297,0.02
 05/27  20:00:00,140.111732407,29.1178219487,76.0291595743,0.0,4.12243109448,16.0517297156,67.3448762037,64.3531457859,2.97173041782,0.02
 05/27  21:00:00,98.2324964286,17.7972397402,45.8115650707,0.0,4.12243109448,15.9888894789,53.282065736,50.2903353182,2.97173041782,0.02
 05/27  22:00:00,112.020459929,22.2851165649,54.9957271139,0.0,4.12243109448,15.9888894789,72.7134029174,69.7216724996,2.97173041782,0.02
 05/27  23:00:00,91.3357214016,16.1114812218,40.6469183484,0.0,4.12243109448,15.9888894789,53.3476411186,50.3559107008,2.97173041782,0.02
 05/27  24:00:00,107.940733137,21.8694261614,51.3316906641,0.0,4.12243109448,15.9888894789,80.520218955,77.5284885372,2.97173041782,0.02
 05/28  01:00:00,83.963138816,15.3238572995,36.1231752608,0.0,2.06121554724,15.9888894789,56.3366768097,53.3449463919,2.97173041782,0.02
 05/28  02:00:00,105.024823262,21.7381555077,50.6082670138,0.0,2.06121554724,15.9888894789,84.781448771,81.7897183532,2.97173041782,0.02
 05/28  03:00:00,80.0375734035,13.8787616462,33.6890752667,0.0,2.06121554724,15.9888894789,52.5634014653,49.5716710475,2.97173041782,0.02
 05/28  04:00:00,94.6292073978,19.7466580285,42.2273334675,0.0,2.06121554724,15.9888894789,83.7695582217,80.7778278039,2.97173041782,0.02
 05/28  05:00:00,79.0476819062,13.7912478771,32.786697452,0.0,2.06121554724,15.9888894789,56.0400939462,53.0483635284,2.97173041782,0.02
 05/28  06:00:00,93.4297668819,22.4393841233,47.6622786775,0.0,2.06121554724,15.9888894789,107.46139531,95.8879885718,2.97173041782,8.60167632053
 05/28  07:00:00,84.6176432995,19.2642138358,46.8395833749,0.0,2.06121554724,15.9888894789,71.7468662587,68.7551358408,2.97173041782,0.02
 05/28  08:00:00,131.358131071,24.0146319679,60.9051754796,0.0,4.12243109448,41.7362269337,71.2492496897,66.27636566,4.9528840297,0.02
 05/28  09:00:00,118.92233491,19.811174893,52.7887610629,0.0,4.12243109448,41.7362269337,47.9210725862,42.9481885565,4.9528840297,0.02
 05/28  10:00:00,131.119435556,23.642698449,61.0384136041,0.0,4.12243109448,41.7362269337,52.7148671846,47.7419831549,4.9528840297,0.02
 05/28  11:00:00,121.121424326,19.9205671044,54.878458374,0.0,4.12243109448,41.7362269337,40.205663071,35.2327790413,4.9528840297,0.02
 05/28  12:00:00,133.347530406,23.9708750833,62.9383319118,0.0,4.12243109448,41.7362269337,50.2479939843,45.2751099546,4.9528840297,0.02
 05/28  13:00:00,124.18717365,20.1393515273,57.7254233532,0.0,4.12243109448,41.7362269337,36.2393657194,31.2664816897,4.9528840297,0.02
 05/28  14:00:00,137.294844074,24.1904930695,66.6660276598,0.0,4.12243109448,41.7362269337,38.2703026364,33.2974186067,4.9528840297,0.02
 05/28  15:00:00,123.506764148,20.1402590084,57.044106424,0.0,4.12243109448,41.7362269337,31.966388432,26.9935044023,4.9528840297,0.02
 05/28  16:00:00,119.009792165,24.1938706603,65.2352905104,0.0,4.12243109448,24.8785346261,39.8516217972,34.8787377675,4.9528840297,0.02
 05/28  17:00:00,95.2499025841,20.1393515273,56.5967053759,0.0,2.06121554724,15.9888894789,34.785876566,31.7941461482,2.97173041782,0.02
 05/28  18:00:00,105.989005109,24.0802672947,63.278967536,0.0,2.06121554724,15.9888894789,48.7151950225,45.7234646046,2.97173041782,0.02
 05/28  19:00:00,86.39924246,18.234808586,49.6969580481,0.0,2.06121554724,15.9888894789,41.6751057908,38.6833753729,2.97173041782,0.02
 05/28  20:00:00,111.301933685,22.7451230841,55.8552252477,0.0,2.06121554724,15.9888894789,66.3415267803,63.3497963625,2.97173041782,0.02
 05/28  21:00:00,96.4879959306,17.9066319517,46.0188881482,0.0,2.06121554724,15.9888894789,55.2458467176,52.2541162997,2.97173041782,0.02
 05/28  22:00:00,110.16864587,22.3069950072,55.1832504184,0.0,2.06121554724,15.9888894789,73.9926154118,71.000884994,2.97173041782,0.02
 05/28  23:00:00,88.3625483298,16.3527033181,39.4705540815,0.0,2.06121554724,15.9888894789,56.9463188503,53.9545884325,2.97173041782,0.02
 05/28  24:00:00,107.310961636,21.9569399306,52.6756212325,0.0,2.06121554724,15.9888894789,79.5028451781,76.5111147603,2.97173041782,0.02
 05/29  01:00:00,85.3162251746,15.4551279532,37.3449912726,0.0,2.06121554724,15.9888894789,56.3977053193,53.4059749015,2.97173041782,0.02
 05/29  02:00:00,105.844191158,21.7819123923,51.3838783469,0.0,2.06121554724,15.9888894789,81.655734788,78.6640043702,2.97173041782,0.02
 05/29  03:00:00,79.9896458385,14.6237471463,32.8497926956,0.0,2.06121554724,15.9888894789,58.3252070754,55.3334766575,2.97173041782,0.02
 05/29  04:00:00,103.72400834,21.5193710849,49.5262367818,0.0,2.06121554724,15.9888894789,84.2206694154,81.2289389975,2.97173041782,0.02
 05/29  05:00:00,85.9240594315,15.6739123761,37.7340409993,0.0,2.06121554724,15.9888894789,60.7716331097,57.7799026919,2.97173041782,0.02
 05/29  06:00:00,93.7252959522,22.4393841233,47.9578081154,0.0,2.06121554724,15.9888894789,96.4702329611,93.4785025433,2.97173041782,0.02
 05/29  07:00:00,83.7321575921,19.1767000666,46.0416117144,0.0,2.06121554724,15.9888894789,73.0614631203,70.0697327025,2.97173041782,0.02
 05/29  08:00:00,132.942591061,24.2115379485,62.2927296545,0.0,4.12243109448,41.7362269337,68.7175445163,63.7446604866,4.9528840297,0.02
 05/29  09:00:00,119.088553846,19.7017826815,53.0643722717,0.0,4.12243109448,41.7362269337,41.2294265141,36.2565424844,4.9528840297,0.02
 05/29  10:00:00,138.951798166,24.6290751752,67.8590315012,0.0253679474945,4.12243109448,41.7362269337,44.7088902576,39.7360062279,4.9528840297,0.02
 05/29  11:00:00,117.237333571,19.7028241726,51.1551710534,0.056939362882,4.12243109448,41.7362269337,44.7208007205,39.7479166908,4.9528840297,0.02
 05/29  12:00:00,125.839689644,24.2990517176,55.0388293143,0.0634849842234,4.12243109448,41.7362269337,94.1565841162,80.6020275707,4.9528840297,8.60167251589
 05/29  13:00:00,108.381225405,19.3736060472,42.627516536,0.0577038506246,4.12243109448,41.7362269337,73.2877340692,68.3148500395,4.9528840297,0.02
 05/29  14:00:00,129.687223498,24.1896595062,58.9939630573,0.0652774284412,4.12243109448,41.7362269337,84.3924086585,79.4195246288,4.9528840297,0.02
 05/29  15:00:00,116.128946104,19.4829982587,50.2293422329,0.0942067756149,4.12243109448,41.7362269337,55.2452634941,50.2723794644,4.9528840297,0.02
 05/29  16:00:00,117.688804191,24.3428086022,63.6417387958,0.123625712945,4.12243109448,24.8785346261,62.1618499177,57.188965888,4.9528840297,0.02
 05/29  17:00:00,88.1794485566,19.3736060472,50.1417179196,0.150278858182,2.06121554724,15.9888894789,51.2928041863,48.3010737685,2.97173041782,0.02
 05/29  18:00:00,100.28255578,23.0732997184,58.4587101626,0.143960523874,2.06121554724,15.9888894789,65.7063211383,62.7145907205,2.97173041782,0.02
 05/29  19:00:00,79.8030918206,17.5784553174,43.5838624935,0.173298196712,2.06121554724,15.9888894789,56.1834873896,53.1917569717,2.97173041782,0.02
 05/29  20:00:00,109.441032874,22.8545152955,53.7048883912,0.180043876635,2.06121554724,15.9888894789,84.4844707454,81.4927403275,2.97173041782,0.02
 05/29  21:00:00,85.6735293704,15.6739123761,37.3177853847,0.165725691186,2.06121554724,15.9888894789,60.5469689931,57.5552385753,2.97173041782,0.02
 05/29  22:00:00,105.147121924,21.9569399306,50.3351092018,0.176672443528,2.06121554724,15.9888894789,90.3944601408,87.402729723,2.97173041782,0.02
 05/29  23:00:00,82.0801679607,15.2363435303,34.182056771,0.145661771693,2.06121554724,15.9888894789,62.3364655331,59.3447351153,2.97173041782,0.02
 05/29  24:00:00,104.187166879,21.7381555077,49.6277586269,0.142852417351,2.06121554724,15.9888894789,92.3226084796,89.3308780618,2.97173041782,0.02
 05/30  01:00:00,86.4404692956,15.4988848378,36.2344102646,0.129852864386,4.12243109448,15.9888894789,62.1073945193,59.1156641015,2.97173041782,0.02
 05/30  02:00:00,106.01347954,21.7819123923,49.3703444244,0.121606946143,4.12243109448,15.9888894789,91.5727850757,88.5810546579,2.97173041782,0.02
 05/30  03:00:00,78.2562193305,14.3612058389,29.3176921568,0.0,4.12243109448,15.9888894789,65.6533427247,62.6616123069,2.97173041782,0.02
 05/30  04:00:00,142.598617431,28.5900225617,61.8549517778,0.0543852794099,12.3672932834,24.9413748627,112.087074243,107.114190213,4.9528840297,0.02
 05/30  05:00:00,155.62290021,29.150807454,67.2339783919,7.13885653936,12.3672932834,24.9413748627,183.747002887,178.774118857,4.9528840297,0.02
 05/30  06:00:00,207.628101744,29.6204829894,74.940932457,2.21861411961,24.7345865669,70.7195625826,147.913778345,137.988010286,9.90576805939,0.02
 05/30  07:00:00,240.731601441,29.7652321109,80.2020096404,0.572475987744,37.1018798503,92.3937384068,115.039265018,105.113496958,9.90576805939,0.02
 05/30  08:00:00,259.409442591,30.0420573752,86.9900556434,0.142475908421,37.1018798503,104.434947198,86.263635042,76.3378669826,9.90576805939,0.02
 05/30  09:00:00,276.547734749,30.42819244,91.8260822285,0.0170824166976,37.1018798503,116.476155989,77.0554348511,58.5327524063,9.90576805939,8.61691438541
 05/30  10:00:00,282.008125717,30.9586631442,96.7726371036,0.0,37.1018798503,116.476155989,56.0543518383,46.128583779,9.90576805939,0.02
 05/30  11:00:00,288.016736043,31.5002218282,102.239466957,0.0,37.1018798503,116.476155989,40.8298616839,30.9040936245,9.90576805939,0.02
 05/30  12:00:00,276.831504369,31.3240299672,103.27205059,0.0,37.1018798503,104.434947198,44.0995292533,25.5759122785,9.90576805939,8.61784891533
 05/30  13:00:00,290.104639348,31.3418823232,104.485757964,0.0,37.1018798503,116.476155989,33.9185271932,23.9927591338,9.90576805939,0.02
 05/30  14:00:00,291.475565364,31.7427252064,105.455990813,0.0,37.1018798503,116.476155989,29.7768301189,19.8510620595,9.90576805939,0.02
 05/30  15:00:00,292.200294544,32.1269492003,105.796610894,0.0,37.1018798503,116.476155989,27.7179101994,17.79214214,9.90576805939,0.02
 05/30  16:00:00,292.158393621,32.4160434473,105.466075811,0.0,37.1018798503,116.476155989,35.3706731563,16.8487735627,9.90576805939,8.61613153417
 05/30  17:00:00,290.906289219,32.6322238505,103.998782649,0.0,37.1018798503,116.476155989,29.2010329209,19.2752648615,9.90576805939,0.02
 05/30  18:00:00,179.253057928,28.7689814188,77.4743474125,0.0,24.7345865669,47.5788473902,35.8950363468,30.9221523171,4.9528840297,0.02
 05/30  19:00:00,176.540042742,28.6813819625,74.848928578,0.0,24.7345865669,47.5788473902,45.5406707479,40.5677867182,4.9528840297,0.02
 05/30  20:00:00,170.787048762,29.1167073646,75.8225439435,0.0,12.3672932834,38.6892022431,56.3591495252,53.3674191074,2.97173041782,0.02
 05/30  21:00:00,124.211233837,19.5923904701,50.6256293215,0.0,12.3672932834,27.0668015668,45.7532589284,42.7615285105,2.97173041782,0.02
 05/30  22:00:00,115.44917496,23.117056603,57.5693175256,0.0,4.12243109448,15.9888894789,62.7775085693,59.7857781515,2.97173041782,0.02
 05/30  23:00:00,97.410722397,17.8191181825,44.9679128921,0.0,4.12243109448,15.9888894789,51.7567442953,48.7650138775,2.97173041782,0.02
 05/30  24:00:00,113.37109751,23.0295428338,55.5787538059,0.0,4.12243109448,15.9888894789,74.1855695453,71.1938391275,2.97173041782,0.02
 05/31  01:00:00,94.6532511042,17.4690631059,42.5604967255,0.0,4.12243109448,15.9888894789,58.0514178028,55.059687385,2.97173041782,0.02
 05/31  02:00:00,111.003940552,22.6794877572,53.5616519685,0.0,4.12243109448,15.9888894789,78.4009203344,75.4091899166,2.97173041782,0.02
 05/31  03:00:00,92.2805104121,17.0314942602,40.6253248225,0.0,4.12243109448,15.9888894789,59.7573044927,56.7655740749,2.97173041782,0.02
 05/31  04:00:00,148.424978107,28.3493596965,67.9763604229,0.0,12.3672932834,24.9413748627,86.0761859803,81.1033019506,4.9528840297,0.02
 05/31  05:00:00,156.563679312,29.4329585373,72.336521078,2.69494167345,12.3672932834,24.9413748627,148.749990977,143.777106947,4.9528840297,0.02
 05/31  06:00:00,212.015312354,29.7844137862,80.8934810134,0.489345156862,24.7345865669,70.7195625826,116.873004544,106.947236484,9.90576805939,0.02
 05/31  07:00:00,247.786963162,30.4422292245,87.1528440108,0.0,37.1018798503,92.3937384068,88.6681409585,78.7423728991,9.90576805939,0.02
 05/31  08:00:00,266.589011076,30.8321579355,93.5220540947,0.0,37.1018798503,104.434947198,75.5781927414,57.0575174001,9.90576805939,8.61490728195
 05/31  09:00:00,283.917527792,31.2766104153,98.3645963256,0.0,37.1018798503,116.476155989,50.3350435499,40.4092754905,9.90576805939,0.02
 05/31  10:00:00,288.015328967,31.7569961469,101.98146496,0.0,37.1018798503,116.476155989,38.2517340278,28.3259659684,9.90576805939,0.02
 05/31  11:00:00,291.087639277,32.3443166776,104.466226486,0.0,37.1018798503,116.476155989,38.5984337475,20.0739254471,9.90576805939,8.61874024106
 05/31  12:00:00,281.450705971,32.7228217669,106.49256245,0.0,37.1018798503,104.434947198,26.6430163812,16.7172483218,9.90576805939,0.02
 05/31  13:00:00,294.897742289,33.011346918,107.609389895,0.0,37.1018798503,116.476155989,25.0237183149,15.0979502555,9.90576805939,0.02
 05/31  14:00:00,295.670789726,33.2218622971,108.172031249,0.0,37.1018798503,116.476155989,24.3228761813,14.3971081219,9.90576805939,0.02
 05/31  15:00:00,297.140993566,33.4574873042,109.406780072,0.0,37.1018798503,116.476155989,29.2771118151,10.7527311955,9.90576805939,8.61861256014
 05/31  16:00:00,295.237908772,33.5119424344,107.449775675,0.0,37.1018798503,116.476155989,20.9103646287,10.9845965693,9.90576805939,0.02
 05/31  17:00:00,293.184421557,33.4105253357,105.498600332,0.0,37.1018798503,116.476155989,24.7016250718,14.7758570125,9.90576805939,0.02
 05/31  18:00:00,180.043952001,28.8579138364,78.1762994529,0.0,24.7345865669,47.5788473902,30.9443961972,25.9715121675,4.9528840297,0.02
 05/31  19:00:00,176.668214677,28.6826351541,74.975837043,0.0,24.7345865669,47.5788473902,39.8882610799,34.9153770503,4.9528840297,0.02
 05/31  20:00:00,168.029304822,29.1170368642,75.4136265544,0.0,12.3672932834,38.6892022431,53.2216424854,50.2299120676,2.97173041782,0.02
 05/31  21:00:00,124.049054133,19.5923904701,50.463443628,0.0,12.3672932834,27.0668015668,44.6142852515,41.6225548337,2.97173041782,0.02
 05/31  22:00:00,115.793016808,23.117056603,57.9131587712,0.0,4.12243109448,15.9888894789,58.454399129,55.4626687112,2.97173041782,0.02
 05/31  23:00:00,98.2228618146,17.8191181825,45.780051707,0.0,4.12243109448,15.9888894789,47.3725246393,44.3807942215,2.97173041782,0.02
 05/31  24:00:00,114.974123279,23.117056603,57.0942652033,0.0,4.12243109448,15.9888894789,68.7585552305,65.7668248127,2.97173041782,0.02
 06/01  01:00:00,95.3822377258,17.4690631059,43.2894827422,0.0,4.12243109448,15.9888894789,54.8170390702,51.8253086524,2.97173041782,0.02
 06/01  02:00:00,112.17958302,22.7670015264,54.6497801122,0.0,4.12243109448,15.9888894789,83.6942242956,72.1208229829,2.97173041782,8.60167089489
 06/01  03:00:00,92.1562748202,17.0314942602,40.5010888019,0.0,4.12243109448,15.9888894789,60.1810863603,57.1893559425,2.97173041782,0.02
 06/01  04:00:00,147.753235827,28.3493596965,67.3046178339,0.0,12.3672932834,24.9413748627,89.7464381609,84.7735541312,4.9528840297,0.02
 06/01  05:00:00,156.645750374,29.5507374987,72.7579471061,2.23780755263,12.3672932834,24.9413748627,145.257137536,140.284253507,4.9528840297,0.02
 06/01  06:00:00,213.362699617,29.9049966468,82.3304020821,0.279228404489,24.7345865669,70.7195625826,109.377283799,99.4515157398,9.90576805939,0.02
 06/01  07:00:00,249.612706562,30.7130395275,88.7077877953,0.0,37.1018798503,92.3937384068,81.9078780975,71.9821100382,9.90576805939,0.02
 06/01  08:00:00,267.634844527,31.2657791736,94.1342770544,0.0,37.1018798503,104.434947198,60.565277434,50.6395093746,9.90576805939,0.02
 06/01  09:00:00,285.790731764,31.8494558076,99.6649182872,0.0,37.1018798503,116.476155989,43.0594462636,33.1336782042,9.90576805939,0.02
 06/01  10:00:00,291.53034812,32.349752232,104.903680202,0.0,37.1018798503,116.476155989,31.5338118681,21.6080438087,9.90576805939,0.02
 06/01  11:00:00,295.809111281,32.8488659101,108.683255596,0.0,37.1018798503,116.476155989,33.3196202732,14.7934540041,9.90576805939,8.62039820978
 06/01  12:00:00,285.893144378,33.1219807084,110.535834868,0.0,37.1018798503,104.434947198,21.0313887021,11.1056206427,9.90576805939,0.02
 06/01  13:00:00,300.400879496,33.4752035709,112.648622905,0.0,37.1018798503,116.476155989,18.0547208883,8.12895282887,9.90576805939,0.02
 06/01  14:00:00,302.289273046,33.9770994361,114.035280762,0.0,37.1018798503,116.476155989,25.2083969949,6.68315886251,9.90576805939,8.61947007304
 06/01  15:00:00,301.705056831,34.4406684374,112.98774768,0.0,37.1018798503,116.476155989,16.2459525677,6.32018450833,9.90576805939,0.02
 06/01  16:00:00,299.68461124,34.5613741811,110.847017753,0.0,37.1018798503,116.476155989,15.9928941383,6.06712607892,9.90576805939,0.02
 06/01  17:00:00,297.941279445,34.5628477055,109.103112267,0.0,37.1018798503,116.476155989,16.7521673605,6.82639930114,9.90576805939,0.02
 06/01  18:00:00,179.737756076,28.869438648,77.8585681145,0.0,24.7345865669,47.5788473902,27.3235491087,22.350665079,4.9528840297,0.02
 06/01  19:00:00,176.57636651,28.6966581976,74.8699551151,0.0,24.7345865669,47.5788473902,36.9865095896,32.0136255599,4.9528840297,0.02
 06/01  20:00:00,168.32011476,29.1260067008,75.6954646417,0.0,12.3672932834,38.6892022431,58.9974262152,47.4200809508,2.97173041782,8.6056148466
 06/01  21:00:00,124.512921583,19.7017826815,50.817928189,0.0,12.3672932834,27.0668015668,45.0389003295,42.0471699116,2.97173041782,0.02
 06/01  22:00:00,117.818705985,23.423354795,59.6325509525,0.0,4.12243109448,15.9888894789,59.2241879638,56.232457546,2.97173041782,0.02
 06/01  23:00:00,98.3971713597,17.9066319517,45.8668487182,0.0,4.12243109448,15.9888894789,48.1453997217,45.1536693039,2.97173041782,0.02
 06/01  24:00:00,112.37034565,22.8545152955,54.7530301538,0.0,4.12243109448,15.9888894789,68.8768686585,65.8851382407,2.97173041782,0.02
 06/02  01:00:00,94.1686551372,17.2940355676,42.2509289997,0.0,4.12243109448,15.9888894789,53.7730414506,50.7813110328,2.97173041782,0.02
 06/02  02:00:00,112.559383622,22.8545152955,54.9420682366,0.0,4.12243109448,15.9888894789,73.6200313627,70.6283009449,2.97173041782,0.02
 06/02  03:00:00,93.7033137274,17.2940355676,41.7855875985,0.0,4.12243109448,15.9888894789,56.4340756954,53.4423452776,2.97173041782,0.02
 06/02  04:00:00,149.065777367,28.5243872348,68.4421329424,0.0,12.3672932834,24.9413748627,87.0338481627,82.060964133,4.9528840297,0.02
 06/02  05:00:00,152.150858629,28.9606871452,69.5431774634,1.54773682509,12.3672932834,24.9413748627,146.363406035,141.390522006,4.9528840297,0.02
 06/02  06:00:00,213.911928854,30.2290482189,82.5212121188,0.313596974661,24.7345865669,70.7195625826,110.49623167,100.57046361,9.90576805939,0.02
 06/02  07:00:00,250.226374718,30.7942869798,89.2402155951,0.0,37.1018798503,92.3937384068,80.2255120024,70.299743943,9.90576805939,0.02
 06/02  08:00:00,269.32723546,31.448942668,95.643482979,0.0,37.1018798503,104.434947198,53.4297879156,43.5040198562,9.90576805939,0.02
 06/02  09:00:00,287.91376825,32.0224264448,101.614945696,0.0,37.1018798503,116.476155989,33.4544781152,23.5287100558,9.90576805939,0.02
 06/02  10:00:00,295.044420347,32.6467488999,108.120842567,0.0,37.1018798503,116.476155989,29.8776811964,11.352475659,9.90576805939,8.61943747802
 06/02  11:00:00,297.101697638,33.2037165691,109.620996811,0.0,37.1018798503,116.476155989,16.878618702,6.95285064262,9.90576805939,0.02
 06/02  12:00:00,287.427011725,33.6015023392,111.59014095,0.0,37.1018798503,104.434947198,16.9896745896,7.06390653019,9.90576805939,0.02
 06/02  13:00:00,302.244417558,33.9960419648,113.971309918,0.0,37.1018798503,116.476155989,23.4974463239,4.97137686215,9.90576805939,8.6203014024
 06/02  14:00:00,301.733725902,34.4502899543,113.006638036,0.0,37.1018798503,116.476155989,15.4930982315,5.56733017214,9.90576805939,0.02
 06/02  15:00:00,304.020360369,34.8972928691,114.846394228,0.0,37.1018798503,116.476155989,14.8975641758,4.97179611639,9.90576805939,0.02
