Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  16:00:00,305.603116035,35.2337422274,116.093119049,0.0,37.1018798503,116.476155989,13.3903971476,3.46462908823,9.90576805939,0.02
 06/02  17:00:00,303.691406724,35.2279053043,114.188166822,0.0,37.1018798503,116.476155989,22.5130645595,3.99640986599,9.90576805939,8.61088663411
 06/02  18:00:00,181.154214396,28.8801435589,79.2643415173,0.0,24.7345865669,47.5788473902,25.0334930319,20.0606090022,4.9528840297,0.02
 06/02  19:00:00,177.010100361,28.7082017125,75.2921751557,0.0,24.7345865669,47.5788473902,38.2246914793,33.2518074496,4.9528840297,0.02
 06/02  20:00:00,168.422094132,29.136219574,75.7872562044,0.0,12.3672932834,38.6892022431,52.4748227765,49.4830923586,2.97173041782,0.02
 06/02  21:00:00,124.907212048,19.7017826815,51.2122230057,0.0,12.3672932834,27.0668015668,45.1762346217,42.1845042039,2.97173041782,0.02
 06/02  22:00:00,118.263770183,23.5108685641,59.9901015754,0.0,4.12243109448,15.9888894789,61.2576083763,58.2658779585,2.97173041782,0.02
 06/02  23:00:00,96.1797417618,17.6149193878,43.9411318426,0.0,4.12243109448,15.9888894789,53.1839660022,50.1922355844,2.97173041782,0.02
 06/02  24:00:00,111.513762843,22.8545152955,53.8964474723,0.0,4.12243109448,15.9888894789,76.3711819395,73.3794515216,2.97173041782,0.02
 06/03  01:00:00,94.2342084849,17.5565768751,42.0539411323,0.0,4.12243109448,15.9888894789,61.5379799363,58.5462495185,2.97173041782,0.02
 06/03  02:00:00,110.867515073,22.8545152955,53.2501997491,0.0,4.12243109448,15.9888894789,83.838462478,80.8467320602,2.97173041782,0.02
 06/03  03:00:00,87.0391409684,16.1339188953,36.3047164663,0.0,4.12243109448,15.9888894789,59.5663928769,56.574662459,2.97173041782,0.02
 06/03  04:00:00,125.212194227,28.1524537159,62.0949906638,0.0,4.12243109448,16.0517297156,105.333618631,102.341888213,2.97173041782,0.02
 06/03  05:00:00,125.346180978,28.2399674851,62.1414636131,0.0,4.12243109448,16.0517297156,106.384288076,103.392557658,2.97173041782,0.02
 06/03  06:00:00,152.166216422,29.5526740223,73.4913842999,0.0,4.12243109448,39.6058045677,87.604097284,84.6123668662,2.97173041782,0.02
 06/03  07:00:00,193.098472918,29.5674330795,82.5483835499,2.56663184115,12.3672932834,65.3531420225,122.760475378,117.787591348,4.9528840297,0.02
 06/03  08:00:00,202.009169672,29.5722585889,90.681374964,0.448825985159,12.3672932834,68.2430321324,82.3613643078,77.3884802781,4.9528840297,0.02
 06/03  09:00:00,232.207733612,29.7017135723,92.0301021867,0.152398499013,16.4897243779,93.1370602926,60.3362151499,52.3916007024,7.92461444751,0.02
 06/03  10:00:00,236.943423901,29.918330126,96.6780730552,0.0234112362108,16.4897243779,93.1370602926,60.3164552342,43.7835220682,7.92461444751,8.60831871843
 06/03  11:00:00,242.757198862,30.1168990811,102.316727514,0.0,16.4897243779,93.1370602926,38.1710034111,30.2263889636,7.92461444751,0.02
 06/03  12:00:00,234.454396168,30.2383720951,103.044024534,0.0,16.4897243779,83.9857416113,36.4578918706,28.513277423,7.92461444751,0.02
 06/03  13:00:00,235.368117202,30.3394860297,103.856628414,0.0,16.4897243779,83.9857416113,37.2369227101,29.2923082625,7.92461444751,0.02
 06/03  14:00:00,236.438378266,30.4702615121,104.796150053,0.0,16.4897243779,83.9857416113,33.8331537639,25.8885393164,7.92461444751,0.02
 06/03  15:00:00,213.56049489,29.5526740223,100.292747197,0.0,12.3672932834,70.6512738906,10.7997977523,5.82691372259,4.9528840297,0.02
 06/03  16:00:00,213.669479435,29.5526740223,100.401725662,0.0,12.3672932834,70.6512738906,9.39877436814,4.42589033844,4.9528840297,0.02
 06/03  17:00:00,201.192063351,29.5526740223,100.447710163,0.0,12.3672932834,58.1284167478,9.91830499931,4.94542096962,4.9528840297,0.02
 06/03  18:00:00,146.880093538,28.8558940747,80.0199414606,0.0,12.3672932834,24.9413748627,21.6034861476,16.6306021179,4.9528840297,0.02
 06/03  19:00:00,142.29529741,28.6800060508,75.6110333396,0.0,12.3672932834,24.9413748627,33.1117661791,28.1388821494,4.9528840297,0.02
 06/03  20:00:00,135.915769802,29.1161969162,74.1839888487,0.0,4.12243109448,16.0517297156,57.7090577608,54.717327343,2.97173041782,0.02
 06/03  21:00:00,92.4473261262,16.7902721639,41.0565474456,0.0,4.12243109448,15.9888894789,51.6920911375,48.7003607196,2.97173041782,0.02
 06/03  22:00:00,107.471022557,22.1027962125,50.6286102747,0.0,4.12243109448,15.9888894789,81.0546640779,78.0629336601,2.97173041782,0.02
 06/03  23:00:00,88.2239773632,16.0239674527,37.6226882584,0.0,4.12243109448,15.9888894789,57.2449555912,54.2532251734,2.97173041782,0.02
 06/03  24:00:00,107.249877055,22.0444536997,50.4658072224,0.0,4.12243109448,15.9888894789,85.4774502273,82.4857198094,2.97173041782,0.02
 06/04  01:00:00,83.1891673354,15.4551279532,35.217933344,0.0,2.06121554724,15.9888894789,71.5895104082,60.0161111535,2.97173041782,8.60166883688
 06/04  02:00:00,92.3173805317,19.7466580285,39.9155070253,0.0,2.06121554724,15.9888894789,85.4028304268,82.4111000089,2.97173041782,0.02
 06/04  03:00:00,78.4041120875,13.8787616462,32.0556144125,0.0,2.06121554724,15.9888894789,55.8652654639,52.8735350461,2.97173041782,0.02
 06/04  04:00:00,92.1999588105,19.7466580285,39.7980854557,0.0,2.06121554724,15.9888894789,88.8716648683,85.8799344504,2.97173041782,0.02
 06/04  05:00:00,77.7108764053,13.8787616462,31.3623788651,0.0,2.06121554724,15.9888894789,57.0845793799,54.0928489621,2.97173041782,0.02
 06/04  06:00:00,90.4362214032,22.4393841233,44.668733976,0.0,2.06121554724,15.9888894789,99.8570399182,96.8653095003,2.97173041782,0.02
 06/04  07:00:00,82.1571376767,19.2642138358,44.3790785244,0.0,2.06121554724,15.9888894789,75.8882516247,72.8965212069,2.97173041782,0.02
 06/04  08:00:00,125.967206352,23.7520906604,55.7767928095,0.0,4.12243109448,41.7362269337,80.3506103846,75.3777263549,4.9528840297,0.02
 06/04  09:00:00,116.952604454,19.7892964507,50.8409097621,0.0,4.12243109448,41.7362269337,53.1031857079,48.1303016782,4.9528840297,0.02
 06/04  10:00:00,132.096080355,24.0146319679,61.6431255692,0.0,4.12243109448,41.7362269337,50.4680708829,45.4951868532,4.9528840297,0.02
 06/04  11:00:00,122.984094686,20.0518377581,56.60985874,0.0,4.12243109448,41.7362269337,30.1652155237,25.192331494,4.9528840297,0.02
 06/04  12:00:00,137.439623937,24.1896595062,66.8116416554,0.0,4.12243109448,41.7362269337,29.3764304453,24.4035464156,4.9528840297,0.02
 06/04  13:00:00,126.501876854,20.1415770237,60.0379016742,0.0,4.12243109448,41.7362269337,21.0017347117,16.028850682,4.9528840297,0.02
 06/04  14:00:00,139.341950552,24.19432513,68.7093026691,0.0,4.12243109448,41.7362269337,22.7106519343,17.7377679046,4.9528840297,0.02
 06/04  15:00:00,126.715510625,20.1573305054,60.235781976,0.0,4.12243109448,41.7362269337,18.9955316386,14.0226476089,4.9528840297,0.02
 06/04  16:00:00,121.909155089,24.2010885908,68.1274360562,0.0,4.12243109448,24.8785346261,22.154457562,17.1815735323,4.9528840297,0.02
 06/04  17:00:00,98.1647201437,20.155749503,59.4951254941,0.0,2.06121554724,15.9888894789,19.5061561392,16.5144257213,2.97173041782,0.02
 06/04  18:00:00,109.239990679,24.1929006213,66.4173202972,0.0,2.06121554724,15.9888894789,27.14087164,24.1491412221,2.97173041782,0.02
 06/04  19:00:00,95.1548251616,20.1400612539,56.5009187408,0.0,2.06121554724,15.9888894789,26.3790958393,23.3873654215,2.97173041782,0.02
 06/04  20:00:00,114.260850216,23.2920841412,60.6163478745,0.0,2.06121554724,15.9888894789,39.9881249731,36.9963945553,2.97173041782,0.02
 06/04  21:00:00,98.349430385,17.9941457208,47.7928093049,0.0,2.06121554724,15.9888894789,36.6335126477,33.6417822299,2.97173041782,0.02
 06/04  22:00:00,113.045915429,23.0295428338,57.3147876869,0.0,2.06121554724,15.9888894789,53.4360677028,50.444337285,2.97173041782,0.02
 06/04  23:00:00,90.5824568646,16.571487741,41.4716786379,0.0,2.06121554724,15.9888894789,43.9949021625,41.0031717447,2.97173041782,0.02
 06/04  24:00:00,106.168727373,21.7381555077,51.7521718247,0.0,2.06121554724,15.9888894789,66.7500006446,63.7582702268,2.97173041782,0.02
 06/05  01:00:00,88.3766825076,15.6739123761,38.1254490512,0.0,4.12243109448,15.9888894789,51.1504628963,48.1587324785,2.97173041782,0.02
 06/05  02:00:00,108.251696937,21.9569399306,51.5551414447,0.0,4.12243109448,15.9888894789,76.5256701023,73.5339396845,2.97173041782,0.02
 06/05  03:00:00,88.1035384911,15.6739123761,37.8523049647,0.0,4.12243109448,15.9888894789,55.6290222192,52.6372918014,2.97173041782,0.02
 06/05  04:00:00,145.194822171,28.3274812542,64.7680832597,0.0,12.3672932834,24.9413748627,98.0686238306,93.0957398009,4.9528840297,0.02
 06/05  05:00:00,154.052190189,29.1796575835,67.6930431212,5.08023178559,12.3672932834,24.9413748627,166.56762073,161.5947367,4.9528840297,0.02
 06/05  06:00:00,208.378776893,29.6344905105,76.6064135224,1.28980078202,24.7345865669,70.7195625826,130.966438753,121.040670694,9.90576805939,0.02
 06/05  07:00:00,244.158126657,29.9912665262,83.8646447083,0.110341939616,37.1018798503,92.3937384068,101.380147604,82.8691090333,9.90576805939,8.60527051119
 06/05  08:00:00,265.773869566,30.4741055794,93.0631544057,0.00186215965387,37.1018798503,104.434947198,60.1901096464,50.264341587,9.90576805939,0.02
 06/05  09:00:00,284.8640092,30.9036378271,99.6840678368,0.0,37.1018798503,116.476155989,37.9789406105,28.0531725511,9.90576805939,0.02
 06/05  10:00:00,291.450258104,31.4636397385,105.709769051,0.0,37.1018798503,116.476155989,27.6836286476,17.7578605882,9.90576805939,0.02
 06/05  11:00:00,296.072760091,31.9682809797,109.827434344,0.0,37.1018798503,116.476155989,30.4464860858,11.9206078137,9.90576805939,8.6201102127
 06/05  12:00:00,288.985591015,32.5279536092,114.222357431,0.0,37.1018798503,104.434947198,18.6298246631,8.70405660372,9.90576805939,0.02
 06/05  13:00:00,305.584592073,33.2547893433,118.052821271,0.0,37.1018798503,116.476155989,14.5464748336,4.6207067742,9.90576805939,0.02
 06/05  14:00:00,305.574606504,33.5278559907,117.769877222,0.0,37.1018798503,116.476155989,13.8873824074,3.96161434803,9.90576805939,0.02
 06/05  15:00:00,309.362113323,33.8919519741,121.193493239,0.0,37.1018798503,116.476155989,20.2997197199,1.77570643605,9.90576805939,8.61824522449
 06/05  16:00:00,310.615050912,34.2290250005,122.109859779,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/05  17:00:00,309.137725114,34.2823883385,120.580054824,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/05  18:00:00,185.265902918,28.877071073,83.4254691109,0.0,24.7345865669,47.5788473902,7.25358430531,2.28070027561,4.9528840297,0.02
 06/05  19:00:00,180.653862404,28.7063984869,78.9377276071,0.0,24.7345865669,47.5788473902,18.6618601537,13.688976124,4.9528840297,0.02
 06/05  20:00:00,170.93324239,29.1358402733,78.2987669222,0.0,12.3672932834,38.6892022431,35.8908800176,32.8991495998,2.97173041782,0.02
 06/05  21:00:00,128.901957741,20.5993580465,54.2861982049,0.0,12.3672932834,27.0668015668,35.6819391092,32.6902086914,2.97173041782,0.02
 06/05  22:00:00,107.979748118,20.0299593158,53.2797273998,0.0,4.12243109448,15.9888894789,37.5946127283,34.6028823105,2.97173041782,0.02
 06/05  23:00:00,115.071924735,23.0732997184,57.2358239127,0.0,4.12243109448,15.9888894789,49.6050100528,46.6132796349,2.97173041782,0.02
 06/05  24:00:00,98.6216344925,18.3666384709,45.6081195022,0.0,4.12243109448,15.9888894789,50.7618302283,39.1884307127,2.97173041782,8.60166909785
 06/06  01:00:00,112.636522187,22.2486524944,55.6482536298,0.0,4.12243109448,15.9888894789,54.0579100046,51.0661795868,2.97173041782,0.02
 06/06  02:00:00,98.1927075176,18.3666384709,45.179192768,0.0,4.12243109448,15.9888894789,49.549208713,46.5574782951,2.97173041782,0.02
 06/06  03:00:00,107.753470525,21.7381555077,51.2756991432,0.0,4.12243109448,15.9888894789,65.7069884808,62.715258063,2.97173041782,0.02
 06/06  04:00:00,150.22007866,28.7869285423,69.3338923028,0.0,12.3672932834,24.9413748627,76.8562844874,71.8834004577,4.9528840297,0.02
 06/06  05:00:00,152.968097357,29.0954822307,69.6269205619,2.14643682154,12.3672932834,24.9413748627,134.076431167,129.103547138,4.9528840297,0.02
 06/06  06:00:00,215.242633034,29.8643470843,84.3028597035,0.227354229908,24.7345865669,70.7195625826,95.258192615,85.3324245556,9.90576805939,0.02
 06/06  07:00:00,251.317023254,30.6288047877,90.4963464319,0.0,37.1018798503,92.3937384068,69.5720997458,59.6463316864,9.90576805939,0.02
 06/06  08:00:00,267.964223728,31.2151205494,94.5143363392,0.0,37.1018798503,104.434947198,54.9026588731,44.9768908137,9.90576805939,0.02
 06/06  09:00:00,282.350106972,31.6730232186,96.4007502697,0.0,37.1018798503,116.476155989,47.4778990437,37.5521309843,9.90576805939,0.02
 06/06  10:00:00,285.738183605,32.0019055418,99.4593940228,0.0,37.1018798503,116.476155989,47.8404343917,29.3155854786,9.90576805939,8.61908085367
 06/06  11:00:00,289.877859185,32.4531521728,103.147764475,0.0,37.1018798503,116.476155989,29.2203121334,19.294544074,9.90576805939,0.02
 06/06  12:00:00,281.36256163,33.0480167653,106.079245389,0.0,37.1018798503,104.434947198,22.8598770726,12.9341090132,9.90576805939,0.02
 06/06  13:00:00,297.195096057,33.4018454586,109.51623222,0.0,37.1018798503,116.476155989,17.5161639096,7.59039585022,9.90576805939,0.02
 06/06  14:00:00,304.154894293,33.9312033303,115.946834696,0.0,37.1018798503,116.476155989,21.8153031647,3.29045798047,9.90576805939,8.6190771248
 06/06  15:00:00,308.704881894,34.4528165461,119.975458429,0.0,37.1018798503,116.476155989,10.5700089886,0.644240929205,9.90576805939,0.02
 06/06  16:00:00,308.310361176,34.6718852284,119.362285943,0.0,37.1018798503,116.476155989,10.4480185991,0.522250539715,9.90576805939,0.02
 06/06  17:00:00,304.905579613,34.5497616233,116.080517988,0.0,37.1018798503,116.476155989,11.1791847078,1.25341664844,9.90576805939,0.02
 06/06  18:00:00,181.948507338,28.8683872333,80.0703794436,0.0,24.7345865669,47.5788473902,13.4009649662,8.4280809365,4.9528840297,0.02
 06/06  19:00:00,175.937887757,28.696342668,74.2318006098,0.0,24.7345865669,47.5788473902,34.3535220767,29.380638047,4.9528840297,0.02
 06/06  20:00:00,166.122208122,29.1262550477,73.4973151636,0.0,12.3672932834,38.6892022431,70.3505175868,58.7733296381,2.97173041782,8.60545753086
 06/06  21:00:00,123.195160301,19.7017826815,49.5001700472,0.0,12.3672932834,27.0668015668,52.620875876,49.6291454582,2.97173041782,0.02
 06/06  22:00:00,116.284926545,23.423354795,58.09877187,0.0,4.12243109448,15.9888894789,65.995739518,63.0040091002,2.97173041782,0.02
 06/06  23:00:00,96.1224413803,17.6149193878,43.8838316665,0.0,4.12243109448,15.9888894789,48.4412050209,45.449474603,2.97173041782,0.02
 06/06  24:00:00,112.05576573,22.8545152955,54.438450604,0.0,4.12243109448,15.9888894789,63.8683567068,60.876626289,2.97173041782,0.02
 06/07  01:00:00,93.2251554135,17.3815493368,41.2199158788,0.0,4.12243109448,15.9888894789,55.8001007471,52.8083703292,2.97173041782,0.02
 06/07  02:00:00,110.425363167,22.8545152955,52.8080481591,0.0,4.12243109448,15.9888894789,82.4568995068,79.465169089,2.97173041782,0.02
 06/07  03:00:00,87.1313843328,16.1339188953,36.3969601801,0.0,4.12243109448,15.9888894789,58.1551387133,55.1634082955,2.97173041782,0.02
 06/07  04:00:00,147.344587117,28.7869285423,66.4584017732,0.0,12.3672932834,24.9413748627,97.9842503109,93.0113662812,4.9528840297,0.02
 06/07  05:00:00,149.032183878,28.9327775902,65.904550947,2.09559853799,12.3672932834,24.9413748627,163.167799459,158.194915429,4.9528840297,0.02
 06/07  06:00:00,207.93326362,30.1270351325,76.2206723893,0.737484953937,24.7345865669,70.7195625826,129.764777246,119.839009186,9.90576805939,0.02
 06/07  07:00:00,241.045425961,30.4633835984,80.3357952396,0.0543822818709,37.1018798503,92.3937384068,102.979157455,93.0533893955,9.90576805939,0.02
 06/07  08:00:00,257.011261672,30.7145162595,84.0619636894,0.0,37.1018798503,104.434947198,87.9092787613,77.9835107019,9.90576805939,0.02
 06/07  09:00:00,273.515114824,31.0270434703,88.2117088312,0.0,37.1018798503,116.476155989,73.3096255288,63.3838574694,9.90576805939,0.02
 06/07  10:00:00,279.646114913,31.4437361682,93.9255712898,0.0,37.1018798503,116.476155989,63.4769818931,44.9521665165,9.90576805939,8.61904731716
 06/07  11:00:00,284.954955213,31.9661574487,98.7118565396,0.0,37.1018798503,116.476155989,38.4138240706,28.4880560112,9.90576805939,0.02
 06/07  12:00:00,277.336720124,32.2637220767,102.83766873,0.0,37.1018798503,104.434947198,30.2497931671,20.3240251077,9.90576805939,0.02
 06/07  13:00:00,295.936906279,32.8319919893,108.827872315,0.0,37.1018798503,116.476155989,29.7557735849,11.2301153918,9.90576805939,8.61989013377
 06/07  14:00:00,297.804163592,33.2632606829,110.26413836,0.0,37.1018798503,116.476155989,17.7066512091,7.78088314969,9.90576805939,0.02
 06/07  15:00:00,294.52363447,33.3483610319,106.898643691,0.0,37.1018798503,116.476155989,21.433944462,11.5081764026,9.90576805939,0.02
 06/07  16:00:00,292.760531762,33.4121941259,105.072121207,0.0,37.1018798503,116.476155989,23.4981823182,13.5724142588,9.90576805939,0.02
 06/07  17:00:00,286.505918602,33.1252099181,99.1053909348,0.0,37.1018798503,116.476155989,28.3531657879,18.4273977285,9.90576805939,0.02
 06/07  18:00:00,173.583004109,28.7663958077,71.8068707533,0.0,24.7345865669,47.5788473902,49.5152437509,35.9583350189,4.9528840297,8.60402470231
 06/07  19:00:00,172.332869101,28.6789470995,70.6442015674,0.0,24.7345865669,47.5788473902,51.1955404801,46.2226564505,4.9528840297,0.02
 06/07  20:00:00,164.727030026,29.0063233974,72.2220960945,0.0,12.3672932834,38.6892022431,63.2843426984,60.2926122806,2.97173041782,0.02
 06/07  21:00:00,121.777643616,19.4829982587,48.3014443047,0.0,12.3672932834,27.0668015668,50.2711553292,47.2794249114,2.97173041782,0.02
 06/07  22:00:00,111.962637606,22.9420290647,54.2578090521,0.0,4.12243109448,15.9888894789,68.0271173074,65.0353868896,2.97173041782,0.02
 06/07  23:00:00,94.6044717886,17.6440906442,42.3366911712,0.0,4.12243109448,15.9888894789,54.7324606123,51.7407301945,2.97173041782,0.02
 06/07  24:00:00,110.513395196,22.8545152955,52.8960803866,0.0,4.12243109448,15.9888894789,75.60395431,72.6122238922,2.97173041782,0.02
 06/08  01:00:00,90.5684653962,17.0314942602,38.9132812196,0.0,4.12243109448,15.9888894789,58.5095347228,55.517804305,2.97173041782,0.02
 06/08  02:00:00,107.801718059,22.4169464498,50.6219721458,0.0,4.12243109448,15.9888894789,81.6074085014,78.6156780836,2.97173041782,0.02
 06/08  03:00:00,90.578371589,16.4839739719,39.4938925778,0.0,4.12243109448,15.9888894789,56.3459419099,53.3542114921,2.97173041782,0.02
 06/08  04:00:00,148.77084562,28.611901004,68.0596880029,0.0,12.3672932834,24.9413748627,93.7034978489,88.7306138192,4.9528840297,0.02
 06/08  05:00:00,151.490066852,28.9311274376,68.5889167559,1.87076601686,12.3672932834,24.9413748627,155.458624186,150.485740156,4.9528840297,0.02
 06/08  06:00:00,212.957708345,30.1485741845,81.1749629594,0.786100190323,24.7345865669,70.7195625826,118.58256934,108.656801281,9.90576805939,0.02
 06/08  07:00:00,245.804528001,30.5280810662,84.9451206237,0.139460664325,37.1018798503,92.3937384068,93.9425209388,84.0167528794,9.90576805939,0.02
 06/08  08:00:00,260.565738371,30.9822978426,87.3486390918,0.0,37.1018798503,104.434947198,79.75920869,69.8334406306,9.90576805939,0.02
 06/08  09:00:00,277.117607402,31.3816731869,91.459599608,0.0,37.1018798503,116.476155989,74.9922777078,56.4717005582,9.90576805939,8.61480909026
 06/08  10:00:00,282.058915189,31.8636750112,95.9184821149,0.0,37.1018798503,116.476155989,51.9088131436,41.9830450842,9.90576805939,0.02
 06/08  11:00:00,283.029343019,32.2298603972,96.5225109657,0.0,37.1018798503,116.476155989,47.9911825069,38.0654144476,9.90576805939,0.02
 06/08  12:00:00,264.964950868,32.4467800995,90.2828123099,0.0,37.1018798503,104.434947198,64.0918204823,54.1660524229,9.90576805939,0.02
 06/08  13:00:00,274.303394161,32.6394637799,87.3869708098,0.0,37.1018798503,116.476155989,86.7357941277,68.2101109262,9.90576805939,8.6199151421
 06/08  14:00:00,282.49146163,33.1472484918,95.0674406738,0.0,37.1018798503,116.476155989,59.0790647447,49.1532966853,9.90576805939,0.02
 06/08  15:00:00,289.176053032,33.4653545312,101.434040235,0.0,37.1018798503,116.476155989,35.5736503401,25.6478822807,9.90576805939,0.02
 06/08  16:00:00,291.332135972,33.7776670656,103.2782277,0.0,37.1018798503,116.476155989,40.7293825247,22.2080571995,9.90576805939,8.61555726584
 06/08  17:00:00,291.649981336,33.7834798955,103.591232634,0.0,37.1018798503,116.476155989,32.7783490253,22.8525809659,9.90576805939,0.02
 06/08  18:00:00,176.553033874,28.7668220229,74.7764992989,0.0,24.7345865669,47.5788473902,40.8475838686,35.8746998389,4.9528840297,0.02
 06/08  19:00:00,173.441453371,28.6793264735,71.7524129422,0.0,24.7345865669,47.5788473902,54.1359776572,49.1630936275,4.9528840297,0.02
 06/08  20:00:00,164.503000177,29.0067640033,71.9976244436,0.0,12.3672932834,38.6892022431,72.3702256928,69.378495275,2.97173041782,0.02
 06/08  21:00:00,118.46679103,18.5854228937,45.9113498016,0.0,12.3672932834,27.0668015668,56.047393602,53.0556631842,2.97173041782,0.02
 06/08  22:00:00,110.777974787,22.7961727827,53.2190022572,0.0,4.12243109448,15.9888894789,77.3755959134,74.3838654955,2.97173041782,0.02
 06/08  23:00:00,94.2861382072,17.6440906442,42.0183573266,0.0,4.12243109448,15.9888894789,60.7698279052,57.7780974874,2.97173041782,0.02
 06/08  24:00:00,110.755493965,22.8545152955,53.1381788865,0.0,4.12243109448,15.9888894789,81.8669917477,78.8752613299,2.97173041782,0.02
 06/09  01:00:00,88.3538301288,16.2214326644,37.5318921944,0.0,4.12243109448,15.9888894789,58.3679590721,55.3762286543,2.97173041782,0.02
 06/09  02:00:00,103.393892484,21.300586662,47.3536909995,0.0,4.12243109448,15.9888894789,82.2211776538,79.229447236,2.97173041782,0.02
 06/09  03:00:00,87.5907876835,16.1339188953,36.8563634643,0.0,4.12243109448,15.9888894789,58.2650428524,55.2733124345,2.97173041782,0.02
 06/09  04:00:00,147.893715014,28.6994147731,67.0950433382,0.0,12.3672932834,24.9413748627,95.4661635614,90.4932795317,4.9528840297,0.02
 06/09  05:00:00,150.124705086,28.9299552219,67.1144664117,1.98102651647,12.3672932834,24.9413748627,157.740797433,152.767913404,4.9528840297,0.02
 06/09  06:00:00,210.83164646,30.1577296311,79.0676387606,0.758206759866,24.7345865669,70.7195625826,119.905878456,109.980110397,9.90576805939,0.02
 06/09  07:00:00,243.095899608,30.5640066025,82.3019395313,0.0380822336459,37.1018798503,92.3937384068,95.8216746375,85.8959065781,9.90576805939,0.02
 06/09  08:00:00,257.486688615,30.8425065152,84.4093807487,0.0,37.1018798503,104.434947198,93.811392133,75.2912093149,9.90576805939,8.61441475872
 06/09  09:00:00,273.209536782,31.1082238483,87.8250518292,0.0,37.1018798503,116.476155989,72.3677463749,62.4419783155,9.90576805939,0.02
 06/09  10:00:00,277.803507096,31.5268717545,91.999856205,0.0,37.1018798503,116.476155989,58.5035770387,48.5778089793,9.90576805939,0.02
 06/09  11:00:00,278.720881405,31.7901110458,92.6537683601,0.0,37.1018798503,116.476155989,55.9775462231,46.0517781637,9.90576805939,0.02
 06/09  12:00:00,265.604976966,31.747603767,91.6220384561,0.0,37.1018798503,104.434947198,68.7801855061,50.2571446413,9.90576805939,8.6172728054
 06/09  13:00:00,275.663398352,31.7427359842,89.6437487722,0.0,37.1018798503,116.476155989,64.6736069269,54.7478388675,9.90576805939,0.02
 06/09  14:00:00,273.467876607,32.0218178439,87.1692602137,0.0,37.1018798503,116.476155989,71.5888212018,61.6630531424,9.90576805939,0.02
 06/09  15:00:00,272.27675108,32.2554908709,85.7445748359,0.0,37.1018798503,116.476155989,75.9830460429,66.0572779835,9.90576805939,0.02
 06/09  16:00:00,270.675216669,32.2503609069,84.1486713508,0.0,37.1018798503,116.476155989,89.4696455619,70.9483791754,9.90576805939,8.61549832713
 06/09  17:00:00,270.017040931,32.2890757154,83.4527189303,0.0,37.1018798503,116.476155989,84.6938943109,74.7681262515,9.90576805939,0.02
 06/09  18:00:00,166.118345704,28.6775363308,64.4310940558,0.0,24.7345865669,47.5788473902,67.4228847031,62.4500006734,4.9528840297,0.02
 06/09  19:00:00,168.392406674,29.1151051766,66.2675828017,0.0,24.7345865669,47.5788473902,73.8928673471,68.9199833174,4.9528840297,0.02
 06/09  20:00:00,152.101371102,28.0576471327,60.5451066293,0.0,12.3672932834,38.6892022431,86.2346353749,83.2429049571,2.97173041782,0.02
 06/09  21:00:00,114.19802251,17.9066319517,42.3445538365,0.0,12.3672932834,27.0668015668,57.9494138,54.9576833822,2.97173041782,0.02
 06/09  22:00:00,107.143198902,22.7086590136,49.6717398053,0.0,4.12243109448,15.9888894789,82.6414500796,79.6497196618,2.97173041782,0.02
 06/09  23:00:00,86.8915078995,16.1339188953,36.1570833522,0.0,4.12243109448,15.9888894789,62.134202292,59.1424718742,2.97173041782,0.02
 06/09  24:00:00,104.05885578,21.5193710849,47.7998694956,0.0,4.12243109448,15.9888894789,85.0508370207,82.0591066029,2.97173041782,0.02
 06/10  01:00:00,89.0203145033,16.4839739719,37.9358349217,0.0,4.12243109448,15.9888894789,62.3633822535,59.3716518357,2.97173041782,0.02
 06/10  02:00:00,106.300073478,22.4169464498,49.1203269441,0.0,4.12243109448,15.9888894789,90.8877656705,87.8960352526,2.97173041782,0.02
 06/10  03:00:00,80.6378318267,14.7987746846,31.2617363977,0.0,4.12243109448,15.9888894789,60.3862155923,57.3944851744,2.97173041782,0.02
 06/10  04:00:00,122.084391675,28.0211830622,59.098458704,0.0,4.12243109448,16.0517297156,108.750275685,105.758545267,2.97173041782,0.02
 06/10  05:00:00,114.792412428,26.9272609479,52.9004015369,0.0,4.12243109448,16.0517297156,109.174449693,106.182719275,2.97173041782,0.02
 06/10  06:00:00,149.475714304,29.5526740223,70.8008821156,0.0,4.12243109448,39.6058045677,90.3412775641,87.3495471462,2.97173041782,0.02
 06/10  07:00:00,188.944119993,29.5732634689,75.7869161232,5.16791588498,12.3672932834,65.3531420225,139.873217784,134.900333754,4.9528840297,0.02
 06/10  08:00:00,193.111130683,29.5653571948,79.1585574722,3.08051776677,12.3672932834,68.2430321324,129.244766883,115.686028206,4.9528840297,8.60585464748
 06/10  09:00:00,223.614239022,29.6562391576,83.0866499167,0.547882941074,16.4897243779,93.1370602926,98.4757755976,90.5311611501,7.92461444751,0.02
 06/10  10:00:00,227.488364607,29.704143761,87.1433001184,0.317374418954,16.4897243779,93.1370602926,81.771898361,73.8272839135,7.92461444751,0.02
 06/10  11:00:00,230.299964954,29.797853438,90.0800048759,0.0985537375828,16.4897243779,93.1370602926,68.155870196,60.2112557485,7.92461444751,0.02
 06/10  12:00:00,222.951257997,29.8827645172,91.8867878433,0.00970920749549,16.4897243779,83.9857416113,62.7898992657,54.8452848182,7.92461444751,0.02
 06/10  13:00:00,223.386827257,30.0016019372,92.2132226669,0.0,16.4897243779,83.9857416113,63.5693447471,55.6247302996,7.92461444751,0.02
 06/10  14:00:00,224.478170966,30.186840872,93.1193625707,0.0,16.4897243779,83.9857416113,65.223183238,57.2785687905,7.92461444751,0.02
 06/10  15:00:00,204.404678308,29.5526740223,91.1369294715,0.0,12.3672932834,70.6512738906,27.2990429618,22.3261589321,4.9528840297,0.02
 06/10  16:00:00,206.156178173,29.5526740223,92.8884231232,0.0,12.3672932834,70.6512738906,21.8197810837,16.846897054,4.9528840297,0.02
 06/10  17:00:00,193.637023692,29.5526740223,92.8926703808,0.0,12.3672932834,58.1284167478,29.8408435003,16.2843094275,4.9528840297,8.60365004309
 06/10  18:00:00,142.201986035,28.6775363308,75.5201920326,0.0,12.3672932834,24.9413748627,38.1054613357,33.132577306,4.9528840297,0.02
 06/10  19:00:00,143.220548696,29.1151051766,76.1011859412,0.0,12.3672932834,24.9413748627,47.2784928486,42.3056088189,4.9528840297,0.02
 06/10  20:00:00,129.464723997,28.2399674851,68.6091730196,0.0,4.12243109448,16.0517297156,63.0635035912,60.0717731734,2.97173041782,0.02
 06/10  21:00:00,93.2713762831,16.2208734332,42.4731818985,0.0,4.12243109448,15.9888894789,42.8943850199,39.9026546021,2.97173041782,0.02
 06/10  22:00:00,108.693787968,21.9569399306,51.997232705,0.0,4.12243109448,15.9888894789,71.2787594622,68.2870290444,2.97173041782,0.02
 06/10  23:00:00,86.7802454807,15.4113710686,36.7915535861,0.0,4.12243109448,15.9888894789,50.2603018894,47.2685714716,2.97173041782,0.02
 06/10  24:00:00,107.981008809,21.9569399306,51.2844536561,0.0,4.12243109448,15.9888894789,75.7769711531,72.7852407352,2.97173041782,0.02
 06/11  01:00:00,78.9351279444,13.7329053643,32.732487325,0.0,2.06121554724,15.9888894789,49.9914266288,46.999696211,2.97173041782,0.02
 06/11  02:00:00,98.623383001,20.8630178163,45.0819656776,0.0,2.06121554724,15.9888894789,85.4427906831,82.4510602653,2.97173041782,0.02
 06/11  03:00:00,79.5127275744,14.3387681654,32.6810393029,0.0,2.06121554724,15.9888894789,55.3319303612,52.3401999434,2.97173041782,0.02
 06/11  04:00:00,93.8343811017,19.7466580285,41.4325085456,0.0,2.06121554724,15.9888894789,85.0806677653,82.0889373475,2.97173041782,0.02
 06/11  05:00:00,79.3871637603,13.8787616462,33.0386669762,0.0,2.06121554724,15.9888894789,53.6641015876,50.6723711698,2.97173041782,0.02
 06/11  06:00:00,93.3217838099,22.4393841233,47.5542970988,0.0,2.06121554724,15.9888894789,93.7554377001,90.7637072823,2.97173041782,0.02
 06/11  07:00:00,83.65306484,19.2642138358,45.8750063662,0.0,2.06121554724,15.9888894789,70.4281538884,67.4364234705,2.97173041782,0.02
 06/11  08:00:00,127.795008032,23.7520906604,57.6045951319,0.0,4.12243109448,41.7362269337,70.8979885519,65.9251045222,4.9528840297,0.02
 06/11  09:00:00,119.789785275,19.964323989,53.5030636543,0.0,4.12243109448,41.7362269337,45.2371637648,40.2642797351,4.9528840297,0.02
 06/11  10:00:00,133.718776421,24.1896595062,63.0907946744,0.0,4.12243109448,41.7362269337,52.3517849974,47.3789009677,4.9528840297,0.02
 06/11  11:00:00,122.77370462,20.1403982688,56.3109087107,0.0,4.12243109448,41.7362269337,39.6370614441,34.6641774144,4.9528840297,0.02
 06/11  12:00:00,135.726391805,24.1904545229,65.0976150254,0.0,4.12243109448,41.7362269337,43.8072029802,38.8343189506,4.9528840297,0.02
 06/11  13:00:00,124.645369291,20.1444861649,58.1784854618,0.0,4.12243109448,41.7362269337,34.0910766364,29.1181926067,4.9528840297,0.02
 06/11  14:00:00,137.750816664,24.1932770778,67.119217299,0.0,4.12243109448,41.7362269337,39.9005108808,34.9276268511,4.9528840297,0.02
 06/11  15:00:00,125.891362911,20.1492784604,59.4196867484,0.0,4.12243109448,41.7362269337,30.7295283243,25.7566442946,4.9528840297,0.02
 06/11  16:00:00,119.858425569,24.1951377644,66.0826577811,0.0,4.12243109448,24.8785346261,36.2245721342,31.2516881045,4.9528840297,0.02
 06/11  17:00:00,94.8603365128,20.1439490982,56.2025426648,0.0,2.06121554724,15.9888894789,30.9852353031,27.9935048853,2.97173041782,0.02
 06/11  18:00:00,106.422974558,24.1896595062,63.6035456672,0.0,2.06121554724,15.9888894789,41.4034087491,38.4116783313,2.97173041782,0.02
 06/11  19:00:00,88.8532476394,19.066748624,51.2958391253,0.0,2.06121554724,15.9888894789,37.1762219896,34.1844915717,2.97173041782,0.02
 06/11  20:00:00,111.666496885,23.117056603,58.1970224186,0.0,2.06121554724,15.9888894789,54.3139669525,51.3222365346,2.97173041782,0.02
 06/11  21:00:00,95.9453450631,17.7316044134,45.651265609,0.0,2.06121554724,15.9888894789,42.4992169654,39.5074865476,2.97173041782,0.02
 06/11  22:00:00,113.889508744,23.2920841412,57.8958399956,0.0,2.06121554724,15.9888894789,61.1482708504,58.1565404326,2.97173041782,0.02
 06/11  23:00:00,88.6942009476,16.3527033181,39.8022074351,0.0,2.06121554724,15.9888894789,55.8468792064,44.2734867184,2.97173041782,8.60166207014
 06/11  24:00:00,105.877643866,21.7381555077,51.4610886899,0.0,2.06121554724,15.9888894789,65.034128725,62.0423983072,2.97173041782,0.02
 06/12  01:00:00,86.8425749066,15.3238572995,36.9413969984,0.0,4.12243109448,15.9888894789,47.1562793882,44.1645489704,2.97173041782,0.02
 06/12  02:00:00,109.308887718,21.9569399306,52.6123327974,0.0,4.12243109448,15.9888894789,69.7907309279,66.7990005101,2.97173041782,0.02
 06/12  03:00:00,87.3695592951,15.4113710686,37.3808677429,0.0,4.12243109448,15.9888894789,48.6338926497,45.6421622318,2.97173041782,0.02
 06/12  04:00:00,149.479887341,28.6994147731,68.6812156673,0.0,12.3672932834,24.9413748627,85.8306584829,80.8577744532,4.9528840297,0.02
 06/12  05:00:00,152.669913301,28.7482967123,68.2347278025,3.58763192998,12.3672932834,24.9413748627,145.871602292,140.898718262,4.9528840297,0.02
 06/12  06:00:00,213.243689953,29.7345743985,81.6030279676,1.05801643285,24.7345865669,70.7195625826,109.030291581,99.1045235213,9.90576805939,0.02
 06/12  07:00:00,246.346188854,30.1062521423,85.8792419086,0.1688347305,37.1018798503,92.3937384068,82.8453496198,72.9195815605,9.90576805939,0.02
 06/12  08:00:00,264.581899114,30.6678980641,91.6477667448,0.0314952547305,37.1018798503,104.434947198,61.7764938796,51.8507258202,9.90576805939,0.02
 06/12  09:00:00,284.856376607,31.241423433,99.3386483017,0.0,37.1018798503,116.476155989,39.8012955384,29.875527479,9.90576805939,0.02
 06/12  10:00:00,290.449468175,31.6735158347,104.49910904,0.0,37.1018798503,116.476155989,33.1662713231,14.6418177646,9.90576805939,8.61868549908
 06/12  11:00:00,295.991702296,32.1920126879,109.522795372,0.0,37.1018798503,116.476155989,19.2973172213,9.37154916191,9.90576805939,0.02
 06/12  12:00:00,289.185102717,32.6207229463,114.329114487,0.0,37.1018798503,104.434947198,14.6901585653,4.76439050592,9.90576805939,0.02
 06/12  13:00:00,293.726673335,32.8709851253,106.578710344,0.0,37.1018798503,116.476155989,18.4974691365,8.57170107713,9.90576805939,0.02
 06/12  14:00:00,288.605615021,33.0806893028,101.248109237,0.0,37.1018798503,116.476155989,36.5389060388,18.014501965,9.90576805939,8.6186360144
 06/12  15:00:00,295.711307793,33.5349102834,107.899829358,0.0,37.1018798503,116.476155989,19.9017403943,9.97597233491,9.90576805939,0.02
 06/12  16:00:00,302.263305348,33.9254564967,114.061692916,0.0,37.1018798503,116.476155989,12.0407441421,2.11497608266,9.90576805939,0.02
 06/12  17:00:00,301.231996358,34.0209344567,112.935784544,0.0,37.1018798503,116.476155989,12.2559198954,2.33015183602,9.90576805939,0.02
 06/12  18:00:00,181.568372877,28.8687420975,79.6899001797,0.0,24.7345865669,47.5788473902,12.4436182708,7.47073424111,4.9528840297,0.02
 06/12  19:00:00,178.275072129,28.6981942446,76.5671435445,0.0,24.7345865669,47.5788473902,19.1958571971,14.2229731674,4.9528840297,0.02
 06/12  20:00:00,169.625874319,29.1306735693,76.996569355,0.0,12.3672932834,38.6892022431,42.1157551304,30.5387712523,2.97173041782,8.60525346027
 06/12  21:00:00,128.28315438,20.5993580465,53.6674065084,0.0,12.3672932834,27.0668015668,32.8276722684,29.8359418506,2.97173041782,0.02
 06/12  22:00:00,107.000729715,19.9205671044,52.4101027572,0.0,4.12243109448,15.9888894789,34.1422054161,31.1504749982,2.97173041782,0.02
 06/12  23:00:00,112.566667806,22.1757243534,55.6513288741,0.0,4.12243109448,15.9888894789,43.3796133135,40.3878828957,2.97173041782,0.02
 06/12  24:00:00,99.4595660875,18.4760306823,46.3366605435,0.0,4.12243109448,15.9888894789,40.3116645277,37.3199341099,2.97173041782,0.02
 06/13  01:00:00,111.370658315,22.219481238,54.4115626408,0.0,4.12243109448,15.9888894789,55.4232044487,52.4314740309,2.97173041782,0.02
 06/13  02:00:00,97.6841109427,18.3666384709,44.6705977413,0.0,4.12243109448,15.9888894789,49.6892817469,46.6975513291,2.97173041782,0.02
 06/13  03:00:00,108.880905531,21.9569399306,52.1843512016,0.0,4.12243109448,15.9888894789,62.4875812642,59.4958508464,2.97173041782,0.02
 06/13  04:00:00,146.910407413,28.3493596965,66.4617913088,0.0,12.3672932834,24.9413748627,74.9945892529,70.0217052232,4.9528840297,0.02
 06/13  05:00:00,155.188354195,29.5075182955,70.9850687212,2.59651077717,12.3672932834,24.9413748627,134.673502341,129.700618311,4.9528840297,0.02
 06/13  06:00:00,212.369724819,29.8322782446,81.3009361597,0.388439680065,24.7345865669,70.7195625826,101.272954286,91.3471862271,9.90576805939,0.02
 06/13  07:00:00,250.628333066,30.5619761907,89.8707183741,0.00378153403829,37.1018798503,92.3937384068,64.8352650051,54.9094969457,9.90576805939,0.02
 06/13  08:00:00,272.268785969,31.0774081637,98.956628119,0.0,37.1018798503,104.434947198,31.6068475016,21.6810794422,9.90576805939,0.02
 06/13  09:00:00,291.011765608,31.6876132509,105.047828637,0.0,37.1018798503,116.476155989,18.2246736453,8.29890558588,9.90576805939,0.02
 06/13  10:00:00,293.950983395,32.2097147631,107.464483146,0.0,37.1018798503,116.476155989,23.8967238871,5.3723473256,9.90576805939,8.61860850213
 06/13  11:00:00,298.216586729,32.7370420474,111.202652291,0.0,37.1018798503,116.476155989,12.6699160637,2.74414800435,9.90576805939,0.02
 06/13  12:00:00,287.209588474,33.1267997502,111.847504421,0.0,37.1018798503,104.434947198,11.83208621,1.90631815066,9.90576805939,0.02
 06/13  13:00:00,299.493202935,33.4689167603,111.74728507,0.0,37.1018798503,116.476155989,13.4638304108,3.53806235144,9.90576805939,0.02
 06/13  14:00:00,303.848323645,33.8619564645,115.709624248,0.0,37.1018798503,116.476155989,20.5872527334,2.06291618241,9.90576805939,8.61856849159
 06/13  15:00:00,306.897676991,34.3707311905,118.250365516,0.0,37.1018798503,116.476155989,10.0916776852,0.165909625773,9.90576805939,0.02
 06/13  16:00:00,303.694387783,34.6964212697,114.721793982,0.0,37.1018798503,116.476155989,10.3616067564,0.435838696997,9.90576805939,0.02
 06/13  17:00:00,300.168207582,34.6736546776,111.219264374,0.0,37.1018798503,116.476155989,11.6442579721,1.71848991268,9.90576805939,0.02
 06/13  18:00:00,179.095055586,28.8701749063,77.215145104,0.0,24.7345865669,47.5788473902,13.9103175478,8.93743351813,4.9528840297,0.02
 06/13  19:00:00,175.965933034,28.6975736809,74.25863271,0.0,24.7345865669,47.5788473902,33.8585209903,20.3002466077,4.9528840297,8.60539035291
 06/13  20:00:00,168.263164758,29.1285000896,75.6360591187,0.0,12.3672932834,38.6892022431,35.8971682593,32.9054378415,2.97173041782,0.02
 06/13  21:00:00,127.643650865,20.5993580465,53.0279118281,0.0,12.3672932834,27.0668015668,35.9296942331,32.9379638153,2.97173041782,0.02
 06/13  22:00:00,106.393400854,19.9205671044,51.8027744959,0.0,4.12243109448,15.9888894789,38.8128257657,35.8210953479,2.97173041782,0.02
 06/13  23:00:00,111.467029725,22.1027962125,54.6246194931,0.0,4.12243109448,15.9888894789,47.7359254034,44.7441949855,2.97173041782,0.02
 06/13  24:00:00,98.6406418252,18.3666384709,45.6271290131,0.0,4.12243109448,15.9888894789,43.0317395284,40.0400091106,2.97173041782,0.02
 06/14  01:00:00,110.917666152,22.0882105843,54.0898416142,0.0,4.12243109448,15.9888894789,58.6674270094,55.6756965916,2.97173041782,0.02
 06/14  02:00:00,98.0511271907,18.3666384709,45.0376144371,0.0,4.12243109448,15.9888894789,52.0945891889,49.1028587711,2.97173041782,0.02
 06/14  03:00:00,107.723144531,21.7381555077,51.2453750395,0.0,4.12243109448,15.9888894789,65.5364019914,62.5446715736,2.97173041782,0.02
 06/14  04:00:00,149.943833183,28.7869285423,69.0576486165,0.0,12.3672932834,24.9413748627,76.0391029637,71.066218934,4.9528840297,0.02
 06/14  05:00:00,152.068682127,29.1604295132,68.8460739523,1.96292261455,12.3672932834,24.9413748627,133.288036638,128.315152608,4.9528840297,0.02
 06/14  06:00:00,213.868895419,29.9346328376,82.8140373147,0.272154856952,24.7345865669,70.7195625826,95.9494874295,86.0237193701,9.90576805939,0.02
 06/14  07:00:00,253.028835015,30.7071770277,92.1298032837,0.0,37.1018798503,92.3937384068,56.943132113,47.0173640536,9.90576805939,0.02
 06/14  08:00:00,273.011761073,31.0910602465,99.6859409199,0.0,37.1018798503,104.434947198,29.1457887683,19.2200207089,9.90576805939,0.02
 06/14  09:00:00,290.484187315,31.5526878108,104.655166774,0.0,37.1018798503,116.476155989,26.7654867634,8.24380861246,9.90576805939,8.61591009154
 06/14  10:00:00,294.156657183,31.8995719429,107.980365177,0.0,37.1018798503,116.476155989,14.8982905793,4.97252251988,9.90576805939,0.02
 06/14  11:00:00,297.421356193,32.5071004264,110.637346548,0.0,37.1018798503,116.476155989,12.110853547,2.18508548759,9.90576805939,0.02
 06/14  12:00:00,286.00563151,32.8651642481,110.905164991,0.0,37.1018798503,104.434947198,12.0028867331,2.07711867372,9.90576805939,0.02
 06/14  13:00:00,299.901501923,33.1824987324,112.442030675,0.0,37.1018798503,116.476155989,20.5941591308,2.06902967078,9.90576805939,8.61936140063
 06/14  14:00:00,298.911662684,33.4072830915,111.227662766,0.0,37.1018798503,116.476155989,12.1303350561,2.20456699675,9.90576805939,0.02
 06/14  15:00:00,298.470463786,33.4412200465,110.752646864,0.0,37.1018798503,116.476155989,12.8345858552,2.90881779577,9.90576805939,0.02
 06/14  16:00:00,298.8429284,33.698888871,110.867851559,0.0,37.1018798503,116.476155989,11.4004249658,1.47465690639,9.90576805939,0.02
 06/14  17:00:00,300.143196184,33.7834138125,112.084486661,0.0,37.1018798503,116.476155989,19.3891240551,0.872967508132,9.90576805939,8.61038848761
 06/14  18:00:00,181.654504096,28.8641037591,79.9082026219,0.0,24.7345865669,47.5788473902,6.34002924166,1.36714521196,4.9528840297,0.02
 06/14  19:00:00,178.353169858,28.689747519,76.6537164178,0.0,24.7345865669,47.5788473902,13.4484556604,8.47557163071,4.9528840297,0.02
 06/14  20:00:00,169.665101896,29.1202612872,77.0462412087,0.0,12.3672932834,38.6892022431,29.3435045751,26.3517741573,2.97173041782,0.02
 06/14  21:00:00,128.306792873,20.5993580465,53.6910544024,0.0,12.3672932834,27.0668015668,30.8705912298,27.878860812,2.97173041782,0.02
 06/14  22:00:00,105.778294602,19.7236611238,51.3845742134,0.0,4.12243109448,15.9888894789,31.0392226411,28.0474922233,2.97173041782,0.02
 06/14  23:00:00,117.05540607,23.2920841412,59.0005229671,0.0,4.12243109448,15.9888894789,42.3909972898,39.399266872,2.97173041782,0.02
 06/14  24:00:00,98.6962956603,18.2791247017,45.7702965867,0.0,4.12243109448,15.9888894789,37.6215549229,34.6298245051,2.97173041782,0.02
 06/15  01:00:00,109.623430891,21.7381555077,53.1456613882,0.0,4.12243109448,15.9888894789,46.1410030774,43.1492726596,2.97173041782,0.02
 06/15  02:00:00,98.4050739811,18.2353678171,45.5228318315,0.0,4.12243109448,15.9888894789,38.6857754872,35.6940450694,2.97173041782,0.02
 06/15  03:00:00,111.21986507,21.9569399306,54.5233110974,0.0,4.12243109448,15.9888894789,48.6309306635,45.6392002457,2.97173041782,0.02
 06/15  04:00:00,152.88013207,28.8963207537,71.8845552262,0.0,12.3672932834,24.9413748627,56.0535375165,51.0806534868,4.9528840297,0.02
 06/15  05:00:00,153.648839044,29.243982555,70.7726021784,1.53299818973,12.3672932834,24.9413748627,115.413846017,110.440961987,4.9528840297,0.02
 06/15  06:00:00,218.034287698,30.0208062921,87.0834501986,0.0819607174297,24.7345865669,70.7195625826,78.7167345357,68.7909664763,9.90576805939,0.02
 06/15  07:00:00,254.138289379,30.8175346623,93.1288977692,0.0,37.1018798503,92.3937384068,50.1926793968,40.2669113374,9.90576805939,0.02
 06/15  08:00:00,268.449288724,31.1750752296,95.0394410328,0.0,37.1018798503,104.434947198,39.732006842,29.8062387826,9.90576805939,0.02
 06/15  09:00:00,281.973309739,31.5537190813,96.1433072588,0.0,37.1018798503,116.476155989,42.604190706,24.0835787958,9.90576805939,8.61484385078
 06/15  10:00:00,278.04894595,31.7173319616,92.0548993553,0.0,37.1018798503,116.476155989,44.6131336964,34.687365637,9.90576805939,0.02
 06/15  11:00:00,272.40230355,31.8417776799,86.2835989476,0.0,37.1018798503,116.476155989,66.8393151311,56.9135470718,9.90576805939,0.02
 06/15  12:00:00,258.699546496,31.6215535549,84.8426743564,0.0,37.1018798503,104.434947198,73.7887632273,63.8629951679,9.90576805939,0.02
 06/15  13:00:00,274.248132581,31.671696802,88.2995250588,0.0,37.1018798503,116.476155989,71.0323934648,52.5072498088,9.90576805939,8.61937559652
 06/15  14:00:00,281.985039138,32.2074285642,95.5008847744,0.0,37.1018798503,116.476155989,40.5832118174,30.657443758,9.90576805939,0.02
 06/15  15:00:00,288.72850828,32.7569958837,101.69489978,0.0,37.1018798503,116.476155989,22.4669767466,12.5412086872,9.90576805939,0.02
 06/15  16:00:00,293.811902283,33.2370584373,106.298641927,0.0,37.1018798503,116.476155989,16.8503186797,6.92455062036,9.90576805939,0.02
 06/15  17:00:00,294.028224976,33.2733040439,106.479665166,0.0,37.1018798503,116.476155989,24.6764493338,6.16029017698,9.90576805939,8.61039109742
 06/15  18:00:00,179.277320213,28.8576824601,77.4099354879,0.0,24.7345865669,47.5788473902,25.0334389666,20.0605549369,4.9528840297,0.02
 06/15  19:00:00,175.956813218,28.6811403009,74.2659701026,0.0,24.7345865669,47.5788473902,35.8266079885,30.8537239588,4.9528840297,0.02
 06/15  20:00:00,167.320136641,29.1164014339,74.7051350456,0.0,12.3672932834,38.6892022431,50.1180401132,47.1263096954,2.97173041782,0.02
 06/15  21:00:00,123.188861371,19.5923904701,49.6032741815,0.0,12.3672932834,27.0668015668,44.4337616296,41.4420312118,2.97173041782,0.02
 06/15  22:00:00,113.675637626,23.0295428338,55.8832957023,0.0,4.12243109448,15.9888894789,59.8232538938,56.831523476,2.97173041782,0.02
 06/15  23:00:00,96.6345528131,17.8191181825,44.1917450518,0.0,4.12243109448,15.9888894789,47.9637334447,44.9720030269,2.97173041782,0.02
 06/15  24:00:00,111.879580671,22.9420290647,54.1747524824,0.0,4.12243109448,15.9888894789,66.1448243854,63.1530939676,2.97173041782,0.02
 06/16  01:00:00,94.1069264176,17.4690631059,42.0141737717,0.0,4.12243109448,15.9888894789,52.0243411034,49.0326106856,2.97173041782,0.02
 06/16  02:00:00,103.870036883,21.300586662,47.8298360511,0.0,4.12243109448,15.9888894789,70.861283304,67.8695528862,2.97173041782,0.02
 06/16  03:00:00,82.0793434404,14.7987746846,32.7032490057,0.0,4.12243109448,15.9888894789,53.0023523397,50.0106219219,2.97173041782,0.02
 06/16  04:00:00,148.014202137,28.6994147731,67.2155311147,0.0,12.3672932834,24.9413748627,90.2977624184,85.3248783887,4.9528840297,0.02
 06/16  05:00:00,149.94586185,28.9214355166,66.8418247547,2.08334529694,12.3672932834,24.9413748627,147.783750779,142.810866749,4.9528840297,0.02
 06/16  06:00:00,211.601238891,30.1292877891,79.9704078431,0.653472605468,24.7345865669,70.7195625826,108.907543136,98.9817750769,9.90576805939,0.02
 06/16  07:00:00,248.88840231,30.6775042437,88.0109122495,0.00812581276413,37.1018798503,92.3937384068,73.2917310093,63.3659629499,9.90576805939,0.02
 06/16  08:00:00,268.727246813,31.0925345464,95.3999348158,0.0,37.1018798503,104.434947198,53.1827381941,34.6629189317,9.90576805939,8.61405120298
 06/16  09:00:00,288.728069244,31.7459979065,102.70584314,0.0,37.1018798503,116.476155989,26.2562521973,16.3304841379,9.90576805939,0.02
 06/16  10:00:00,294.135611597,32.2866506787,107.572235473,0.0,37.1018798503,116.476155989,17.1571633419,7.23139528254,9.90576805939,0.02
 06/16  11:00:00,300.143588741,32.8770097651,112.989635819,0.0,37.1018798503,116.476155989,13.3582900471,3.43252198766,9.90576805939,0.02
 06/16  12:00:00,293.600477912,33.2925457267,118.072616491,0.0,37.1018798503,104.434947198,19.3839870198,0.861497977254,9.90576805939,8.61672098311
 06/16  13:00:00,309.994781982,33.8637668153,121.854149367,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/16  14:00:00,314.619831274,34.495228755,125.96378818,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/16  15:00:00,312.977383274,34.9759961248,123.724760332,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/16  16:00:00,294.971761723,34.8100884565,105.885486224,0.0,37.1018798503,116.476155989,22.6312449197,4.11035972582,9.90576805939,8.61511713451
 06/16  17:00:00,295.462515849,34.7736857608,106.413607197,0.0,37.1018798503,116.476155989,21.6223651318,11.6965970724,9.90576805939,0.02
 06/16  18:00:00,176.755658301,28.7743355995,74.9716210838,0.0,24.7345865669,47.5788473902,22.6765175432,17.7036335135,4.9528840297,0.02
 06/16  19:00:00,170.100933164,28.6841480926,68.4070807331,0.0,24.7345865669,47.5788473902,55.8331519311,50.8602679014,4.9528840297,0.02
 06/16  20:00:00,161.096806332,29.1181636996,68.4800399984,0.0,12.3672932834,38.6892022431,79.5243297782,76.5325993604,2.97173041782,0.02
