Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/16  21:00:00,120.437355464,19.5923904701,46.8517666987,0.0,12.3672932834,27.0668015668,58.997807138,56.0060767202,2.97173041782,0.02
 06/16  22:00:00,110.828009337,23.0295428338,53.0356672505,0.0,4.12243109448,15.9888894789,76.1004461002,73.1087156824,2.97173041782,0.02
 06/16  23:00:00,93.7661830988,17.7316044134,41.4108889432,0.0,4.12243109448,15.9888894789,59.6863678829,56.694637465,2.97173041782,0.02
 06/16  24:00:00,109.168591639,22.8545152955,51.5512770546,0.0,4.12243109448,15.9888894789,82.9835831398,79.9918527219,2.97173041782,0.02
 06/17  01:00:00,88.7644365247,16.9439804911,37.1967663273,0.0,4.12243109448,15.9888894789,63.9486921729,60.9569617551,2.97173041782,0.02
 06/17  02:00:00,106.130941464,22.4169464498,48.9511957559,0.0,4.12243109448,15.9888894789,89.6968429939,86.7051125761,2.97173041782,0.02
 06/17  03:00:00,90.8080460984,17.2940355676,38.8903207704,0.0,4.12243109448,15.9888894789,66.0563535626,63.0646231448,2.97173041782,0.02
 06/17  04:00:00,124.156701918,28.0211830622,61.1707697739,0.0,4.12243109448,16.0517297156,105.473843854,102.482113436,2.97173041782,0.02
 06/17  05:00:00,122.129516965,27.5836142165,59.581153633,0.0,4.12243109448,16.0517297156,106.477151128,103.48542071,2.97173041782,0.02
 06/17  06:00:00,153.57150446,29.5526740223,74.8966731006,0.0,4.12243109448,39.6058045677,87.8257218018,84.833991384,2.97173041782,0.02
 06/17  07:00:00,189.638987265,29.5590705364,77.9423761459,3.72151689729,12.3672932834,65.3531420225,127.607278685,122.634394655,4.9528840297,0.02
 06/17  08:00:00,194.472700872,29.5595115274,81.4921707449,2.11432347937,12.3672932834,68.2430321324,109.496865402,104.523981372,4.9528840297,0.02
 06/17  09:00:00,224.711839048,29.6304640521,84.3792339531,0.378664174447,16.4897243779,93.1370602926,100.810640765,84.2785300438,7.92461444751,8.60749627328
 06/17  10:00:00,227.586634965,29.6732251304,87.3473725028,0.24250649863,16.4897243779,93.1370602926,78.5314461484,70.5868317009,7.92461444751,0.02
 06/17  11:00:00,229.943913429,29.7292044207,89.7715932184,0.119585749041,16.4897243779,93.1370602926,68.1452846958,60.2006702483,7.92461444751,0.02
 06/17  12:00:00,222.531737995,29.800924262,91.5084654907,0.0503716592893,16.4897243779,83.9857416113,63.1782476242,55.2336331767,7.92461444751,0.02
 06/17  13:00:00,227.202865715,29.9475959368,96.0829734913,0.000314027125309,16.4897243779,83.9857416113,52.3246495205,44.3800350729,7.92461444751,0.02
 06/17  14:00:00,233.365032943,30.1428760485,102.050209217,0.0,16.4897243779,83.9857416113,36.4973519532,28.5527375057,7.92461444751,0.02
 06/17  15:00:00,214.620028434,29.5526740223,101.352299671,0.0,12.3672932834,70.6512738906,9.46900061083,4.49611658113,4.9528840297,0.02
 06/17  16:00:00,216.896530603,29.5526740223,103.628795836,0.0,12.3672932834,70.6512738906,7.08613861444,2.11325458474,4.9528840297,0.02
 06/17  17:00:00,203.856936517,29.5526740223,103.112591631,0.0,12.3672932834,58.1284167478,7.27260031563,2.29971628593,4.9528840297,0.02
 06/17  18:00:00,148.284718897,28.7667951557,81.5136665703,0.0,12.3672932834,24.9413748627,17.1276687776,12.1547847479,4.9528840297,0.02
 06/17  19:00:00,143.943126703,28.6786204329,77.2602490826,0.0,12.3672932834,24.9413748627,29.225881135,24.2529971053,4.9528840297,0.02
 06/17  20:00:00,137.194248007,29.0057129651,75.5729518364,0.0,4.12243109448,16.0517297156,48.3013208659,45.3095904481,2.97173041782,0.02
 06/17  21:00:00,97.7152956353,17.6878475288,45.4037575421,0.0,4.12243109448,15.9888894789,48.3483451726,36.774954397,2.97173041782,8.60166035771
 06/17  22:00:00,111.200040008,22.066332142,54.3940927927,0.0,4.12243109448,15.9888894789,54.798645522,51.8069151042,2.97173041782,0.02
 06/17  23:00:00,90.8113501968,15.9364536835,40.2975759782,0.0,4.12243109448,15.9888894789,42.5588651217,39.5671347039,2.97173041782,0.02
 06/17  24:00:00,110.324318183,22.1319674689,53.452735812,0.0,4.12243109448,15.9888894789,67.0409781074,64.0492476896,2.97173041782,0.02
 06/18  01:00:00,85.3626502833,15.4551279532,37.3914175725,0.0,2.06121554724,15.9888894789,50.7996113978,47.8078809799,2.97173041782,0.02
 06/18  02:00:00,100.852785613,21.0818022391,47.0925842323,0.0,2.06121554724,15.9888894789,75.0701118688,72.078381451,2.97173041782,0.02
 06/18  03:00:00,79.9569600112,14.3387681654,33.1252721303,0.0,2.06121554724,15.9888894789,50.1745246222,47.1827942044,2.97173041782,0.02
 06/18  04:00:00,105.460832461,21.9569399306,50.825493496,0.0,2.06121554724,15.9888894789,82.2633850195,79.2716546017,2.97173041782,0.02
 06/18  05:00:00,77.2548265085,14.3612058389,30.3775161258,0.0,2.06121554724,15.9888894789,58.6098521267,55.6181217089,2.97173041782,0.02
 06/18  06:00:00,99.7158043016,23.4020355839,52.9856665872,0.0,2.06121554724,15.9888894789,90.0078924835,87.0161620657,2.97173041782,0.02
 06/18  07:00:00,81.7421824739,18.8266449901,44.4016933231,0.0,2.06121554724,15.9888894789,61.825301504,58.8335710862,2.97173041782,0.02
 06/18  08:00:00,129.559017647,23.8396044296,59.281091474,0.0,4.12243109448,41.7362269337,52.1656793796,47.19279535,4.9528840297,0.02
 06/18  09:00:00,121.096051774,20.0521530334,54.7215016227,0.0,4.12243109448,41.7362269337,32.0826525317,27.109768502,4.9528840297,0.02
 06/18  10:00:00,135.159078146,24.191614582,64.529141856,0.0,4.12243109448,41.7362269337,37.1164204333,32.1435364036,4.9528840297,0.02
 06/18  11:00:00,125.017987473,20.1458048591,58.5497855216,0.0,4.12243109448,41.7362269337,27.4260731731,22.4531891434,4.9528840297,0.02
 06/18  12:00:00,138.574780482,24.1926477349,67.9438110544,0.0,4.12243109448,41.7362269337,30.2791769716,25.3062929419,4.9528840297,0.02
 06/18  13:00:00,126.735891568,20.1482301229,60.2652643593,0.0,4.12243109448,41.7362269337,23.2646441296,18.2917600999,4.9528840297,0.02
 06/18  14:00:00,139.221757589,24.1964987083,68.5869371871,0.0,4.12243109448,41.7362269337,27.5279556244,22.5550715947,4.9528840297,0.02
 06/18  15:00:00,126.512236983,20.1585059521,60.0313339359,0.0,4.12243109448,41.7362269337,24.5664668426,19.5935828129,4.9528840297,0.02
 06/18  16:00:00,121.667254325,24.2018510494,67.8847738725,0.0,4.12243109448,24.8785346261,30.3950573632,25.4221733335,4.9528840297,0.02
 06/18  17:00:00,96.9146168534,20.1561733554,58.2445993808,0.0,2.06121554724,15.9888894789,28.0230405967,25.0313101788,2.97173041782,0.02
 06/18  18:00:00,107.82328763,24.1926669463,65.0008519434,0.0,2.06121554724,15.9888894789,38.0368356728,35.045105255,2.97173041782,0.02
 06/18  19:00:00,88.8219698492,19.2422008145,51.089109801,0.0,2.06121554724,15.9888894789,42.1484822164,39.1567517986,2.97173041782,0.02
 06/18  20:00:00,108.79162939,23.2045703721,55.2346418219,0.0,2.06121554724,15.9888894789,77.7356488326,74.7439184148,2.97173041782,0.02
 06/18  21:00:00,90.3758806289,16.9215428176,40.9150483699,0.0,2.06121554724,15.9888894789,61.6872717883,58.6955413705,2.97173041782,0.02
 06/18  22:00:00,105.011434142,22.0444536997,50.2885814449,0.0,2.06121554724,15.9888894789,89.6104979266,86.6187675088,2.97173041782,0.02
 06/18  23:00:00,86.7098790263,16.4839739719,37.6866155519,0.0,2.06121554724,15.9888894789,67.613675791,64.6219453732,2.97173041782,0.02
 06/18  24:00:00,103.565227175,21.9569399306,48.9298881809,0.0,2.06121554724,15.9888894789,89.7649675954,86.7732371776,2.97173041782,0.02
 06/19  01:00:00,85.6444592208,15.5863986069,35.4807404895,0.0,4.12243109448,15.9888894789,63.7537861513,60.7620557335,2.97173041782,0.02
 06/19  02:00:00,104.630422141,21.8694261614,48.0213813681,0.0,4.12243109448,15.9888894789,94.2001707091,91.2084402913,2.97173041782,0.02
 06/19  03:00:00,79.7307865004,14.7112609155,30.4422053983,0.0,4.12243109448,15.9888894789,73.7887002356,62.2153205232,2.97173041782,8.60164929456
 06/19  04:00:00,142.742328432,28.6775363308,61.9655355127,0.0,12.3672932834,24.9413748627,109.969737628,104.996853599,4.9528840297,0.02
 06/19  05:00:00,149.174599211,28.7313128781,63.8402013784,4.50382843862,12.3672932834,24.9413748627,178.928648789,173.95576476,4.9528840297,0.02
 06/19  06:00:00,205.680975506,29.6928770518,73.7900045164,1.35002314869,24.7345865669,70.7195625826,141.699666413,131.773898354,9.90576805939,0.02
 06/19  07:00:00,239.992587053,29.9856589953,79.5621380754,0.252939012537,37.1018798503,92.3937384068,107.351040047,97.4252719877,9.90576805939,0.02
 06/19  08:00:00,260.466143714,30.4867718413,87.676168563,0.0685109241428,37.1018798503,104.434947198,77.8891558747,67.9633878153,9.90576805939,0.02
 06/19  09:00:00,279.094179347,30.8318908951,93.9860427502,0.0,37.1018798503,116.476155989,54.1104951254,44.184727066,9.90576805939,0.02
 06/19  10:00:00,285.691974151,31.2188065125,100.196388224,0.0,37.1018798503,116.476155989,36.1841207129,26.2583526535,9.90576805939,0.02
 06/19  11:00:00,292.192219648,31.7390427265,106.176260104,0.0,37.1018798503,116.476155989,33.0513861947,14.5265384785,9.90576805939,8.61907965674
 06/19  12:00:00,285.2290509,32.1176622752,110.876186314,0.0,37.1018798503,104.434947198,18.6436140627,8.71784600334,9.90576805939,0.02
 06/19  13:00:00,301.213132925,32.4786547905,114.457579664,0.0,37.1018798503,116.476155989,15.6336147174,5.70784665797,9.90576805939,0.02
 06/19  14:00:00,294.276826575,32.8870236263,107.113010861,0.0,37.1018798503,116.476155989,19.5207626007,9.59499454127,9.90576805939,0.02
 06/19  15:00:00,279.895499919,33.0090099905,92.6099219945,0.0,37.1018798503,116.476155989,61.9219810014,43.3999167417,9.90576805939,8.61629620033
 06/19  16:00:00,276.068609688,33.076710894,88.7158038234,0.0,37.1018798503,116.476155989,74.6222953225,64.6965272631,9.90576805939,0.02
 06/19  17:00:00,281.121083193,33.168703968,93.6771438797,0.0,37.1018798503,116.476155989,56.2914877616,46.3657197022,9.90576805939,0.02
 06/19  18:00:00,176.706940035,28.7715146812,74.9257134671,0.0,24.7345865669,47.5788473902,34.5544777485,29.5815937188,4.9528840297,0.02
 06/19  19:00:00,176.024636869,28.6862733409,74.3286480602,0.0,24.7345865669,47.5788473902,33.9305673014,28.9576832717,4.9528840297,0.02
 06/19  20:00:00,167.370112985,29.1197773029,74.7517214837,0.0,12.3672932834,38.6892022431,47.971432143,44.9797017252,2.97173041782,0.02
 06/19  21:00:00,123.802157931,19.7017826815,50.1071704128,0.0,12.3672932834,27.0668015668,43.7455416413,40.7538112235,2.97173041782,0.02
 06/19  22:00:00,115.639895592,23.350426654,57.5266690271,0.0,4.12243109448,15.9888894789,61.6661336705,58.6744032527,2.97173041782,0.02
 06/19  23:00:00,97.0382962957,17.9066319517,44.5079739429,0.0,4.12243109448,15.9888894789,50.6561266562,47.6643962384,2.97173041782,0.02
 06/19  24:00:00,110.427330746,22.6794877572,52.98504304,0.0,4.12243109448,15.9888894789,68.9843031565,65.9925727387,2.97173041782,0.02
 06/20  01:00:00,89.6193785819,16.3089464336,38.709926738,0.0,4.12243109448,15.9888894789,58.5221195852,46.9487328742,2.97173041782,8.60165629323
 06/20  02:00:00,109.310360447,22.6357308726,51.9118298119,0.0,4.12243109448,15.9888894789,79.3431451356,76.3514147178,2.97173041782,0.02
 06/20  03:00:00,86.2688915229,15.4551279532,36.2364432656,0.0,4.12243109448,15.9888894789,55.1288273657,52.1370969479,2.97173041782,0.02
 06/20  04:00:00,143.248265591,28.1305752737,63.0184336245,0.0,12.3672932834,24.9413748627,96.5477066664,91.5748226367,4.9528840297,0.02
 06/20  05:00:00,153.190058981,29.6115039357,68.405314116,3.07398430852,12.3672932834,24.9413748627,162.269633962,157.296749932,4.9528840297,0.02
 06/20  06:00:00,207.240292585,29.7740627472,75.9443264243,0.673832520372,24.7345865669,70.7195625826,126.903294122,116.977526063,9.90576805939,0.02
 06/20  07:00:00,245.869365027,30.4103462426,85.2104754194,0.0566905754314,37.1018798503,92.3937384068,84.9672746864,75.041506627,9.90576805939,0.02
 06/20  08:00:00,269.437302316,31.1059400271,96.0966633311,0.0,37.1018798503,104.434947198,45.8412373088,35.9154692494,9.90576805939,0.02
 06/20  09:00:00,287.297982811,31.7256437498,101.296085553,0.0,37.1018798503,116.476155989,30.2889800621,20.3632120027,9.90576805939,0.02
 06/20  10:00:00,290.449991833,32.2099518487,103.963251035,0.0,37.1018798503,116.476155989,26.0120687231,16.0863006638,9.90576805939,0.02
 06/20  11:00:00,295.716879002,32.7154491538,108.724556686,0.0,37.1018798503,116.476155989,29.2918475252,10.7671127091,9.90576805939,8.6189667567
 06/20  12:00:00,287.027481509,33.3883401375,111.403934235,0.0,37.1018798503,104.434947198,17.421938357,7.49617029758,9.90576805939,0.02
 06/20  13:00:00,302.547612201,33.766655054,114.504049702,0.0,37.1018798503,116.476155989,14.5296857132,4.6039176538,9.90576805939,0.02
 06/20  14:00:00,302.35946809,34.0611658145,114.021505656,0.0,37.1018798503,116.476155989,22.1332475923,3.60937440685,9.90576805939,8.61810512609
 06/20  15:00:00,304.481252275,34.4714528013,115.733270746,0.0,37.1018798503,116.476155989,13.2247546259,3.29898656647,9.90576805939,0.02
 06/20  16:00:00,303.868281974,34.7450225094,114.847159889,0.0,37.1018798503,116.476155989,11.2453491202,1.31958106079,9.90576805939,0.02
 06/20  17:00:00,299.406836407,34.8630435677,110.268553422,0.0,37.1018798503,116.476155989,12.2758474622,2.35007940283,9.90576805939,0.02
 06/20  18:00:00,180.512750755,28.8743138914,78.6287231381,0.0,24.7345865669,47.5788473902,12.1491230408,7.1762390111,4.9528840297,0.02
 06/20  19:00:00,178.375837082,28.7037787404,76.6623410121,0.0,24.7345865669,47.5788473902,18.0229128942,13.0500288645,4.9528840297,0.02
 06/20  20:00:00,169.137421981,29.13505396,76.5037519401,0.0,12.3672932834,38.6892022431,34.8605675217,31.8688371039,2.97173041782,0.02
 06/20  21:00:00,127.697633581,20.5993580465,53.0818847216,0.0,12.3672932834,27.0668015668,36.3743803799,33.382649962,2.97173041782,0.02
 06/20  22:00:00,106.07355447,19.9205671044,51.4829270333,0.0,4.12243109448,15.9888894789,40.6510735428,37.659343125,2.97173041782,0.02
 06/20  23:00:00,110.029873594,22.1027962125,53.1874623137,0.0,4.12243109448,15.9888894789,65.8610776181,54.2890543921,2.97173041782,8.60029280817
 06/20  24:00:00,96.6735115635,18.3666384709,43.6599978134,0.0,4.12243109448,15.9888894789,55.2129675308,52.221237113,2.97173041782,0.02
 06/21  01:00:00,107.415025618,21.8694261614,50.805984661,0.0,4.12243109448,15.9888894789,72.2982587881,69.3065283703,2.97173041782,0.02
 06/21  02:00:00,96.4969509066,18.3666384709,43.483437411,0.0,4.12243109448,15.9888894789,59.5686909969,56.5769605791,2.97173041782,0.02
 06/21  03:00:00,107.599241401,21.8694261614,50.9902006072,0.0,4.12243109448,15.9888894789,74.6686664147,71.6769359969,2.97173041782,0.02
 06/21  04:00:00,148.443957861,28.6994147731,67.6452865045,0.0,12.3672932834,24.9413748627,86.3747197182,81.4018356885,4.9528840297,0.02
 06/21  05:00:00,150.65675174,28.9146999585,67.5796055051,2.06318975403,12.3672932834,24.9413748627,147.193234335,142.220350306,4.9528840297,0.02
 06/21  06:00:00,212.262044868,30.1233107216,80.8035735887,0.487089753004,24.7345865669,70.7195625826,109.44173963,99.5159715702,9.90576805939,0.02
 06/21  07:00:00,249.687435037,30.735466673,88.7517398013,0.00837617288728,37.1018798503,92.3937384068,74.0678608907,64.1420928313,9.90576805939,0.02
 06/21  08:00:00,272.235637786,31.4692851523,98.5316494,0.0,37.1018798503,104.434947198,40.3653299794,30.43956192,9.90576805939,0.02
 06/21  09:00:00,292.178692952,32.0623415621,105.840091179,0.0,37.1018798503,116.476155989,22.0544153747,12.1286473153,9.90576805939,0.02
 06/21  10:00:00,297.561570512,32.5320930558,110.752687205,0.0,37.1018798503,116.476155989,24.0102201905,5.48639730896,9.90576805939,8.61805482218
 06/21  11:00:00,301.670732353,33.0599592607,114.333934945,0.0,37.1018798503,116.476155989,13.2292619358,3.30349387641,9.90576805939,0.02
 06/21  12:00:00,293.272076207,33.4966597842,117.540203688,0.0,37.1018798503,104.434947198,11.587899613,1.6621315536,9.90576805939,0.02
 06/21  13:00:00,305.299946893,33.9070554842,117.115976167,0.0,37.1018798503,116.476155989,11.040437442,1.11466938258,9.90576805939,0.02
 06/21  14:00:00,306.257072547,34.3186607653,117.661634843,0.0,37.1018798503,116.476155989,19.4398315506,0.916020169546,9.90576805939,8.61804332167
 06/21  15:00:00,308.537855681,34.6972789335,119.564062072,0.0,37.1018798503,116.476155989,9.95958409348,0.0338160340838,9.90576805939,0.02
 06/21  16:00:00,311.803146919,35.01638964,122.51065298,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/21  17:00:00,308.094034628,34.9889480319,118.82984366,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/21  18:00:00,181.783723813,28.8792711102,79.941107242,0.0,24.7345865669,47.5788473902,5.74571263873,0.772828609036,4.9528840297,0.02
 06/21  19:00:00,178.951873189,28.7080130292,77.2341412366,0.0,24.7345865669,47.5788473902,15.3534513271,10.3805672974,4.9528840297,0.02
 06/21  20:00:00,170.685997279,29.1376044095,78.0497751764,0.0,12.3672932834,38.6892022431,29.7290754074,26.7373449896,2.97173041782,0.02
 06/21  21:00:00,129.118178185,20.5993580465,54.5024292748,0.0,12.3672932834,27.0668015668,37.8936611531,26.3188191795,2.97173041782,8.60311155577
 06/21  22:00:00,108.608634686,20.0299593158,53.9086154459,0.0,4.12243109448,15.9888894789,29.436454043,26.4447236251,2.97173041782,0.02
 06/21  23:00:00,119.348170081,23.9708750833,60.5913105534,0.0,4.12243109448,15.9888894789,40.2860027839,37.2942723661,2.97173041782,0.02
 06/21  24:00:00,100.200450162,18.4760306823,47.0775446388,0.0,4.12243109448,15.9888894789,34.415732586,31.4240021682,2.97173041782,0.02
 06/22  01:00:00,112.749926197,22.3069950072,55.703316804,0.0,4.12243109448,15.9888894789,49.6028936614,46.6111632435,2.97173041782,0.02
 06/22  02:00:00,99.6130635647,18.5124947528,46.4536941707,0.0,4.12243109448,15.9888894789,43.7033304695,40.7116000517,2.97173041782,0.02
 06/22  03:00:00,109.923709474,21.9569399306,53.2271552708,0.0,4.12243109448,15.9888894789,56.7001746135,53.7084441957,2.97173041782,0.02
 06/22  04:00:00,145.695749893,27.9993046199,65.5971890262,0.0,12.3672932834,24.9413748627,67.3845512017,62.411667172,4.9528840297,0.02
 06/22  05:00:00,155.952934935,29.5927685357,72.7960198917,1.4648903007,12.3672932834,24.9413748627,121.128028148,116.155144118,4.9528840297,0.02
 06/22  06:00:00,216.262002853,29.9940178741,85.2491246961,0.170789773372,24.7345865669,70.7195625826,86.0054736013,76.079705542,9.90576805939,0.02
 06/22  07:00:00,253.940667949,30.7670293603,92.9817890255,0.0,37.1018798503,92.3937384068,53.6467716888,43.7210036294,9.90576805939,0.02
 06/22  08:00:00,275.431865575,31.2499060427,101.947254577,0.0,37.1018798503,104.434947198,25.9154201118,15.9896520524,9.90576805939,0.02
 06/22  09:00:00,294.268652491,31.6801568293,108.312229977,0.0,37.1018798503,116.476155989,15.2147848449,5.28901678554,9.90576805939,0.02
 06/22  10:00:00,298.378842954,32.1832818098,111.918791435,0.0,37.1018798503,116.476155989,21.3446177678,2.82080651005,9.90576805939,8.61804319832
 06/22  11:00:00,303.199728502,32.8387772693,116.084124312,0.0,37.1018798503,116.476155989,10.4739499958,0.54818193639,9.90576805939,0.02
 06/22  12:00:00,293.544702482,33.1609559082,118.14852883,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 06/22  13:00:00,304.959386548,33.5992402169,117.083224693,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/22  14:00:00,286.049462863,33.5462842205,98.2264305511,0.0,37.1018798503,116.476155989,37.9545878409,19.4308226018,9.90576805939,8.61799717969
 06/22  15:00:00,276.001503796,33.3967932103,88.3281985809,0.0,37.1018798503,116.476155989,67.0792527916,57.1534847322,9.90576805939,0.02
 06/22  16:00:00,276.74841855,33.3126915845,89.1596185876,0.0,37.1018798503,116.476155989,63.4040609618,53.4782929025,9.90576805939,0.02
 06/22  17:00:00,281.423324565,33.2413564684,93.9067223355,0.0,37.1018798503,116.476155989,52.2935473438,42.3677792844,9.90576805939,0.02
 06/22  18:00:00,175.776702317,28.7664704319,74.0005153328,0.0,24.7345865669,47.5788473902,36.8994677208,31.9265836911,4.9528840297,0.02
 06/22  19:00:00,173.933570009,28.6789907243,72.2448590885,0.0,24.7345865669,47.5788473902,44.5075839713,39.5346999416,4.9528840297,0.02
 06/22  20:00:00,164.584368504,29.00639831,72.0793518926,0.0,12.3672932834,38.6892022431,68.1004992353,56.5234972002,2.97173041782,8.60527161726
 06/22  21:00:00,121.564752584,19.4829982587,48.0885554684,0.0,12.3672932834,27.0668015668,47.7060113727,44.7142809549,2.97173041782,0.02
 06/22  22:00:00,111.845198512,22.7961727827,54.2862268403,0.0,4.12243109448,15.9888894789,60.3492342752,57.3575038573,2.97173041782,0.02
 06/22  23:00:00,96.8552074772,17.7316044134,44.4999137465,0.0,4.12243109448,15.9888894789,44.2366037549,41.2448733371,2.97173041782,0.02
 06/22  24:00:00,112.250646487,22.8545152955,54.6333323864,0.0,4.12243109448,15.9888894789,58.5855958404,55.5938654226,2.97173041782,0.02
 06/23  01:00:00,92.6854130639,17.2065217985,40.8552020896,0.0,4.12243109448,15.9888894789,48.8992449972,45.9075145794,2.97173041782,0.02
 06/23  02:00:00,107.076709201,22.1981620269,50.1157484986,0.0,4.12243109448,15.9888894789,71.7908068207,68.7990764029,2.97173041782,0.02
 06/23  03:00:00,87.8281294741,16.1339188953,37.0937063734,0.0,4.12243109448,15.9888894789,52.5471074485,49.5553770307,2.97173041782,0.02
 06/23  04:00:00,146.673678145,28.5900225617,65.9843998479,0.0,12.3672932834,24.9413748627,89.198325607,84.2254415773,4.9528840297,0.02
 06/23  05:00:00,153.033971032,29.3506369834,68.9305534442,2.65352488052,12.3672932834,24.9413748627,145.153361474,140.180477445,4.9528840297,0.02
 06/23  06:00:00,211.030334177,29.9060082393,79.4957582112,0.780497673728,24.7345865669,70.7195625826,108.563902788,98.6381347284,9.90576805939,0.02
 06/23  07:00:00,247.034222954,30.4896442679,86.2728695062,0.0798644187478,37.1018798503,92.3937384068,77.5290026728,67.6032346134,9.90576805939,0.02
 06/23  08:00:00,268.928178179,30.922166609,95.7713073032,0.0,37.1018798503,104.434947198,46.2066808466,36.2809127872,9.90576805939,0.02
 06/23  09:00:00,289.686815092,31.4150070658,103.995538265,0.0,37.1018798503,116.476155989,24.1519132085,14.2261451491,9.90576805939,0.02
 06/23  10:00:00,294.150728715,31.8394564989,108.034529346,0.0,37.1018798503,116.476155989,25.7031997497,7.18107602103,9.90576805939,8.61635566931
 06/23  11:00:00,299.765012754,32.5603685783,112.927819538,0.0,37.1018798503,116.476155989,13.3433542067,3.41758614733,9.90576805939,0.02
 06/23  12:00:00,292.235214172,32.9035567444,117.096435825,0.0,37.1018798503,104.434947198,10.9755855907,1.04981753133,9.90576805939,0.02
 06/23  13:00:00,308.053734721,33.4351152277,120.34169308,0.0,37.1018798503,116.476155989,9.92809222932,0.00232416992697,9.90576805939,0.02
 06/23  14:00:00,312.015098583,33.9521008529,123.786278565,0.0,37.1018798503,116.476155989,18.523712712,0.0,9.90576805939,8.61794465265
 06/23  15:00:00,311.367928842,34.2934183997,122.797998118,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/23  16:00:00,310.590944279,34.5384830728,121.776349902,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/23  17:00:00,311.848236031,34.759155226,122.813832997,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/23  18:00:00,184.578798329,28.8751324684,82.9354579773,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/23  19:00:00,179.702444961,28.7007372535,77.9919865836,0.0,24.7345865669,47.5788473902,11.5110900174,6.53820598774,4.9528840297,0.02
 06/23  20:00:00,169.997589547,29.1293305267,77.369648,0.0,12.3672932834,38.6892022431,45.8585557337,34.2815736168,2.97173041782,8.60525169906
 06/23  21:00:00,127.863096438,20.5993580465,53.247360597,0.0,12.3672932834,27.0668015668,40.392207105,37.4004766872,2.97173041782,0.02
 06/23  22:00:00,106.672306652,19.9205671044,52.0816807784,0.0,4.12243109448,15.9888894789,41.7654530053,38.7737225875,2.97173041782,0.02
 06/23  23:00:00,113.946102214,22.9639075069,56.2193962756,0.0,4.12243109448,15.9888894789,55.4912972192,52.4995668014,2.97173041782,0.02
 06/23  24:00:00,97.718409041,18.3666384709,44.7048967612,0.0,4.12243109448,15.9888894789,50.7956430323,47.8039126145,2.97173041782,0.02
 06/24  01:00:00,110.293663553,22.0882105843,53.4658395563,0.0,4.12243109448,15.9888894789,65.6172912999,62.6255608821,2.97173041782,0.02
 06/24  02:00:00,97.7425566541,18.3666384709,44.7290444626,0.0,4.12243109448,15.9888894789,52.6629284382,49.6711980204,2.97173041782,0.02
 06/24  03:00:00,105.909410393,21.5193710849,49.6504259066,0.0,4.12243109448,15.9888894789,66.2864229528,63.294692535,2.97173041782,0.02
 06/24  04:00:00,130.024346561,28.2399674851,66.8196309892,0.0,4.12243109448,16.0517297156,76.6488336929,73.6571032751,2.97173041782,0.02
 06/24  05:00:00,128.969386657,28.0211830622,65.9834555035,0.0,4.12243109448,16.0517297156,74.6150412132,71.6233107953,2.97173041782,0.02
 06/24  06:00:00,160.152083737,29.5526740223,81.4772534304,0.0,4.12243109448,39.6058045677,61.1455420757,58.1538116579,2.97173041782,0.02
 06/24  07:00:00,195.823095812,29.5774683427,86.8228556813,1.00674918157,12.3672932834,65.3531420225,95.1457409132,90.1728568835,4.9528840297,0.02
 06/24  08:00:00,205.023267798,29.5885046541,93.7634644628,0.364629358505,12.3672932834,68.2430321324,66.659660092,61.6867760623,4.9528840297,0.02
 06/24  09:00:00,239.082068394,29.7781558474,98.9078753778,0.0725816116376,16.4897243779,93.1370602926,45.4405647261,37.4959502786,7.92461444751,0.02
 06/24  10:00:00,243.597670011,30.0712255813,103.202898869,0.0,16.4897243779,93.1370602926,36.6329242067,28.6883097592,7.92461444751,0.02
 06/24  11:00:00,241.973134687,30.2052026072,101.444376874,0.0,16.4897243779,93.1370602926,37.7737413356,29.8291268881,7.92461444751,0.02
 06/24  12:00:00,228.155483546,30.2153422496,96.7681424027,0.0,16.4897243779,83.9857416113,48.0459212187,40.1013067711,7.92461444751,0.02
 06/24  13:00:00,229.960445923,30.2803039876,98.5081596065,0.0,16.4897243779,83.9857416113,57.4221234302,40.8910383739,7.92461444751,8.6064706087
 06/24  14:00:00,219.260454967,30.1947267811,87.8938057457,0.0,16.4897243779,83.9857416113,69.8079712488,61.8633568013,7.92461444751,0.02
 06/24  15:00:00,191.534275476,29.5526740223,78.2665802587,0.0,12.3672932834,70.6512738906,53.0506832918,48.0777992621,4.9528840297,0.02
 06/24  16:00:00,192.65173567,29.5526740223,79.3840375429,0.0,12.3672932834,70.6512738906,50.4423438234,45.4694597937,4.9528840297,0.02
 06/24  17:00:00,182.984368753,29.5526740223,82.2400402641,0.0,12.3672932834,58.1284167478,45.9775951548,41.0047111251,4.9528840297,0.02
 06/24  18:00:00,136.008723234,28.458751908,69.5457158059,0.0,12.3672932834,24.9413748627,60.8682157944,55.8953317647,4.9528840297,0.02
 06/24  19:00:00,138.827364649,29.0057129651,71.8173961485,0.0,12.3672932834,24.9413748627,71.1344868692,66.1616028395,4.9528840297,0.02
 06/24  20:00:00,126.734326218,28.2399674851,65.8787771823,0.0,4.12243109448,16.0517297156,85.7831406431,82.7914102252,2.97173041782,0.02
 06/24  21:00:00,86.1771706346,15.3238572995,36.2759942296,0.0,4.12243109448,15.9888894789,49.9822854676,46.9905550497,2.97173041782,0.02
 06/24  22:00:00,106.613244885,21.7381555077,50.1354758002,0.0,4.12243109448,15.9888894789,76.6985674465,73.7068370286,2.97173041782,0.02
 06/24  23:00:00,87.6586225849,15.6739123761,37.4073910527,0.0,4.12243109448,15.9888894789,54.4814473643,51.4897169465,2.97173041782,0.02
 06/24  24:00:00,103.562021351,21.300586662,47.5218210552,0.0,4.12243109448,15.9888894789,81.9314664393,78.9397360215,2.97173041782,0.02
 06/25  01:00:00,79.858855506,14.7987746846,32.543977218,0.0,2.06121554724,15.9888894789,57.6440698587,54.6523394409,2.97173041782,0.02
 06/25  02:00:00,102.969805613,21.606884854,48.6845226735,0.0,2.06121554724,15.9888894789,89.8218250426,86.8300946248,2.97173041782,0.02
 06/25  03:00:00,74.1836261322,13.463630474,28.227076905,0.0,2.06121554724,15.9888894789,56.971174226,53.9794438082,2.97173041782,0.02
 06/25  04:00:00,102.318455129,21.0593645657,48.6038773232,0.0,2.06121554724,15.9888894789,81.5205874802,78.5288570624,2.97173041782,0.02
 06/25  05:00:00,71.3832335715,12.566055109,26.3474445503,0.0,2.06121554724,15.9888894789,52.9719426769,49.9802122591,2.97173041782,0.02
 06/25  06:00:00,102.299284105,23.7520906604,55.2190920234,0.0,2.06121554724,15.9888894789,88.1514071872,85.1596767694,2.97173041782,0.02
 06/25  07:00:00,78.1477335935,18.3015623752,41.332327691,0.0,2.06121554724,15.9888894789,62.80431272,59.8125823022,2.97173041782,0.02
 06/25  08:00:00,132.732823881,24.2771732753,62.0173294238,0.0,4.12243109448,41.7362269337,58.0806023164,53.1077182867,4.9528840297,0.02
 06/25  09:00:00,115.847191547,19.1767000666,50.3480948548,0.0,4.12243109448,41.7362269337,34.1932269979,29.2203429682,4.9528840297,0.02
 06/25  10:00:00,136.749071971,24.4522008136,65.8585498767,0.0,4.12243109448,41.7362269337,48.1001972585,34.5456648248,4.9528840297,8.60164840398
 06/25  11:00:00,117.552540108,19.4392413741,51.7909020841,0.0,4.12243109448,41.7362269337,31.9149274681,26.9420434384,4.9528840297,0.02
 06/25  12:00:00,135.429914735,24.5397145828,64.4518789596,0.0,4.12243109448,41.7362269337,47.2702227997,42.29733877,4.9528840297,0.02
 06/25  13:00:00,113.638254176,19.4392413741,47.8766162714,0.0,4.12243109448,41.7362269337,54.6760111197,49.70312709,4.9528840297,0.02
 06/25  14:00:00,133.14263147,24.5397145828,62.1645957999,0.0,4.12243109448,41.7362269337,70.7327388982,65.7598548685,4.9528840297,0.02
 06/25  15:00:00,118.211296248,19.5267551432,52.3621446658,0.0,4.12243109448,41.7362269337,39.3595033995,34.3866193698,4.9528840297,0.02
 06/25  16:00:00,117.666099205,24.6272283519,63.4582421528,0.0,4.12243109448,24.8785346261,49.8625021924,44.8896181627,4.9528840297,0.02
 06/25  17:00:00,81.4673782345,18.3666384709,44.6100813153,0.0,2.06121554724,15.9888894789,54.3683217977,51.3765913799,2.97173041782,0.02
 06/25  18:00:00,100.192659938,23.3795979104,58.2064789993,0.0,2.06121554724,15.9888894789,70.8736033279,67.8818729101,2.97173041782,0.02
 06/25  19:00:00,79.5507281575,17.4690631059,43.6141915699,0.0,2.06121554724,15.9888894789,50.5536738476,47.5619434297,2.97173041782,0.02
 06/25  20:00:00,103.959461567,21.7381555077,51.8920746537,0.0,2.06121554724,15.9888894789,66.0939263152,63.1021958974,2.97173041782,0.02
 06/25  21:00:00,84.409621784,15.4113710686,36.4821471019,0.0,2.06121554724,15.9888894789,51.9564086244,48.9646782066,2.97173041782,0.02
 06/25  22:00:00,103.974566615,21.7381555077,49.5580130527,0.0,2.06121554724,15.9888894789,78.6876235308,75.6958931129,2.97173041782,0.02
 06/25  23:00:00,84.6709763427,15.5863986069,36.5684741306,0.0,2.06121554724,15.9888894789,56.4112030558,53.419472638,2.97173041782,0.02
 06/25  24:00:00,99.5907765487,21.0818022391,45.8305762546,0.0,2.06121554724,15.9888894789,84.1926868696,81.2009564518,2.97173041782,0.02
 06/26  01:00:00,81.2629515854,14.3387681654,32.3700492462,0.0,4.12243109448,15.9888894789,54.0445527705,51.0528223526,2.97173041782,0.02
 06/26  02:00:00,102.896097372,21.300586662,46.8558971577,0.0,4.12243109448,15.9888894789,88.3891249384,85.3973945206,2.97173041782,0.02
 06/26  03:00:00,78.3162246667,13.9011993197,29.8608911509,0.0,4.12243109448,15.9888894789,59.1872959578,56.1955655399,2.97173041782,0.02
 06/26  04:00:00,141.891414241,28.2837243697,61.5084342691,0.0,12.3672932834,24.9413748627,111.240925308,106.268041278,4.9528840297,0.02
 06/26  05:00:00,154.459828009,29.16674903,67.1725833256,6.02124003205,12.3672932834,24.9413748627,174.275575712,169.302691682,4.9528840297,0.02
 06/26  06:00:00,208.860309365,29.6382633127,76.4570865827,1.9168894899,24.7345865669,70.7195625826,130.911152371,120.985384312,9.90576805939,0.02
 06/26  07:00:00,242.56939873,29.9225770569,82.0947011576,0.360273493007,37.1018798503,92.3937384068,95.844033613,85.9182655536,9.90576805939,0.02
 06/26  08:00:00,264.306253406,30.3510054184,91.5742971003,0.146219440435,37.1018798503,104.434947198,60.8563465879,50.9305785285,9.90576805939,0.02
 06/26  09:00:00,286.35415047,30.7764305393,101.296181458,0.00531377799861,37.1018798503,116.476155989,41.4910165421,22.9710187134,9.90576805939,8.61422976929
 06/26  10:00:00,290.655728064,31.3067436855,105.072331272,0.0,37.1018798503,116.476155989,24.8187779932,14.8930099338,9.90576805939,0.02
 06/26  11:00:00,294.218965729,31.723418698,108.218686071,0.0,37.1018798503,116.476155989,23.5384669319,13.6126988725,9.90576805939,0.02
 06/26  12:00:00,286.716370643,32.1107556727,112.370355223,0.0,37.1018798503,104.434947198,19.6438059308,9.71803787142,9.90576805939,0.02
 06/26  13:00:00,301.45348604,32.5842613807,114.592367468,0.0,37.1018798503,116.476155989,25.7075194131,7.18325974806,9.90576805939,8.61849160569
 06/26  14:00:00,305.446565024,33.224583768,117.945322741,0.0,37.1018798503,116.476155989,14.0687262741,4.14295821469,9.90576805939,0.02
 06/26  15:00:00,309.118831758,33.9173840987,120.924901567,0.0,37.1018798503,116.476155989,11.1891416715,1.26337361215,9.90576805939,0.02
 06/26  16:00:00,312.057213011,34.5129852759,123.268084016,0.0,37.1018798503,116.476155989,10.1416305474,0.215862488002,9.90576805939,0.02
 06/26  17:00:00,310.993253369,34.8386159228,121.879390494,0.0,37.1018798503,116.476155989,18.5157981942,0.0,9.90576805939,8.61003013482
 06/26  18:00:00,184.200651898,28.888073691,82.3492571181,0.0,24.7345865669,47.5788473902,8.01096075296,3.03807672326,4.9528840297,0.02
 06/26  19:00:00,180.301838996,28.7170396017,78.5751111581,0.0,24.7345865669,47.5788473902,19.2180753345,14.2451913048,4.9528840297,0.02
 06/26  20:00:00,171.754493281,29.1509166336,79.1049925425,0.0,12.3672932834,38.6892022431,32.3057583043,29.3140278865,2.97173041782,0.02
 06/26  21:00:00,129.685042024,20.6002794937,55.0683901508,0.0,12.3672932834,27.0668015668,32.1274629982,29.1357325804,2.97173041782,0.02
 06/26  22:00:00,109.046117877,20.1393515273,54.23670788,0.0,4.12243109448,15.9888894789,35.5717303288,32.5799999109,2.97173041782,0.02
 06/26  23:00:00,115.410120186,23.0732997184,57.574022299,0.0,4.12243109448,15.9888894789,50.6021035466,47.6103731287,2.97173041782,0.02
 06/26  24:00:00,100.461646652,18.5854228937,47.2293501781,0.0,4.12243109448,15.9888894789,42.7947677131,39.8030372953,2.97173041782,0.02
 06/27  01:00:00,113.114166339,22.3945087763,55.9800443413,0.0,4.12243109448,15.9888894789,55.3204212963,52.3286908785,2.97173041782,0.02
 06/27  02:00:00,99.5764165906,18.5854228937,46.344120137,0.0,4.12243109448,15.9888894789,49.4815428749,46.4898124571,2.97173041782,0.02
 06/27  03:00:00,109.108467931,21.9569399306,52.4119147297,0.0,4.12243109448,15.9888894789,63.0643111694,60.0725807516,2.97173041782,0.02
 06/27  04:00:00,144.794432352,27.9993046199,64.6958724128,0.0,12.3672932834,24.9413748627,72.9169969501,67.9441129204,4.9528840297,0.02
 06/27  05:00:00,155.348718305,29.4621194022,71.5274470697,2.25989648264,12.3672932834,24.9413748627,130.230766578,125.257882548,4.9528840297,0.02
 06/27  06:00:00,214.112777488,29.8634742667,83.0103284635,0.390905037374,24.7345865669,70.7195625826,95.4195195811,85.4937515217,9.90576805939,0.02
 06/27  07:00:00,250.892948931,30.5829035,90.1178740882,0.000327405773972,37.1018798503,92.3937384068,63.524162647,53.5983945876,9.90576805939,0.02
 06/27  08:00:00,271.701142915,31.2395453888,98.2268691589,0.0,37.1018798503,104.434947198,38.7514633863,28.8256953269,9.90576805939,0.02
 06/27  09:00:00,290.930462814,31.8874633114,104.766788309,0.0,37.1018798503,116.476155989,32.7960446095,14.2749888925,9.90576805939,8.61528765766
 06/27  10:00:00,294.922454988,32.2861036929,108.359700872,0.0,37.1018798503,116.476155989,18.3908182994,8.46505024006,9.90576805939,0.02
 06/27  11:00:00,297.335208294,32.6691337087,110.389215454,0.0,37.1018798503,116.476155989,17.1043387428,7.17857068339,9.90576805939,0.02
 06/27  12:00:00,289.462818619,33.2572158379,113.970344644,0.0,37.1018798503,104.434947198,16.3972691922,6.47150113278,9.90576805939,0.02
 06/27  13:00:00,295.805642804,33.5660055255,107.962793075,0.0,37.1018798503,116.476155989,26.7047154843,8.18033467948,9.90576805939,8.61861274538
 06/27  14:00:00,293.570782837,33.6408472684,105.653279767,0.0,37.1018798503,116.476155989,21.3345049469,11.4087368875,9.90576805939,0.02
 06/27  15:00:00,301.060360295,33.9403629073,112.843453476,0.0,37.1018798503,116.476155989,15.3278035066,5.40203544725,9.90576805939,0.02
 06/27  16:00:00,306.739212614,34.2523006811,118.210770105,0.0,37.1018798503,116.476155989,11.7401045923,1.81433653287,9.90576805939,0.02
 06/27  17:00:00,307.36879833,34.2379648761,118.855593497,0.0,37.1018798503,116.476155989,19.1026020407,0.586832783332,9.90576805939,8.61000119796
 06/27  18:00:00,183.997484,28.8650618432,82.1691031644,0.0,24.7345865669,47.5788473902,8.71122049305,3.73833646335,4.9528840297,0.02
 06/27  19:00:00,180.077193047,28.6946159067,78.3728901535,0.0,24.7345865669,47.5788473902,20.4292666049,15.4563825752,4.9528840297,0.02
 06/27  20:00:00,171.440133469,29.125021234,78.8165290265,0.0,12.3672932834,38.6892022431,35.1514631784,32.1597327605,2.97173041782,0.02
 06/27  21:00:00,129.177594367,20.5993580465,54.561864367,0.0,12.3672932834,27.0668015668,33.8444860375,30.8527556197,2.97173041782,0.02
 06/27  22:00:00,106.757098992,19.8330533352,52.2539872279,0.0,4.12243109448,15.9888894789,36.0302137337,33.0384833159,2.97173041782,0.02
 06/27  23:00:00,111.815125389,22.066332142,55.0091800399,0.0,4.12243109448,15.9888894789,47.4921392764,44.5004088586,2.97173041782,0.02
 06/27  24:00:00,98.8664007097,18.3666384709,45.8528886991,0.0,4.12243109448,15.9888894789,43.5887712141,40.5970407963,2.97173041782,0.02
 06/28  01:00:00,111.316894985,22.0882105843,54.4890712183,0.0,4.12243109448,15.9888894789,60.770924835,57.7791944171,2.97173041782,0.02
 06/28  02:00:00,98.3302453021,18.3666384709,45.3167333097,0.0,4.12243109448,15.9888894789,50.5647956525,47.5730652347,2.97173041782,0.02
 06/28  03:00:00,106.18619623,21.5193710849,49.9272119129,0.0,4.12243109448,15.9888894789,65.5704036483,62.5786732305,2.97173041782,0.02
 06/28  04:00:00,149.598236036,28.7869285423,68.7120522118,0.0,12.3672932834,24.9413748627,83.6540680813,78.6811840516,4.9528840297,0.02
 06/28  05:00:00,150.309318402,28.9531385187,67.5626102894,1.69431428047,12.3672932834,24.9413748627,146.269862101,141.296978071,4.9528840297,0.02
 06/28  06:00:00,210.955724481,30.1798459801,79.4550240728,0.472784745154,24.7345865669,70.7195625826,113.722949433,103.797181374,9.90576805939,0.02
 06/28  07:00:00,250.537286186,30.6946843812,89.6498273013,0.000931182791438,37.1018798503,92.3937384068,74.1127477855,64.1869797261,9.90576805939,0.02
 06/28  08:00:00,274.125346129,31.3509283099,100.539691438,0.0,37.1018798503,104.434947198,35.3472542026,25.4214861432,9.90576805939,0.02
 06/28  09:00:00,291.858613387,31.9638130773,105.618598615,0.0,37.1018798503,116.476155989,31.24594812,12.724930621,9.90576805939,8.61524943965
 06/28  10:00:00,297.490584101,32.5921546538,110.621782462,0.0,37.1018798503,116.476155989,17.247308636,7.32154057661,9.90576805939,0.02
 06/28  11:00:00,297.785449903,33.0309313524,110.477662661,0.0,37.1018798503,116.476155989,16.1201671931,6.19439913368,9.90576805939,0.02
 06/28  12:00:00,278.832201863,33.0521042678,103.544842327,0.0,37.1018798503,104.434947198,23.6929380561,13.7671699967,9.90576805939,0.02
 06/28  13:00:00,289.74409148,33.415893677,102.051362616,0.0,37.1018798503,116.476155989,38.3911961457,19.8668262775,9.90576805939,8.61860180873
 06/28  14:00:00,294.186227865,33.8474719988,106.062103785,0.0,37.1018798503,116.476155989,24.5573575457,14.6315894863,9.90576805939,0.02
 06/28  15:00:00,294.660917348,34.2385816646,106.145795208,0.0,37.1018798503,116.476155989,24.8757160198,14.9499479604,9.90576805939,0.02
 06/28  16:00:00,286.336626159,34.2422066226,97.8182807064,0.0,37.1018798503,116.476155989,42.4414901371,32.5157220777,9.90576805939,0.02
 06/28  17:00:00,281.09637942,34.0172377188,92.8039060911,0.0,37.1018798503,116.476155989,67.2983680909,48.7826058203,9.90576805939,8.60999421121
 06/28  18:00:00,173.096134044,28.7707476432,71.3156989911,0.0,24.7345865669,47.5788473902,52.9987121037,48.025828074,4.9528840297,0.02
 06/28  19:00:00,172.349902176,28.6843212381,70.6558950827,0.0,24.7345865669,47.5788473902,59.3973583694,54.4244743397,4.9528840297,0.02
 06/28  20:00:00,164.464254052,29.1177119129,71.8479599435,0.0,12.3672932834,38.6892022431,75.9078935632,72.9161631454,2.97173041782,0.02
 06/28  21:00:00,121.699192516,19.5923904701,48.1136155532,0.0,12.3672932834,27.0668015668,60.4649288928,57.473198475,2.97173041782,0.02
 06/28  22:00:00,112.707046504,23.117056603,54.8271918405,0.0,4.12243109448,15.9888894789,75.3859125063,72.3941820885,2.97173041782,0.02
 06/28  23:00:00,95.9235643069,17.8191181825,43.4807575767,0.0,4.12243109448,15.9888894789,55.8201418855,52.8284114677,2.97173041782,0.02
 06/28  24:00:00,111.745838918,23.0295428338,53.9534979919,0.0,4.12243109448,15.9888894789,77.8823687004,74.8906382826,2.97173041782,0.02
 06/29  01:00:00,93.1216765909,17.4690631059,41.0289249595,0.0,4.12243109448,15.9888894789,61.6342976381,58.6425672203,2.97173041782,0.02
 06/29  02:00:00,104.80761486,21.5193710849,48.5486306203,0.0,4.12243109448,15.9888894789,78.0513686015,75.0596381837,2.97173041782,0.02
 06/29  03:00:00,84.3586865805,15.6963500495,34.061832877,0.0,4.12243109448,15.9888894789,61.5670610942,58.5753306764,2.97173041782,0.02
 06/29  04:00:00,147.444464963,28.6994147731,66.6457949596,0.0,12.3672932834,24.9413748627,98.8848873027,93.912003273,4.9528840297,0.02
 06/29  05:00:00,150.879881597,28.9448219618,68.0670266804,1.76877769335,12.3672932834,24.9413748627,146.881571759,141.90868773,4.9528840297,0.02
 06/29  06:00:00,215.057116618,30.1996237361,83.5397410805,0.469682169096,24.7345865669,70.7195625826,101.684421089,91.7586530298,9.90576805939,0.02
 06/29  07:00:00,252.791212449,30.7041727363,91.8951972629,0.0,37.1018798503,92.3937384068,66.5425719259,56.6168038665,9.90576805939,0.02
 06/29  08:00:00,270.992049184,31.030038622,97.7272871422,0.0,37.1018798503,104.434947198,41.150252891,31.2244848316,9.90576805939,0.02
 06/29  09:00:00,288.270465032,31.388602048,102.605666865,0.0,37.1018798503,116.476155989,37.5292982138,19.0100594162,9.90576805939,8.6134707382
 06/29  10:00:00,293.625345789,31.9526378675,107.396065273,0.0,37.1018798503,116.476155989,20.6338478511,10.7080797917,9.90576805939,0.02
 06/29  11:00:00,297.06739163,32.3297045236,110.460835785,0.0,37.1018798503,116.476155989,16.7674370388,6.84166897944,9.90576805939,0.02
 06/29  12:00:00,288.101936164,32.8520455784,113.014639388,0.0,37.1018798503,104.434947198,14.8291678408,4.90339978139,9.90576805939,0.02
 06/29  13:00:00,302.152169535,33.3828637244,114.492475717,0.0,37.1018798503,116.476155989,22.9382048536,4.41388526072,9.90576805939,8.6185515335
 06/29  14:00:00,304.880858471,33.838078844,116.766132291,0.0,37.1018798503,116.476155989,12.9290853618,3.00331730242,9.90576805939,0.02
 06/29  15:00:00,306.451963589,34.2231126387,117.952315108,0.0,37.1018798503,116.476155989,11.4113470397,1.48557898026,9.90576805939,0.02
 06/29  16:00:00,307.296703024,34.61028772,118.410280524,0.0,37.1018798503,116.476155989,10.7129163809,0.787148321491,9.90576805939,0.02
 06/29  17:00:00,302.379886752,34.2967692355,113.80788344,0.0,37.1018798503,116.476155989,20.7217880702,2.20605962582,9.90576805939,8.60996038503
 06/29  18:00:00,181.947820157,28.8650622547,80.0730714111,0.0,24.7345865669,47.5788473902,15.3538781156,10.3809940859,4.9528840297,0.02
 06/29  19:00:00,178.464496988,28.6923832859,76.7624289182,0.0,24.7345865669,47.5788473902,24.491073759,19.5181897293,4.9528840297,0.02
 06/29  20:00:00,169.996486578,29.122337204,77.3755683222,0.0,12.3672932834,38.6892022431,35.762731932,32.7710015142,2.97173041782,0.02
 06/29  21:00:00,129.326217613,20.5993580465,54.7104888064,0.0,12.3672932834,27.0668015668,30.8520756111,27.8603451933,2.97173041782,0.02
 06/29  22:00:00,107.478650382,19.8330533352,52.9755387368,0.0,4.12243109448,15.9888894789,31.167134883,28.1754044652,2.97173041782,0.02
 06/29  23:00:00,115.632501226,22.9639075069,57.9057957103,0.0,4.12243109448,15.9888894789,40.4804706348,37.488740217,2.97173041782,0.02
 06/29  24:00:00,99.5589776295,18.3666384709,46.5454657384,0.0,4.12243109448,15.9888894789,36.2354036812,33.2436732633,2.97173041782,0.02
 06/30  01:00:00,112.085711903,22.0882105843,55.2578882518,0.0,4.12243109448,15.9888894789,50.7309307692,47.7392003514,2.97173041782,0.02
 06/30  02:00:00,100.732472494,18.5854228937,47.5001761949,0.0,4.12243109448,15.9888894789,43.4651757488,40.473445331,2.97173041782,0.02
 06/30  03:00:00,111.551688645,22.0444536997,54.7676218295,0.0,4.12243109448,15.9888894789,52.6518941664,49.6601637486,2.97173041782,0.02
 06/30  04:00:00,148.254141617,28.1962106005,67.9586758512,0.0,12.3672932834,24.9413748627,61.6119134593,56.6390294296,4.9528840297,0.02
 06/30  05:00:00,156.007162418,29.5075846784,72.9792780229,1.42104451986,12.3672932834,24.9413748627,120.194132449,115.221248419,4.9528840297,0.02
 06/30  06:00:00,215.892845141,30.0304794749,84.8152508071,0.199045291692,24.7345865669,70.7195625826,89.686825169,79.7610571096,9.90576805939,0.02
 06/30  07:00:00,253.915543819,30.8958702844,92.8278322014,0.0,37.1018798503,92.3937384068,60.8859735157,50.9602054563,9.90576805939,0.02
 06/30  08:00:00,275.432126824,31.5302840671,101.667123226,0.0,37.1018798503,104.434947198,31.8546156943,21.9288476349,9.90576805939,0.02
 06/30  09:00:00,293.596366031,32.1474825538,107.172689121,0.0,37.1018798503,116.476155989,27.0427245655,8.52178785714,9.90576805939,8.615168649
 06/30  10:00:00,297.099698154,32.6486513526,110.174409352,0.0,37.1018798503,116.476155989,14.9622171894,5.03644913,9.90576805939,0.02
 06/30  11:00:00,301.257388163,33.2839145859,113.696628091,0.0,37.1018798503,116.476155989,12.7129948659,2.7872268065,9.90576805939,0.02
 06/30  12:00:00,292.730976156,33.5973908463,116.898339321,0.0,37.1018798503,104.434947198,11.7248951131,1.79912705368,9.90576805939,0.02
 06/30  13:00:00,309.628272287,34.0678571705,121.283586317,0.0,37.1018798503,116.476155989,19.0290266876,0.5065474881,9.90576805939,8.61671114013
 06/30  14:00:00,311.958592148,34.5779312167,123.104019311,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  15:00:00,312.803022869,35.0846424814,123.44185031,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  16:00:00,311.377751718,35.2195125474,121.882109437,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/30  17:00:00,309.462099631,35.0247880328,120.162076455,0.0,37.1018798503,116.476155989,18.515718728,0.0,9.90576805939,8.60995066859
 06/30  18:00:00,183.529137866,28.8825386127,81.7122641282,0.0,24.7345865669,47.5788473902,5.0791554834,0.106271453701,4.9528840297,0.02
 06/30  19:00:00,179.277766802,28.7116257149,77.5564572892,0.0,24.7345865669,47.5788473902,17.1249088207,12.152024791,4.9528840297,0.02
 06/30  20:00:00,170.114721808,29.139491721,77.4766502917,0.0,12.3672932834,38.6892022431,35.001986988,32.0102565702,2.97173041782,0.02
 06/30  21:00:00,128.348534626,20.5993580465,53.7328065773,0.0,12.3672932834,27.0668015668,35.358137912,32.3664074942,2.97173041782,0.02
 06/30  22:00:00,106.942501559,19.9205671044,52.3518762225,0.0,4.12243109448,15.9888894789,36.5516147255,33.5598843076,2.97173041782,0.02
 06/30  23:00:00,115.048633047,23.0732997184,57.2125353979,0.0,4.12243109448,15.9888894789,50.5424769395,47.5507465217,2.97173041782,0.02
 06/30  24:00:00,98.5387857693,18.3666384709,45.5252739559,0.0,4.12243109448,15.9888894789,45.343034423,42.3513040052,2.97173041782,0.02
 07/01  01:00:00,111.395432326,22.1757243534,54.4800949819,0.0,4.12243109448,15.9888894789,60.3632744703,57.3715440525,2.97173041782,0.02
 07/01  02:00:00,98.0605626328,18.3666384709,45.0470508329,0.0,4.12243109448,15.9888894789,50.6583819845,47.6666515667,2.97173041782,0.02
