Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/01  03:00:00,106.278094266,21.5193710849,50.0191101417,0.0,4.12243109448,15.9888894789,63.7834902377,60.7917598199,2.97173041782,0.02
 07/01  04:00:00,129.19347081,28.2399674851,65.9887555727,0.0,4.12243109448,16.0517297156,82.6280301507,79.6362997329,2.97173041782,0.02
 07/01  05:00:00,128.738610082,28.2399674851,65.5338948138,0.0,4.12243109448,16.0517297156,86.7184876465,83.7267572287,2.97173041782,0.02
 07/01  06:00:00,157.319880237,29.5526740223,78.6450502121,0.0,4.12243109448,39.6058045677,70.2935124309,67.3017820131,2.97173041782,0.02
 07/01  07:00:00,192.774216548,29.5754811508,83.2399917574,1.54272129138,12.3672932834,65.3531420225,107.156470668,102.183586638,4.9528840297,0.02
 07/01  08:00:00,202.121840662,29.6170289806,90.7460625375,0.452081200401,12.3672932834,68.2430321324,78.1021945779,73.1293105482,4.9528840297,0.02
 07/01  09:00:00,237.289763025,29.8885879462,96.9251385782,0.15257658791,16.4897243779,93.1370602926,50.825887658,42.8812732105,7.92461444751,0.02
 07/01  10:00:00,243.030710251,30.0904981232,102.591557042,0.0251069079653,16.4897243779,93.1370602926,47.1641835346,30.6319310581,7.92461444751,8.60763802893
 07/01  11:00:00,247.527720104,30.2737916255,106.930416812,0.0,16.4897243779,93.1370602926,29.6729852882,21.7283708407,7.92461444751,0.02
 07/01  12:00:00,240.391121938,30.4028196517,108.816353831,0.0,16.4897243779,83.9857416113,27.0551273405,19.110512893,7.92461444751,0.02
 07/01  13:00:00,242.783345858,30.5461032039,111.065292197,0.0,16.4897243779,83.9857416113,24.7777269785,16.833112531,7.92461444751,0.02
 07/01  14:00:00,245.932921506,30.8164220478,113.944583633,0.0,16.4897243779,83.9857416113,20.7620461296,12.8174316821,7.92461444751,0.02
 07/01  15:00:00,220.888797333,29.5526740223,108.316648725,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/01  16:00:00,220.456115948,29.5526740223,107.883961776,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/01  17:00:00,206.815126899,29.5526740223,106.186721066,0.0,12.3672932834,58.1284167478,5.88528191295,0.912397883252,4.9528840297,0.02
 07/01  18:00:00,151.473991962,28.9551986642,84.5145375754,0.0,12.3672932834,24.9413748627,15.1694181557,10.196534126,4.9528840297,0.02
 07/01  19:00:00,146.950536648,28.6933879718,80.2528929379,0.0,12.3672932834,24.9413748627,26.8705126475,21.8976286178,4.9528840297,0.02
 07/01  20:00:00,140.38682508,29.1262354309,80.9941745611,0.0,4.12243109448,16.0517297156,37.6364241705,34.6446937527,2.97173041782,0.02
 07/01  21:00:00,100.005797663,17.9066319517,47.4754765584,0.0,4.12243109448,15.9888894789,35.7067118436,32.7149814258,2.97173041782,0.02
 07/01  22:00:00,115.53683192,23.4014763527,57.3725568623,0.0,4.12243109448,15.9888894789,67.1224719631,64.1307415453,2.97173041782,0.02
 07/01  23:00:00,94.6114340673,17.5784553174,42.4092895435,0.0,4.12243109448,15.9888894789,55.3197747235,52.3280443057,2.97173041782,0.02
 07/01  24:00:00,111.027888896,22.8545152955,53.4105748361,0.0,4.12243109448,15.9888894789,74.029078602,71.0373481842,2.97173041782,0.02
 07/02  01:00:00,87.1647001902,15.8489399144,38.7996564499,0.0,2.06121554724,15.9888894789,52.4921128078,49.50038239,2.97173041782,0.02
 07/02  02:00:00,105.718189605,21.9569399306,51.082851365,0.0,2.06121554724,15.9888894789,75.6053411144,72.6136106966,2.97173041782,0.02
 07/02  03:00:00,83.9829660487,15.4113710686,36.055491119,0.0,2.06121554724,15.9888894789,61.2483627509,49.6749843581,2.97173041782,8.60164797494
 07/02  04:00:00,103.485736535,21.5193710849,49.2879672183,0.0,2.06121554724,15.9888894789,75.9275457713,72.9358153535,2.97173041782,0.02
 07/02  05:00:00,86.3714307025,15.6739123761,38.1814146151,0.0,2.06121554724,15.9888894789,53.7348122538,50.7430818359,2.97173041782,0.02
 07/02  06:00:00,102.072257534,23.6645768913,55.0795793727,0.0,2.06121554724,15.9888894789,84.6258684434,81.6341380255,2.97173041782,0.02
 07/02  07:00:00,81.4468667852,18.8266449901,44.1063785206,0.0,2.06121554724,15.9888894789,63.0175588985,60.0258284807,2.97173041782,0.02
 07/02  08:00:00,129.050254219,23.8396044296,58.7723289578,0.0,4.12243109448,41.7362269337,61.4309429754,56.4580589457,4.9528840297,0.02
 07/02  09:00:00,117.145232111,19.5267551432,51.2960807854,0.0,4.12243109448,41.7362269337,40.6488588872,35.6759748575,4.9528840297,0.02
 07/02  10:00:00,133.109630645,23.9271181987,62.7441916953,0.0,4.12243109448,41.7362269337,45.3786684027,40.405784373,4.9528840297,0.02
 07/02  11:00:00,122.860863448,19.8768102198,56.6616571152,0.0,4.12243109448,41.7362269337,30.4735664226,25.5006823929,4.9528840297,0.02
 07/02  12:00:00,137.663865177,24.102145737,67.1233987474,0.0,4.12243109448,41.7362269337,30.5687518681,25.5958678384,4.9528840297,0.02
 07/02  13:00:00,127.612981218,20.1393515273,61.1512336243,0.0,4.12243109448,41.7362269337,20.375902275,15.4030182453,4.9528840297,0.02
 07/02  14:00:00,141.49236016,24.1911322901,70.8629072141,0.0,4.12243109448,41.7362269337,22.860473048,17.8875890183,4.9528840297,0.02
 07/02  15:00:00,128.30961374,20.1487276626,61.838490039,0.0,4.12243109448,41.7362269337,21.1129216006,16.1400375709,4.9528840297,0.02
 07/02  16:00:00,122.849201673,24.1960723077,69.0725010363,0.0,4.12243109448,24.8785346261,23.8563815074,18.8834974777,4.9528840297,0.02
 07/02  17:00:00,97.04625264,20.1456906347,58.3867189788,0.0,2.06121554724,15.9888894789,24.8565304342,21.8648000164,2.97173041782,0.02
 07/02  18:00:00,107.580380443,24.1896595062,64.7609533036,0.0,2.06121554724,15.9888894789,43.5704348009,40.5787043831,2.97173041782,0.02
 07/02  19:00:00,90.4553891886,19.1542623932,52.8104686839,0.0,2.06121554724,15.9888894789,38.3095153419,35.3177849241,2.97173041782,0.02
 07/02  20:00:00,109.392946684,23.117056603,58.2726406889,0.0,2.06121554724,15.9888894789,58.250783477,55.2590530591,2.97173041782,0.02
 07/02  21:00:00,95.3621317495,17.7316044134,45.068054125,0.0,2.06121554724,15.9888894789,48.442614371,45.4508839531,2.97173041782,0.02
 07/02  22:00:00,113.144678075,23.2920841412,57.1510111802,0.0,2.06121554724,15.9888894789,68.1792180246,65.1874876067,2.97173041782,0.02
 07/02  23:00:00,85.8680642209,15.4551279532,37.8968328646,0.0,2.06121554724,15.9888894789,47.5146695606,44.5229391428,2.97173041782,0.02
 07/02  24:00:00,105.710401693,21.7381555077,51.2938483132,0.0,2.06121554724,15.9888894789,68.8427215762,65.8509911584,2.97173041782,0.02
 07/03  01:00:00,86.2066775356,15.3238572995,36.3055012927,0.0,4.12243109448,15.9888894789,52.2472827093,49.2555522915,2.97173041782,0.02
 07/03  02:00:00,106.490202476,21.7381555077,50.0124335496,0.0,4.12243109448,15.9888894789,79.9372994417,76.9455690239,2.97173041782,0.02
 07/03  03:00:00,85.4829302194,15.3238572995,35.5817539192,0.0,4.12243109448,15.9888894789,57.892624215,54.9008937971,2.97173041782,0.02
 07/03  04:00:00,146.967724691,28.611901004,66.2565681858,0.0,12.3672932834,24.9413748627,99.9762834366,95.0033994069,4.9528840297,0.02
 07/03  05:00:00,151.548974486,28.7514737457,66.364270835,4.33397436844,12.3672932834,24.9413748627,160.218399951,155.245515921,4.9528840297,0.02
 07/03  06:00:00,211.616651588,29.7293984162,79.5225775801,1.51660568078,24.7345865669,70.7195625826,118.369035162,108.443267103,9.90576805939,0.02
 07/03  07:00:00,245.308740321,29.9918152413,84.9900660303,0.135011429523,37.1018798503,92.3937384068,86.9059794775,76.9802114181,9.90576805939,0.02
 07/03  08:00:00,264.408954142,30.4698823331,91.6967137454,0.00771002890252,37.1018798503,104.434947198,72.6337462256,54.1164097346,9.90576805939,8.6115684316
 07/03  09:00:00,284.293504962,31.0234660542,98.9938857933,0.0,37.1018798503,116.476155989,41.5760210216,31.6502529623,9.90576805939,0.02
 07/03  10:00:00,291.098825546,31.5332758633,105.288885924,0.0,37.1018798503,116.476155989,27.2351793937,17.3094113343,9.90576805939,0.02
 07/03  11:00:00,295.505959955,32.0548676526,109.174214764,0.0,37.1018798503,116.476155989,20.5028382986,10.5770702393,9.90576805939,0.02
 07/03  12:00:00,289.491963293,32.5717636385,114.685006041,0.0,37.1018798503,104.434947198,25.3069858198,6.78534254921,9.90576805939,8.61587521115
 07/03  13:00:00,307.925318853,33.192981395,120.455560495,0.0,37.1018798503,116.476155989,11.9406578537,2.01488979435,9.90576805939,0.02
 07/03  14:00:00,314.188528683,33.8863681454,126.025492644,0.0,37.1018798503,116.476155989,10.0655127474,0.139744687989,9.90576805939,0.02
 07/03  15:00:00,315.811559113,34.2855295457,127.249471831,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  16:00:00,316.471385906,34.5685720787,127.626721138,0.0,37.1018798503,116.476155989,18.5201605581,0.0,9.90576805939,8.61439249873
 07/03  17:00:00,311.289489565,34.500647166,122.513667322,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/03  18:00:00,184.089164448,28.8784103872,82.2474410346,0.0,24.7345865669,47.5788473902,6.3948819455,1.4219979158,4.9528840297,0.02
 07/03  19:00:00,181.343660426,28.7057850468,79.6281895403,0.0,24.7345865669,47.5788473902,16.2209821121,11.2480980824,4.9528840297,0.02
 07/03  20:00:00,170.119808632,29.1385271531,79.8318639838,0.0,12.3672932834,38.6892022431,30.3696094869,27.3778790691,2.97173041782,0.02
 07/03  21:00:00,130.091255387,20.5994157411,55.4754667165,0.0,12.3672932834,27.0668015668,31.1051644577,28.1134340399,2.97173041782,0.02
 07/03  22:00:00,109.455981972,20.0299593158,54.7559641185,0.0,4.12243109448,15.9888894789,28.5049769872,25.5132465694,2.97173041782,0.02
 07/03  23:00:00,119.630136251,23.9708750833,60.8732780076,0.0,4.12243109448,15.9888894789,37.594439034,34.6027086162,2.97173041782,0.02
 07/03  24:00:00,101.201596869,18.5854228937,47.9693003233,0.0,4.12243109448,15.9888894789,33.0146866639,30.0229562461,2.97173041782,0.02
 07/04  01:00:00,111.688192897,22.3945087763,56.6152863609,0.0,2.06121554724,15.9888894789,49.3261130803,46.3343826625,2.97173041782,0.02
 07/04  02:00:00,94.9436670441,18.1040971634,44.2539117799,0.0,2.06121554724,15.9888894789,45.6879158692,42.6961854513,2.97173041782,0.02
 07/04  03:00:00,108.081142747,21.9569399306,53.445805003,0.0,2.06121554724,15.9888894789,58.5452327664,55.5535023486,2.97173041782,0.02
 07/04  04:00:00,95.265548302,18.1916109326,44.4882792105,0.0,2.06121554724,15.9888894789,48.7026079005,45.7108774827,2.97173041782,0.02
 07/04  05:00:00,106.587469621,21.7819123923,52.1271593519,0.0,2.06121554724,15.9888894789,62.4900108436,59.4982804258,2.97173041782,0.02
 07/04  06:00:00,82.8879297441,18.3015623752,41.3741908872,0.0,2.06121554724,15.9888894789,54.7363677241,51.7446373063,2.97173041782,0.02
 07/04  07:00:00,96.5698651266,23.3145218147,54.6255755202,0.0,2.06121554724,15.9888894789,64.2250412519,61.2333108341,2.97173041782,0.02
 07/04  08:00:00,118.004739016,19.7236611238,51.958681664,0.0,4.12243109448,41.7362269337,41.3777049571,36.4048209274,4.9528840297,0.02
 07/04  09:00:00,132.31006031,23.8614828719,62.0102565624,0.0,4.12243109448,41.7362269337,40.354499738,35.3816157083,4.9528840297,0.02
 07/04  10:00:00,121.334868817,19.811174893,55.2012976216,0.0,4.12243109448,41.7362269337,37.7217405251,24.1689816315,4.9528840297,8.59987486389
 07/04  11:00:00,136.66506373,24.1896595062,66.037083371,0.0,4.12243109448,41.7362269337,27.7232429257,22.750358896,4.9528840297,0.02
 07/04  12:00:00,124.321772319,20.1393515273,57.8600246117,0.0,4.12243109448,41.7362269337,23.2700095451,18.2971255154,4.9528840297,0.02
 07/04  13:00:00,137.646770557,24.1907338156,67.0177160151,0.0,4.12243109448,41.7362269337,28.2981890223,23.3253049926,4.9528840297,0.02
 07/04  14:00:00,126.95800216,20.1484286628,60.4871774294,0.0,4.12243109448,41.7362269337,20.4533615584,15.4804775287,4.9528840297,0.02
 07/04  15:00:00,140.041435819,24.1974924849,69.4056227077,0.0,4.12243109448,41.7362269337,22.4657569833,17.4928729536,4.9528840297,0.02
 07/04  16:00:00,111.218603236,20.1592172373,61.594682325,0.0,4.12243109448,24.8785346261,16.8244554722,11.8515714425,4.9528840297,0.02
 07/04  17:00:00,112.595903039,24.195444897,69.7706905912,0.0,2.06121554724,15.9888894789,20.8457136019,17.8539831841,2.97173041782,0.02
 07/04  18:00:00,98.6181311187,20.1453281138,59.9589600884,0.0,2.06121554724,15.9888894789,20.5959855323,17.6042551145,2.97173041782,0.02
 07/04  19:00:00,109.129369965,24.1898865176,66.3097159488,0.0,2.06121554724,15.9888894789,29.6096660143,26.6179355964,2.97173041782,0.02
 07/04  20:00:00,104.200338427,20.0299593158,53.9107029031,0.0,2.06121554724,15.9888894789,37.938761446,34.9470310282,2.97173041782,0.02
 07/04  21:00:00,109.058014474,22.1757243534,54.2026920985,0.00120039729014,2.06121554724,15.9888894789,63.0099539661,60.0182235483,2.97173041782,0.02
 07/04  22:00:00,97.0836490894,18.6583510347,45.8352166709,0.00442345258257,2.06121554724,15.9888894789,56.6978916472,53.7061612293,2.97173041782,0.02
 07/04  23:00:00,103.231664496,20.5993580465,49.9526492225,0.0476294584942,2.06121554724,15.9888894789,64.3207481926,61.3290177747,2.97173041782,0.02
 07/04  24:00:00,91.7846014656,17.2940355676,41.8991990636,0.0288938296094,2.06121554724,15.9888894789,51.7134239995,48.7216935817,2.97173041782,0.02
 07/05  01:00:00,108.654919791,21.7381555077,52.1639008013,0.0132503701397,4.12243109448,15.9888894789,61.8480694452,58.8563390274,2.97173041782,0.02
 07/05  02:00:00,96.653677627,18.147854048,43.8416782578,0.0172718872793,4.12243109448,15.9888894789,53.2949383293,50.3032079114,2.97173041782,0.02
 07/05  03:00:00,106.55408239,21.0593645657,50.7298271011,0.0484625151747,4.12243109448,15.9888894789,65.5899304249,62.5982000071,2.97173041782,0.02
 07/05  04:00:00,149.59717224,28.6994147731,68.7985023039,0.0,12.3672932834,24.9413748627,81.0760915256,76.1032074959,4.9528840297,0.02
 07/05  05:00:00,153.508039955,28.8217262168,69.5137437593,3.07331479824,12.3672932834,24.9413748627,134.435970727,129.463086697,4.9528840297,0.02
 07/05  06:00:00,218.16245863,29.9164346878,86.2981877163,1.09976668821,24.7345865669,70.7195625826,91.3069759666,81.3812079072,9.90576805939,0.02
 07/05  07:00:00,251.491650107,30.2960981935,90.9285928206,0.0751198627799,37.1018798503,92.3937384068,66.436360019,56.5105919596,9.90576805939,0.02
 07/05  08:00:00,270.34096657,30.844473221,97.2616977791,9.23317258105e-05,37.1018798503,104.434947198,47.2546638968,37.3288958374,9.90576805939,0.02
 07/05  09:00:00,288.264520778,31.4236602214,102.564669617,0.0,37.1018798503,116.476155989,39.6268226035,21.1060640352,9.90576805939,8.61499050891
 07/05  10:00:00,290.939865247,31.7991294992,104.864122793,0.0,37.1018798503,116.476155989,26.5497671417,16.6239990823,9.90576805939,0.02
 07/05  11:00:00,293.67701285,32.3382036483,107.061991839,0.0,37.1018798503,116.476155989,22.7159071833,12.7901391239,9.90576805939,0.02
 07/05  12:00:00,283.886946581,32.7370757958,108.914649928,0.0,37.1018798503,104.434947198,18.616434262,8.69066620257,9.90576805939,0.02
 07/05  13:00:00,286.964355408,32.7847332546,99.9027949881,0.0,37.1018798503,116.476155989,38.1712728359,19.6472630265,9.90576805939,8.61824175
 07/05  14:00:00,286.202970458,32.8693985145,99.0569570789,0.0,37.1018798503,116.476155989,39.523241095,29.5974730356,9.90576805939,0.02
 07/05  15:00:00,295.261679716,33.2088433459,107.776333917,0.0,37.1018798503,116.476155989,21.125254574,11.1994865146,9.90576805939,0.02
 07/05  16:00:00,299.683927348,33.5424925724,111.865329233,0.0,37.1018798503,116.476155989,15.4011658577,5.47539779832,9.90576805939,0.02
 07/05  17:00:00,301.061529021,33.6977333853,113.088557353,0.0,37.1018798503,116.476155989,21.4117940717,2.897949821,9.90576805939,8.60807619135
 07/05  18:00:00,183.052766207,28.8581714325,81.1849068232,0.0,24.7345865669,47.5788473902,10.6633671703,5.69048314064,4.9528840297,0.02
 07/05  19:00:00,179.906569742,28.6827745138,78.2141146137,0.0,24.7345865669,47.5788473902,17.88623837,12.9133543403,4.9528840297,0.02
 07/05  20:00:00,171.236246393,29.1182286262,78.6194432989,0.0,12.3672932834,38.6892022431,31.4165452235,28.4248148057,2.97173041782,0.02
 07/05  21:00:00,125.765933294,19.5923904701,52.1803611627,0.0,12.3672932834,27.0668015668,30.6991087582,27.7073783404,2.97173041782,0.02
 07/05  22:00:00,121.334846744,24.1240241793,62.4248400807,0.0,4.12243109448,15.9888894789,41.1776494668,38.185919049,2.97173041782,0.02
 07/05  23:00:00,100.069716254,17.9066319517,47.5393962539,0.0,4.12243109448,15.9888894789,32.7140253591,29.7222949413,2.97173041782,0.02
 07/05  24:00:00,113.236051286,22.7670015264,55.7062521693,0.0,4.12243109448,15.9888894789,50.1003895365,47.1086591187,2.97173041782,0.02
 07/06  01:00:00,94.0014913599,17.2065217985,42.1712815263,0.0,4.12243109448,15.9888894789,40.8097935376,37.8180631198,2.97173041782,0.02
 07/06  02:00:00,113.55337964,22.8545152955,55.9360667614,0.0,4.12243109448,15.9888894789,57.4130715568,54.4213411389,2.97173041782,0.02
 07/06  03:00:00,94.7104373477,17.2940355676,42.7927136995,0.0,4.12243109448,15.9888894789,44.8410042719,41.8492738541,2.97173041782,0.02
 07/06  04:00:00,149.612773509,28.5243872348,68.9891315403,0.0,12.3672932834,24.9413748627,67.583471983,62.6105879533,4.9528840297,0.02
 07/06  05:00:00,152.182091218,28.8974135694,69.1479165364,2.0375063495,12.3672932834,24.9413748627,127.418908395,122.446024366,4.9528840297,0.02
 07/06  06:00:00,213.767286886,30.0589404812,82.4136581053,0.446619168372,24.7345865669,70.7195625826,98.0075061805,88.0817381211,9.90576805939,0.02
 07/06  07:00:00,251.157858308,30.6339146393,90.3301968493,0.00191311084431,37.1018798503,92.3937384068,65.4550632381,55.5292951787,9.90576805939,0.02
 07/06  08:00:00,273.201623176,31.3612285664,99.6057024426,0.0,37.1018798503,104.434947198,34.8433291391,24.9175610798,9.90576805939,0.02
 07/06  09:00:00,292.197512084,31.9825713043,105.938733117,0.0,37.1018798503,116.476155989,28.9033748022,10.3826587976,9.90576805939,8.61494794529
 07/06  10:00:00,294.981125563,32.4821438331,108.22237655,0.0,37.1018798503,116.476155989,16.3810602675,6.45529220814,9.90576805939,0.02
 07/06  11:00:00,299.991795638,32.9645486289,112.75044182,0.0,37.1018798503,116.476155989,14.125408764,4.19964070456,9.90576805939,0.02
 07/06  12:00:00,295.016303149,33.393006313,119.388086927,0.0,37.1018798503,104.434947198,10.5089285501,0.583160490722,9.90576805939,0.02
 07/06  13:00:00,300.339682132,33.7904767413,112.272361039,0.0,37.1018798503,116.476155989,20.4533633625,1.92939079009,9.90576805939,8.61820451306
 07/06  14:00:00,289.470612032,33.8467759737,101.347229985,0.0,37.1018798503,116.476155989,21.5019844545,11.5762163952,9.90576805939,0.02
 07/06  15:00:00,288.997173499,34.0979629402,100.622719486,0.0,37.1018798503,116.476155989,26.6428346655,16.7170666061,9.90576805939,0.02
 07/06  16:00:00,293.086561842,34.3100100012,104.500456326,0.0,37.1018798503,116.476155989,20.6085466263,10.682778567,9.90576805939,0.02
 07/06  17:00:00,287.460763627,34.1043921498,99.0811340583,0.0,37.1018798503,116.476155989,29.1313649449,19.2055968855,9.90576805939,0.02
 07/06  18:00:00,173.197224348,28.76896454,71.4185607723,0.0,24.7345865669,47.5788473902,53.0816742463,39.5236548858,4.9528840297,8.6051353308
 07/06  19:00:00,173.366792514,28.6817064587,71.675402437,0.0,24.7345865669,47.5788473902,47.5784903718,42.6056063421,4.9528840297,0.02
 07/06  20:00:00,166.807637665,29.1175943934,74.1914690758,0.0,12.3672932834,38.6892022431,53.3251749144,50.3334444965,2.97173041782,0.02
 07/06  21:00:00,123.578028752,19.5923904701,49.9924574452,0.0,12.3672932834,27.0668015668,41.7499642885,38.7582338707,2.97173041782,0.02
 07/06  22:00:00,115.397811427,23.117056603,57.5179573601,0.0,4.12243109448,15.9888894789,53.892624291,50.9008938732,2.97173041782,0.02
 07/06  23:00:00,97.6941537454,17.8191181825,45.2513476159,0.0,4.12243109448,15.9888894789,44.2268643675,41.2351339497,2.97173041782,0.02
 07/06  24:00:00,113.672818478,23.0295428338,55.880478157,0.0,4.12243109448,15.9888894789,63.2833316675,60.2916012497,2.97173041782,0.02
 07/07  01:00:00,94.7222894165,17.4690631059,42.62953838,0.0,4.12243109448,15.9888894789,49.8893351241,46.8976047063,2.97173041782,0.02
 07/07  02:00:00,110.559180328,22.5919739881,53.2044088638,0.0,4.12243109448,15.9888894789,66.5065283695,63.5147979516,2.97173041782,0.02
 07/07  03:00:00,90.5992499086,16.8564667219,39.119095215,0.0,4.12243109448,15.9888894789,53.4943672663,50.5026368485,2.97173041782,0.02
 07/07  04:00:00,146.721593841,28.3493596965,66.2729795218,0.0,12.3672932834,24.9413748627,78.5766960972,73.6038120675,4.9528840297,0.02
 07/07  05:00:00,156.143461351,29.5265797233,72.0147057508,2.50292122645,12.3672932834,24.9413748627,131.679084124,126.706200094,4.9528840297,0.02
 07/07  06:00:00,217.037038068,29.8779082253,83.5389494604,0.422944699398,24.7345865669,70.7195625826,96.5803084977,86.6545404383,9.90576805939,0.02
 07/07  07:00:00,246.11958632,30.548643582,85.3791112149,0.0,37.1018798503,92.3937384068,80.8015773322,70.8758092728,9.90576805939,0.02
 07/07  08:00:00,259.596144275,30.9997758004,86.3616851323,0.0,37.1018798503,104.434947198,76.640119872,66.7143518126,9.90576805939,0.02
 07/07  09:00:00,276.353199948,31.4775830531,90.5993932465,0.0,37.1018798503,116.476155989,71.1354387412,52.6147474561,9.90576805939,8.61492322571
 07/07  10:00:00,279.123756925,31.6447684352,93.2023882675,0.0,37.1018798503,116.476155989,52.346039325,42.4202712656,9.90576805939,0.02
 07/07  11:00:00,280.112919694,31.9721562062,93.8639710116,0.0,37.1018798503,116.476155989,53.1787589003,43.2529908409,9.90576805939,0.02
 07/07  12:00:00,270.152977688,32.3101702158,95.6076090767,0.0,37.1018798503,104.434947198,50.2552300397,40.3294619803,9.90576805939,0.02
 07/07  13:00:00,286.208155921,32.5748186057,99.3564765541,0.0,37.1018798503,116.476155989,47.1144024865,28.5905197917,9.90576805939,8.61811463543
 07/07  14:00:00,290.800143968,33.1106453683,103.412898721,0.0,37.1018798503,116.476155989,26.056220523,16.1304524636,9.90576805939,0.02
 07/07  15:00:00,294.119519886,33.5148303489,106.328210311,0.0,37.1018798503,116.476155989,19.8178634986,9.89209543923,9.90576805939,0.02
 07/07  16:00:00,294.291676743,33.7857013736,106.229890365,0.0,37.1018798503,116.476155989,19.0451365833,9.11936852391,9.90576805939,0.02
 07/07  17:00:00,292.827414686,33.8539215127,104.698262744,0.0,37.1018798503,116.476155989,21.4212623916,11.4954943322,9.90576805939,0.02
 07/07  18:00:00,178.912544882,28.860213511,77.0426239218,0.0,24.7345865669,47.5788473902,37.1070427188,23.5490391168,4.9528840297,8.60511957234
 07/07  19:00:00,176.470181142,28.6850579191,74.7754337204,0.0,24.7345865669,47.5788473902,37.1829574153,32.2100733856,4.9528840297,0.02
 07/07  20:00:00,168.201222752,29.1184984471,75.5841493092,0.0,12.3672932834,38.6892022431,49.3188510988,46.327120681,2.97173041782,0.02
 07/07  21:00:00,124.827866885,19.7017826815,51.1329039356,0.0,12.3672932834,27.0668015668,40.1185800417,37.1268496239,2.97173041782,0.02
 07/07  22:00:00,116.43811457,23.2264488144,58.4488683726,0.0,4.12243109448,15.9888894789,52.609565268,49.6178348502,2.97173041782,0.02
 07/07  23:00:00,98.2893121517,17.9066319517,45.7589923383,0.0,4.12243109448,15.9888894789,44.8981229643,41.9063925465,2.97173041782,0.02
 07/07  24:00:00,112.343099659,22.7670015264,54.8133007347,0.0,4.12243109448,15.9888894789,63.2506865387,60.2589561209,2.97173041782,0.02
 07/08  01:00:00,93.6323295002,17.2065217985,41.8021198614,0.0,4.12243109448,15.9888894789,47.9100421333,44.9183117155,2.97173041782,0.02
 07/08  02:00:00,112.448537617,22.8545152955,54.8312249385,0.0,4.12243109448,15.9888894789,66.7230326428,63.731302225,2.97173041782,0.02
 07/08  03:00:00,93.9689858177,17.2940355676,42.0512623751,0.0,4.12243109448,15.9888894789,50.6903372702,47.6986068523,2.97173041782,0.02
 07/08  04:00:00,127.629360325,28.0211830622,64.6434300758,0.0,4.12243109448,16.0517297156,90.788311229,87.7965808112,2.97173041782,0.02
 07/08  05:00:00,123.790122343,27.5836142165,61.2417609148,0.0,4.12243109448,16.0517297156,103.824105878,100.832375461,2.97173041782,0.02
 07/08  06:00:00,158.340574427,29.5526740223,77.3165783142,0.0,4.12243109448,39.6058045677,86.0247693285,83.0330389107,2.97173041782,0.02
 07/08  07:00:00,190.561383282,29.5634190255,79.650464882,2.93147761069,12.3672932834,65.3531420225,127.377558053,122.404674023,4.9528840297,0.02
 07/08  08:00:00,194.364187721,29.5665001664,82.8139442708,0.677088003228,12.3672932834,68.2430321324,110.441729127,105.468845097,4.9528840297,0.02
 07/08  09:00:00,227.114120473,29.6525938317,86.9325884715,0.205497643015,16.4897243779,93.1370602926,88.7506813709,80.8060669234,7.92461444751,0.02
 07/08  10:00:00,232.276669293,29.8227940605,92.0878399102,0.0425040175916,16.4897243779,93.1370602926,70.4311958597,62.4865814122,7.92461444751,0.02
 07/08  11:00:00,238.080786314,30.0603590816,97.6968864514,0.0,16.4897243779,93.1370602926,65.332429951,48.8003411788,7.92461444751,8.60747432466
 07/08  12:00:00,230.72448644,30.264415071,99.2881121549,0.0,16.4897243779,83.9857416113,52.7269028538,44.7822884063,7.92461444751,0.02
 07/08  13:00:00,233.778910731,30.4110234074,102.195944884,0.0,16.4897243779,83.9857416113,46.3723910825,38.427776635,7.92461444751,0.02
 07/08  14:00:00,237.890200605,30.6340251168,106.084273129,0.0,16.4897243779,83.9857416113,33.1882406191,25.2436261716,7.92461444751,0.02
 07/08  15:00:00,215.225098532,29.5526740223,101.957417806,0.0,12.3672932834,70.6512738906,10.4569103594,5.48402632971,4.9528840297,0.02
 07/08  16:00:00,217.103943293,29.5526740223,103.836257832,0.0,12.3672932834,70.6512738906,8.45417468586,3.48129065616,4.9528840297,0.02
 07/08  17:00:00,202.964234994,29.5526740223,102.2199118,0.0,12.3672932834,58.1284167478,8.28009323451,3.30720920481,4.9528840297,0.02
 07/08  18:00:00,147.368298388,28.8583296052,80.5057137884,0.0,12.3672932834,24.9413748627,22.9655239337,17.992639904,4.9528840297,0.02
 07/08  19:00:00,143.67640133,28.6815739482,76.9905723719,0.0,12.3672932834,24.9413748627,33.8170337848,28.8441497551,4.9528840297,0.02
 07/08  20:00:00,139.447196634,29.1162595773,77.715356032,0.0,4.12243109448,16.0517297156,45.2127366842,42.2210062664,2.97173041782,0.02
 07/08  21:00:00,99.9174781539,17.7972397402,47.4965499907,0.0,4.12243109448,15.9888894789,35.9522857825,32.9605553647,2.97173041782,0.02
 07/08  22:00:00,117.339911352,23.1826919298,59.3944214483,0.0,4.12243109448,15.9888894789,48.2122246514,45.2204942336,2.97173041782,0.02
 07/08  23:00:00,99.6510687464,17.9066319517,47.1207483205,0.0,4.12243109448,15.9888894789,37.5005759318,34.508845514,2.97173041782,0.02
 07/08  24:00:00,110.537746776,21.8694261614,53.9287075046,0.0,4.12243109448,15.9888894789,52.261155506,49.2694250882,2.97173041782,0.02
 07/09  01:00:00,86.1102043583,15.4113710686,38.1827301846,0.0,2.06121554724,15.9888894789,40.8732170683,37.8814866505,2.97173041782,0.02
 07/09  02:00:00,107.600585971,21.9569399306,52.9652484526,0.0,2.06121554724,15.9888894789,67.0100477164,64.0183172986,2.97173041782,0.02
 07/09  03:00:00,87.3439358212,15.6739123761,39.1539202686,0.0,2.06121554724,15.9888894789,47.7688512715,44.7771208537,2.97173041782,0.02
 07/09  04:00:00,103.461322716,21.300586662,49.4823383904,0.0,2.06121554724,15.9888894789,72.5385053127,69.5467748949,2.97173041782,0.02
 07/09  05:00:00,81.2656133738,14.7987746846,33.9507354324,0.0,2.06121554724,15.9888894789,50.8210275952,47.8292971774,2.97173041782,0.02
 07/09  06:00:00,104.701282273,23.5333062376,55.4907084447,0.0,2.06121554724,15.9888894789,80.5767579105,77.5850274927,2.97173041782,0.02
 07/09  07:00:00,82.9325492339,19.0016725284,45.4170336773,0.0,2.06121554724,15.9888894789,68.6918263972,57.1198975555,2.97173041782,8.60019842387
 07/09  08:00:00,130.689488005,24.0365104102,60.2146569902,0.0,4.12243109448,41.7362269337,59.8345495753,54.8616655456,4.9528840297,0.02
 07/09  09:00:00,118.284170831,19.5923904701,52.3693844286,0.0,4.12243109448,41.7362269337,35.3506980956,30.377814066,4.9528840297,0.02
 07/09  10:00:00,139.970540889,24.6287422142,68.9034781962,0.0,4.12243109448,41.7362269337,32.7544707909,27.7815867612,4.9528840297,0.02
 07/09  11:00:00,122.424394331,19.7041241711,56.3978743398,0.0,4.12243109448,41.7362269337,22.4784723383,17.5055883086,4.9528840297,0.02
 07/09  12:00:00,143.240394661,24.6315797486,72.170494532,0.0,4.12243109448,41.7362269337,23.1304542008,18.1575701711,4.9528840297,0.02
 07/09  13:00:00,124.383826708,19.7050671516,58.356363822,0.0,4.12243109448,41.7362269337,16.676667866,11.7037838363,4.9528840297,0.02
 07/09  14:00:00,144.931723634,24.6378282173,73.8555751108,0.0,4.12243109448,41.7362269337,19.160616818,14.1877327883,4.9528840297,0.02
 07/09  15:00:00,125.411793712,19.7093999087,59.3799981309,0.0,4.12243109448,41.7362269337,16.4070036359,11.4341196062,4.9528840297,0.02
 07/09  16:00:00,128.004857254,24.6466455885,73.7775837187,0.0,4.12243109448,24.8785346261,24.6529477484,19.6800637187,4.9528840297,0.02
 07/09  17:00:00,96.1396828629,19.7077926314,57.918047603,0.0,2.06121554724,15.9888894789,27.788760006,24.7970295882,2.97173041782,0.02
 07/09  18:00:00,113.610654525,24.6330974235,70.3477898805,0.0,2.06121554724,15.9888894789,38.9481860936,35.9564556758,2.97173041782,0.02
 07/09  19:00:00,92.0483306778,19.7017826815,53.8327053905,0.0,2.06121554724,15.9888894789,37.0349723807,34.0432419629,2.97173041782,0.02
 07/09  20:00:00,116.095036794,23.6202607755,62.1223603998,0.0,2.06121554724,15.9888894789,55.3794348668,52.387704449,2.97173041782,0.02
 07/09  21:00:00,96.1952336169,17.7972397402,45.8355211186,0.0,2.06121554724,15.9888894789,48.4071858162,45.4154553984,2.97173041782,0.02
 07/09  22:00:00,112.625275402,23.0732997184,56.8503933962,0.0,2.06121554724,15.9888894789,69.6611702905,66.6694398727,2.97173041782,0.02
 07/09  23:00:00,88.8495874893,16.0239674527,40.309517111,0.0,2.06121554724,15.9888894789,49.1104196663,46.1186892485,2.97173041782,0.02
 07/09  24:00:00,107.935630252,22.1319674689,53.1252653997,0.0,2.06121554724,15.9888894789,72.0901753905,69.0984449726,2.97173041782,0.02
 07/10  01:00:00,88.9307400193,15.6739123761,38.6795091859,0.0,4.12243109448,15.9888894789,49.980654028,46.9889236102,2.97173041782,0.02
 07/10  02:00:00,108.785811265,21.9569399306,52.0892584126,0.0,4.12243109448,15.9888894789,73.5297048143,70.5379743965,2.97173041782,0.02
 07/10  03:00:00,88.3813455928,16.0464051261,37.7344370516,0.0,4.12243109448,15.9888894789,56.140526844,53.1487964262,2.97173041782,0.02
 07/10  04:00:00,147.491998897,28.3493596965,67.0433842151,0.0,12.3672932834,24.9413748627,85.3156729535,80.3427889238,4.9528840297,0.02
 07/10  05:00:00,156.472733536,29.2722040723,70.6709573898,4.43031706346,12.3672932834,24.9413748627,148.373813426,143.400929397,4.9528840297,0.02
 07/10  06:00:00,213.779065125,29.6493244942,79.9727570138,0.959747574348,24.7345865669,70.7195625826,116.785672644,106.859904585,9.90576805939,0.02
 07/10  07:00:00,246.648512879,30.0711632068,86.3634866427,0.0220255768175,37.1018798503,92.3937384068,84.5100298749,74.5842618156,9.90576805939,0.02
 07/10  08:00:00,269.212861276,30.7040813931,96.2740834484,0.0,37.1018798503,104.434947198,61.7255293483,43.2065732999,9.90576805939,8.61318798902
 07/10  09:00:00,289.285268621,31.2489567771,103.760177488,0.0,37.1018798503,116.476155989,32.3650993018,22.4393312424,9.90576805939,0.02
 07/10  10:00:00,294.396174032,31.5294922493,108.590072775,0.0,37.1018798503,116.476155989,23.6113007848,13.6855327254,9.90576805939,0.02
 07/10  11:00:00,299.102964121,32.0655945866,112.760552839,0.0,37.1018798503,116.476155989,17.357091407,7.43132334756,9.90576805939,0.02
 07/10  12:00:00,288.386980358,32.3491384313,113.802621553,0.0,37.1018798503,104.434947198,15.7313440841,5.80557602472,9.90576805939,0.02
 07/10  13:00:00,306.024423968,32.7580495564,118.989607639,0.0,37.1018798503,116.476155989,20.1115819408,1.5877092465,9.90576805939,8.61810463493
 07/10  14:00:00,309.137664123,33.2848884095,121.576165704,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  15:00:00,308.567853048,33.6578120283,120.633540967,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  16:00:00,309.892379023,33.9925228475,121.623752654,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/10  17:00:00,309.926916099,34.2814830735,121.370225362,0.0,37.1018798503,116.476155989,18.5155023639,0.0,9.90576805939,8.60973430455
 07/10  18:00:00,184.592641561,28.8787192549,82.7795970685,0.0,24.7345865669,47.5788473902,5.76121090036,0.788326870662,4.9528840297,0.02
 07/10  19:00:00,180.221262806,28.7080015069,78.5035862263,0.0,24.7345865669,47.5788473902,18.3313633177,13.358479288,4.9528840297,0.02
 07/10  20:00:00,171.596305221,29.1375495912,78.9601841148,0.0,12.3672932834,38.6892022431,33.214245716,30.2225152982,2.97173041782,0.02
 07/10  21:00:00,130.127183483,20.5993580465,55.5114599572,0.0,12.3672932834,27.0668015668,28.7476964383,25.7559660204,2.97173041782,0.02
 07/10  22:00:00,109.099332436,20.0299593158,54.3993153388,0.0,4.12243109448,15.9888894789,29.3082163162,26.3164858983,2.97173041782,0.02
 07/10  23:00:00,118.776073473,23.9708750833,60.0192159888,0.0,4.12243109448,15.9888894789,45.2850157514,42.2932853336,2.97173041782,0.02
 07/10  24:00:00,99.7912347637,18.4760306823,46.6683311896,0.0,4.12243109448,15.9888894789,39.4431074183,36.4513770005,2.97173041782,0.02
 07/11  01:00:00,112.925479344,22.3069950072,55.878871778,0.0,4.12243109448,15.9888894789,54.6584848015,51.6667543837,2.97173041782,0.02
 07/11  02:00:00,99.8168508086,18.5854228937,46.5845550172,0.0,4.12243109448,15.9888894789,48.9060516749,45.9143212571,2.97173041782,0.02
 07/11  03:00:00,109.935310941,21.9569399306,53.2387584026,0.0,4.12243109448,15.9888894789,61.6335725024,58.6418420845,2.97173041782,0.02
 07/11  04:00:00,146.437764592,27.9993046199,66.3392053153,0.0,12.3672932834,24.9413748627,67.5709375553,62.5980535256,4.9528840297,0.02
 07/11  05:00:00,156.378255259,29.4948994106,72.847917075,1.93618408513,12.3672932834,24.9413748627,128.596097931,123.623213901,4.9528840297,0.02
 07/11  06:00:00,217.758885065,29.8789974553,84.5128988363,0.169753048825,24.7345865669,70.7195625826,94.0549238866,84.1291558272,9.90576805939,0.02
 07/11  07:00:00,253.875549736,30.7278718337,92.9558452676,0.0,37.1018798503,92.3937384068,58.5832424134,48.657474354,9.90576805939,0.02
 07/11  08:00:00,275.380578384,31.438903126,101.706985727,0.0,37.1018798503,104.434947198,32.7156686957,22.7899006363,9.90576805939,0.02
 07/11  09:00:00,294.055095753,32.0638802055,107.715053394,0.0,37.1018798503,116.476155989,28.5034747332,9.98288634048,9.90576805939,8.61482033333
 07/11  10:00:00,297.116247234,32.5527308826,110.286920612,0.0,37.1018798503,116.476155989,15.5287768012,5.60300874179,9.90576805939,0.02
 07/11  11:00:00,303.592639356,33.0334410602,116.282398295,0.0,37.1018798503,116.476155989,12.0238631633,2.09809510394,9.90576805939,0.02
 07/11  12:00:00,298.952805564,33.5518930832,123.165707062,0.0,37.1018798503,104.434947198,9.96344690298,0.0376788435835,9.90576805939,0.02
 07/11  13:00:00,311.463277088,34.025376395,123.161099944,0.0,37.1018798503,116.476155989,18.523800819,0.0,9.90576805939,8.6180327596
 07/11  14:00:00,308.67341777,34.4779531309,119.918868423,0.0,37.1018798503,116.476155989,9.96660543868,0.0408373792867,9.90576805939,0.02
 07/11  15:00:00,308.561070827,34.8305293013,119.454056828,0.0,37.1018798503,116.476155989,11.0926260683,1.16685800892,9.90576805939,0.02
 07/11  16:00:00,310.569738683,35.1223165177,121.171332128,0.0,37.1018798503,116.476155989,10.6945410083,0.768772948919,9.90576805939,0.02
 07/11  17:00:00,309.013301598,35.1113656291,119.626707949,0.0,37.1018798503,116.476155989,19.5379727784,1.02423180872,9.90576805939,8.60797291026
 07/11  18:00:00,184.669100865,28.9716753036,82.6877420732,0.0,24.7345865669,47.5788473902,13.4175736933,8.44468966361,4.9528840297,0.02
 07/11  19:00:00,180.076442912,28.7132035528,78.3535632508,0.0,24.7345865669,47.5788473902,26.8569322093,21.8840481796,4.9528840297,0.02
 07/11  20:00:00,170.867029725,29.1412017073,78.2272581169,0.0,12.3672932834,38.6892022431,41.7892665879,38.7975361701,2.97173041782,0.02
 07/11  21:00:00,128.463454626,20.5993580465,53.8477325582,0.0,12.3672932834,27.0668015668,39.7069509463,36.7152205285,2.97173041782,0.02
 07/11  22:00:00,107.361181592,20.0299593158,52.6611646541,0.0,4.12243109448,15.9888894789,42.169281633,39.1775512151,2.97173041782,0.02
 07/11  23:00:00,114.784770236,23.0732997184,56.9486731992,0.0,4.12243109448,15.9888894789,55.0207737794,52.0290433616,2.97173041782,0.02
 07/11  24:00:00,98.6232760641,18.3666384709,45.6097648656,0.0,4.12243109448,15.9888894789,44.6500726014,41.6583421835,2.97173041782,0.02
 07/12  01:00:00,111.051275765,22.1757243534,54.135939016,0.0,4.12243109448,15.9888894789,60.8713324277,57.8796020099,2.97173041782,0.02
 07/12  02:00:00,97.4193196499,18.3666384709,44.4058084473,0.0,4.12243109448,15.9888894789,56.3010019786,53.3092715607,2.97173041782,0.02
 07/12  03:00:00,107.313493249,21.7381555077,50.8357253017,0.0,4.12243109448,15.9888894789,69.7729406867,66.7812102689,2.97173041782,0.02
 07/12  04:00:00,149.446611736,28.7869285423,68.5604287069,0.0,12.3672932834,24.9413748627,83.5943691561,78.6214851265,4.9528840297,0.02
 07/12  05:00:00,150.79502595,29.161548506,67.512224917,2.02199801093,12.3672932834,24.9413748627,150.872464992,145.899580963,4.9528840297,0.02
 07/12  06:00:00,211.505174761,29.9010449838,78.0722983683,0.334595857262,24.7345865669,70.7195625826,119.220280848,109.294512788,9.90576805939,0.02
 07/12  07:00:00,248.756314348,30.6365870077,87.9278978631,0.0,37.1018798503,92.3937384068,79.346085171,69.4203171116,9.90576805939,0.02
 07/12  08:00:00,272.449604187,31.2546642048,98.96026249,0.0,37.1018798503,104.434947198,41.5535089697,31.6277409104,9.90576805939,0.02
 07/12  09:00:00,292.176496269,31.7622034386,106.138097768,0.0,37.1018798503,116.476155989,30.6452960259,12.1247345135,9.90576805939,8.61479345301
 07/12  10:00:00,299.323115121,32.5389437822,112.507585669,0.0,37.1018798503,116.476155989,15.5246921979,5.59892413852,9.90576805939,0.02
 07/12  11:00:00,303.238417972,33.1065844512,115.855050453,0.0,37.1018798503,116.476155989,13.4147557949,3.48898773548,9.90576805939,0.02
 07/12  12:00:00,295.096508565,33.6304720254,119.230846378,0.0,37.1018798503,104.434947198,11.5463735558,1.62060549641,9.90576805939,0.02
 07/12  13:00:00,312.303782509,34.342373875,123.684575708,0.0,37.1018798503,116.476155989,18.5361781942,0.0124513043982,9.90576805939,8.61795883041
 07/12  14:00:00,314.513939358,34.7874131327,125.449940652,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  15:00:00,316.644259033,35.2038973606,127.163892522,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  16:00:00,317.434196759,35.5399193334,127.618201124,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  17:00:00,313.591460247,35.5731103444,123.743125245,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  18:00:00,185.210013748,28.8886764282,83.3580060873,0.0,24.7345865669,47.5788473902,15.1743259192,1.6163606219,4.9528840297,8.60508126765
 07/12  19:00:00,180.693968132,28.7171087425,78.9671766777,0.0,24.7345865669,47.5788473902,21.2166956166,16.2438115869,4.9528840297,0.02
 07/12  20:00:00,171.648339294,29.145237678,79.0045310007,0.0,12.3672932834,38.6892022431,36.7532195281,33.7614891103,2.97173041782,0.02
 07/12  21:00:00,129.252247614,20.599461452,54.6364229466,0.0,12.3672932834,27.0668015668,36.7011359267,33.7094055089,2.97173041782,0.02
 07/12  22:00:00,108.460823043,20.0299593158,53.7608062156,0.0,4.12243109448,15.9888894789,37.8038323409,34.8121019231,2.97173041782,0.02
 07/12  23:00:00,119.2229567,23.9708750833,60.466099492,0.0,4.12243109448,15.9888894789,48.0497057876,45.0579753698,2.97173041782,0.02
 07/12  24:00:00,103.704606495,19.3736060472,49.6609429175,0.0,4.12243109448,15.9888894789,39.4062965284,36.4145661106,2.97173041782,0.02
 07/13  01:00:00,114.028476093,22.3069950072,56.9818688115,0.0,4.12243109448,15.9888894789,49.9552604894,46.9635300716,2.97173041782,0.02
 07/13  02:00:00,100.048986569,18.5124947528,46.8896192098,0.0,4.12243109448,15.9888894789,45.2098287265,42.2180983087,2.97173041782,0.02
 07/13  03:00:00,110.313897647,21.9569399306,53.6173454056,0.0,4.12243109448,15.9888894789,57.9303373907,54.9386069728,2.97173041782,0.02
 07/13  04:00:00,145.518590224,27.9993046199,65.420031249,0.0,12.3672932834,24.9413748627,71.3206107131,66.3477266834,4.9528840297,0.02
 07/13  05:00:00,154.977239457,29.6087878505,71.7716551266,1.49754209982,12.3672932834,24.9413748627,134.90922856,129.93634453,4.9528840297,0.02
 07/13  06:00:00,214.439989707,29.9718306226,81.0079687412,0.262954931053,24.7345865669,70.7195625826,102.295450005,92.3696819453,9.90576805939,0.02
 07/13  07:00:00,250.068508849,30.6964466526,89.1802354952,0.0,37.1018798503,92.3937384068,71.2750830123,61.3493149529,9.90576805939,0.02
 07/13  08:00:00,273.01890107,31.2963469999,99.4878884483,0.0,37.1018798503,104.434947198,37.8680707872,27.9423027279,9.90576805939,0.02
 07/13  09:00:00,292.47088252,31.987068347,106.207594694,0.0,37.1018798503,116.476155989,30.7510429531,12.2305240989,9.90576805939,8.61475079486
 07/13  10:00:00,296.869595809,32.700501707,109.892508991,0.0,37.1018798503,116.476155989,18.0913901894,8.16562213005,9.90576805939,0.02
 07/13  11:00:00,301.692842184,33.340072797,114.0760032,0.0,37.1018798503,116.476155989,15.4914975988,5.56572953941,9.90576805939,0.02
 07/13  12:00:00,294.673364007,33.9684034331,118.469785866,0.0,37.1018798503,104.434947198,12.9365220911,3.01075403173,9.90576805939,0.02
 07/13  13:00:00,312.787832515,34.5636138257,123.947362375,0.0,37.1018798503,116.476155989,19.1653135176,0.641616998688,9.90576805939,8.61792845951
 07/13  14:00:00,314.837124866,35.1330506451,125.427489559,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  15:00:00,318.551250527,35.7317537427,128.543043076,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  16:00:00,321.929278777,36.2570246536,131.396191703,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  17:00:00,320.246880173,36.3339186351,129.637746117,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  18:00:00,186.892054902,28.9047242652,85.1727672888,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  19:00:00,181.876900645,28.7322566117,80.1349455813,0.0,24.7345865669,47.5788473902,19.8302307029,6.27226420651,4.9528840297,8.60508246673
 07/13  20:00:00,172.266166958,29.1644307757,79.6031604728,0.0,12.3672932834,38.6892022431,33.4341593179,30.4424289001,2.97173041782,0.02
 07/13  21:00:00,129.359821245,20.6016125257,54.7418451119,0.0,12.3672932834,27.0668015668,36.2503146374,33.2585842196,2.97173041782,0.02
 07/13  22:00:00,108.562472709,20.0299593158,53.8624559012,0.0,4.12243109448,15.9888894789,37.4490972085,34.4573667907,2.97173041782,0.02
 07/13  23:00:00,119.960288778,24.0802672947,61.0940393864,0.0,4.12243109448,15.9888894789,49.1728011188,46.181070701,2.97173041782,0.02
 07/13  24:00:00,103.777080294,19.4829982587,49.6240245414,0.0,4.12243109448,15.9888894789,41.899238304,38.9075078862,2.97173041782,0.02
 07/14  01:00:00,112.69623906,22.3069950072,55.6496318206,0.0,4.12243109448,15.9888894789,52.7895471794,49.7978167616,2.97173041782,0.02
 07/14  02:00:00,100.509047623,18.6583510347,47.203824031,0.0,4.12243109448,15.9888894789,47.927299182,44.9355687642,2.97173041782,0.02
 07/14  03:00:00,110.245262753,21.9569399306,53.5487105685,0.0,4.12243109448,15.9888894789,61.252860596,58.2611301782,2.97173041782,0.02
 07/14  04:00:00,145.976911853,27.9993046199,65.878352942,0.0,12.3672932834,24.9413748627,70.8694415269,65.8965574973,4.9528840297,0.02
 07/14  05:00:00,155.877128797,29.6425287417,72.7503703592,1.38497538639,12.3672932834,24.9413748627,129.439942392,124.467058363,4.9528840297,0.02
 07/14  06:00:00,216.445247515,30.0171126151,83.0561237428,0.17477582247,24.7345865669,70.7195625826,97.3070375386,87.3812694792,9.90576805939,0.02
 07/14  07:00:00,250.320706397,30.8106318163,89.3182499487,0.0,37.1018798503,92.3937384068,70.8752721115,60.9495040521,9.90576805939,0.02
 07/14  08:00:00,270.601414815,31.3749437979,96.9918168987,0.0,37.1018798503,104.434947198,46.4676553394,36.54188728,9.90576805939,0.02
 07/14  09:00:00,290.8779128,32.031178907,104.570516265,0.0,37.1018798503,116.476155989,27.6217604788,17.6959924194,9.90576805939,0.02
 07/14  10:00:00,297.988227729,32.7327819667,110.978833833,0.0,37.1018798503,116.476155989,26.7740201587,8.25110360304,9.90576805939,8.61714849626
 07/14  11:00:00,303.331225585,33.3933332036,115.66114264,0.0,37.1018798503,116.476155989,13.7122278742,3.78645981484,9.90576805939,0.02
 07/14  12:00:00,295.020906079,34.0271195418,118.758627615,0.0,37.1018798503,104.434947198,12.3724487042,2.44668064476,9.90576805939,0.02
 07/14  13:00:00,311.98245642,34.5370698744,123.16853453,0.0,37.1018798503,116.476155989,11.0405180094,1.11474995006,9.90576805939,0.02
 07/14  14:00:00,317.726878187,35.2185147091,128.23175146,0.0,37.1018798503,116.476155989,18.5333797816,0.0112387229829,9.90576805939,8.61637299922
 07/14  15:00:00,322.381395275,36.0813430342,132.023613458,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  16:00:00,323.136349194,36.5219968844,132.338304021,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  17:00:00,319.590608015,36.5121563408,128.803245674,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/14  18:00:00,188.926469533,28.9956679869,87.3171783704,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/14  19:00:00,183.282809309,28.7415009377,81.5316059519,0.0,24.7345865669,47.5788473902,9.65136940886,4.67848537917,4.9528840297,0.02
 07/14  20:00:00,172.867863676,29.176525078,80.1927470955,0.0,12.3672932834,38.6892022431,41.130421982,29.553624621,2.97173041782,8.60506694322
 07/14  21:00:00,130.529972453,20.6054620282,55.9081432773,0.0,12.3672932834,27.0668015668,32.707133874,29.7154034562,2.97173041782,0.02
 07/14  22:00:00,110.289630408,20.1400107148,55.4795619822,0.0,4.12243109448,15.9888894789,35.1554756842,32.1637452663,2.97173041782,0.02
 07/14  23:00:00,120.645223033,24.0802672947,61.7789734427,0.0,4.12243109448,15.9888894789,48.274406752,45.2826763342,2.97173041782,0.02
 07/14  24:00:00,105.460428854,19.5923904701,51.1979807107,0.0,4.12243109448,15.9888894789,40.4850703012,37.4933398834,2.97173041782,0.02
 07/15  01:00:00,115.175877076,23.0003715774,57.412708181,0.0,4.12243109448,15.9888894789,54.5191750068,51.527444589,2.97173041782,0.02
 07/15  02:00:00,98.7469974443,18.3666384709,45.7334862696,0.0,4.12243109448,15.9888894789,49.6830465746,46.6913161568,2.97173041782,0.02
 07/15  03:00:00,108.769061341,21.7819123923,52.2475365634,0.0,4.12243109448,15.9888894789,64.8365098785,61.8447794607,2.97173041782,0.02
 07/15  04:00:00,129.002516417,28.2399674851,65.7978018622,0.0,4.12243109448,16.0517297156,86.6374222561,83.6456918383,2.97173041782,0.02
 07/15  05:00:00,127.821668548,28.0211830622,64.8357384122,0.0,4.12243109448,16.0517297156,88.0958379446,85.1041075267,2.97173041782,0.02
 07/15  06:00:00,161.960870984,29.5526740223,80.9368750278,0.0,4.12243109448,39.6058045677,65.0793835847,62.0876531669,2.97173041782,0.02
 07/15  07:00:00,192.496842803,29.5886791788,83.794683195,0.697458840248,12.3672932834,65.3531420225,106.245402253,101.272518223,4.9528840297,0.02
 07/15  08:00:00,200.882420373,29.6286154284,89.5809603344,0.366195745699,12.3672932834,68.2430321324,85.0241915494,80.0513075197,4.9528840297,0.02
 07/15  09:00:00,237.162615595,29.9243952109,96.8152826912,0.0995110564942,16.4897243779,93.1370602926,57.2543289807,49.3097145332,7.92461444751,0.02
