Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  10:00:00,241.875730197,30.1903569444,101.357765023,0.00409398953447,16.4897243779,93.1370602926,43.1076878478,35.1630734003,7.92461444751,0.02
 07/15  11:00:00,246.432093925,30.3771927689,105.731377625,0.0,16.4897243779,93.1370602926,36.6994064927,28.7547920452,7.92461444751,0.02
 07/15  12:00:00,242.103323246,30.5808982408,110.350451713,0.0,16.4897243779,83.9857416113,31.0846090291,23.1399945816,7.92461444751,0.02
 07/15  13:00:00,246.350862448,30.8489139581,114.329983233,0.0,16.4897243779,83.9857416113,34.648109435,18.1172987981,7.92461444751,8.60619618932
 07/15  14:00:00,251.035614254,31.1939023952,118.669810331,0.0,16.4897243779,83.9857416113,19.0175967822,11.0729823347,7.92461444751,0.02
 07/15  15:00:00,221.810765924,29.5526740223,108.774943466,0.0,12.3672932834,70.6512738906,5.70505762621,0.732173596512,4.9528840297,0.02
 07/15  16:00:00,222.423852082,29.5526740223,109.272103233,0.0,12.3672932834,70.6512738906,5.36162966468,0.388745634982,4.9528840297,0.02
 07/15  17:00:00,209.231753564,29.5526740223,108.603360602,0.0,12.3672932834,58.1284167478,5.13787929345,0.164995263757,4.9528840297,0.02
 07/15  18:00:00,154.992726001,28.9631864505,88.0252851273,0.0,12.3672932834,24.9413748627,14.6576179112,9.68473388152,4.9528840297,0.02
 07/15  19:00:00,150.610246305,28.7010334029,83.9049584648,0.0,12.3672932834,24.9413748627,20.8111226814,15.8382386517,4.9528840297,0.02
 07/15  20:00:00,144.954048767,29.134732374,83.2037359415,0.0,4.12243109448,16.0517297156,29.365749058,26.3740186402,2.97173041782,0.02
 07/15  21:00:00,103.033687433,17.9066807015,50.5033188844,0.0,4.12243109448,15.9888894789,25.7978090535,22.8060786357,2.97173041782,0.02
 07/15  22:00:00,121.798114906,23.6202607755,63.4150567331,0.0,4.12243109448,15.9888894789,42.1316495873,39.1399191695,2.97173041782,0.02
 07/15  23:00:00,98.812237128,17.6878475288,46.5007017035,0.0,4.12243109448,15.9888894789,37.3953748036,34.4036443858,2.97173041782,0.02
 07/15  24:00:00,116.445464412,23.0732997184,58.6093672431,0.0,4.12243109448,15.9888894789,55.2135072621,52.2217768443,2.97173041782,0.02
 07/16  01:00:00,94.3886736669,17.0090565867,44.8403296209,0.0,2.06121554724,15.9888894789,46.1368726108,43.145142193,2.97173041782,0.02
 07/16  02:00:00,108.482762911,21.7819123923,54.0224535001,0.0,2.06121554724,15.9888894789,64.4922098804,61.5004794626,2.97173041782,0.02
 07/16  03:00:00,86.3605360394,15.3238572995,38.5205761335,0.0,2.06121554724,15.9888894789,44.8535852422,41.8618548243,2.97173041782,0.02
 07/16  04:00:00,109.225343665,21.9569399306,54.5900066421,0.0,2.06121554724,15.9888894789,64.4652909468,61.473560529,2.97173041782,0.02
 07/16  05:00:00,86.7653499352,15.4113710686,38.8378761828,0.0,2.06121554724,15.9888894789,42.6368712943,39.6451408765,2.97173041782,0.02
 07/16  06:00:00,108.023011015,23.6645768913,58.6811671087,0.0,2.06121554724,15.9888894789,67.8997047975,64.9079743797,2.97173041782,0.02
 07/16  07:00:00,84.4860275422,18.8266449901,47.1455400985,0.0,2.06121554724,15.9888894789,46.3711972607,43.3794668429,2.97173041782,0.02
 07/16  08:00:00,131.182492115,23.8396044296,60.9045675786,0.0,4.12243109448,41.7362269337,47.0625322962,42.0896482665,4.9528840297,0.02
 07/16  09:00:00,119.113230583,19.7017826815,53.0890523531,0.0,4.12243109448,41.7362269337,36.5573833016,31.5844992719,4.9528840297,0.02
 07/16  10:00:00,131.025189759,24.102145737,60.4847238178,0.0,4.12243109448,41.7362269337,53.7536637207,48.780779691,4.9528840297,0.02
 07/16  11:00:00,118.088551324,20.1393515273,51.6268041474,0.0,4.12243109448,41.7362269337,53.555460301,48.5825762713,4.9528840297,0.02
 07/16  12:00:00,130.004864108,24.1896595062,59.376884351,0.0,4.12243109448,41.7362269337,78.0667782187,64.5122569406,4.9528840297,8.60163724844
 07/16  13:00:00,119.795873127,20.1393515273,53.334126016,0.0,4.12243109448,41.7362269337,52.1651325901,47.1922485605,4.9528840297,0.02
 07/16  14:00:00,133.417424175,24.1896595062,62.7894445332,0.0,4.12243109448,41.7362269337,56.0107111947,51.037827165,4.9528840297,0.02
 07/16  15:00:00,122.666075883,20.1417971485,56.2018832518,0.0,4.12243109448,41.7362269337,37.863367367,32.8904833373,4.9528840297,0.02
 07/16  16:00:00,118.795011875,24.1923725963,65.0220115391,0.0,4.12243109448,24.8785346261,41.9073917053,36.9345076757,4.9528840297,0.02
 07/16  17:00:00,95.4328012906,20.1420558298,56.776903057,0.0,2.06121554724,15.9888894789,36.3649141967,33.3731837788,2.97173041782,0.02
 07/16  18:00:00,106.689319661,24.1896595062,63.8698931755,0.0,2.06121554724,15.9888894789,47.3311721823,44.3394417645,2.97173041782,0.02
 07/16  19:00:00,90.1258896367,19.1542623932,52.4809698154,0.0,2.06121554724,15.9888894789,40.4473827129,37.4556522951,2.97173041782,0.02
 07/16  20:00:00,112.562684961,23.117056603,59.0932130105,0.0,2.06121554724,15.9888894789,57.496656911,54.5049264932,2.97173041782,0.02
 07/16  21:00:00,96.0649944149,17.7316044134,45.7709175291,0.0,2.06121554724,15.9888894789,48.8878040882,45.8960736704,2.97173041782,0.02
 07/16  22:00:00,113.703812145,23.2920841412,57.7101460145,0.0,2.06121554724,15.9888894789,74.2270916555,71.2353612377,2.97173041782,0.02
 07/16  23:00:00,85.4425859696,15.4551279532,37.4713554028,0.0,2.06121554724,15.9888894789,54.0790937256,51.0873633078,2.97173041782,0.02
 07/16  24:00:00,106.148244168,21.9569399306,51.5129071784,0.0,2.06121554724,15.9888894789,83.2093061331,80.2175757153,2.97173041782,0.02
 07/17  01:00:00,87.2373157635,15.6739123761,36.9860852516,0.0,4.12243109448,15.9888894789,58.0678602395,55.0761298216,2.97173041782,0.02
 07/17  02:00:00,107.116185305,21.9569399306,50.4196327848,0.0,4.12243109448,15.9888894789,89.361539957,86.3698095392,2.97173041782,0.02
 07/17  03:00:00,78.2741486397,14.3612058389,29.3356246504,0.0,4.12243109448,15.9888894789,65.1284599602,62.1367295424,2.97173041782,0.02
 07/17  04:00:00,143.621950271,28.6775363308,62.8451593085,0.0,12.3672932834,24.9413748627,109.526960068,104.554076038,4.9528840297,0.02
 07/17  05:00:00,153.474747526,29.1859763184,66.9007453982,5.2887711628,12.3672932834,24.9413748627,179.555859396,174.582975366,4.9528840297,0.02
 07/17  06:00:00,208.564842883,29.6371737843,74.2690034398,1.46142998961,24.7345865669,70.7195625826,145.551875403,135.626107343,9.90576805939,0.02
 07/17  07:00:00,238.447,29.9103122506,78.1863252962,0.158532497421,37.1018798503,92.3937384068,116.209770026,106.284001966,9.90576805939,0.02
 07/17  08:00:00,259.077769618,30.4078966299,86.4140956673,0.0211069372689,37.1018798503,104.434947198,86.4169563916,76.4911883323,9.90576805939,0.02
 07/17  09:00:00,281.66380003,30.9995706574,96.3880387548,0.0,37.1018798503,116.476155989,64.6903648072,46.1698983327,9.90576805939,8.61469841513
 07/17  10:00:00,290.373730557,31.6071594955,104.489997283,0.0,37.1018798503,116.476155989,37.9412462918,28.0154782324,9.90576805939,0.02
 07/17  11:00:00,294.532785898,32.1260323672,108.12998494,0.0,37.1018798503,116.476155989,32.1943196828,22.2685516234,9.90576805939,0.02
 07/17  12:00:00,286.577027283,32.6495879903,111.692262077,0.0,37.1018798503,104.434947198,29.7286789913,19.8029109319,9.90576805939,0.02
 07/17  13:00:00,300.356792741,33.1743680354,112.905595979,0.0,37.1018798503,116.476155989,40.2326215483,21.7089644289,9.90576805939,8.61788905996
 07/17  14:00:00,302.577961406,33.7748730627,114.526515047,0.0,37.1018798503,116.476155989,30.6701049027,20.7443368433,9.90576805939,0.02
 07/17  15:00:00,306.692409162,34.3254671983,118.090487022,0.0,37.1018798503,116.476155989,23.5603550702,13.6345870108,9.90576805939,0.02
 07/17  16:00:00,309.051978358,34.7381624803,120.037752054,0.0,37.1018798503,116.476155989,19.6062243241,9.68045626473,9.90576805939,0.02
 07/17  17:00:00,308.379253809,35.0149298533,119.089107588,0.0,37.1018798503,116.476155989,18.0916912945,8.16592323508,9.90576805939,0.02
 07/17  18:00:00,187.293418688,28.9857818334,85.2979351663,0.0,24.7345865669,47.5788473902,31.9818595472,18.4239197205,4.9528840297,8.60505579692
 07/17  19:00:00,181.899390845,28.7338506062,80.1558560997,0.0,24.7345865669,47.5788473902,32.3836160362,27.4107320065,4.9528840297,0.02
 07/17  20:00:00,172.463907368,29.17052913,79.7948090958,0.0,12.3672932834,38.6892022431,47.3208293737,44.3290989559,2.97173041782,0.02
 07/17  21:00:00,129.783130526,20.6046962107,55.1620725007,0.0,12.3672932834,27.0668015668,42.6767612116,39.6850307937,2.97173041782,0.02
 07/17  22:00:00,108.923922194,20.139967203,54.113897634,0.0,4.12243109448,15.9888894789,46.258966343,43.2672359251,2.97173041782,0.02
 07/17  23:00:00,113.044955628,22.2851165649,56.0202269377,0.0,4.12243109448,15.9888894789,59.9264462023,56.9347157845,2.97173041782,0.02
 07/17  24:00:00,101.315807259,18.7312791756,47.9376556329,0.0,4.12243109448,15.9888894789,51.0756574684,48.0839270506,2.97173041782,0.02
 07/18  01:00:00,111.63361642,22.3945087763,54.4994955193,0.0,4.12243109448,15.9888894789,69.2742241478,66.28249373,2.97173041782,0.02
 07/18  02:00:00,95.7552662107,18.2791247017,42.8292690542,0.0,4.12243109448,15.9888894789,67.2381688041,64.2464383863,2.97173041782,0.02
 07/18  03:00:00,107.82252912,21.9569399306,51.1259770322,0.0,4.12243109448,15.9888894789,79.760140998,76.7684105801,2.97173041782,0.02
 07/18  04:00:00,147.584157067,28.458751908,67.0261509596,0.0,12.3672932834,24.9413748627,90.4917402891,85.5188562594,4.9528840297,0.02
 07/18  05:00:00,154.506586746,29.4146641808,70.7143452144,2.27832312738,12.3672932834,24.9413748627,147.886581885,142.913697855,4.9528840297,0.02
 07/18  06:00:00,212.460505718,29.8865523545,79.0309313177,0.345786792952,24.7345865669,70.7195625826,115.55273984,105.626971781,9.90576805939,0.02
 07/18  07:00:00,247.263286484,30.5939578197,86.4775048736,0.0,37.1018798503,92.3937384068,86.1781156301,76.2523475707,9.90576805939,0.02
 07/18  08:00:00,269.955618477,31.2644373361,96.4565266747,0.0,37.1018798503,104.434947198,51.5438048706,41.6180368112,9.90576805939,0.02
 07/18  09:00:00,289.943503361,31.9192680327,103.748020002,0.0,37.1018798503,116.476155989,38.7536520461,20.2332234073,9.90576805939,8.61466057942
 07/18  10:00:00,295.67012379,32.5322521233,108.861290862,0.0,37.1018798503,116.476155989,21.5175760871,11.5918080277,9.90576805939,0.02
 07/18  11:00:00,300.664370036,33.1369922853,113.250628022,0.0,37.1018798503,116.476155989,18.165267038,8.2394989786,9.90576805939,0.02
 07/18  12:00:00,292.53832537,33.6177337543,116.685431872,0.0,37.1018798503,104.434947198,15.8933150748,5.96754701538,9.90576805939,0.02
 07/18  13:00:00,309.204565407,34.0922003157,120.835514902,0.0,37.1018798503,116.476155989,22.2344582315,3.71239871449,9.90576805939,8.61629145766
 07/18  14:00:00,313.436832739,34.7411685896,124.419082174,0.0,37.1018798503,116.476155989,11.3359480165,1.41017995714,9.90576805939,0.02
 07/18  15:00:00,315.610758634,35.2915309544,126.042789789,0.0,37.1018798503,116.476155989,10.3176241697,0.391856110298,9.90576805939,0.02
 07/18  16:00:00,314.421931219,35.6496619991,124.496220964,0.0,37.1018798503,116.476155989,10.363223436,0.437455376571,9.90576805939,0.02
 07/18  17:00:00,310.926484381,35.6787601962,120.972518182,0.0,37.1018798503,116.476155989,11.3455222057,1.41975414633,9.90576805939,0.02
 07/18  18:00:00,185.752219839,28.9791386693,83.7633822538,0.0,24.7345865669,47.5788473902,16.3747657839,11.4018817542,4.9528840297,0.02
 07/18  19:00:00,181.044433225,28.7215626351,79.3131692881,0.0,24.7345865669,47.5788473902,36.6601974037,23.1023146013,4.9528840297,8.60499877271
 07/18  20:00:00,171.941993466,29.1527303956,79.2906830996,0.0,12.3672932834,38.6892022431,41.9332500796,38.9415196618,2.97173041782,0.02
 07/18  21:00:00,129.241567808,20.5998595626,54.6253445887,0.0,12.3672932834,27.0668015668,37.2701552949,34.2784248771,2.97173041782,0.02
 07/18  22:00:00,108.458779956,20.0299593158,53.7587631972,0.0,4.12243109448,15.9888894789,38.4621055497,35.4703751319,2.97173041782,0.02
 07/18  23:00:00,115.757703944,23.0732997184,57.9216071071,0.0,4.12243109448,15.9888894789,54.2236377977,51.2319073799,2.97173041782,0.02
 07/18  24:00:00,99.410202539,18.4760306823,46.287299349,0.0,4.12243109448,15.9888894789,49.2767469928,46.285016575,2.97173041782,0.02
 07/19  01:00:00,112.334849795,22.3945087763,55.2007288482,0.0,4.12243109448,15.9888894789,65.7581940213,62.7664636035,2.97173041782,0.02
 07/19  02:00:00,99.2839275516,18.5854228937,46.0516321691,0.0,4.12243109448,15.9888894789,55.608740017,52.6170095992,2.97173041782,0.02
 07/19  03:00:00,109.398312775,21.9569399306,52.7017606649,0.0,4.12243109448,15.9888894789,68.2548323476,65.2631019298,2.97173041782,0.02
 07/19  04:00:00,145.042023978,27.9993046199,64.9434651487,0.0,12.3672932834,24.9413748627,83.1800054292,78.2071213995,4.9528840297,0.02
 07/19  05:00:00,154.95185271,29.591451953,71.6155168846,1.64562965002,12.3672932834,24.9413748627,145.560918981,140.588034952,4.9528840297,0.02
 07/19  06:00:00,212.663514067,29.9623063505,79.2784278513,0.225544623157,24.7345865669,70.7195625826,115.820769678,105.895001619,9.90576805939,0.02
 07/19  07:00:00,247.375742402,30.689710885,86.4942091611,0.0,37.1018798503,92.3937384068,86.8419103375,76.9161422781,9.90576805939,0.02
 07/19  08:00:00,272.740302039,31.4033487685,99.1023109446,0.0,37.1018798503,104.434947198,45.201029393,35.2752613336,9.90576805939,0.02
 07/19  09:00:00,292.974110455,32.0124933867,106.685414451,0.0,37.1018798503,116.476155989,23.6901466275,13.7643785681,9.90576805939,0.02
 07/19  10:00:00,299.087596794,32.5877768886,112.22319429,0.0,37.1018798503,116.476155989,25.9458844505,7.42306094383,9.90576805939,8.61705544729
 07/19  11:00:00,306.260394166,33.3115641542,118.672097393,0.0,37.1018798503,116.476155989,12.9027554105,2.97698735113,9.90576805939,0.02
 07/19  12:00:00,297.542519165,33.8264775855,121.480899309,0.0,37.1018798503,104.434947198,11.3680078623,1.44223980286,9.90576805939,0.02
 07/19  13:00:00,312.973528412,34.3001632509,124.396533001,0.0,37.1018798503,116.476155989,10.2890152244,0.363247164965,9.90576805939,0.02
 07/19  14:00:00,316.61583972,34.8290197368,127.510191326,0.0,37.1018798503,116.476155989,18.5227826037,0.0,9.90576805939,8.61701454427
 07/19  15:00:00,318.418449412,35.2499042061,128.892122408,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  16:00:00,317.450167429,35.4473903872,127.726744298,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  17:00:00,313.542380846,35.4198042983,123.847380914,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/19  18:00:00,186.487785955,28.9718069151,84.552654579,0.0,24.7345865669,47.5788473902,5.07351179148,0.10062776178,4.9528840297,0.02
 07/19  19:00:00,181.618495921,28.7157351146,79.893063032,0.0,24.7345865669,47.5788473902,16.973159108,12.0002750783,4.9528840297,0.02
 07/19  20:00:00,172.079266897,29.1429092739,79.4377615389,0.0,12.3672932834,38.6892022431,41.078582214,29.5017999092,2.97173041782,8.60505188695
 07/19  21:00:00,129.27745424,20.5993580465,54.6617239042,0.0,12.3672932834,27.0668015668,35.3227503596,32.3310199418,2.97173041782,0.02
 07/19  22:00:00,108.071123766,20.0299593158,53.3711064133,0.0,4.12243109448,15.9888894789,38.8511598373,35.8594294194,2.97173041782,0.02
 07/19  23:00:00,118.382046133,23.9708750833,59.6251884561,0.0,4.12243109448,15.9888894789,53.8276999215,50.8359695037,2.97173041782,0.02
 07/19  24:00:00,100.059431705,18.4760306823,46.9365279979,0.0,4.12243109448,15.9888894789,42.8808981484,39.8891677305,2.97173041782,0.02
 07/20  01:00:00,113.245231887,22.3069950072,56.1986242248,0.0,4.12243109448,15.9888894789,53.7290204689,50.737290051,2.97173041782,0.02
 07/20  02:00:00,99.7547297004,18.5124947528,46.5953620077,0.0,4.12243109448,15.9888894789,47.1330053328,44.1412749149,2.97173041782,0.02
 07/20  03:00:00,110.268149287,21.9569399306,53.5715967577,0.0,4.12243109448,15.9888894789,60.9328781673,57.9411477494,2.97173041782,0.02
 07/20  04:00:00,146.463475942,27.9993046199,66.3649167231,0.0,12.3672932834,24.9413748627,70.591292841,65.6184088113,4.9528840297,0.02
 07/20  05:00:00,156.172053399,29.6425323347,73.1028566412,1.32740983954,12.3672932834,24.9413748627,131.752640427,126.779756397,4.9528840297,0.02
 07/20  06:00:00,215.741993958,30.0097552023,82.4130626301,0.121940549721,24.7345865669,70.7195625826,102.052900332,92.1271322729,9.90576805939,0.02
 07/20  07:00:00,251.919011971,30.7823115275,90.9448755391,0.0,37.1018798503,92.3937384068,68.9836578473,59.0578897879,9.90576805939,0.02
 07/20  08:00:00,275.063063195,31.4310452465,101.397384592,0.0,37.1018798503,104.434947198,34.3738952215,24.4481271621,9.90576805939,0.02
 07/20  09:00:00,294.898642532,31.9789832564,108.643472932,0.0,37.1018798503,116.476155989,18.8684538397,8.94268578031,9.90576805939,0.02
 07/20  10:00:00,303.100577337,32.7475392656,116.076369312,0.0,37.1018798503,116.476155989,21.1452736101,2.62246735324,9.90576805939,8.61703819742
 07/20  11:00:00,309.02993004,33.3585006939,121.394707276,0.0,37.1018798503,116.476155989,10.0543625375,0.128594478152,9.90576805939,0.02
 07/20  12:00:00,301.025241134,33.9466571904,124.843458909,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/20  13:00:00,315.369228609,34.2773415833,126.815075637,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  14:00:00,315.584581711,34.4910424969,126.816867988,0.0,37.1018798503,116.476155989,18.5227623156,0.0,9.90576805939,8.61699425623
 07/20  15:00:00,316.44450052,34.9605151249,127.207570481,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  16:00:00,317.246858665,35.2464627887,127.724378325,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,314.378177828,35.3272258648,124.775766638,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,186.213610624,28.9698429609,84.280447791,0.0,24.7345865669,47.5788473902,7.07019187148,2.09730784178,4.9528840297,0.02
 07/20  19:00:00,181.755816968,28.7108903957,80.0352334283,0.0,24.7345865669,47.5788473902,19.9855975757,15.012713546,4.9528840297,0.02
 07/20  20:00:00,173.689693216,29.1399837691,81.0511177253,0.0,12.3672932834,38.6892022431,28.9557756786,25.9640452608,2.97173041782,0.02
 07/20  21:00:00,131.114503226,20.5993580465,56.4987679757,0.0,12.3672932834,27.0668015668,28.5586383258,25.566907908,2.97173041782,0.02
 07/20  22:00:00,109.80685638,20.0299593158,55.1068381022,0.0,4.12243109448,15.9888894789,39.0326699677,27.4592979669,2.97173041782,8.601641583
 07/20  23:00:00,120.452408713,23.9708750833,61.695550141,0.0,4.12243109448,15.9888894789,41.3014844379,38.3097540201,2.97173041782,0.02
 07/20  24:00:00,105.416047162,19.4829982587,51.26299012,0.0,4.12243109448,15.9888894789,34.3176564424,31.3259260246,2.97173041782,0.02
 07/21  01:00:00,117.857192402,23.2920841412,59.8023098984,0.0,4.12243109448,15.9888894789,50.4718729671,47.4801425492,2.97173041782,0.02
 07/21  02:00:00,98.7460503762,18.2791247017,45.8200519994,0.0,4.12243109448,15.9888894789,48.4235996639,45.4318692461,2.97173041782,0.02
 07/21  03:00:00,109.062456508,21.7381555077,52.584687714,0.0,4.12243109448,15.9888894789,62.6576398266,59.6659094087,2.97173041782,0.02
 07/21  04:00:00,151.865935094,28.7212932154,71.0453866371,0.0,12.3672932834,24.9413748627,69.3971649377,64.424280908,4.9528840297,0.02
 07/21  05:00:00,153.852689679,29.0872675386,71.5959747336,1.07019222265,12.3672932834,24.9413748627,121.109661867,116.136777837,4.9528840297,0.02
 07/21  06:00:00,221.393756618,30.4926334061,87.5650867515,0.13880032433,24.7345865669,70.7195625826,87.1821867434,77.256418684,9.90576805939,0.02
 07/21  07:00:00,255.976228064,31.0593421425,94.7250560091,0.0,37.1018798503,92.3937384068,58.2689819872,48.3432139278,9.90576805939,0.02
 07/21  08:00:00,279.472614069,31.8221832739,105.41580462,0.0,37.1018798503,104.434947198,28.8141180685,18.8883500091,9.90576805939,0.02
 07/21  09:00:00,295.30781475,32.3959225145,108.63572207,0.0,37.1018798503,116.476155989,17.7666936201,7.8409255607,9.90576805939,0.02
 07/21  10:00:00,295.270116858,32.9583243567,108.035105765,0.0,37.1018798503,116.476155989,27.0211783139,8.49842984908,9.90576805939,8.61698040543
 07/21  11:00:00,305.922491948,33.5483130495,118.097441946,0.0,37.1018798503,116.476155989,13.2415035897,3.31573553029,9.90576805939,0.02
 07/21  12:00:00,297.093782031,34.0658607601,120.792812904,0.0,37.1018798503,104.434947198,10.1102283956,0.184460336178,9.90576805939,0.02
 07/21  13:00:00,309.25841319,34.3893797055,120.592242875,0.0,37.1018798503,116.476155989,10.470584964,0.544816904641,9.90576805939,0.02
 07/21  14:00:00,308.228918537,34.8282753383,119.123957023,0.0,37.1018798503,116.476155989,19.0440361654,0.521294136385,9.90576805939,8.6169739696
 07/21  15:00:00,312.950017698,35.3971150012,123.276468164,0.0,37.1018798503,116.476155989,10.4416560177,0.515887958293,9.90576805939,0.02
 07/21  16:00:00,313.041977656,35.6545220243,123.11145237,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/21  17:00:00,310.69551753,35.7634203318,120.656922137,0.0,37.1018798503,116.476155989,10.0700884043,0.144320344862,9.90576805939,0.02
 07/21  18:00:00,186.514331562,28.982527907,84.5453034475,0.0,24.7345865669,47.5788473902,9.48398244357,4.51109841387,4.9528840297,0.02
 07/21  19:00:00,181.691423197,28.729843231,79.9518914516,0.0,24.7345865669,47.5788473902,20.0876506985,15.1147666688,4.9528840297,0.02
 07/21  20:00:00,172.138731514,29.160822837,79.4793216287,0.0,12.3672932834,38.6892022431,37.4877427936,34.4960123758,2.97173041782,0.02
 07/21  21:00:00,130.142574795,20.6007506831,55.5254495218,0.0,12.3672932834,27.0668015668,36.3357245079,33.3439940901,2.97173041782,0.02
 07/21  22:00:00,109.46540821,20.0299593158,54.7653901882,0.0,4.12243109448,15.9888894789,36.6601914741,33.6684610562,2.97173041782,0.02
 07/21  23:00:00,120.185249151,24.0802672947,61.3189985283,0.0,4.12243109448,15.9888894789,53.8119746806,50.8202442628,2.97173041782,0.02
 07/21  24:00:00,101.035519457,18.6218869642,47.7667586725,0.0,4.12243109448,15.9888894789,45.2334721546,42.2417417368,2.97173041782,0.02
 07/22  01:00:00,113.516156946,22.3945087763,56.3820346694,0.0,4.12243109448,15.9888894789,65.3268657246,53.7534947703,2.97173041782,8.60164053647
 07/22  02:00:00,97.8954744432,18.2791247017,44.9694760064,0.0,4.12243109448,15.9888894789,50.8873008403,47.8955704224,2.97173041782,0.02
 07/22  03:00:00,109.052160638,21.9569399306,52.3556073761,0.0,4.12243109448,15.9888894789,68.1821158491,65.1903854313,2.97173041782,0.02
 07/22  04:00:00,127.645679575,28.0211830622,64.6597485769,0.0,4.12243109448,16.0517297156,89.2907153744,86.2989849566,2.97173041782,0.02
 07/22  05:00:00,129.065504917,28.2399674851,65.8607895677,0.0,4.12243109448,16.0517297156,90.4304396859,87.4387092681,2.97173041782,0.02
 07/22  06:00:00,161.676048948,29.5526740223,80.6520522731,0.0,4.12243109448,39.6058045677,68.5000059369,65.5082755191,2.97173041782,0.02
 07/22  07:00:00,192.188579715,29.5789629051,82.8441038107,1.34949075957,12.3672932834,65.3531420225,111.217544644,106.244660615,4.9528840297,0.02
 07/22  08:00:00,199.372616659,29.5816020701,88.1519768829,0.332385982493,12.3672932834,68.2430321324,93.1572317837,88.184347754,4.9528840297,0.02
 07/22  09:00:00,233.119521323,29.7593918918,92.9572899322,0.0794252036981,16.4897243779,93.1370602926,65.2199500219,57.2753355744,7.92461444751,0.02
 07/22  10:00:00,238.338527394,29.9643061428,98.0477610696,0.00296603809986,16.4897243779,93.1370602926,51.5676001908,43.6229857433,7.92461444751,0.02
 07/22  11:00:00,242.320473202,30.2140370579,101.78293482,0.0,16.4897243779,93.1370602926,41.5088000592,33.5641856117,7.92461444751,0.02
 07/22  12:00:00,236.128687116,30.3906157386,104.566116424,0.0,16.4897243779,83.9857416113,38.0892539172,30.1446394697,7.92461444751,0.02
 07/22  13:00:00,240.851497773,30.5804063318,109.099130588,0.0,16.4897243779,83.9857416113,30.9783312568,23.0337168093,7.92461444751,0.02
 07/22  14:00:00,242.021582931,30.7957119575,110.053943843,0.0,16.4897243779,83.9857416113,28.278451634,20.3338371865,7.92461444751,0.02
 07/22  15:00:00,213.602653682,29.5526740223,100.33494701,0.0,12.3672932834,70.6512738906,21.0162301915,7.45738330908,4.9528840297,8.60596285275
 07/22  16:00:00,210.213359655,29.5526740223,96.9456765297,0.0,12.3672932834,70.6512738906,14.5382891344,9.56540510473,4.9528840297,0.02
 07/22  17:00:00,190.560791012,29.5526740223,89.8164756582,0.0,12.3672932834,58.1284167478,23.0136092827,18.040725253,4.9528840297,0.02
 07/22  18:00:00,141.098992444,28.8545583662,74.2401799958,0.0,12.3672932834,24.9413748627,49.0853956577,44.112511628,4.9528840297,0.02
 07/22  19:00:00,139.404346613,28.6792137094,72.7208788255,0.0,12.3672932834,24.9413748627,54.8059489728,49.8330649431,4.9528840297,0.02
 07/22  20:00:00,135.996366583,29.1161701639,74.2646163439,0.0,4.12243109448,16.0517297156,68.257150501,65.2654200832,2.97173041782,0.02
 07/22  21:00:00,97.371786402,17.6878475288,45.0602514182,0.0,4.12243109448,15.9888894789,49.5909246735,46.5991942557,2.97173041782,0.02
 07/22  22:00:00,115.467658164,23.1826919298,57.5221692455,0.0,4.12243109448,15.9888894789,68.0588566423,65.0671262244,2.97173041782,0.02
 07/22  23:00:00,92.7531197735,16.1114812218,42.0643209217,0.0,4.12243109448,15.9888894789,45.653202301,42.6614718832,2.97173041782,0.02
 07/22  24:00:00,109.200302777,21.7819123923,52.6787782937,0.0,4.12243109448,15.9888894789,67.1568475176,64.1651170998,2.97173041782,0.02
 07/23  01:00:00,87.1674863945,15.6739123761,38.977471917,0.0,2.06121554724,15.9888894789,48.2746559775,45.2829255597,2.97173041782,0.02
 07/23  02:00:00,107.712160657,21.9569399306,53.0768241576,0.0,2.06121554724,15.9888894789,73.0953088772,70.1035784594,2.97173041782,0.02
 07/23  03:00:00,81.0588093963,14.7112609155,33.8314463377,0.0,2.06121554724,15.9888894789,52.7688054106,49.7770749928,2.97173041782,0.02
 07/23  04:00:00,104.011216676,21.5193710849,49.8134489747,0.0,2.06121554724,15.9888894789,80.2280110353,77.2362806175,2.97173041782,0.02
 07/23  05:00:00,84.3668033285,15.4551279532,36.3955731795,0.0,2.06121554724,15.9888894789,59.4259976089,56.4342671911,2.97173041782,0.02
 07/23  06:00:00,95.6274452269,22.4393841233,47.5107945876,0.0,2.06121554724,15.9888894789,94.0416316893,91.0499012715,2.97173041782,0.02
 07/23  07:00:00,84.0714974107,19.1767000666,46.3809554011,0.0,2.06121554724,15.9888894789,68.5312335931,65.5395031753,2.97173041782,0.02
 07/23  08:00:00,129.025242936,23.8396044296,58.7473189209,0.0,4.12243109448,41.7362269337,65.5107218881,60.5378378584,4.9528840297,0.02
 07/23  09:00:00,120.160930923,20.0299593158,53.8085765906,0.0,4.12243109448,41.7362269337,43.8398345109,38.8669504812,4.9528840297,0.02
 07/23  10:00:00,133.562219617,24.0802672947,63.0436326608,0.0,4.12243109448,41.7362269337,45.7319250809,40.7590410512,4.9528840297,0.02
 07/23  11:00:00,122.795380616,20.1393515273,56.3336339918,0.0,4.12243109448,41.7362269337,34.6593784238,29.6864943941,4.9528840297,0.02
 07/23  12:00:00,134.044386159,24.1896595062,63.4164069075,0.0,4.12243109448,41.7362269337,43.0318678057,38.058983776,4.9528840297,0.02
 07/23  13:00:00,120.384752311,20.0299593158,54.0323978101,0.0,4.12243109448,41.7362269337,40.9999615293,36.0270774996,4.9528840297,0.02
 07/23  14:00:00,135.041701955,24.18995296,64.4134291577,0.0,4.12243109448,41.7362269337,46.0738143205,41.1009302908,4.9528840297,0.02
 07/23  15:00:00,122.69625864,20.1409193842,56.2329439754,0.0,4.12243109448,41.7362269337,33.5707093682,28.5978253385,4.9528840297,0.02
 07/23  16:00:00,118.178587294,24.1938728281,64.4040868368,0.0,4.12243109448,24.8785346261,42.7243452682,37.7514612385,4.9528840297,0.02
 07/23  17:00:00,94.4703367207,20.1393515273,55.8171428128,0.0,2.06121554724,15.9888894789,36.0190832144,33.0273527966,2.97173041782,0.02
 07/23  18:00:00,103.684747647,23.8614828719,61.1934977349,0.0,2.06121554724,15.9888894789,53.2428040326,50.2510736148,2.97173041782,0.02
 07/23  19:00:00,84.3555225875,18.0160241631,47.8720258073,0.0,2.06121554724,15.9888894789,54.5581711254,42.9848044431,2.97173041782,8.60163626451
 07/23  20:00:00,106.814300111,22.5263386612,53.9355460269,0.0,2.06121554724,15.9888894789,71.7809537565,68.7892233387,2.97173041782,0.02
 07/23  21:00:00,91.8425846943,16.8340290484,42.4692680565,0.0,2.06121554724,15.9888894789,54.0453839743,51.0536535565,2.97173041782,0.02
 07/23  22:00:00,107.373365916,21.9569399306,52.7380289157,0.0,2.06121554724,15.9888894789,77.1689457971,74.1772153792,2.97173041782,0.02
 07/23  23:00:00,85.0997266424,15.4988848378,37.0847392222,0.0,2.06121554724,15.9888894789,54.140067906,51.1483374882,2.97173041782,0.02
 07/23  24:00:00,103.836323893,21.5193710849,49.6385558118,0.0,2.06121554724,15.9888894789,80.6801737235,77.6884433057,2.97173041782,0.02
 07/24  01:00:00,91.0244716428,16.4839739719,39.9399946922,0.0,4.12243109448,15.9888894789,56.9599870969,53.968256679,2.97173041782,0.02
 07/24  02:00:00,111.20116808,22.8545152955,53.5838553811,0.0,4.12243109448,15.9888894789,85.2071093811,82.2153789633,2.97173041782,0.02
 07/24  03:00:00,82.6596007464,14.7987746846,33.2835080462,0.0,4.12243109448,15.9888894789,59.298811249,56.3070808312,2.97173041782,0.02
 07/24  04:00:00,149.245620278,28.6775363308,68.4688294774,0.0,12.3672932834,24.9413748627,95.6116424747,90.638758445,4.9528840297,0.02
 07/24  05:00:00,153.495188631,28.7376971404,68.9173558617,3.74088116811,12.3672932834,24.9413748627,150.547398402,145.574514373,4.9528840297,0.02
 07/24  06:00:00,216.046215164,29.7240704069,81.8890936294,1.23581566905,24.7345865669,70.7195625826,113.67688088,103.751112821,9.90576805939,0.02
 07/24  07:00:00,245.97664134,29.9563933277,85.7228639618,0.105560487588,37.1018798503,92.3937384068,88.9373855069,79.0116174475,9.90576805939,0.02
 07/24  08:00:00,264.874871873,30.4352331449,92.2038701,0.00113622399051,37.1018798503,104.434947198,67.2694698458,57.3437017864,9.90576805939,0.02
 07/24  09:00:00,284.415881878,30.9900735026,99.1496219451,0.0,37.1018798503,116.476155989,43.7969941815,33.8712261222,9.90576805939,0.02
 07/24  10:00:00,290.266214993,31.498088348,104.491470296,0.0,37.1018798503,116.476155989,38.965441515,20.4426696885,9.90576805939,8.61700376716
 07/24  11:00:00,296.490480099,32.0618136355,110.151947621,0.0,37.1018798503,116.476155989,21.6837769728,11.7580089134,9.90576805939,0.02
 07/24  12:00:00,289.909870695,32.5766559771,115.098089979,0.0,37.1018798503,104.434947198,16.3994514079,6.47368334848,9.90576805939,0.02
 07/24  13:00:00,308.440687728,33.2517264801,120.912150144,0.0,37.1018798503,116.476155989,13.3245760769,3.39880801751,9.90576805939,0.02
 07/24  14:00:00,298.096385328,33.5038635189,110.315861621,0.0,37.1018798503,116.476155989,25.7663447528,7.24362390265,9.90576805939,8.61695279074
 07/24  15:00:00,293.397926563,33.8281360185,105.293379211,0.0,37.1018798503,116.476155989,25.2677802457,15.3420121863,9.90576805939,0.02
 07/24  16:00:00,296.643836085,34.0631300556,108.30468913,0.0,37.1018798503,116.476155989,19.6461697514,9.72040169204,9.90576805939,0.02
 07/24  17:00:00,299.792909838,34.1511112178,111.366613663,0.0,37.1018798503,116.476155989,16.3026626291,6.37689456971,9.90576805939,0.02
 07/24  18:00:00,183.179466602,28.8747230926,81.2950539558,0.0,24.7345865669,47.5788473902,13.5393667426,8.56648271286,4.9528840297,0.02
 07/24  19:00:00,180.098905784,28.7045665924,78.3846462087,0.0,24.7345865669,47.5788473902,23.6094809355,18.6365969058,4.9528840297,0.02
 07/24  20:00:00,170.83845905,29.1354819297,78.2043855597,0.0,12.3672932834,38.6892022431,40.452813624,37.4610832062,2.97173041782,0.02
 07/24  21:00:00,128.813794659,20.5993580465,54.1980594967,0.0,12.3672932834,27.0668015668,40.1600002618,37.168269844,2.97173041782,0.02
 07/24  22:00:00,106.482395969,19.9205671044,51.8917699437,0.0,4.12243109448,15.9888894789,54.4731758745,42.8998039829,2.97173041782,8.60164147375
 07/24  23:00:00,110.576127569,22.1027962125,53.733717776,0.0,4.12243109448,15.9888894789,62.5410741029,59.5493436851,2.97173041782,0.02
 07/24  24:00:00,98.9969843102,18.5124947528,45.8376157579,0.0,4.12243109448,15.9888894789,54.5161264479,51.5243960301,2.97173041782,0.02
 07/25  01:00:00,111.085900801,22.219481238,54.1268061733,0.0,4.12243109448,15.9888894789,68.8754445762,65.8837141584,2.97173041782,0.02
 07/25  02:00:00,97.4324908357,18.3666384709,44.4189787383,0.0,4.12243109448,15.9888894789,60.2067362991,57.2150058813,2.97173041782,0.02
 07/25  03:00:00,107.348950595,21.7819123923,50.8274249625,0.0,4.12243109448,15.9888894789,74.6320447743,71.6403143564,2.97173041782,0.02
 07/25  04:00:00,147.251051976,28.3493596965,66.8024370812,0.0,12.3672932834,24.9413748627,88.490571166,83.5176871363,4.9528840297,0.02
 07/25  05:00:00,155.806236596,29.5214701138,71.6215912067,2.56392013308,12.3672932834,24.9413748627,147.421793237,142.448909207,4.9528840297,0.02
 07/25  06:00:00,213.473668471,29.8246245122,80.0734414126,0.378366449717,24.7345865669,70.7195625826,116.442315051,106.516546991,9.90576805939,0.02
 07/25  07:00:00,247.078701483,30.5094549826,86.3774170491,0.0,37.1018798503,92.3937384068,85.2636267636,75.3378587042,9.90576805939,0.02
 07/25  08:00:00,268.149722893,30.96249679,94.9526003729,0.0,37.1018798503,104.434947198,54.3593364204,44.433568361,9.90576805939,0.02
 07/25  09:00:00,288.829031541,31.399095514,103.153766021,0.0,37.1018798503,116.476155989,31.1603955767,21.2346275173,9.90576805939,0.02
 07/25  10:00:00,297.592082381,31.9659738895,111.349424022,0.0,37.1018798503,116.476155989,26.9430726199,8.42036124879,9.90576805939,8.61694331173
 07/25  11:00:00,301.557848522,32.5440405288,114.737080699,0.0,37.1018798503,116.476155989,13.8343048941,3.90853683471,9.90576805939,0.02
 07/25  12:00:00,294.499895704,33.1739150691,119.090872942,0.0,37.1018798503,104.434947198,13.3110407163,3.3852726569,9.90576805939,0.02
 07/25  13:00:00,313.954670391,33.7325929855,125.945287356,0.0,37.1018798503,116.476155989,10.2528204717,0.327052412267,9.90576805939,0.02
 07/25  14:00:00,318.193723341,34.4087888791,129.508250293,0.0,37.1018798503,116.476155989,18.5227227192,0.0,9.90576805939,8.61695465984
 07/25  15:00:00,318.036826582,35.0150261003,128.745375001,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  16:00:00,308.23628832,35.1543025156,118.805983502,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/25  17:00:00,297.836754746,34.8571231766,108.704456982,0.0,37.1018798503,116.476155989,14.0307163588,4.1049482994,9.90576805939,0.02
 07/25  18:00:00,180.621719021,28.8654811269,78.7465529713,0.0,24.7345865669,47.5788473902,21.1945219492,16.2216379195,4.9528840297,0.02
 07/25  19:00:00,179.962401197,28.6928128576,78.2599000306,0.0,24.7345865669,47.5788473902,22.7317900048,17.7589059751,4.9528840297,0.02
 07/25  20:00:00,172.259748696,29.1274435302,79.6337183223,0.0,12.3672932834,38.6892022431,32.2765733104,29.2848428926,2.97173041782,0.02
 07/25  21:00:00,129.714543234,20.5993580465,55.0988107116,0.0,12.3672932834,27.0668015668,34.8316398582,31.8399094404,2.97173041782,0.02
 07/25  22:00:00,107.315624166,19.8330533352,52.8125121368,0.0,4.12243109448,15.9888894789,38.6537400212,35.6620096034,2.97173041782,0.02
 07/25  23:00:00,115.012751346,22.9639075069,57.2860454433,0.0,4.12243109448,15.9888894789,52.1089532788,49.1172228609,2.97173041782,0.02
 07/25  24:00:00,99.0889855961,18.3666384709,46.0754733159,0.0,4.12243109448,15.9888894789,45.6057663218,42.6140359039,2.97173041782,0.02
 07/26  01:00:00,111.555346204,22.0882105843,54.7275221498,0.0,4.12243109448,15.9888894789,69.6731781517,58.0998061232,2.97173041782,8.60164161064
 07/26  02:00:00,98.5890448576,18.3666384709,45.5755326945,0.0,4.12243109448,15.9888894789,53.9024048734,50.9106744556,2.97173041782,0.02
 07/26  03:00:00,108.992944724,21.7381555077,52.5151759261,0.0,4.12243109448,15.9888894789,66.3310626588,63.339332241,2.97173041782,0.02
 07/26  04:00:00,152.419443711,28.7869285423,71.5332599356,0.0,12.3672932834,24.9413748627,73.7336772036,68.7607931739,4.9528840297,0.02
 07/26  05:00:00,154.333271933,29.2232268998,71.3325828382,1.67820703163,12.3672932834,24.9413748627,134.484748703,129.511864673,4.9528840297,0.02
 07/26  06:00:00,219.713811253,29.9542777916,84.050019808,0.163110881954,24.7345865669,70.7195625826,101.173391422,91.2476233626,9.90576805939,0.02
 07/26  07:00:00,251.466823006,30.6976647983,90.577330086,0.0,37.1018798503,92.3937384068,71.0010493655,61.0752813062,9.90576805939,0.02
 07/26  08:00:00,272.620113003,31.175446986,99.2100527031,0.0,37.1018798503,104.434947198,42.5810996105,32.6553315512,9.90576805939,0.02
 07/26  09:00:00,294.790826971,31.8081228905,108.706551076,0.0,37.1018798503,116.476155989,21.1053556602,11.1795876008,9.90576805939,0.02
 07/26  10:00:00,302.881861027,32.5140334344,116.091160885,0.0,37.1018798503,116.476155989,12.8715735454,2.94580548603,9.90576805939,0.02
 07/26  11:00:00,298.38690871,33.0718424052,111.038285428,0.0,37.1018798503,116.476155989,23.2569654324,4.73345659776,9.90576805939,8.61774077527
 07/26  12:00:00,291.674757155,33.3689506596,116.070713894,0.0,37.1018798503,104.434947198,15.4509018201,5.52513376074,9.90576805939,0.02
 07/26  13:00:00,304.597974652,33.5720098529,116.749195918,0.0,37.1018798503,116.476155989,11.6339974109,1.70822935146,9.90576805939,0.02
 07/26  14:00:00,308.275773424,34.0155410823,119.983567415,0.0,37.1018798503,116.476155989,11.8381693734,1.91240131396,9.90576805939,0.02
 07/26  15:00:00,317.204542864,34.6644482155,128.263614635,0.0,37.1018798503,116.476155989,18.5219267563,0.0,9.90576805939,8.61615869689
 07/26  16:00:00,316.617094479,35.0509163827,127.290187197,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  17:00:00,315.119566219,35.1243500525,125.720051865,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/26  18:00:00,187.943374765,28.8792994659,86.2108932458,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/26  19:00:00,183.815135174,28.7091195412,82.0963320304,0.0,24.7345865669,47.5788473902,10.1892792723,5.21639524258,4.9528840297,0.02
 07/26  20:00:00,174.136206418,29.1393745472,81.498249783,0.0,12.3672932834,38.6892022431,30.4029047046,27.4111742867,2.97173041782,0.02
 07/26  21:00:00,131.491019111,20.5993580465,56.8752892508,0.0,12.3672932834,27.0668015668,32.3330398293,29.3413094115,2.97173041782,0.02
 07/26  22:00:00,110.432056304,20.0299593158,55.7320385613,0.0,4.12243109448,15.9888894789,34.473216233,31.4814858152,2.97173041782,0.02
 07/26  23:00:00,120.199416349,23.9708750833,61.4425582168,0.0,4.12243109448,15.9888894789,50.2605856208,47.268855203,2.97173041782,0.02
 07/26  24:00:00,104.65923932,19.4829982587,50.5061825985,0.0,4.12243109448,15.9888894789,42.9182896447,39.9265592269,2.97173041782,0.02
 07/27  01:00:00,114.516500047,22.3945087763,57.3823780244,0.0,4.12243109448,15.9888894789,53.0539004622,50.0621700444,2.97173041782,0.02
 07/27  02:00:00,99.0810012544,18.2791247017,46.1550029655,0.0,4.12243109448,15.9888894789,45.201065262,42.2093348442,2.97173041782,0.02
 07/27  03:00:00,110.443582496,21.7381555077,53.9658136882,0.0,4.12243109448,15.9888894789,54.0828250763,51.0910946585,2.97173041782,0.02
 07/27  04:00:00,153.475851011,28.7212932154,72.6553024821,0.0,12.3672932834,24.9413748627,70.4516370387,56.8971134502,4.9528840297,8.60163955875
 07/27  05:00:00,154.740723588,29.0692443101,72.4645168482,1.10770719894,12.3672932834,24.9413748627,122.017469017,117.044584987,4.9528840297,0.02
 07/27  06:00:00,223.524943426,30.4535586915,87.3814708757,0.143511036938,24.7345865669,70.7195625826,90.1811634142,80.2553953549,9.90576805939,0.02
 07/27  07:00:00,253.696506034,30.9862169279,92.5184618593,0.0,37.1018798503,92.3937384068,66.9960971331,57.0703290737,9.90576805939,0.02
 07/27  08:00:00,276.251809969,31.6425793075,102.374629506,0.0,37.1018798503,104.434947198,37.4107082693,27.4849402099,9.90576805939,0.02
 07/27  09:00:00,299.465400442,32.4775842134,112.711680336,0.0,37.1018798503,116.476155989,16.2459234495,6.32015539008,9.90576805939,0.02
 07/27  10:00:00,307.181235813,33.2884935075,119.616096655,0.0,37.1018798503,116.476155989,11.8648687681,1.93910070874,9.90576805939,0.02
 07/27  11:00:00,313.784871463,33.9943508972,125.513691455,0.0,37.1018798503,116.476155989,18.6516189899,0.128107772597,9.90576805939,8.61774315792
 07/27  12:00:00,308.760620132,34.7065511445,131.818982153,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 07/27  13:00:00,323.32476652,35.2059445365,133.842074076,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  14:00:00,318.080330153,35.584001037,128.219685238,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/27  15:00:00,304.774275845,35.5705696015,114.927184445,0.0,37.1018798503,116.476155989,18.5219209475,0.0,9.90576805939,8.61615288809
 07/27  16:00:00,300.81568828,35.6055060431,110.934188269,0.0,37.1018798503,116.476155989,12.7960212027,2.87025314331,9.90576805939,0.02
 07/27  17:00:00,304.567874223,35.4989536357,114.793765881,0.0,37.1018798503,116.476155989,12.9152766103,2.98950855088,9.90576805939,0.02
 07/27  18:00:00,184.26635068,28.8841633245,82.3725116878,0.0,24.7345865669,47.5788473902,13.5304861207,8.55760209105,4.9528840297,0.02
 07/27  19:00:00,181.730739289,28.7103291404,80.0107312475,0.0,24.7345865669,47.5788473902,21.0864082298,16.1135242001,4.9528840297,0.02
 07/27  20:00:00,172.940946424,29.1404162285,80.301952876,0.0,12.3672932834,38.6892022431,34.7667842917,31.7750538738,2.97173041782,0.02
 07/27  21:00:00,130.704279462,20.5993580465,56.088552276,0.0,12.3672932834,27.0668015668,33.757295273,30.7655648551,2.97173041782,0.02
 07/27  22:00:00,110.093454189,20.0299593158,55.3934367146,0.0,4.12243109448,15.9888894789,34.2872361786,31.2955057608,2.97173041782,0.02
 07/27  23:00:00,119.851948991,23.9708750833,61.0950911275,0.0,4.12243109448,15.9888894789,48.3721873536,45.3804569357,2.97173041782,0.02
 07/27  24:00:00,103.314601379,19.3736060472,49.2709371374,0.0,4.12243109448,15.9888894789,43.4316927542,40.4399623364,2.97173041782,0.02
 07/28  01:00:00,112.502847225,22.3069950072,55.4562392382,0.0,4.12243109448,15.9888894789,59.0860774154,56.0943469976,2.97173041782,0.02
 07/28  02:00:00,99.7083406502,18.5854228937,46.4760444364,0.0,4.12243109448,15.9888894789,54.6080989346,51.6163685167,2.97173041782,0.02
 07/28  03:00:00,110.192852665,21.9569399306,53.4962997021,0.0,4.12243109448,15.9888894789,65.7475431567,62.7558127389,2.97173041782,0.02
 07/28  04:00:00,146.395886626,27.9993046199,66.2973269226,0.0,12.3672932834,24.9413748627,77.0504482806,72.0775642509,4.9528840297,0.02
 07/28  05:00:00,156.073740266,29.6403524064,73.027914835,1.30621790872,12.3672932834,24.9413748627,136.183241989,131.210357959,4.9528840297,0.02
 07/28  06:00:00,217.229729094,30.0083019531,81.5069679766,0.168056343178,24.7345865669,70.7195625826,107.720599519,97.79483146,9.90576805939,0.02
 07/28  07:00:00,249.090897418,30.8050466099,88.0940211371,0.0,37.1018798503,92.3937384068,88.9894349048,70.4788711511,9.90576805939,8.60479569437
 07/28  08:00:00,274.8387901,31.4878050476,101.116393388,0.0,37.1018798503,104.434947198,39.625307094,29.6995390346,9.90576805939,0.02
 07/28  09:00:00,298.317730316,32.2149686643,111.826642766,0.0,37.1018798503,116.476155989,15.3462125551,5.42044449575,9.90576805939,0.02
 07/28  10:00:00,304.339526319,32.9274216884,117.135480152,0.0,37.1018798503,116.476155989,11.8397280341,1.91395997472,9.90576805939,0.02
 07/28  11:00:00,310.469811267,33.6705337574,122.522442429,0.0,37.1018798503,116.476155989,10.4012786468,0.475510587389,9.90576805939,0.02
 07/28  12:00:00,304.88814429,34.2386461726,128.41437601,0.0,37.1018798503,104.434947198,18.5213612605,0.0,9.90576805939,8.61559320115
 07/28  13:00:00,323.131455077,34.8213891411,134.033337304,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  14:00:00,327.708677771,35.3899732921,138.042081662,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  15:00:00,330.171801388,36.1156371964,139.779650398,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  16:00:00,324.927370213,36.1622259214,134.489101436,0.0,37.1018798503,116.476155989,18.5197499157,0.0,9.90576805939,8.61398185635
 07/28  17:00:00,308.353963005,35.4535765965,118.625238091,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/28  18:00:00,180.938706626,28.8667341294,79.0623011091,0.0,24.7345865669,47.5788473902,13.3274634132,8.35457938346,4.9528840297,0.02
 07/28  19:00:00,177.862531156,28.691808076,76.1610487359,0.0,24.7345865669,47.5788473902,32.101580103,27.1286960733,4.9528840297,0.02
 07/28  20:00:00,169.718260948,29.1257339011,77.0939544319,0.0,12.3672932834,38.6892022431,49.7158246723,46.7240942545,2.97173041782,0.02
 07/28  21:00:00,128.70141893,20.5993580465,54.085694398,0.0,12.3672932834,27.0668015668,44.5850885545,41.5933581367,2.97173041782,0.02
 07/28  22:00:00,107.279202017,19.8330533352,52.7760907897,0.0,4.12243109448,15.9888894789,44.261365223,41.2696348052,2.97173041782,0.02
 07/28  23:00:00,119.500887142,23.8614828719,60.8534217565,0.0,4.12243109448,15.9888894789,50.9599495682,47.9682191503,2.97173041782,0.02
 07/28  24:00:00,104.516471943,19.3736060472,50.4728079692,0.0,4.12243109448,15.9888894789,37.9127595633,34.9210291455,2.97173041782,0.02
 07/29  01:00:00,120.583555565,24.102145737,61.6954272715,0.0,4.12243109448,15.9888894789,51.9431625672,48.9514321494,2.97173041782,0.02
 07/29  02:00:00,99.9372013569,18.3666384709,46.923689832,0.0,4.12243109448,15.9888894789,42.8225445285,39.8308141107,2.97173041782,0.02
 07/29  03:00:00,111.614105687,21.9569399306,54.9175529901,0.0,4.12243109448,15.9888894789,53.0889016505,50.0971712326,2.97173041782,0.02
 07/29  04:00:00,130.414917638,28.0211830622,67.4289870958,0.0,4.12243109448,16.0517297156,70.3441994094,67.3524689916,2.97173041782,0.02
 07/29  05:00:00,128.625512298,27.8023986394,65.8583661459,0.0,4.12243109448,16.0517297156,75.8200537639,72.8283233461,2.97173041782,0.02
 07/29  06:00:00,167.45570962,29.5526740223,84.0825465315,0.0,4.12243109448,39.6058045677,57.6111983643,54.6194679465,2.97173041782,0.02
 07/29  07:00:00,196.128102168,29.5813798795,87.3713199785,0.7593802293,12.3672932834,65.3531420225,96.2785995445,91.3057155148,4.9528840297,0.02
 07/29  08:00:00,203.475666167,29.5889857468,92.1979063893,0.382111427201,12.3672932834,68.2430321324,84.2709103059,70.7126824128,4.9528840297,8.60534386347
 07/29  09:00:00,239.964260761,29.8978598966,99.6366149077,0.106367201603,16.4897243779,93.1370602926,49.8956917356,41.9510772881,7.92461444751,0.02
 07/29  10:00:00,246.698540966,30.1812196389,106.191308948,0.0025341818788,16.4897243779,93.1370602926,36.1810169744,28.2364025269,7.92461444751,0.02
 07/29  11:00:00,251.297932718,30.4505408958,110.523912212,0.0,16.4897243779,93.1370602926,27.4991725761,19.5545581286,7.92461444751,0.02
 07/29  12:00:00,247.963768946,30.7753205875,116.016512093,0.0,16.4897243779,83.9857416113,20.7336998585,12.789085411,7.92461444751,0.02
 07/29  13:00:00,250.971983209,31.0224045938,118.777636956,0.0,16.4897243779,83.9857416113,16.2718021414,8.32718769384,7.92461444751,0.02
 07/29  14:00:00,250.333929029,31.2333097853,117.928710807,0.0,16.4897243779,83.9857416113,15.3371479922,7.39253354468,7.92461444751,0.02
 07/29  15:00:00,214.128003873,29.5526740223,100.976239301,0.0,12.3672932834,70.6512738906,7.187506225,2.21462219531,4.9528840297,0.02
 07/29  16:00:00,200.229868108,29.5526740223,86.9621732831,0.0,12.3672932834,70.6512738906,22.5453681271,17.5724840974,4.9528840297,0.02
 07/29  17:00:00,184.190308196,29.5526740223,83.4459807866,0.0,12.3672932834,58.1284167478,36.3883114908,31.4154274611,4.9528840297,0.02
