Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/29  18:00:00,139.944506088,28.8535166836,73.0867339853,0.0,12.3672932834,24.9413748627,53.6103707492,48.6374867195,4.9528840297,0.02
 07/29  19:00:00,137.527834595,28.6782963863,70.8452827737,0.0,12.3672932834,24.9413748627,61.2184264963,56.2455424666,4.9528840297,0.02
 07/29  20:00:00,137.707099369,29.0057129651,76.0858049521,0.0,4.12243109448,16.0517297156,55.5364244456,52.5446940277,2.97173041782,0.02
 07/29  21:00:00,98.4071772668,17.6878475288,46.0956408881,0.0,4.12243109448,15.9888894789,46.5692474253,34.9958762079,2.97173041782,8.60164079958
 07/29  22:00:00,111.9659805,22.8545152955,54.3486668739,0.0,4.12243109448,15.9888894789,70.9742447563,67.9825143385,2.97173041782,0.02
 07/29  23:00:00,92.1034876236,16.6590015101,40.8439823222,0.0,4.12243109448,15.9888894789,52.2424010431,49.2506706253,2.97173041782,0.02
 07/29  24:00:00,108.502006062,21.9569399306,51.8054528955,0.0,4.12243109448,15.9888894789,73.7408583968,70.749127979,2.97173041782,0.02
 07/30  01:00:00,83.0179197314,15.2363435303,35.26547303,0.0,2.06121554724,15.9888894789,53.2387518568,50.2470214389,2.97173041782,0.02
 07/30  02:00:00,104.62396731,21.7381555077,50.2074142492,0.0,2.06121554724,15.9888894789,81.9211615382,78.9294311204,2.97173041782,0.02
 07/30  03:00:00,85.1062636689,15.6739123761,36.9162482468,0.0,2.06121554724,15.9888894789,60.5798956189,57.5881652011,2.97173041782,0.02
 07/30  04:00:00,93.5836706072,19.7466580285,41.1818000578,0.0,2.06121554724,15.9888894789,84.2939858116,81.3022553937,2.97173041782,0.02
 07/30  05:00:00,83.5923882732,15.4551279532,35.6211573713,0.0,2.06121554724,15.9888894789,63.587377566,60.5956471481,2.97173041782,0.02
 07/30  06:00:00,97.9847717317,22.4393841233,47.5189537423,0.0,2.06121554724,15.9888894789,94.9142942158,91.9225637979,2.97173041782,0.02
 07/30  07:00:00,81.9641500546,19.0016725284,44.4486349658,0.0,2.06121554724,15.9888894789,71.5535842654,68.5618538475,2.97173041782,0.02
 07/30  08:00:00,130.49698636,24.0583888525,60.0002773674,0.0,4.12243109448,41.7362269337,68.4979559417,63.525071912,4.9528840297,0.02
 07/30  09:00:00,119.166861808,19.7017826815,53.1426836146,0.0,4.12243109448,41.7362269337,37.9196986604,32.9468146307,4.9528840297,0.02
 07/30  10:00:00,140.095729018,24.6329864064,69.0244225125,0.0,4.12243109448,41.7362269337,37.7610808725,32.7881968428,4.9528840297,0.02
 07/30  11:00:00,123.660959259,19.7073949093,57.6311688695,0.0,4.12243109448,41.7362269337,24.8076624842,19.8347784545,4.9528840297,0.02
 07/30  12:00:00,145.457865916,24.6350439867,74.3845018517,0.0,4.12243109448,41.7362269337,22.0339524028,17.0610683731,4.9528840297,0.02
 07/30  13:00:00,126.853491533,19.7061742939,60.8249217714,0.0,4.12243109448,41.7362269337,14.3429018641,9.37001783438,4.9528840297,0.02
 07/30  14:00:00,149.025155794,24.6449928097,77.9418429119,0.0,4.12243109448,41.7362269337,13.6492258598,8.67634183008,4.9528840297,0.02
 07/30  15:00:00,128.778749626,19.7141563498,62.7421978058,0.0,4.12243109448,41.7362269337,11.7513960872,6.77851205751,4.9528840297,0.02
 07/30  16:00:00,133.782503895,24.6598521763,79.542023943,0.0,4.12243109448,24.8785346261,12.222760372,7.24987634225,4.9528840297,0.02
 07/30  17:00:00,100.937058249,19.7167319376,62.7064838255,0.0,2.06121554724,15.9888894789,9.80726244884,6.81553203103,2.97173041782,0.02
 07/30  18:00:00,118.429268126,24.6497507521,75.1497502678,0.0,2.06121554724,15.9888894789,16.1626123143,13.1708818965,2.97173041782,0.02
 07/30  19:00:00,94.9227755851,19.7074615549,56.7014715129,0.0,2.06121554724,15.9888894789,20.7923095077,17.8005790899,2.97173041782,0.02
 07/30  20:00:00,123.617277217,24.6290525228,68.6126242172,0.0,2.06121554724,15.9888894789,35.8464034999,32.8546730821,2.97173041782,0.02
 07/30  21:00:00,100.406390112,17.9066319517,49.9372854415,0.0,2.06121554724,15.9888894789,29.6749702149,26.6832397971,2.97173041782,0.02
 07/30  22:00:00,118.630161603,23.4014763527,62.5271029794,0.0,2.06121554724,15.9888894789,44.5635945117,41.5718640939,2.97173041782,0.02
 07/30  23:00:00,95.9551838953,17.5784553174,45.8142558049,0.0,2.06121554724,15.9888894789,37.7956919227,34.8039615049,2.97173041782,0.02
 07/30  24:00:00,113.808941526,22.9639075069,58.143451688,0.0,2.06121554724,15.9888894789,53.0391011076,50.0473706898,2.97173041782,0.02
 07/31  01:00:00,98.9457818987,17.8191181825,46.5029753244,0.0,4.12243109448,15.9888894789,41.068381993,38.0766515752,2.97173041782,0.02
 07/31  02:00:00,115.462275369,23.0295428338,57.6699345804,0.0,4.12243109448,15.9888894789,58.3843768022,55.3926463844,2.97173041782,0.02
 07/31  03:00:00,92.8645756645,16.571487741,41.6925843785,0.0,4.12243109448,15.9888894789,44.479283142,41.4875527241,2.97173041782,0.02
 07/31  04:00:00,146.751762191,27.9993046199,66.6532024611,0.0,12.3672932834,24.9413748627,81.0473630321,67.4928411445,4.9528840297,8.60163785786
 07/31  05:00:00,157.257010475,29.3273324679,72.7585731349,3.07184982945,12.3672932834,24.9413748627,131.909765952,126.936881922,4.9528840297,0.02
 07/31  06:00:00,220.542586144,29.7166058985,84.5851216822,0.694455918514,24.7345865669,70.7195625826,99.7112361453,89.7854680859,9.90576805939,0.02
 07/31  07:00:00,252.039182146,30.2384369807,91.6089199093,0.0,37.1018798503,92.3937384068,67.0810593513,57.1552912919,9.90576805939,0.02
 07/31  08:00:00,272.953099365,30.8591155445,99.859384267,0.0,37.1018798503,104.434947198,41.5843524926,31.6585844332,9.90576805939,0.02
 07/31  09:00:00,294.468011375,31.497860707,108.694015023,0.0,37.1018798503,116.476155989,25.3164666026,15.3906985432,9.90576805939,0.02
 07/31  10:00:00,300.585554804,31.9402213455,114.368687992,0.0,37.1018798503,116.476155989,17.5974788592,7.67171079982,9.90576805939,0.02
 07/31  11:00:00,308.127198834,32.5159330818,121.334433739,0.0,37.1018798503,116.476155989,20.7062355519,2.18271749553,9.90576805939,8.61774999701
 07/31  12:00:00,301.57008382,33.0142931953,126.320702456,0.0,37.1018798503,104.434947198,9.93391732088,0.00814926148945,9.90576805939,0.02
 07/31  13:00:00,320.257436956,33.6357031873,132.344985874,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  14:00:00,305.611379032,33.7003803686,117.634354824,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/31  15:00:00,296.731495765,33.8969089117,108.558062999,0.0,37.1018798503,116.476155989,23.8675963796,5.3456725249,9.90576805939,8.61615579531
 07/31  16:00:00,302.626515613,34.1899133445,114.160606482,0.0,37.1018798503,116.476155989,13.2767769827,3.35100892335,9.90576805939,0.02
 07/31  17:00:00,308.148769552,34.274031896,119.599582829,0.0,37.1018798503,116.476155989,10.1776164744,0.251848414979,9.90576805939,0.02
 07/31  18:00:00,183.166669386,28.8606218642,81.394907746,0.0,24.7345865669,47.5788473902,9.05628370466,4.08339967496,4.9528840297,0.02
 07/31  19:00:00,179.558664877,28.6856653436,77.863320614,0.0,24.7345865669,47.5788473902,21.2666590856,16.2937750559,4.9528840297,0.02
 07/31  20:00:00,172.191755171,29.1205680363,79.5726098009,0.0,12.3672932834,38.6892022431,29.3883221708,26.396591753,2.97173041782,0.02
 07/31  21:00:00,130.183509122,20.5993580465,55.567781928,0.0,12.3672932834,27.0668015668,29.2662268642,26.2744964464,2.97173041782,0.02
 07/31  22:00:00,106.957292198,19.7236611238,52.5635729143,0.0,4.12243109448,15.9888894789,32.9366142824,29.9448838646,2.97173041782,0.02
 07/31  23:00:00,117.91589145,23.8614828719,59.2684257967,0.0,4.12243109448,15.9888894789,49.5803424655,46.5886120476,2.97173041782,0.02
 07/31  24:00:00,98.351032187,18.3666384709,45.3375204424,0.0,4.12243109448,15.9888894789,45.9584919253,42.9667615075,2.97173041782,0.02
 08/01  01:00:00,107.887673855,21.7819123923,51.3661484736,0.0,4.12243109448,15.9888894789,63.0177759592,60.0260455414,2.97173041782,0.02
 08/01  02:00:00,96.5942259867,18.3666384709,43.5807141861,0.0,4.12243109448,15.9888894789,51.5570120197,48.5652816019,2.97173041782,0.02
 08/01  03:00:00,105.761530789,21.7819123923,49.2400053546,0.0,4.12243109448,15.9888894789,70.5650779786,67.5733475607,2.97173041782,0.02
 08/01  04:00:00,143.772323645,28.5025087925,63.1705597593,0.0,12.3672932834,24.9413748627,96.5340240419,91.5611400122,4.9528840297,0.02
 08/01  05:00:00,151.272796212,29.2961327048,66.7394781468,3.13793023407,12.3672932834,24.9413748627,161.718988398,156.746104368,4.9528840297,0.02
 08/01  06:00:00,211.426362187,29.7645624097,75.4020318927,0.713365053803,24.7345865669,70.7195625826,122.540499113,112.614731053,9.90576805939,0.02
 08/01  07:00:00,241.146798435,30.3221466059,80.5501840759,0.0826366661476,37.1018798503,92.3937384068,101.471810679,82.9612552271,9.90576805939,8.6047873924
 08/01  08:00:00,262.378104754,30.8672745654,89.2734310487,0.00280566251757,37.1018798503,104.434947198,62.5169956965,52.5912276371,9.90576805939,0.02
 08/01  09:00:00,280.762808299,31.4100547185,95.0766338886,0.0,37.1018798503,116.476155989,42.0084737126,32.0827056532,9.90576805939,0.02
 08/01  10:00:00,284.12468476,31.820000684,98.0280587238,0.0,37.1018798503,116.476155989,36.9134416452,26.9876735858,9.90576805939,0.02
 08/01  11:00:00,285.925503762,32.2032152463,99.4454524869,0.0,37.1018798503,116.476155989,34.992324065,25.0665560056,9.90576805939,0.02
 08/01  12:00:00,276.439280429,32.3890030825,101.815151604,0.0,37.1018798503,104.434947198,44.5884119619,26.0670239225,9.90576805939,8.61561998002
 08/01  13:00:00,293.016013939,32.674453165,106.064830895,0.0,37.1018798503,116.476155989,25.4098630403,15.4840949809,9.90576805939,0.02
 08/01  14:00:00,295.711786003,33.0127738379,108.422388283,0.0,37.1018798503,116.476155989,18.4454333247,8.51966526531,9.90576805939,0.02
 08/01  15:00:00,296.860661209,33.4754140474,109.108732331,0.0,37.1018798503,116.476155989,20.5161995195,10.5904314602,9.90576805939,0.02
 08/01  16:00:00,295.91570953,33.7853799334,107.854283951,0.0,37.1018798503,116.476155989,36.7109227434,18.1911653955,9.90576805939,8.6139892885
 08/01  17:00:00,294.967208854,33.9383661513,106.753693558,0.0,37.1018798503,116.476155989,30.3500906589,20.4243225995,9.90576805939,0.02
 08/01  18:00:00,181.52008064,28.9526520208,79.5577569178,0.0,24.7345865669,47.5788473902,34.8278329485,29.8549489188,4.9528840297,0.02
 08/01  19:00:00,177.020807285,28.6890276039,75.3221050389,0.0,24.7345865669,47.5788473902,44.8606389442,39.8877549145,4.9528840297,0.02
 08/01  20:00:00,169.866065261,29.1194165964,74.8989090926,0.0,12.3672932834,38.6892022431,57.8648417953,54.8731113775,2.97173041782,0.02
 08/01  21:00:00,124.086421369,19.7017826815,50.391456963,0.0,12.3672932834,27.0668015668,46.2521975229,43.2604671051,2.97173041782,0.02
 08/01  22:00:00,115.367404619,23.2629128849,57.3416941418,0.0,4.12243109448,15.9888894789,63.7945942868,60.8028638689,2.97173041782,0.02
 08/01  23:00:00,96.8372328729,17.9066319517,44.3069128396,0.0,4.12243109448,15.9888894789,54.3661021762,51.3743717584,2.97173041782,0.02
 08/01  24:00:00,107.256271878,22.5919739881,49.9015002622,0.0,4.12243109448,15.9888894789,80.4240512555,77.4323208377,2.97173041782,0.02
 08/02  01:00:00,86.6758959493,15.6739123761,36.4246652821,0.0,4.12243109448,15.9888894789,54.1860065982,51.1942761804,2.97173041782,0.02
 08/02  02:00:00,104.8635862,21.7819123923,48.3420610436,0.0,4.12243109448,15.9888894789,79.6746636621,76.6829332442,2.97173041782,0.02
 08/02  03:00:00,78.0791904149,14.3612058389,29.1406662329,0.0,4.12243109448,15.9888894789,60.3067999569,57.315069539,2.97173041782,0.02
 08/02  04:00:00,144.590116174,28.5900225617,63.9008387704,0.0,12.3672932834,24.9413748627,99.3739849475,94.4011009178,4.9528840297,0.02
 08/02  05:00:00,151.11941882,29.329412537,66.5751226506,3.11562875809,12.3672932834,24.9413748627,160.928542844,155.955658814,4.9528840297,0.02
 08/02  06:00:00,210.71777579,29.8454348211,74.4753467654,0.85059162474,24.7345865669,70.7195625826,127.665878766,117.740110706,9.90576805939,0.02
 08/02  07:00:00,240.47223999,30.3409986169,79.8760380862,0.0633672757258,37.1018798503,92.3937384068,98.6023884683,88.6766204089,9.90576805939,0.02
 08/02  08:00:00,261.935591731,30.7528044611,88.9481567866,0.0,37.1018798503,104.434947198,73.2698610827,54.7511168913,9.90576805939,8.61297613204
 08/02  09:00:00,283.186371748,31.3868495038,97.5234142353,0.0,37.1018798503,116.476155989,39.9402653584,30.014497299,9.90576805939,0.02
 08/02  10:00:00,287.429931092,31.9388133022,101.214511612,0.0,37.1018798503,116.476155989,34.7740673422,24.8482992828,9.90576805939,0.02
 08/02  11:00:00,290.29106529,32.4877040199,103.526546295,0.0,37.1018798503,116.476155989,32.6447243701,22.7189563107,9.90576805939,0.02
 08/02  12:00:00,278.800957629,32.9281220758,103.637656829,0.0,37.1018798503,104.434947198,42.5343620036,24.01311937,9.90576805939,8.61547457414
 08/02  13:00:00,294.07819003,33.3775621161,106.423907828,0.0,37.1018798503,116.476155989,33.1011804164,23.175412357,9.90576805939,0.02
 08/02  14:00:00,297.723522404,33.7098617599,109.737055817,0.0,37.1018798503,116.476155989,25.5059654186,15.5801973592,9.90576805939,0.02
 08/02  15:00:00,298.871127268,33.9506544694,110.643976835,0.0,37.1018798503,116.476155989,19.9354858541,10.0097177947,9.90576805939,0.02
 08/02  16:00:00,299.875223283,33.9809449335,111.618189847,0.0,37.1018798503,116.476155989,25.5158307916,6.99606146154,9.90576805939,8.61400127067
 08/02  17:00:00,297.49318278,33.9836890456,109.234337081,0.0,37.1018798503,116.476155989,16.2732146011,6.34744654173,9.90576805939,0.02
 08/02  18:00:00,180.112978706,28.8621064394,78.2412030944,0.0,24.7345865669,47.5788473902,27.0068368846,22.0339528549,4.9528840297,0.02
 08/02  19:00:00,176.791879266,28.6851585732,75.0970495937,0.0,24.7345865669,47.5788473902,36.7627320009,31.7898479712,4.9528840297,0.02
 08/02  20:00:00,170.506444071,29.1175314306,75.5411770867,0.0,12.3672932834,38.6892022431,50.32123271,47.3295022922,2.97173041782,0.02
 08/02  21:00:00,123.739602443,19.5923904701,50.1540325909,0.0,12.3672932834,27.0668015668,43.3157826427,40.3240522249,2.97173041782,0.02
 08/02  22:00:00,114.929618765,23.117056603,57.0497648064,0.0,4.12243109448,15.9888894789,58.5432092753,55.5514788575,2.97173041782,0.02
 08/02  23:00:00,96.8243340726,17.8191181825,44.3815280462,0.0,4.12243109448,15.9888894789,47.2633430555,44.2716126376,2.97173041782,0.02
 08/02  24:00:00,112.37339067,23.0295428338,54.5810504472,0.0,4.12243109448,15.9888894789,64.4522158863,61.4604854685,2.97173041782,0.02
 08/03  01:00:00,94.0945789707,17.4690631059,42.0018279682,0.0,4.12243109448,15.9888894789,48.8065751341,45.8148447163,2.97173041782,0.02
 08/03  02:00:00,109.598612013,22.5919739881,52.2438405778,0.0,4.12243109448,15.9888894789,63.5100992135,60.5183687957,2.97173041782,0.02
 08/03  03:00:00,86.3766626924,15.8713775878,35.9047820783,0.0,4.12243109448,15.9888894789,50.6515999874,47.6598695696,2.97173041782,0.02
 08/03  04:00:00,144.877527031,28.3493596965,64.4289127311,0.0,12.3672932834,24.9413748627,81.7008784632,76.7279944335,4.9528840297,0.02
 08/03  05:00:00,153.224176075,29.5446013211,69.1510964225,2.42922369679,12.3672932834,24.9413748627,142.164370395,137.191486365,4.9528840297,0.02
 08/03  06:00:00,215.084395275,29.879621256,79.11377636,0.544595319827,24.7345865669,70.7195625826,106.962102552,97.036334493,9.90576805939,0.02
 08/03  07:00:00,244.320569702,30.4763668851,83.6201396522,0.0322313144497,37.1018798503,92.3937384068,82.4767652563,72.5509971969,9.90576805939,0.02
 08/03  08:00:00,263.242279125,30.8105859207,90.1970191661,0.0,37.1018798503,104.434947198,68.1221889519,49.6034130783,9.90576805939,8.61300781416
 08/03  09:00:00,280.856303675,31.1348257597,95.4453672967,0.0,37.1018798503,116.476155989,42.2616454931,32.3358774337,9.90576805939,0.02
 08/03  10:00:00,285.548903727,31.5896141848,99.6827008404,0.0,37.1018798503,116.476155989,36.4306371745,26.5048691151,9.90576805939,0.02
 08/03  11:00:00,290.428987979,32.2003110014,103.951881939,0.0,37.1018798503,116.476155989,27.9117380518,17.9859699924,9.90576805939,0.02
 08/03  12:00:00,276.17828947,32.2137629585,101.729326099,0.0,37.1018798503,104.434947198,33.2699847468,14.7487789286,9.90576805939,8.61543775875
 08/03  13:00:00,292.475235919,32.3351027532,105.863393718,0.0,37.1018798503,116.476155989,20.0314094146,10.1056413553,9.90576805939,0.02
 08/03  14:00:00,301.607062498,32.8334700888,114.497004952,0.0,37.1018798503,116.476155989,14.8106171433,4.88484908391,9.90576805939,0.02
 08/03  15:00:00,305.895802708,33.3624879047,118.256836682,0.0,37.1018798503,116.476155989,12.0441703016,2.11840224221,9.90576805939,0.02
 08/03  16:00:00,304.217702966,33.6529061226,116.288712485,0.0,37.1018798503,116.476155989,12.091547232,2.1657791726,9.90576805939,0.02
 08/03  17:00:00,301.476788514,33.7753855466,113.426204686,0.0,37.1018798503,116.476155989,21.5107639925,2.99684028052,9.90576805939,8.60815565257
 08/03  18:00:00,183.186020546,28.8602915808,81.3160576472,0.0,24.7345865669,47.5788473902,20.5095629323,15.5366789026,4.9528840297,0.02
 08/03  19:00:00,178.478506176,28.6846480258,76.7841883907,0.0,24.7345865669,47.5788473902,35.2298265377,30.256942508,4.9528840297,0.02
 08/03  20:00:00,171.944307083,29.117462794,76.97911163,0.0,12.3672932834,38.6892022431,47.075405097,44.0836746792,2.97173041782,0.02
 08/03  21:00:00,127.605659515,20.489965835,53.099331325,0.0,12.3672932834,27.0668015668,39.0356292668,36.043898849,2.97173041782,0.02
 08/03  22:00:00,101.037456654,18.6291797783,47.7614043297,0.0,4.12243109448,15.9888894789,38.6193903184,35.6276599006,2.97173041782,0.02
 08/03  23:00:00,112.436779118,22.3069950072,55.3901718659,0.0,4.12243109448,15.9888894789,52.8393540842,49.8476236664,2.97173041782,0.02
 08/03  24:00:00,99.5867048535,18.5854228937,46.3544093827,0.0,4.12243109448,15.9888894789,45.4361806581,42.4444502403,2.97173041782,0.02
 08/04  01:00:00,109.775251554,21.9569399306,53.0786993263,0.0,4.12243109448,15.9888894789,53.3740302392,50.3822998214,2.97173041782,0.02
 08/04  02:00:00,96.767237998,18.147854048,43.9725113149,0.0,4.12243109448,15.9888894789,43.5353625373,40.5436321195,2.97173041782,0.02
 08/04  03:00:00,107.584175641,21.606884854,51.2376784422,0.0,4.12243109448,15.9888894789,52.9695985302,49.9778681124,2.97173041782,0.02
 08/04  04:00:00,146.269257931,27.9993046199,66.1706989174,0.0,12.3672932834,24.9413748627,59.0922051236,54.1193210939,4.9528840297,0.02
 08/04  05:00:00,156.763888965,29.550351094,73.6580595033,1.45622394295,12.3672932834,24.9413748627,113.022234914,108.049350884,4.9528840297,0.02
 08/04  06:00:00,220.173771689,29.9488096175,84.355898733,0.322661211621,24.7345865669,70.7195625826,85.6431312518,75.7173631925,9.90576805939,0.02
 08/04  07:00:00,246.070121566,30.5997418392,85.2785516293,0.0,37.1018798503,92.3937384068,75.0834279894,65.15765993,9.90576805939,0.02
 08/04  08:00:00,263.416230122,30.9301864786,90.2513699093,0.0,37.1018798503,104.434947198,59.7565906947,49.8308226353,9.90576805939,0.02
 08/04  09:00:00,286.543282806,31.5228312608,100.744298056,0.0,37.1018798503,116.476155989,39.1897451821,20.6693116014,9.90576805939,8.61466552131
 08/04  10:00:00,293.280569264,32.1612474874,106.842747099,0.0,37.1018798503,116.476155989,17.3378241293,7.41205606988,9.90576805939,0.02
 08/04  11:00:00,286.100238134,32.5442715242,99.2791902868,0.0,37.1018798503,116.476155989,24.9612854128,15.0355173534,9.90576805939,0.02
 08/04  12:00:00,265.819072082,32.3251218169,91.2587659814,0.0,37.1018798503,104.434947198,47.5525175102,37.6267494509,9.90576805939,0.02
 08/04  13:00:00,280.664224018,32.3037230984,94.0837071833,0.0,37.1018798503,116.476155989,54.4057811866,35.8822209132,9.90576805939,8.61779221404
 08/04  14:00:00,283.676811784,32.70609943,96.6941386818,0.0,37.1018798503,116.476155989,34.1750409436,24.2492728842,9.90576805939,0.02
 08/04  15:00:00,283.516192073,33.1040677963,96.1356629095,0.0,37.1018798503,116.476155989,35.3670683004,25.441300241,9.90576805939,0.02
 08/04  16:00:00,279.942579469,33.2095782786,92.4569315807,0.0,37.1018798503,116.476155989,41.9848540105,32.0590859511,9.90576805939,0.02
 08/04  17:00:00,278.892179162,33.2072865293,91.4096725678,0.0,37.1018798503,116.476155989,57.5802229643,39.064847999,9.90576805939,8.60960690594
 08/04  18:00:00,172.379438701,28.7661964505,70.6035536871,0.0,24.7345865669,47.5788473902,41.7243831377,36.751499108,4.9528840297,0.02
 08/04  19:00:00,171.617298056,28.6788325217,69.9287907038,0.0,24.7345865669,47.5788473902,43.4018147795,38.4289307498,4.9528840297,0.02
 08/04  20:00:00,165.4253947,29.0062800113,70.5713820096,0.0,12.3672932834,38.6892022431,55.9791117532,52.9873813354,2.97173041782,0.02
 08/04  21:00:00,118.017863434,18.5854228937,45.4624490745,0.0,12.3672932834,27.0668015668,44.0169014521,41.0251710343,2.97173041782,0.02
 08/04  22:00:00,110.939424443,22.7961727827,53.3804546396,0.0,4.12243109448,15.9888894789,59.4425788105,56.4508483927,2.97173041782,0.02
 08/04  23:00:00,93.1895909036,17.4690631059,41.0968402937,0.0,4.12243109448,15.9888894789,51.795301433,48.8035710152,2.97173041782,0.02
 08/04  24:00:00,104.070684918,21.5193710849,47.8117017108,0.0,4.12243109448,15.9888894789,73.5541578324,70.5624274146,2.97173041782,0.02
 08/05  01:00:00,90.6319513603,16.571487741,39.4599609895,0.0,4.12243109448,15.9888894789,51.9709103191,48.9791799013,2.97173041782,0.02
 08/05  02:00:00,110.751792937,22.8545152955,53.1344805442,0.0,4.12243109448,15.9888894789,72.4185891501,69.4268587323,2.97173041782,0.02
 08/05  03:00:00,85.9825230704,15.7838638187,35.5981565808,0.0,4.12243109448,15.9888894789,51.9621663632,48.9704359453,2.97173041782,0.02
 08/05  04:00:00,122.388878205,27.3648297936,60.0593015043,0.0,4.12243109448,16.0517297156,83.7598016558,80.768071238,2.97173041782,0.02
 08/05  05:00:00,127.173868801,28.0211830622,64.1879388047,0.0,4.12243109448,16.0517297156,82.1460005792,79.1542701613,2.97173041782,0.02
 08/05  06:00:00,165.443923619,29.5526740223,82.0707611142,0.0,4.12243109448,39.6058045677,58.9773717569,55.9856413391,2.97173041782,0.02
 08/05  07:00:00,196.91902737,29.5634776192,85.6836957024,3.25583255656,12.3672932834,65.3531420225,94.7455870373,89.7727030076,4.9528840297,0.02
 08/05  08:00:00,201.854030165,29.561627786,89.2300217848,1.75573034681,12.3672932834,68.2430321324,77.2410643808,72.2681803511,4.9528840297,0.02
 08/05  09:00:00,235.732003976,29.6484904911,95.411078948,0.349000375913,16.4897243779,93.1370602926,51.8065754647,43.8619610172,7.92461444751,0.02
 08/05  10:00:00,241.590106822,29.7129693312,101.454982942,0.0986298022028,16.4897243779,93.1370602926,34.4968794157,26.5522649681,7.92461444751,0.02
 08/05  11:00:00,233.279468306,29.7410419549,93.1509554079,0.0639460893066,16.4897243779,93.1370602926,55.4360544691,38.9040294231,7.92461444751,8.60741059852
 08/05  12:00:00,218.956653171,29.7132994744,87.9000556307,0.171358647091,16.4897243779,83.9857416113,70.5556263199,62.6110118724,7.92461444751,0.02
 08/05  13:00:00,220.755428077,29.7060104762,89.646141481,0.231343724792,16.4897243779,83.9857416113,63.5870367952,55.6424223476,7.92461444751,0.02
 08/05  14:00:00,222.718303365,29.7791450198,91.7126309314,0.0546318803212,16.4897243779,83.9857416113,54.7586002543,46.8139858068,7.92461444751,0.02
 08/05  15:00:00,201.511215841,29.5526740223,88.2435410503,0.0,12.3672932834,70.6512738906,23.515459582,18.5425755523,4.9528840297,0.02
 08/05  16:00:00,198.002452735,29.5526740223,84.7347729292,0.0,12.3672932834,70.6512738906,30.5038050077,25.530920978,4.9528840297,0.02
 08/05  17:00:00,183.836562015,29.5526740223,83.0922412515,0.0,12.3672932834,58.1284167478,37.0205409503,32.0476569206,4.9528840297,0.02
 08/05  18:00:00,132.564125748,28.1305752737,66.4292957229,0.0,12.3672932834,24.9413748627,57.8089431886,52.8360591589,4.9528840297,0.02
 08/05  19:00:00,137.439504974,28.8963207537,70.5389294534,0.0,12.3672932834,24.9413748627,62.5616801654,57.5887961357,4.9528840297,0.02
 08/05  20:00:00,128.030771623,28.0211830622,65.0448411119,0.0,4.12243109448,16.0517297156,69.3925670503,66.4008366324,2.97173041782,0.02
 08/05  21:00:00,87.0972703144,15.4551279532,37.0648240232,0.0,4.12243109448,15.9888894789,45.5031457603,42.5114153425,2.97173041782,0.02
 08/05  22:00:00,107.410146039,21.8694261614,50.8011070673,0.0,4.12243109448,15.9888894789,70.3236796458,67.331949228,2.97173041782,0.02
 08/05  23:00:00,79.3605547009,14.3612058389,30.4220304729,0.0,4.12243109448,15.9888894789,52.7063026394,49.7145722215,2.97173041782,0.02
 08/05  24:00:00,105.937666431,21.7381555077,49.4598980565,0.0,4.12243109448,15.9888894789,76.9150012205,73.9232708027,2.97173041782,0.02
 08/06  01:00:00,71.4808842543,12.566055109,26.4450960639,0.0,2.06121554724,15.9888894789,48.7774305822,45.7857001644,2.97173041782,0.02
 08/06  02:00:00,101.264530357,20.9135082837,47.6958095879,0.0,2.06121554724,15.9888894789,76.5396046218,73.547874204,2.97173041782,0.02
 08/06  03:00:00,71.1600660623,12.566055109,26.1242778005,0.0,2.06121554724,15.9888894789,50.2342005092,47.2424700913,2.97173041782,0.02
 08/06  04:00:00,97.4816533135,20.3300831561,44.4963575966,0.0,2.06121554724,15.9888894789,78.1653572878,75.17362687,2.97173041782,0.02
 08/06  05:00:00,71.739054359,12.3304424311,26.9562673857,0.0,2.06121554724,15.9888894789,48.2005394022,45.2088089844,2.97173041782,0.02
 08/06  06:00:00,97.5508675637,22.4393841233,47.0850493721,0.0,2.06121554724,15.9888894789,94.6619579886,83.0885902388,2.97173041782,8.60163733202
 08/06  07:00:00,81.7829460346,19.0016725284,44.2674307583,0.0,2.06121554724,15.9888894789,64.5230471,61.5313166822,2.97173041782,0.02
 08/06  08:00:00,126.816488227,23.7083337759,56.6698341626,0.0,4.12243109448,41.7362269337,67.344592667,62.3717086373,4.9528840297,0.02
 08/06  09:00:00,117.346648403,19.7017826815,51.3224700989,0.0,4.12243109448,41.7362269337,42.2192942948,37.2464102651,4.9528840297,0.02
 08/06  10:00:00,133.04483837,24.0146319679,62.591886227,0.0,4.12243109448,41.7362269337,38.5626426278,33.5897585981,4.9528840297,0.02
 08/06  11:00:00,123.310218304,20.0518377581,56.935985022,0.0,4.12243109448,41.7362269337,26.3941279935,21.4212439638,4.9528840297,0.02
 08/06  12:00:00,137.813252567,24.1896595062,67.1852729722,0.0,4.12243109448,41.7362269337,30.1800848878,25.2072008581,4.9528840297,0.02
 08/06  13:00:00,124.573614902,20.1393515273,58.1118679264,0.0,4.12243109448,41.7362269337,27.5954593851,22.6225753554,4.9528840297,0.02
 08/06  14:00:00,137.477599689,24.1909071092,66.8483725544,0.0,4.12243109448,41.7362269337,34.9838368395,30.0109528098,4.9528840297,0.02
 08/06  15:00:00,126.651262678,20.1457722301,60.1830950519,0.0,4.12243109448,41.7362269337,25.2074271016,20.2345430719,4.9528840297,0.02
 08/06  16:00:00,123.302947968,24.1941904577,69.5281298353,0.0,4.12243109448,24.8785346261,28.2727896863,23.2999056566,4.9528840297,0.02
 08/06  17:00:00,99.9842359275,20.146491976,61.3239015904,0.0,2.06121554724,15.9888894789,24.2518165704,21.2600861526,2.97173041782,0.02
 08/06  18:00:00,111.530252469,24.1905062171,68.7099792948,0.0,2.06121554724,15.9888894789,29.844037883,26.8523074651,2.97173041782,0.02
 08/06  19:00:00,93.1074418755,19.2417761623,55.3750082882,0.0,2.06121554724,15.9888894789,28.7564540873,25.7647236695,2.97173041782,0.02
 08/06  20:00:00,116.592089345,23.2045703721,60.6859369436,0.0,2.06121554724,15.9888894789,45.9141239223,42.9223935045,2.97173041782,0.02
 08/06  21:00:00,97.9024360172,17.9066319517,47.4333315605,0.0,2.06121554724,15.9888894789,37.1912195767,34.1994891588,2.97173041782,0.02
 08/06  22:00:00,112.785675041,22.9420290647,57.1420639385,0.0,2.06121554724,15.9888894789,52.4564070878,49.46467667,2.97173041782,0.02
 08/06  23:00:00,87.8119713162,15.6739123761,39.6219562614,0.0,2.06121554724,15.9888894789,36.9095967584,33.9178663406,2.97173041782,0.02
 08/06  24:00:00,106.54836235,21.7381555077,52.1318097022,0.0,2.06121554724,15.9888894789,58.3250420061,55.3333115883,2.97173041782,0.02
 08/07  01:00:00,92.4228047846,16.571487741,41.250813845,0.0,4.12243109448,15.9888894789,41.3856490567,38.3939186388,2.97173041782,0.02
 08/07  02:00:00,109.997026222,21.9569399306,53.3004735463,0.0,4.12243109448,15.9888894789,56.421411838,53.4296814202,2.97173041782,0.02
 08/07  03:00:00,87.6802213217,15.4113710686,37.6915319339,0.0,4.12243109448,15.9888894789,39.5421234254,36.5503930076,2.97173041782,0.02
 08/07  04:00:00,150.24186367,28.6994147731,69.4431940841,0.0,12.3672932834,24.9413748627,68.6739738281,63.7010897984,4.9528840297,0.02
 08/07  05:00:00,152.959056345,28.7558295252,68.8555221396,3.24844983965,12.3672932834,24.9413748627,127.238329177,122.265445147,4.9528840297,0.02
 08/07  06:00:00,220.153010911,29.7446300625,83.8396912723,1.02228703488,24.7345865669,70.7195625826,93.8950321453,83.9692640859,9.90576805939,0.02
 08/07  07:00:00,249.51310142,30.0272781629,89.2687129345,0.0252754895024,37.1018798503,92.3937384068,65.2217596906,55.2959916312,9.90576805939,0.02
 08/07  08:00:00,270.663766541,30.4664996731,97.9625925015,0.0,37.1018798503,104.434947198,48.2586875885,29.7398377755,9.90576805939,8.6130817536
 08/07  09:00:00,290.339568853,30.8888935308,105.174561808,0.0,37.1018798503,116.476155989,23.9554947527,14.0297266933,9.90576805939,0.02
 08/07  10:00:00,295.260050254,31.3048843041,109.678568351,0.0,37.1018798503,116.476155989,17.8983184137,7.97255035429,9.90576805939,0.02
 08/07  11:00:00,298.274523792,31.7643288795,112.233389957,0.0,37.1018798503,116.476155989,16.6685600937,6.74279203432,9.90576805939,0.02
 08/07  12:00:00,288.471268503,32.0963023097,114.139760616,0.0,37.1018798503,104.434947198,25.3732471225,6.8519498724,9.90576805939,8.61552919073
 08/07  13:00:00,303.920999652,32.4824139325,117.161847469,0.0,37.1018798503,116.476155989,13.7261461848,3.80037812537,9.90576805939,0.02
 08/07  14:00:00,309.165519556,33.1470473528,121.741875206,0.0,37.1018798503,116.476155989,10.3610321109,0.435264051522,9.90576805939,0.02
 08/07  15:00:00,311.277909703,33.5430227657,123.458399261,0.0,37.1018798503,116.476155989,10.0264379262,0.100669866786,9.90576805939,0.02
 08/07  16:00:00,312.260743243,33.6410165047,124.343634019,0.0,37.1018798503,116.476155989,10.0170287242,0.0912606648536,9.90576805939,0.02
 08/07  17:00:00,311.190460752,33.7614511329,123.153818328,0.0,37.1018798503,116.476155989,18.515431094,0.0,9.90576805939,8.60966303459
 08/07  18:00:00,186.013501496,28.862741842,84.2396240457,0.0,24.7345865669,47.5788473902,6.86489343969,1.89200940999,4.9528840297,0.02
 08/07  19:00:00,181.331691508,28.6874269883,79.6345933484,0.0,24.7345865669,47.5788473902,17.7028521552,12.7299681255,4.9528840297,0.02
 08/07  20:00:00,174.67609192,29.1211414925,79.7072158174,0.0,12.3672932834,38.6892022431,27.5279636115,24.5362331937,2.97173041782,0.02
 08/07  21:00:00,130.218548994,20.5993580465,55.6028273893,0.0,12.3672932834,27.0668015668,26.1997047822,23.2079743644,2.97173041782,0.02
 08/07  22:00:00,106.9235697,19.7236611238,52.5298509848,0.0,4.12243109448,15.9888894789,27.754871692,24.7631412742,2.97173041782,0.02
 08/07  23:00:00,118.50720252,23.8614828719,59.8597374371,0.0,4.12243109448,15.9888894789,38.7529670509,35.7612366331,2.97173041782,0.02
 08/07  24:00:00,99.7937939015,18.3666384709,46.7802827292,0.0,4.12243109448,15.9888894789,31.8350874411,28.8433570233,2.97173041782,0.02
 08/08  01:00:00,115.889076448,23.0587140902,58.0675650056,0.0,4.12243109448,15.9888894789,43.7520990605,40.7603686426,2.97173041782,0.02
 08/08  02:00:00,99.3262357861,18.3666384709,46.3127245459,0.0,4.12243109448,15.9888894789,35.3727146298,32.380984212,2.97173041782,0.02
 08/08  03:00:00,111.060228044,21.9569399306,54.3636756338,0.0,4.12243109448,15.9888894789,44.00630539,41.0145749722,2.97173041782,0.02
 08/08  04:00:00,152.10146706,28.7869285423,71.2152839888,0.0,12.3672932834,24.9413748627,49.161085694,44.1882016643,4.9528840297,0.02
 08/08  05:00:00,154.71495538,29.1402581812,71.6684527869,1.80698985168,12.3672932834,24.9413748627,104.243043907,99.2701598778,4.9528840297,0.02
 08/08  06:00:00,224.254045147,29.9025587568,88.6897378969,0.11534622954,24.7345865669,70.7195625826,68.9612145511,59.0354464917,9.90576805939,0.02
 08/08  07:00:00,254.306103828,30.5914610679,93.5228122913,0.0,37.1018798503,92.3937384068,44.3443455428,34.4185774834,9.90576805939,0.02
 08/08  08:00:00,271.149959418,30.8728777133,98.04239953,0.0,37.1018798503,104.434947198,29.9331768327,20.0074087733,9.90576805939,0.02
 08/08  09:00:00,287.118218346,31.1669788412,101.675094079,0.0,37.1018798503,116.476155989,31.2683742126,12.7478842372,9.90576805939,8.61472191604
 08/08  10:00:00,289.011488107,31.4655694747,103.269333905,0.0,37.1018798503,116.476155989,19.2893613123,9.36359325294,9.90576805939,0.02
 08/08  11:00:00,281.018971617,31.6585166773,95.0836663445,0.0,37.1018798503,116.476155989,34.2743930692,24.3486250098,9.90576805939,0.02
 08/08  12:00:00,263.568571911,31.8125248629,89.5208517811,0.0,37.1018798503,104.434947198,59.3134839313,49.3877158719,9.90576805939,0.02
 08/08  13:00:00,277.078599624,32.013378027,90.7884360648,0.0,37.1018798503,116.476155989,65.7775153923,47.2538416133,9.90576805939,8.61790571963
 08/08  14:00:00,279.91713507,32.2051578621,93.4353930168,0.0,37.1018798503,116.476155989,51.2196960434,41.293927984,9.90576805939,0.02
 08/08  15:00:00,281.55006848,32.344896677,94.9286987,0.0,37.1018798503,116.476155989,46.4726172057,36.5468491463,9.90576805939,0.02
 08/08  16:00:00,283.254941923,32.4040920846,96.5747699291,0.0,37.1018798503,116.476155989,39.9787431774,30.052975118,9.90576805939,0.02
 08/08  17:00:00,284.023079921,32.3766938597,97.3711641012,0.0,37.1018798503,116.476155989,42.9664613522,24.4510246173,9.90576805939,8.60966867558
 08/08  18:00:00,176.588664221,28.7654584768,74.8135244807,0.0,24.7345865669,47.5788473902,35.0187585519,30.0458745222,4.9528840297,0.02
 08/08  19:00:00,175.310688665,28.6780998495,73.6229153504,0.0,24.7345865669,47.5788473902,39.1458292786,34.1729452489,4.9528840297,0.02
 08/08  20:00:00,168.533116435,28.8963207537,73.7890619553,0.0,12.3672932834,38.6892022431,48.0652180418,45.073487624,2.97173041782,0.02
 08/08  21:00:00,123.051056477,19.4829982587,49.5748807468,0.0,12.3672932834,27.0668015668,38.9028142287,35.9110838108,2.97173041782,0.02
 08/08  22:00:00,113.193214632,22.7961727827,55.6342447069,0.0,4.12243109448,15.9888894789,51.8983991597,48.9066687419,2.97173041782,0.02
 08/08  23:00:00,97.3068787314,17.7316044134,44.9515866911,0.0,4.12243109448,15.9888894789,41.6815948142,38.6898643964,2.97173041782,0.02
 08/08  24:00:00,113.809421667,23.0295428338,56.0170816648,0.0,4.12243109448,15.9888894789,58.6943330065,55.7026025887,2.97173041782,0.02
 08/09  01:00:00,95.1713229707,17.4690631059,43.0785721785,0.0,4.12243109448,15.9888894789,45.8835317171,42.8918012992,2.97173041782,0.02
 08/09  02:00:00,110.905680732,22.5919739881,53.5509095104,0.0,4.12243109448,15.9888894789,59.7304727491,56.7387423313,2.97173041782,0.02
 08/09  03:00:00,92.3836830206,17.0314942602,40.7285010296,0.0,4.12243109448,15.9888894789,48.0888704043,45.0971399865,2.97173041782,0.02
 08/09  04:00:00,147.898080355,28.3493596965,67.4494662751,0.0,12.3672932834,24.9413748627,69.2859200855,64.3130360559,4.9528840297,0.02
 08/09  05:00:00,155.970386407,29.5409317576,71.9579337053,2.37226653208,12.3672932834,24.9413748627,127.349413367,122.376529337,4.9528840297,0.02
 08/09  06:00:00,219.099000119,29.8874544733,83.1139128009,0.551230731001,24.7345865669,70.7195625826,94.3905920149,84.4648239555,9.90576805939,0.02
 08/09  07:00:00,248.037666932,30.5249878543,87.315071678,0.005779728052,37.1018798503,92.3937384068,72.9600234841,63.0342554247,9.90576805939,0.02
 08/09  08:00:00,258.670807855,30.8563387329,85.5797979844,0.0,37.1018798503,104.434947198,75.2352608906,65.3094928312,9.90576805939,0.02
 08/09  09:00:00,268.551121384,31.0990827699,83.1758471121,0.0,37.1018798503,116.476155989,92.9870405131,74.4665369233,9.90576805939,8.6147355304
 08/09  10:00:00,270.872411918,31.4906673076,85.1051669234,0.0,37.1018798503,116.476155989,79.7688229316,69.8430548722,9.90576805939,0.02
 08/09  11:00:00,275.387828511,31.9348640424,89.1761909359,0.0,37.1018798503,116.476155989,68.2751522588,58.3493841994,9.90576805939,0.02
 08/09  12:00:00,268.894542013,32.3781211679,94.2812392025,0.0,37.1018798503,104.434947198,54.2062120605,44.2804440012,9.90576805939,0.02
 08/09  13:00:00,286.904865979,32.9366990968,99.6913372054,0.0,37.1018798503,116.476155989,47.1665061796,28.6428642587,9.90576805939,8.6178738615
 08/09  14:00:00,293.954501816,33.4900724172,106.187852082,0.0,37.1018798503,116.476155989,25.5442405913,15.6184725319,9.90576805939,0.02
 08/09  15:00:00,295.842999556,33.9748641482,107.591675628,0.0,37.1018798503,116.476155989,22.1065257551,12.1807576957,9.90576805939,0.02
 08/09  16:00:00,295.585012217,34.141135635,107.167808505,0.0,37.1018798503,116.476155989,21.1179535459,11.1921854865,9.90576805939,0.02
 08/09  17:00:00,293.994860867,34.1715717035,105.548069969,0.0,37.1018798503,116.476155989,20.0925540399,10.1667859805,9.90576805939,0.02
 08/09  18:00:00,179.319828342,28.8617616838,77.4483650611,0.0,24.7345865669,47.5788473902,38.509939883,24.9519891438,4.9528840297,8.60506670946
 08/09  19:00:00,176.852107024,28.6884706105,75.1539530749,0.0,24.7345865669,47.5788473902,36.7140813975,31.7411973678,4.9528840297,0.02
 08/09  20:00:00,170.036250302,29.1198034045,75.0687107185,0.0,12.3672932834,38.6892022431,49.0278207897,46.0360903719,2.97173041782,0.02
 08/09  21:00:00,123.88914262,19.7017826815,50.1941826055,0.0,12.3672932834,27.0668015668,40.3845774417,37.3928470239,2.97173041782,0.02
 08/09  22:00:00,114.32807624,23.117056603,56.4482225461,0.0,4.12243109448,15.9888894789,55.3520358726,52.3603054547,2.97173041782,0.02
 08/09  23:00:00,97.1868830914,17.9066319517,44.6565635691,0.0,4.12243109448,15.9888894789,45.2132431487,42.2215127309,2.97173041782,0.02
 08/09  24:00:00,112.012327141,23.0295428338,54.2199871999,0.0,4.12243109448,15.9888894789,65.671621361,62.6798909432,2.97173041782,0.02
 08/10  01:00:00,90.7963752972,16.571487741,39.6243848556,0.0,4.12243109448,15.9888894789,49.6344362343,46.6427058165,2.97173041782,0.02
 08/10  02:00:00,106.224972763,21.6943986231,49.7909618967,0.0,4.12243109448,15.9888894789,64.3990199659,61.407289548,2.97173041782,0.02
 08/10  03:00:00,87.8822324942,16.0464051261,37.2353246326,0.0,4.12243109448,15.9888894789,50.1883843555,47.1966539377,2.97173041782,0.02
 08/10  04:00:00,146.296851528,28.3493596965,65.8482375263,0.0,12.3672932834,24.9413748627,72.8977455586,67.9248615289,4.9528840297,0.02
 08/10  05:00:00,155.251415496,29.5818268243,71.3185196332,2.25181470909,12.3672932834,24.9413748627,128.171843792,123.198959762,4.9528840297,0.02
 08/10  06:00:00,219.954254711,29.9047430257,84.032885919,0.470223739635,24.7345865669,70.7195625826,88.7535793466,78.8278112872,9.90576805939,0.02
 08/10  07:00:00,248.121268065,30.5649226336,87.3602313984,0.00428834066766,37.1018798503,92.3937384068,69.748841335,59.8230732756,9.90576805939,0.02
 08/10  08:00:00,261.293808265,30.8650590365,88.1940877699,0.0,37.1018798503,104.434947198,67.8891045329,57.9633364735,9.90576805939,0.02
 08/10  09:00:00,270.774767012,31.033980263,85.4645662825,0.0,37.1018798503,116.476155989,82.8794729762,64.3589831836,9.90576805939,8.61472173319
 08/10  10:00:00,276.745725379,31.3421643795,91.1269755966,0.0,37.1018798503,116.476155989,65.011519416,55.0857513566,9.90576805939,0.02
 08/10  11:00:00,290.204969106,31.9379315561,103.990277438,0.0,37.1018798503,116.476155989,32.9630580077,23.0372899483,9.90576805939,0.02
 08/10  12:00:00,283.496675777,31.8643726691,109.397133969,0.0,37.1018798503,104.434947198,19.1416679588,9.21589989945,9.90576805939,0.02
 08/10  13:00:00,297.264097065,31.9503506335,111.03688981,0.0,37.1018798503,116.476155989,26.5181736493,7.99450264248,9.90576805939,8.61790294738
 08/10  14:00:00,299.026053826,32.6096155173,112.139852961,0.0,37.1018798503,116.476155989,17.4966508025,7.57088274314,9.90576805939,0.02
 08/10  15:00:00,301.729377687,33.1738036307,114.279126076,0.0,37.1018798503,116.476155989,16.3646308542,6.43886279485,9.90576805939,0.02
 08/10  16:00:00,305.186853044,33.701336606,117.209459188,0.0,37.1018798503,116.476155989,13.2396893639,3.31392130447,9.90576805939,0.02
 08/10  17:00:00,303.110003947,33.9444341661,114.890357799,0.0,37.1018798503,116.476155989,13.7038311816,3.77806312223,9.90576805939,0.02
 08/10  18:00:00,184.084556253,28.8619259804,82.2129287002,0.0,24.7345865669,47.5788473902,24.2294033575,19.2565193278,4.9528840297,0.02
 08/10  19:00:00,179.962672763,28.686453742,78.2665178399,0.0,24.7345865669,47.5788473902,42.2905093112,28.7325687461,4.9528840297,8.60505653546
 08/10  20:00:00,173.93195247,29.1193015524,78.9649063311,0.0,12.3672932834,38.6892022431,43.0540734828,40.062343065,2.97173041782,0.02
 08/10  21:00:00,126.65410533,19.7017826815,52.9591437532,0.0,12.3672932834,27.0668015668,33.6174412358,30.625710818,2.97173041782,0.02
 08/10  22:00:00,120.832893359,24.1240241793,61.9228870846,0.0,4.12243109448,15.9888894789,47.0038873718,44.012156954,2.97173041782,0.02
 08/10  23:00:00,96.6542374891,17.5784553174,44.4520945293,0.0,4.12243109448,15.9888894789,39.502633283,36.5109028652,2.97173041782,0.02
 08/10  24:00:00,112.954074233,22.8545152955,55.3367617687,0.0,4.12243109448,15.9888894789,54.5214340771,51.5297036593,2.97173041782,0.02
 08/11  01:00:00,96.3423840304,17.5565768751,44.1621194801,0.0,4.12243109448,15.9888894789,40.9017305651,37.9100001473,2.97173041782,0.02
 08/11  02:00:00,112.179119164,22.8545152955,54.5618066599,0.0,4.12243109448,15.9888894789,58.5324593345,55.5407289167,2.97173041782,0.02
 08/11  03:00:00,92.3341704237,17.2065217985,40.5039609337,0.0,4.12243109448,15.9888894789,48.3982356425,45.4065052247,2.97173041782,0.02
 08/11  04:00:00,149.257425245,28.7869285423,68.3712423716,0.0,12.3672932834,24.9413748627,73.738129066,68.7652450363,4.9528840297,0.02
 08/11  05:00:00,151.62545009,29.2052206935,68.5497394234,1.77123562618,12.3672932834,24.9413748627,131.315404629,126.342520599,4.9528840297,0.02
 08/11  06:00:00,218.056150839,29.9427377147,82.1990995794,0.367911508769,24.7345865669,70.7195625826,96.4048513425,86.4790832831,9.90576805939,0.02
 08/11  07:00:00,248.535143532,30.6709613022,87.6723573104,0.0,37.1018798503,92.3937384068,71.7160910566,61.7903229973,9.90576805939,0.02
 08/11  08:00:00,267.270748299,31.2196699301,93.8164250119,0.0,37.1018798503,104.434947198,50.0668467121,40.1410786527,9.90576805939,0.02
 08/11  09:00:00,288.450437302,31.8886637031,102.285557442,0.0,37.1018798503,116.476155989,29.3220974759,19.3963294165,9.90576805939,0.02
 08/11  10:00:00,297.206414963,32.5088670627,110.420923507,0.0,37.1018798503,116.476155989,27.1887609066,8.66582679252,9.90576805939,8.61716605468
 08/11  11:00:00,304.727424071,33.0862178907,117.364457377,0.0,37.1018798503,116.476155989,12.6773328363,2.75156477695,9.90576805939,0.02
 08/11  12:00:00,295.009803635,33.6104792641,119.16416679,0.0,37.1018798503,104.434947198,11.5764879529,1.65071989349,9.90576805939,0.02
 08/11  13:00:00,309.503228825,34.1598343219,121.066544104,0.0,37.1018798503,116.476155989,12.8340923587,2.9083242993,9.90576805939,0.02
 08/11  14:00:00,314.090706709,34.772312934,125.041769973,0.0,37.1018798503,116.476155989,20.0490236722,1.52613885903,9.90576805939,8.61711675382
 08/11  15:00:00,314.619027837,35.2856295139,125.056960147,0.0,37.1018798503,116.476155989,10.6016372384,0.675869179041,9.90576805939,0.02
 08/11  16:00:00,313.255240767,35.4642635208,123.51492995,0.0,37.1018798503,116.476155989,10.9390457896,1.01327773023,9.90576805939,0.02
 08/11  17:00:00,311.128715638,35.5347346339,121.318775676,0.0,37.1018798503,116.476155989,12.0002532879,2.07448522852,9.90576805939,0.02
 08/11  18:00:00,186.542221427,28.9729721759,84.5595506397,0.0,24.7345865669,47.5788473902,21.11288064,16.1399966103,4.9528840297,0.02
 08/11  19:00:00,180.625432864,28.7115472877,78.9041834598,0.0,24.7345865669,47.5788473902,35.8137251135,30.8408410838,4.9528840297,0.02
 08/11  20:00:00,173.556565647,29.1390747084,78.5697291058,0.0,12.3672932834,38.6892022431,55.8775488983,44.3007987893,2.97173041782,8.60501969115
 08/11  21:00:00,129.521022071,20.5993580465,54.9052950619,0.0,12.3672932834,27.0668015668,37.7059100271,34.7141796093,2.97173041782,0.02
 08/11  22:00:00,109.074673383,20.0299593158,54.3746562219,0.0,4.12243109448,15.9888894789,36.135417793,33.1436873752,2.97173041782,0.02
 08/11  23:00:00,119.485736304,23.9708750833,60.7288787983,0.0,4.12243109448,15.9888894789,46.7579226678,43.76619225,2.97173041782,0.02
 08/11  24:00:00,103.030868462,19.3736060472,48.9872046212,0.0,4.12243109448,15.9888894789,38.6969735574,35.7052431396,2.97173041782,0.02
 08/12  01:00:00,112.867018793,22.3945087763,55.7328974445,0.0,4.12243109448,15.9888894789,51.1724897078,48.1807592899,2.97173041782,0.02
 08/12  02:00:00,99.5226949216,18.5854228937,46.2903991536,0.0,4.12243109448,15.9888894789,44.8587544672,41.8670240494,2.97173041782,0.02
 08/12  03:00:00,109.311105447,21.9569399306,52.6145529671,0.0,4.12243109448,15.9888894789,57.4461316294,54.4544012116,2.97173041782,0.02
 08/12  04:00:00,128.665324509,28.2399674851,65.4606097944,0.0,4.12243109448,16.0517297156,77.5122142697,74.5204838518,2.97173041782,0.02
 08/12  05:00:00,125.247275727,27.8023986394,62.4801298593,0.0,4.12243109448,16.0517297156,82.8969492574,79.9052188395,2.97173041782,0.02
 08/12  06:00:00,163.702392616,29.5526740223,77.9800631765,0.0,4.12243109448,39.6058045677,69.4517162407,66.4599858229,2.97173041782,0.02
 08/12  07:00:00,190.282063773,29.5671827549,81.0990003692,1.1998589148,12.3672932834,65.3531420225,110.710399472,105.737515442,4.9528840297,0.02
 08/12  08:00:00,198.491326886,29.5766934853,87.1786499856,0.429332339407,12.3672932834,68.2430321324,84.7999028961,79.8270188664,4.9528840297,0.02
 08/12  09:00:00,233.825202916,29.7900245785,93.5379762189,0.173773527095,16.4897243779,93.1370602926,58.6664874161,50.7218729686,7.92461444751,0.02
 08/12  10:00:00,239.438895843,30.0338062319,99.0510937648,0.0304799784652,16.4897243779,93.1370602926,47.783163073,39.8385486255,7.92461444751,0.02
 08/12  11:00:00,243.788608565,30.2417381992,103.223345326,0.0,16.4897243779,93.1370602926,41.1413652192,33.1967507716,7.92461444751,0.02
 08/12  12:00:00,237.712773318,30.4578611108,106.082937722,0.0,16.4897243779,83.9857416113,38.4138472185,30.469232771,7.92461444751,0.02
 08/12  13:00:00,239.035002842,30.6517210553,107.211310731,0.0,16.4897243779,83.9857416113,45.6665250465,29.1356812313,7.92461444751,8.60622936776
 08/12  14:00:00,241.164225877,30.8951107964,109.097209576,0.0,16.4897243779,83.9857416113,35.1743994065,27.229784959,7.92461444751,0.02
 08/12  15:00:00,216.983816546,29.5526740223,103.716142709,0.0,12.3672932834,70.6512738906,12.3216261363,7.3487421066,4.9528840297,0.02
 08/12  16:00:00,217.603825805,29.5526740223,104.336150774,0.0,12.3672932834,70.6512738906,10.4539395301,5.48105550042,4.9528840297,0.02
 08/12  17:00:00,203.759346814,29.5526740223,103.015028635,0.0,12.3672932834,58.1284167478,11.8405532037,6.86766917405,4.9528840297,0.02
 08/12  18:00:00,150.486378724,28.946333605,83.5357906358,0.0,12.3672932834,24.9413748627,27.8208628683,22.8479788386,4.9528840297,0.02
 08/12  19:00:00,144.405425248,28.6823643668,77.7188063846,0.0,12.3672932834,24.9413748627,37.8189471551,32.8460631254,4.9528840297,0.02
 08/12  20:00:00,142.161731229,29.1167340681,78.0802499839,0.0,4.12243109448,16.0517297156,51.0272068908,48.035476473,2.97173041782,0.02
 08/12  21:00:00,100.094886961,17.7972397402,47.6739593145,0.0,4.12243109448,15.9888894789,39.6180158228,36.626285405,2.97173041782,0.02
 08/12  22:00:00,117.212558727,23.1826919298,59.2670693414,0.0,4.12243109448,15.9888894789,53.6529855724,50.6612551546,2.97173041782,0.02
 08/12  23:00:00,99.1900726239,17.9066319517,46.6597527175,0.0,4.12243109448,15.9888894789,41.4284321681,38.4367017503,2.97173041782,0.02
