Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  24:00:00,110.264121585,21.8694261614,53.6550828353,0.0,4.12243109448,15.9888894789,54.1217365354,51.1300061176,2.97173041782,0.02
 08/13  01:00:00,85.3448722909,15.3238572995,37.5049123327,0.0,2.06121554724,15.9888894789,38.1195681145,35.1278376967,2.97173041782,0.02
 08/13  02:00:00,106.487001922,21.7381555077,52.070449275,0.0,2.06121554724,15.9888894789,59.6567159853,56.6649855675,2.97173041782,0.02
 08/13  03:00:00,85.1799962334,15.3238572995,37.340036207,0.0,2.06121554724,15.9888894789,39.298493238,36.3067628202,2.97173041782,0.02
 08/13  04:00:00,106.31757297,21.6943986231,51.9447771343,0.0,2.06121554724,15.9888894789,60.1966130398,57.2048826219,2.97173041782,0.02
 08/13  05:00:00,82.7031453123,14.9738022229,35.2132402854,0.0,2.06121554724,15.9888894789,42.7792811663,39.7875507485,2.97173041782,0.02
 08/13  06:00:00,104.611131828,22.876952969,51.3585783901,0.0,2.06121554724,15.9888894789,66.5426221,63.5508916822,2.97173041782,0.02
 08/13  07:00:00,83.3605320999,19.0016725284,45.8450169977,0.0,2.06121554724,15.9888894789,47.651408685,44.6596782672,2.97173041782,0.02
 08/13  08:00:00,135.627277151,24.5397145828,64.6492423413,0.0,4.12243109448,41.7362269337,41.1247094802,36.1518254505,4.9528840297,0.02
 08/13  09:00:00,119.795423356,19.7076938617,53.7653338251,0.0,4.12243109448,41.7362269337,23.9130540813,18.9401700516,4.9528840297,0.02
 08/13  10:00:00,138.833875582,24.6326944019,67.7628608566,0.0,4.12243109448,41.7362269337,28.9689115115,23.9960274818,4.9528840297,0.02
 08/13  11:00:00,122.027979262,19.7061779232,55.9994055694,0.0,4.12243109448,41.7362269337,22.4920158419,17.5191318122,4.9528840297,0.02
 08/13  12:00:00,140.91339354,24.628559595,69.8465135387,0.0,4.12243109448,41.7362269337,35.1215090536,21.5669821197,4.9528840297,8.60164290423
 08/13  13:00:00,122.796073678,19.7032679818,56.7704099492,0.0,4.12243109448,41.7362269337,21.9816572059,17.0087731762,4.9528840297,0.02
 08/13  14:00:00,142.975507302,24.6315440296,71.9056429765,0.0,4.12243109448,41.7362269337,24.595276837,19.6223928073,4.9528840297,0.02
 08/13  15:00:00,124.276049832,19.7145402619,58.2391139294,0.0,4.12243109448,41.7362269337,22.5780096564,17.6051256267,4.9528840297,0.02
 08/13  16:00:00,127.118847723,24.6330674937,72.905152334,0.0,4.12243109448,24.8785346261,29.3365541618,24.3636701321,4.9528840297,0.02
 08/13  17:00:00,96.1128532456,19.706335712,57.8926749758,0.0,2.06121554724,15.9888894789,23.403140673,20.4114102552,2.97173041782,0.02
 08/13  18:00:00,114.337851342,24.6275562024,71.0805280075,0.0,2.06121554724,15.9888894789,31.8841598587,28.8924294409,2.97173041782,0.02
 08/13  19:00:00,92.2986457063,19.6142689124,54.1705342941,0.0,2.06121554724,15.9888894789,35.5300651544,32.5383347365,2.97173041782,0.02
 08/13  20:00:00,118.9224985,23.4671116795,62.7538046573,0.0,2.06121554724,15.9888894789,45.7200193339,42.7282889161,2.97173041782,0.02
 08/13  21:00:00,93.7818647413,17.2065217985,44.0128703229,0.0,2.06121554724,15.9888894789,34.3636888415,31.3719584237,2.97173041782,0.02
 08/13  22:00:00,115.576252714,23.2920841412,59.5825864382,0.0,2.06121554724,15.9888894789,49.5557135582,46.5639831404,2.97173041782,0.02
 08/13  23:00:00,95.4969629477,17.6878475288,45.2466428183,0.0,2.06121554724,15.9888894789,39.6481769789,36.6564465611,2.97173041782,0.02
 08/13  24:00:00,106.078769363,21.606884854,51.7934873058,0.0,2.06121554724,15.9888894789,51.3918761401,48.4001457223,2.97173041782,0.02
 08/14  01:00:00,89.6438511176,15.6739123761,39.3926204015,0.0,4.12243109448,15.9888894789,35.3948773094,32.4031468916,2.97173041782,0.02
 08/14  02:00:00,110.497069389,22.5044602189,53.2298114567,0.0,4.12243109448,15.9888894789,58.9347388288,55.9430084109,2.97173041782,0.02
 08/14  03:00:00,86.5202995332,15.2363435303,36.7066376504,0.0,4.12243109448,15.9888894789,41.9565739025,38.9648434847,2.97173041782,0.02
 08/14  04:00:00,148.194408163,28.3493596965,67.7457936337,0.0,12.3672932834,24.9413748627,71.0439891313,66.0711051016,4.9528840297,0.02
 08/14  05:00:00,156.791309229,29.2788539176,71.7346455819,3.67855488272,12.3672932834,24.9413748627,128.265721649,123.29283762,4.9528840297,0.02
 08/14  06:00:00,220.433976108,29.6383847656,82.1793724566,0.72064968448,24.7345865669,70.7195625826,98.0547773502,88.1290092908,9.90576805939,0.02
 08/14  07:00:00,247.062114279,30.016698817,86.8535822144,0.0,37.1018798503,92.3937384068,73.1188756426,63.1931075832,9.90576805939,0.02
 08/14  08:00:00,268.114839091,30.5788771614,95.3012808083,0.0,37.1018798503,104.434947198,46.8365502077,36.9107821483,9.90576805939,0.02
 08/14  09:00:00,288.065719644,31.1828306999,102.6066806,0.0,37.1018798503,116.476155989,35.4862309383,16.9656264033,9.90576805939,8.61483647564
 08/14  10:00:00,294.576325232,31.7874936705,108.512241472,0.0,37.1018798503,116.476155989,20.6872186975,10.7614506381,9.90576805939,0.02
 08/14  11:00:00,299.916402786,32.4216984069,113.217919495,0.0,37.1018798503,116.476155989,18.0478044704,8.12203641104,9.90576805939,0.02
 08/14  12:00:00,291.569203296,32.9364345785,116.39757701,0.0,37.1018798503,104.434947198,15.4478190185,5.52205095916,9.90576805939,0.02
 08/14  13:00:00,306.494517224,33.4868773664,118.730794236,0.0,37.1018798503,116.476155989,23.5025298094,4.97870151271,9.90576805939,8.61806023733
 08/14  14:00:00,311.914386425,34.2110589631,123.426737544,0.0,37.1018798503,116.476155989,14.1198993777,4.19413131826,9.90576805939,0.02
 08/14  15:00:00,314.896775554,34.8075148149,125.812789411,0.0,37.1018798503,116.476155989,12.6971942275,2.77142616815,9.90576805939,0.02
 08/14  16:00:00,316.527860821,35.2238741411,127.027908531,0.0,37.1018798503,116.476155989,12.0456664169,2.1198983575,9.90576805939,0.02
 08/14  17:00:00,314.380107266,35.158825433,124.946055952,0.0,37.1018798503,116.476155989,11.0795452498,1.15377719044,9.90576805939,0.02
 08/14  18:00:00,184.990855082,28.9745345538,83.0529859538,0.0,24.7345865669,47.5788473902,18.9274084053,5.36942387749,4.9528840297,8.60510049807
 08/14  19:00:00,182.029977407,28.7147784414,77.9563462149,0.0,24.7345865669,47.5788473902,19.8312304025,14.8583463728,4.9528840297,0.02
 08/14  20:00:00,173.886962271,29.1419343526,78.897288871,0.0,12.3672932834,38.6892022431,28.5038244503,25.5120940325,2.97173041782,0.02
 08/14  21:00:00,130.083718166,20.5994418181,55.4679124647,0.0,12.3672932834,27.0668015668,27.2357294092,24.2439989914,2.97173041782,0.02
 08/14  22:00:00,109.800551821,20.0299593158,55.1005349343,0.0,4.12243109448,15.9888894789,27.1452188866,24.1534884687,2.97173041782,0.02
 08/14  23:00:00,120.339337177,23.9708750833,61.5824799108,0.0,4.12243109448,15.9888894789,36.1668525447,33.1751221269,2.97173041782,0.02
 08/14  24:00:00,105.159000824,19.4829982587,51.0059449782,0.0,4.12243109448,15.9888894789,30.1788292564,27.1870988385,2.97173041782,0.02
 08/15  01:00:00,114.963551256,22.3945087763,57.8294300771,0.0,4.12243109448,15.9888894789,37.9347508016,34.9430203838,2.97173041782,0.02
 08/15  02:00:00,99.204681463,18.2791247017,46.278684027,0.0,4.12243109448,15.9888894789,35.6694881892,32.6777577713,2.97173041782,0.02
 08/15  03:00:00,110.109392682,21.7381555077,53.6316247367,0.0,4.12243109448,15.9888894789,47.8163656182,44.8246352003,2.97173041782,0.02
 08/15  04:00:00,152.109033684,28.7212932154,71.2884859875,0.0,12.3672932834,24.9413748627,58.290593299,53.3177092693,4.9528840297,0.02
 08/15  05:00:00,153.237847917,28.9924867181,70.675256783,1.47084991067,12.3672932834,24.9413748627,115.16088656,110.18800253,4.9528840297,0.02
 08/15  06:00:00,225.640048807,30.241700639,87.3574506878,0.145328610725,24.7345865669,70.7195625826,80.3715182759,70.4457502165,9.90576805939,0.02
 08/15  07:00:00,252.686211988,30.676013767,91.8183694963,0.0,37.1018798503,92.3937384068,56.4789906922,46.5532226329,9.90576805939,0.02
 08/15  08:00:00,272.2315246,31.2023357043,98.7945168695,0.0,37.1018798503,104.434947198,37.2396651231,27.3138970637,9.90576805939,0.02
 08/15  09:00:00,293.975815291,31.9017144145,107.797870042,0.0,37.1018798503,116.476155989,28.7453450351,10.224710159,9.90576805939,8.61486681676
 08/15  10:00:00,302.95389389,32.6396773564,116.037618797,0.0,37.1018798503,116.476155989,12.3972892443,2.47152118489,9.90576805939,0.02
 08/15  11:00:00,310.170822746,33.2828273734,122.611219368,0.0,37.1018798503,116.476155989,10.0448145954,0.119046535998,9.90576805939,0.02
 08/15  12:00:00,302.763551971,34.1559074476,126.372461159,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/15  13:00:00,317.88409818,34.6477080854,128.959521609,0.0,37.1018798503,116.476155989,18.5238065568,0.0,9.90576805939,8.61803849736
 08/15  14:00:00,322.117992438,35.1554940523,132.68590228,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  15:00:00,325.962173846,35.7152990907,135.970411123,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  16:00:00,324.514384092,35.7905996046,134.447713421,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  17:00:00,321.418649274,35.517892978,131.625535136,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/15  18:00:00,180.156432172,28.8649454873,78.409298101,0.0,24.7345865669,47.5788473902,7.92488891345,2.95200488375,4.9528840297,0.02
 08/15  19:00:00,174.652327708,28.6879394721,70.6055209949,0.0,24.7345865669,47.5788473902,47.1385329042,33.5805481874,4.9528840297,8.60510068709
 08/15  20:00:00,168.080729064,29.1196175968,73.1133668477,0.0,12.3672932834,38.6892022431,49.3679467075,46.3762162897,2.97173041782,0.02
 08/15  21:00:00,125.938117968,20.489965835,51.431787193,0.0,12.3672932834,27.0668015668,41.5006233264,38.5088929085,2.97173041782,0.02
 08/15  22:00:00,104.724799661,19.7236611238,50.3310809095,0.0,4.12243109448,15.9888894789,40.6886677613,37.6969373435,2.97173041782,0.02
 08/15  23:00:00,116.949364914,23.8614828719,58.3018998089,0.0,4.12243109448,15.9888894789,51.9341922354,48.9424618176,2.97173041782,0.02
 08/15  24:00:00,101.48448974,19.2642138358,47.5502182738,0.0,4.12243109448,15.9888894789,42.6708876305,39.6791572127,2.97173041782,0.02
 08/16  01:00:00,116.568036142,23.8104331732,57.9716206859,0.0,4.12243109448,15.9888894789,55.0030027112,52.0112722933,2.97173041782,0.02
 08/16  02:00:00,98.695973237,18.3666384709,45.6824619997,0.0,4.12243109448,15.9888894789,43.7206176452,40.7288872274,2.97173041782,0.02
 08/16  03:00:00,109.931775322,21.9569399306,53.2352229274,0.0,4.12243109448,15.9888894789,55.3952655784,52.4035351606,2.97173041782,0.02
 08/16  04:00:00,151.517068254,28.8963207537,70.5214929991,0.0,12.3672932834,24.9413748627,64.6410308797,59.66814685,4.9528840297,0.02
 08/16  05:00:00,153.712710868,29.2418512255,70.7587473966,1.61285772595,12.3672932834,24.9413748627,120.754699789,115.78181576,4.9528840297,0.02
 08/16  06:00:00,223.53107829,29.9867213058,85.515174279,0.133613826484,24.7345865669,70.7195625826,85.3835872686,75.4578192092,9.90576805939,0.02
 08/16  07:00:00,251.489617152,30.7967876424,90.5010012434,0.0,37.1018798503,92.3937384068,60.6703553861,50.7445873267,9.90576805939,0.02
 08/16  08:00:00,269.038658279,31.4017146292,95.4022768002,0.0,37.1018798503,104.434947198,41.3333512083,31.4075831489,9.90576805939,0.02
 08/16  09:00:00,287.178035016,31.8132079818,101.088594559,0.0,37.1018798503,116.476155989,26.8694568585,16.9436887991,9.90576805939,0.02
 08/16  10:00:00,293.060350337,32.1251040701,106.658621983,0.0,37.1018798503,116.476155989,26.2390748109,7.71717566069,9.90576805939,8.61613109079
 08/16  11:00:00,298.969154029,32.6373678308,112.055017421,0.0,37.1018798503,116.476155989,13.0280904128,3.10232235338,9.90576805939,0.02
 08/16  12:00:00,292.495526717,33.1703523412,117.08999829,0.0,37.1018798503,104.434947198,10.6425554115,0.716787352095,9.90576805939,0.02
 08/16  13:00:00,307.075055427,33.6226459857,119.175537009,0.0,37.1018798503,116.476155989,9.92708775182,0.00131969242913,9.90576805939,0.02
 08/16  14:00:00,302.535354448,34.1654324363,114.093303037,0.0,37.1018798503,116.476155989,18.5492811723,0.0262418812746,9.90576805939,8.61727123164
 08/16  15:00:00,303.39532588,34.4138124337,114.705056003,0.0,37.1018798503,116.476155989,10.5896393281,0.663871268694,9.90576805939,0.02
 08/16  16:00:00,306.184856609,34.6249830756,117.283808584,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  17:00:00,305.200704381,34.5529810085,116.372506292,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  18:00:00,182.520995027,28.8596095882,80.7270326057,0.0,24.7345865669,47.5788473902,6.4952957021,1.52241167241,4.9528840297,0.02
 08/16  19:00:00,180.78586078,28.6841191104,76.7428677119,0.0,24.7345865669,47.5788473902,23.2368718506,9.67887308612,4.9528840297,8.60511473478
 08/16  20:00:00,172.362716271,29.1185025864,77.3964582821,0.0,12.3672932834,38.6892022431,26.1482032581,23.1564728403,2.97173041782,0.02
 08/16  21:00:00,128.692829399,20.489965835,54.1864961263,0.0,12.3672932834,27.0668015668,26.1722941166,23.1805636988,2.97173041782,0.02
 08/16  22:00:00,105.51261782,19.6361473547,51.2064126677,0.0,4.12243109448,15.9888894789,28.6755232479,25.6837928301,2.97173041782,0.02
 08/16  23:00:00,119.326976704,24.1896595062,60.3513348069,0.0,4.12243109448,15.9888894789,41.8322133668,38.840482949,2.97173041782,0.02
 08/16  24:00:00,98.2365574214,18.2791247017,45.310559864,0.0,4.12243109448,15.9888894789,35.4683040651,32.4765736473,2.97173041782,0.02
 08/17  01:00:00,111.639186611,22.6357308726,54.2406582382,0.0,4.12243109448,15.9888894789,45.175599738,42.1838693202,2.97173041782,0.02
 08/17  02:00:00,98.2405551485,18.3666384709,45.2270437833,0.0,4.12243109448,15.9888894789,39.5166177537,36.5248873359,2.97173041782,0.02
 08/17  03:00:00,108.488515424,21.7381555077,52.0107473339,0.0,4.12243109448,15.9888894789,47.687502897,44.6957724792,2.97173041782,0.02
 08/17  04:00:00,150.032228365,28.5243872348,69.4085865204,0.0,12.3672932834,24.9413748627,51.7511208477,46.778236818,4.9528840297,0.02
 08/17  05:00:00,153.300491774,29.0046470588,70.9161355964,1.28045449797,12.3672932834,24.9413748627,103.301209708,98.3283256784,4.9528840297,0.02
 08/17  06:00:00,227.688163954,30.3279326214,89.1845566952,0.280105666616,24.7345865669,70.7195625826,68.1499791832,58.2242111238,9.90576805939,0.02
 08/17  07:00:00,255.228625119,30.9322169993,94.1045792793,0.0,37.1018798503,92.3937384068,43.2646184043,33.338850345,9.90576805939,0.02
 08/17  08:00:00,273.077588458,31.5889020694,99.2540232149,0.0,37.1018798503,104.434947198,29.9030182301,19.9772501707,9.90576805939,0.02
 08/17  09:00:00,293.124946683,32.1693342196,106.679386123,0.0,37.1018798503,116.476155989,18.9698814014,9.04411334198,9.90576805939,0.02
 08/17  10:00:00,300.438140089,32.4979635327,113.663520219,0.0,37.1018798503,116.476155989,21.9894660004,3.46635369594,9.90576805939,8.61734424503
 08/17  11:00:00,305.477533396,33.2548972773,117.94587237,0.0,37.1018798503,116.476155989,10.8943285916,0.96856053217,9.90576805939,0.02
 08/17  12:00:00,297.049227097,33.648031393,121.166025733,0.0,37.1018798503,104.434947198,10.0635042563,0.137736196889,9.90576805939,0.02
 08/17  13:00:00,315.075372653,34.2010273598,126.597480199,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  14:00:00,314.533266149,34.8168083387,125.439807561,0.0,37.1018798503,116.476155989,18.52306547,0.0,9.90576805939,8.61729741057
 08/17  15:00:00,316.249272396,35.1274623599,126.845356916,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  16:00:00,320.939587778,35.3831985967,131.28032932,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  17:00:00,317.369837495,35.144386083,127.950237744,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/17  18:00:00,186.053611277,28.8725313233,84.59063831,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/17  19:00:00,185.307226158,28.6999351507,81.2484185041,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/17  20:00:00,177.19284737,29.1303954754,82.2146848356,0.0,12.3672932834,38.6892022431,20.1757232819,8.59888012968,2.97173041782,8.60511273437
 08/17  21:00:00,131.544787923,20.5993580465,56.929057966,0.0,12.3672932834,27.0668015668,20.0377894774,17.0460590596,2.97173041782,0.02
 08/17  22:00:00,109.578555214,19.9205671044,54.9879299914,0.0,4.12243109448,15.9888894789,21.5869989004,18.5952684825,2.97173041782,0.02
 08/17  23:00:00,120.534398723,23.9708750833,61.777540947,0.0,4.12243109448,15.9888894789,30.5133737353,27.5216433175,2.97173041782,0.02
 08/17  24:00:00,104.176991833,19.3736060472,50.1333277246,0.0,4.12243109448,15.9888894789,26.5263143506,23.5345839328,2.97173041782,0.02
 08/18  01:00:00,120.159795054,24.102145737,61.2716666256,0.0,4.12243109448,15.9888894789,35.6918404754,32.7001100576,2.97173041782,0.02
 08/18  02:00:00,101.585440662,18.6583510347,48.2802164787,0.0,4.12243109448,15.9888894789,30.1025701376,27.1108397198,2.97173041782,0.02
 08/18  03:00:00,111.239875362,21.9569399306,54.5433226105,0.0,4.12243109448,15.9888894789,39.263043557,36.2713131392,2.97173041782,0.02
 08/18  04:00:00,148.961411602,28.1962106005,68.6659461668,0.0,12.3672932834,24.9413748627,42.0173541951,37.0444701654,4.9528840297,0.02
 08/18  05:00:00,157.601839119,29.5385814628,74.7188203203,1.24518250367,12.3672932834,24.9413748627,91.7601421027,86.787258073,4.9528840297,0.02
 08/18  06:00:00,229.050804117,30.0478614287,91.0001787686,0.107194749758,24.7345865669,70.7195625826,57.0344416149,47.1086735555,9.90576805939,0.02
 08/18  07:00:00,257.179854916,30.8578122684,96.1302119223,0.0,37.1018798503,92.3937384068,33.4469139147,23.5211458553,9.90576805939,0.02
 08/18  08:00:00,274.435403296,31.3068000975,100.893941959,0.0,37.1018798503,104.434947198,22.9198969626,12.9941289032,9.90576805939,0.02
 08/18  09:00:00,295.335919999,31.9293125118,109.130386143,0.0,37.1018798503,116.476155989,14.8922254818,4.96645742238,9.90576805939,0.02
 08/18  10:00:00,302.603005656,32.6233756723,115.702946242,0.0,37.1018798503,116.476155989,18.9941047694,0.470959598551,9.90576805939,8.61737711148
 08/18  11:00:00,300.961764507,33.2301086879,113.454894434,0.0,37.1018798503,116.476155989,10.157061512,0.231293452607,9.90576805939,0.02
 08/18  12:00:00,281.066962864,32.7626793441,106.069118491,0.0,37.1018798503,104.434947198,14.087201561,4.16143350164,9.90576805939,0.02
 08/18  13:00:00,297.062513382,32.6720444368,110.113609831,0.0,37.1018798503,116.476155989,14.8332008068,4.9074327474,9.90576805939,0.02
 08/18  14:00:00,307.718406962,33.434188091,120.007541733,0.0,37.1018798503,116.476155989,19.0626797631,0.539581111911,9.90576805939,8.61733059181
 08/18  15:00:00,314.591425063,34.047830435,126.267143596,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  16:00:00,317.331132234,34.6631615445,128.391914862,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  17:00:00,315.842345171,34.863754685,126.703379569,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/18  18:00:00,187.752045755,28.961858821,86.1070068186,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/18  19:00:00,185.075868439,28.7017415479,81.0152556167,0.0,24.7345865669,47.5788473902,6.07528447841,1.10240044872,4.9528840297,0.02
 08/18  20:00:00,176.05516222,29.1288287553,81.0785635226,0.0,12.3672932834,38.6892022431,19.1718967205,16.1801663027,2.97173041782,0.02
 08/18  21:00:00,130.733049777,20.5993580465,56.1173129857,0.0,12.3672932834,27.0668015668,30.4070023334,18.831786965,2.97173041782,8.60348495057
 08/18  22:00:00,108.854345482,19.9205671044,54.2637197638,0.0,4.12243109448,15.9888894789,23.2404302632,20.2486998454,2.97173041782,0.02
 08/18  23:00:00,119.003452958,23.8614828719,60.3559869251,0.0,4.12243109448,15.9888894789,32.5120668393,29.5203364214,2.97173041782,0.02
 08/18  24:00:00,102.643246222,19.2642138358,48.7089738827,0.0,4.12243109448,15.9888894789,27.6272908964,24.6355604786,2.97173041782,0.02
 08/19  01:00:00,111.840007618,22.0152824433,55.0851119049,0.0,4.12243109448,15.9888894789,35.1196485917,32.1279181739,2.97173041782,0.02
 08/19  02:00:00,99.6318345676,18.3666384709,46.6183225505,0.0,4.12243109448,15.9888894789,29.1537977517,26.1620673339,2.97173041782,0.02
 08/19  03:00:00,109.79715384,21.7381555077,53.3193851343,0.0,4.12243109448,15.9888894789,35.9468854407,32.9551550228,2.97173041782,0.02
 08/19  04:00:00,128.500750925,27.8023986394,65.7336044309,0.0,4.12243109448,16.0517297156,43.932910336,40.9411799182,2.97173041782,0.02
 08/19  05:00:00,131.225497444,28.2399674851,68.0207821266,0.0,4.12243109448,16.0517297156,47.2118141879,44.2200837701,2.97173041782,0.02
 08/19  06:00:00,171.270998078,29.5526740223,85.5486680551,0.0,4.12243109448,39.6058045677,37.4818784649,34.4901480471,2.97173041782,0.02
 08/19  07:00:00,196.278133987,29.5766920031,87.1058218177,1.17959786728,12.3672932834,65.3531420225,80.1246345271,75.1517504974,4.9528840297,0.02
 08/19  08:00:00,204.267341101,29.5754902229,93.0434808007,0.341710594668,12.3672932834,68.2430321324,58.2687564421,53.2958724124,4.9528840297,0.02
 08/19  09:00:00,240.46209701,29.6949032601,100.391364868,0.0523931788764,16.4897243779,93.1370602926,36.9350501795,28.990435732,7.92461444751,0.02
 08/19  10:00:00,245.827538366,29.9098024946,105.594214254,0.0,16.4897243779,93.1370602926,26.3188864623,18.3742720148,7.92461444751,0.02
 08/19  11:00:00,247.962067854,30.1067300128,107.531807519,0.0,16.4897243779,93.1370602926,25.0976311176,17.15301667,7.92461444751,0.02
 08/19  12:00:00,242.995103601,30.4644129743,111.358711977,0.0,16.4897243779,83.9857416113,22.7957334335,14.851118986,7.92461444751,0.02
 08/19  13:00:00,243.730191507,30.5759131532,111.982294349,0.0,16.4897243779,83.9857416113,31.2296399839,14.6986844586,7.92461444751,8.60634107777
 08/19  14:00:00,244.327652942,30.7251369848,112.430595002,0.0,16.4897243779,83.9857416113,24.490437984,16.5458235364,7.92461444751,0.02
 08/19  15:00:00,219.834422402,29.5526740223,107.262288232,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 08/19  16:00:00,219.556786225,29.5526740223,106.984653236,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 08/19  17:00:00,206.807176757,29.5526740223,106.75840407,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 08/19  18:00:00,150.658773138,28.855081,83.7994374464,0.0,12.3672932834,24.9413748627,10.2248101268,5.25192609709,4.9528840297,0.02
 08/19  19:00:00,148.576347799,28.679045191,79.5438812368,0.0,12.3672932834,24.9413748627,18.7071101762,13.7342261465,4.9528840297,0.02
 08/19  20:00:00,141.82087816,28.8963207537,77.9598100218,0.0,4.12243109448,16.0517297156,30.8468722046,27.8551417868,2.97173041782,0.02
 08/19  21:00:00,99.5914369152,17.6878475288,47.279901273,0.0,4.12243109448,15.9888894789,27.9679614639,24.9762310461,2.97173041782,0.02
 08/19  22:00:00,115.915486135,22.9639075069,58.1887809661,0.0,4.12243109448,15.9888894789,40.7462184798,37.754488062,2.97173041782,0.02
 08/19  23:00:00,99.120001523,17.8191181825,46.6771951804,0.0,4.12243109448,15.9888894789,31.7329797466,28.7412493288,2.97173041782,0.02
 08/19  24:00:00,115.816255732,23.0295428338,58.0239151842,0.0,4.12243109448,15.9888894789,39.2910177524,36.2992873345,2.97173041782,0.02
 08/20  01:00:00,89.6937606398,16.3527033181,40.8017695235,0.0,2.06121554724,15.9888894789,33.6714668021,30.6797363843,2.97173041782,0.02
 08/20  02:00:00,105.51693083,21.5193710849,51.319162388,0.0,2.06121554724,15.9888894789,42.8310812291,39.8393508113,2.97173041782,0.02
 08/20  03:00:00,81.8707128079,14.7987746846,34.555835179,0.0,2.06121554724,15.9888894789,32.8535835646,29.8618531468,2.97173041782,0.02
 08/20  04:00:00,106.983319922,21.7381555077,52.5667669851,0.0,2.06121554724,15.9888894789,47.9330371828,44.941306765,2.97173041782,0.02
 08/20  05:00:00,86.4989896312,15.4551279532,38.5277586574,0.0,2.06121554724,15.9888894789,34.2599506991,31.2682202813,2.97173041782,0.02
 08/20  06:00:00,104.333634788,22.6581685461,51.2998655565,0.0,2.06121554724,15.9888894789,51.9278304588,48.936100041,2.97173041782,0.02
 08/20  07:00:00,84.5999183985,19.0891862975,46.9968893113,0.0,2.06121554724,15.9888894789,38.3960769835,35.4043465657,2.97173041782,0.02
 08/20  08:00:00,137.432651629,24.6272283519,66.367102834,0.0,4.12243109448,41.7362269337,35.2953605879,30.3224765582,4.9528840297,0.02
 08/20  09:00:00,122.061301404,19.7033665396,56.0355389799,0.0,4.12243109448,41.7362269337,20.4476041579,15.4747201282,4.9528840297,0.02
 08/20  10:00:00,143.174691242,24.6317723457,72.1045983575,0.0,4.12243109448,41.7362269337,18.3212060218,13.3483219921,4.9528840297,0.02
 08/20  11:00:00,125.626594076,19.7144826007,59.5897154914,0.0,4.12243109448,41.7362269337,13.3015233624,8.3286393327,4.9528840297,0.02
 08/20  12:00:00,146.721699574,24.635107665,75.6482712678,0.0,4.12243109448,41.7362269337,13.7203779973,8.7474939676,4.9528840297,0.02
 08/20  13:00:00,127.114638511,19.7217159544,61.0705264808,0.0,4.12243109448,41.7362269337,21.4501864552,7.89566061452,4.9528840297,8.60164181101
 08/20  14:00:00,148.501401,24.640871246,77.4222091194,0.0,4.12243109448,41.7362269337,15.6123572756,10.6394732459,4.9528840297,0.02
 08/20  15:00:00,128.551471636,19.7337888637,62.4952867998,0.0,4.12243109448,41.7362269337,12.8883154655,7.91543143585,4.9528840297,0.02
 08/20  16:00:00,131.014737627,24.6454149704,76.7886944357,0.0,4.12243109448,24.8785346261,15.8869712517,10.914087222,4.9528840297,0.02
 08/20  17:00:00,98.877525592,19.724877532,60.6388051823,0.0,2.06121554724,15.9888894789,16.3999389948,13.408208577,2.97173041782,0.02
 08/20  18:00:00,116.395039604,24.6327921061,73.1324800516,0.0,2.06121554724,15.9888894789,25.4951147812,22.5033843633,2.97173041782,0.02
 08/20  19:00:00,97.2094807693,19.705838747,56.6406325467,0.0,2.06121554724,15.9888894789,24.433427671,21.4416972532,2.97173041782,0.02
 08/20  20:00:00,125.40744708,24.6272283519,68.0554513399,0.0,2.06121554724,15.9888894789,35.6443653113,32.6526348935,2.97173041782,0.02
 08/20  21:00:00,97.8110051298,17.7316044134,47.5169277971,0.0,2.06121554724,15.9888894789,31.63099105,28.6392606322,2.97173041782,0.02
 08/20  22:00:00,116.860966986,23.3795979104,60.7797866458,0.0,2.06121554724,15.9888894789,46.0602763662,43.0685459484,2.97173041782,0.02
 08/20  23:00:00,94.5819476423,17.4690631059,44.5504116447,0.0,2.06121554724,15.9888894789,36.3884617146,33.3967312968,2.97173041782,0.02
 08/20  24:00:00,111.854148226,22.8545152955,56.2980505195,0.0,2.06121554724,15.9888894789,53.1037728041,50.1120423863,2.97173041782,0.02
 08/21  01:00:00,93.7762883416,17.1190080293,42.0335918326,0.0,4.12243109448,15.9888894789,39.8956329543,36.9039025365,2.97173041782,0.02
 08/21  02:00:00,113.736468609,22.8545152955,56.1191553063,0.0,4.12243109448,15.9888894789,53.7106326867,50.7189022689,2.97173041782,0.02
 08/21  03:00:00,94.9650030145,17.2940355676,43.0472789616,0.0,4.12243109448,15.9888894789,40.2434072447,37.2516768269,2.97173041782,0.02
 08/21  04:00:00,149.90211444,28.5243872348,69.2784720856,0.0,12.3672932834,24.9413748627,62.3620318267,57.389147797,4.9528840297,0.02
 08/21  05:00:00,153.039628038,28.8155640088,69.5625238316,2.56228506573,12.3672932834,24.9413748627,121.348983837,116.376099807,4.9528840297,0.02
 08/21  06:00:00,224.164326484,29.8481212849,85.6607247157,0.759910999624,24.7345865669,70.7195625826,86.5840076361,76.6582395767,9.90576805939,0.02
 08/21  07:00:00,250.543521104,30.1896166305,90.1620667533,0.0,37.1018798503,92.3937384068,62.2040282848,52.2782602254,9.90576805939,0.02
 08/21  08:00:00,269.196192932,30.5875054796,96.3739927945,0.0,37.1018798503,104.434947198,44.0229816912,34.0972136318,9.90576805939,0.02
 08/21  09:00:00,290.313073162,31.2096062621,104.827226151,0.0,37.1018798503,116.476155989,36.0773326511,17.5579285522,9.90576805939,8.61363603944
 08/21  10:00:00,296.212770486,31.8643023175,110.071852944,0.0,37.1018798503,116.476155989,18.2118224305,8.28605437114,9.90576805939,0.02
 08/21  11:00:00,303.104157079,32.5464231973,116.280928298,0.0,37.1018798503,116.476155989,13.678311932,3.75254387261,9.90576805939,0.02
 08/21  12:00:00,287.050095623,32.4946776692,112.320207955,0.0,37.1018798503,104.434947198,14.4618261373,4.5360580779,9.90576805939,0.02
 08/21  13:00:00,287.052692273,32.3192729852,100.456541457,0.0,37.1018798503,116.476155989,32.8022704142,14.2782395033,9.90576805939,8.61826285144
 08/21  14:00:00,284.641484087,32.5399879029,97.8248818736,0.0,37.1018798503,116.476155989,31.4743061867,21.5485381273,9.90576805939,0.02
 08/21  15:00:00,289.942671291,32.8103712168,102.855807547,0.0,37.1018798503,116.476155989,23.2492839838,13.3235159244,9.90576805939,0.02
 08/21  16:00:00,292.690613224,32.9067111564,105.507805455,0.0,37.1018798503,116.476155989,17.9290112046,8.00324314526,9.90576805939,0.02
 08/21  17:00:00,292.482561358,32.9979228663,105.209400356,0.0,37.1018798503,116.476155989,17.7622444983,7.83647643892,9.90576805939,0.02
 08/21  18:00:00,179.019076821,28.7667753413,77.2425910023,0.0,24.7345865669,47.5788473902,32.3565587229,18.7985234065,4.9528840297,8.60515128663
 08/21  19:00:00,179.022434117,28.6788438446,74.9847313074,0.0,24.7345865669,47.5788473902,32.1780040173,27.2051199876,4.9528840297,0.02
 08/21  20:00:00,169.123992151,29.0062659726,74.2699813651,0.0,12.3672932834,38.6892022431,45.562313279,42.5705828611,2.97173041782,0.02
 08/21  21:00:00,122.43524633,19.4829982587,48.9590659693,0.0,12.3672932834,27.0668015668,40.5726103029,37.5808798851,2.97173041782,0.02
 08/21  22:00:00,112.058571225,22.7232446418,54.5725290148,0.0,4.12243109448,15.9888894789,54.5824522888,51.590721871,2.97173041782,0.02
 08/21  23:00:00,97.1254915754,17.7316044134,44.7701991142,0.0,4.12243109448,15.9888894789,43.1406412834,40.1489108656,2.97173041782,0.02
 08/21  24:00:00,113.564893184,22.9420290647,55.8600665354,0.0,4.12243109448,15.9888894789,57.9924179379,55.0006875201,2.97173041782,0.02
 08/22  01:00:00,92.2289908201,17.0314942602,40.5738084365,0.0,4.12243109448,15.9888894789,46.4688802993,43.4771498815,2.97173041782,0.02
 08/22  02:00:00,109.477271049,22.4169464498,52.297526933,0.0,4.12243109448,15.9888894789,61.6989555441,58.7072251263,2.97173041782,0.02
 08/22  03:00:00,91.8164514381,17.0314942602,40.1612690191,0.0,4.12243109448,15.9888894789,46.6306448621,43.6389144443,2.97173041782,0.02
 08/22  04:00:00,150.542775845,28.6994147731,69.7441062645,0.0,12.3672932834,24.9413748627,69.1091947517,64.136310722,4.9528840297,0.02
 08/22  05:00:00,153.168089876,28.903005148,70.4827649768,1.68306491923,12.3672932834,24.9413748627,119.800575972,114.827691942,4.9528840297,0.02
 08/22  06:00:00,224.569974821,30.0874693358,86.2521471922,0.334789096672,24.7345865669,70.7195625826,83.5151888174,73.589420758,9.90576805939,0.02
 08/22  07:00:00,248.87978196,30.4662946747,88.2216529854,0.0,37.1018798503,92.3937384068,65.0254537096,55.0996856503,9.90576805939,0.02
 08/22  08:00:00,261.558813019,30.6798472669,88.644274534,0.0,37.1018798503,104.434947198,58.8887171082,48.9629490488,9.90576805939,0.02
 08/22  09:00:00,276.095509217,30.9148006187,90.904457451,0.0,37.1018798503,116.476155989,60.4466912457,41.9265225695,9.90576805939,8.61440061684
 08/22  10:00:00,279.950666327,31.2245109926,94.4495330602,0.0,37.1018798503,116.476155989,42.3266485626,32.4008805032,9.90576805939,0.02
 08/22  11:00:00,284.959222536,31.7638079836,98.9186096056,0.0,37.1018798503,116.476155989,29.449348873,19.5235808136,9.90576805939,0.02
 08/22  12:00:00,276.065503245,31.6900780805,102.140215921,0.0,37.1018798503,104.434947198,22.5987377419,12.6729696825,9.90576805939,0.02
 08/22  13:00:00,285.120007577,31.6591306056,99.1839869473,0.0,37.1018798503,116.476155989,34.0561148307,15.5320411907,9.90576805939,8.6183055806
 08/22  14:00:00,284.014446457,31.8934614582,97.8443657562,0.0,37.1018798503,116.476155989,27.6504352199,17.7246671605,9.90576805939,0.02
 08/22  15:00:00,283.239856237,32.0242764151,96.9390874808,0.0,37.1018798503,116.476155989,27.1696427486,17.2438746893,9.90576805939,0.02
 08/22  16:00:00,280.924957502,32.0858045655,94.5630566152,0.0,37.1018798503,116.476155989,33.3256180201,23.3998499607,9.90576805939,0.02
 08/22  17:00:00,280.223604703,32.1185063392,93.8298604279,0.0,37.1018798503,116.476155989,36.8405777319,26.9148096725,9.90576805939,0.02
 08/22  18:00:00,174.037738207,28.7650501,72.2629753105,0.0,24.7345865669,47.5788473902,44.4170794671,30.8590495871,4.9528840297,8.60514585029
 08/22  19:00:00,174.996845509,28.6775363308,70.9604446916,0.0,24.7345865669,47.5788473902,41.5610551455,36.5881711158,4.9528840297,0.02
 08/22  20:00:00,165.03323642,28.7869285423,70.3985607951,0.0,12.3672932834,38.6892022431,54.9227295749,51.9309991571,2.97173041782,0.02
 08/22  21:00:00,114.799647037,17.5784553174,43.2743788198,0.0,12.3672932834,27.0668015668,41.510161975,38.5184315572,2.97173041782,0.02
 08/22  22:00:00,110.736646403,22.7451230841,53.2287257012,0.0,4.12243109448,15.9888894789,58.8154765558,55.8237461379,2.97173041782,0.02
 08/22  23:00:00,93.7444306747,17.3815493368,41.739193243,0.0,4.12243109448,15.9888894789,48.8445592052,45.8528287874,2.97173041782,0.02
 08/22  24:00:00,110.266258636,22.6794877572,52.8239732498,0.0,4.12243109448,15.9888894789,66.5039566493,63.5122262315,2.97173041782,0.02
 08/23  01:00:00,86.7122127499,15.8713775878,36.2403319149,0.0,4.12243109448,15.9888894789,49.9410884009,46.9493579831,2.97173041782,0.02
 08/23  02:00:00,102.231101317,21.0818022391,46.4096862893,0.0,4.12243109448,15.9888894789,68.8940669238,65.902336506,2.97173041782,0.02
 08/23  03:00:00,91.0794929968,16.571487741,39.9075019769,0.0,4.12243109448,15.9888894789,49.6843131625,46.6925827447,2.97173041782,0.02
 08/23  04:00:00,144.468287125,28.0211830622,64.3478492165,0.0,12.3672932834,24.9413748627,73.9694478552,68.9965638255,4.9528840297,0.02
 08/23  05:00:00,156.374125982,29.6528810916,72.0486255151,2.57336450593,12.3672932834,24.9413748627,126.443809072,121.470925042,4.9528840297,0.02
 08/23  06:00:00,221.856140243,29.8885602885,83.2120319517,0.859978770766,24.7345865669,70.7195625826,94.9127009803,84.9869329209,9.90576805939,0.02
 08/23  07:00:00,248.77245367,30.4092611472,88.1221328296,0.0492249668599,37.1018798503,92.3937384068,69.2726951537,59.3469270943,9.90576805939,0.02
 08/23  08:00:00,271.122457353,30.9206538281,97.9671119234,0.0,37.1018798503,104.434947198,42.4428944616,32.5171264022,9.90576805939,0.02
 08/23  09:00:00,283.27095672,31.4025625467,97.5921364909,0.0,37.1018798503,116.476155989,39.659951015,21.1390882719,9.90576805939,8.61509468378
 08/23  10:00:00,280.713352902,31.8655488079,94.5711729925,0.0,37.1018798503,116.476155989,37.2459559969,27.3201879375,9.90576805939,0.02
 08/23  11:00:00,290.677450544,32.4853367816,103.915308017,0.0,37.1018798503,116.476155989,24.9177381473,14.9919700879,9.90576805939,0.02
 08/23  12:00:00,285.019332084,33.0609259611,109.723196362,0.0,37.1018798503,104.434947198,16.4156207217,6.48985266231,9.90576805939,0.02
 08/23  13:00:00,302.247913415,33.5860693484,114.38494537,0.0,37.1018798503,116.476155989,22.9380609764,4.41393883098,9.90576805939,8.61835408599
 08/23  14:00:00,308.149049702,34.2244739593,119.647950189,0.0,37.1018798503,116.476155989,11.8027430711,1.87697501171,9.90576805939,0.02
 08/23  15:00:00,307.419093195,34.724291388,118.418308351,0.0,37.1018798503,116.476155989,11.2560087528,1.33024069339,9.90576805939,0.02
 08/23  16:00:00,304.779914419,34.9190226254,115.584794621,0.0,37.1018798503,116.476155989,11.6052090216,1.67944096224,9.90576805939,0.02
 08/23  17:00:00,302.333492387,34.7442936218,113.31396027,0.0,37.1018798503,116.476155989,12.2743779593,2.34860989986,9.90576805939,0.02
 08/23  18:00:00,181.364762849,28.8674025161,79.4876469821,0.0,24.7345865669,47.5788473902,15.4549941554,10.4821101257,4.9528840297,0.02
 08/23  19:00:00,179.818658609,28.692876843,75.7669123018,0.0,24.7345865669,47.5788473902,34.6024372861,21.0444078247,4.9528840297,8.60514543164
 08/23  20:00:00,171.337860097,29.1221515799,76.3679591974,0.0,12.3672932834,38.6892022431,36.8073681676,33.8156377498,2.97173041782,0.02
 08/23  21:00:00,128.222799004,20.5993580465,53.6070725811,0.0,12.3672932834,27.0668015668,33.5137314003,30.5220009824,2.97173041782,0.02
 08/23  22:00:00,105.37550249,19.7236611238,50.9817833744,0.0,4.12243109448,15.9888894789,35.3174383315,32.3257079137,2.97173041782,0.02
 08/23  23:00:00,113.377655329,22.3945087763,56.2435337951,0.0,4.12243109448,15.9888894789,45.8767739641,42.8850435463,2.97173041782,0.02
 08/23  24:00:00,98.1485289817,18.2791247017,45.2225312011,0.0,4.12243109448,15.9888894789,40.8467189458,37.854988528,2.97173041782,0.02
 08/24  01:00:00,108.633822873,21.7381555077,52.1560545358,0.0,4.12243109448,15.9888894789,50.341725483,47.3499950652,2.97173041782,0.02
 08/24  02:00:00,97.8569992355,18.3666384709,44.8434876071,0.0,4.12243109448,15.9888894789,44.0267240576,41.0349936398,2.97173041782,0.02
 08/24  03:00:00,109.140304239,21.9569399306,52.443751451,0.0,4.12243109448,15.9888894789,54.4888437694,51.4971133516,2.97173041782,0.02
 08/24  04:00:00,147.25087249,28.3493596965,66.8022578956,0.0,12.3672932834,24.9413748627,62.582093693,57.6092096633,4.9528840297,0.02
 08/24  05:00:00,155.210114669,29.5122856429,71.8145802817,1.78399382517,12.3672932834,24.9413748627,119.2868777,114.31399367,4.9528840297,0.02
 08/24  06:00:00,223.617296174,29.9108921203,85.3624198998,0.448414872846,24.7345865669,70.7195625826,82.6207179143,72.6949498549,9.90576805939,0.02
 08/24  07:00:00,254.014303144,30.6114940544,93.2095668328,0.00140686657179,37.1018798503,92.3937384068,52.3208911395,42.3951230801,9.90576805939,0.02
 08/24  08:00:00,275.172126331,31.1807118291,101.756721513,0.0,37.1018798503,104.434947198,29.7692744883,19.8435064289,9.90576805939,0.02
 08/24  09:00:00,294.993555201,31.8696693516,108.847623972,0.0,37.1018798503,116.476155989,25.9170516106,7.39615275514,9.90576805939,8.61513079607
 08/24  10:00:00,301.212241007,32.5660488662,114.369552141,0.0,37.1018798503,116.476155989,13.1125142613,3.18674620192,9.90576805939,0.02
 08/24  11:00:00,300.177090562,33.0171849697,112.88309763,0.0,37.1018798503,116.476155989,12.6412279308,2.71545987144,9.90576805939,0.02
 08/24  12:00:00,274.750913036,32.6737073827,99.8419940824,0.0,37.1018798503,104.434947198,22.6324986354,12.706730576,9.90576805939,0.02
 08/24  13:00:00,282.676848449,32.4771784382,95.9227645475,0.0,37.1018798503,116.476155989,42.8100692597,24.2858927643,9.90576805939,8.61840843597
 08/24  14:00:00,293.294495211,33.0912291229,105.926634438,0.0,37.1018798503,116.476155989,19.9308803171,10.0051122577,9.90576805939,0.02
 08/24  15:00:00,302.36938079,33.7151508782,114.377734055,0.0,37.1018798503,116.476155989,13.0156528764,3.089884817,9.90576805939,0.02
 08/24  16:00:00,307.545878757,34.3114363057,118.958343267,0.0,37.1018798503,116.476155989,10.8437421872,0.917974127763,9.90576805939,0.02
 08/24  17:00:00,308.701692785,34.5057862937,119.920666663,0.0,37.1018798503,116.476155989,10.2924470189,0.366678959549,9.90576805939,0.02
 08/24  18:00:00,186.329844095,28.9567536523,84.438727495,0.0,24.7345865669,47.5788473902,6.27896079743,1.30607676773,4.9528840297,0.02
 08/24  19:00:00,185.095424196,28.6937346175,78.6936502394,0.0,24.7345865669,47.5788473902,23.3777777543,9.82069072052,4.9528840297,8.60420300409
 08/24  20:00:00,172.173468466,29.1214604703,77.204256826,0.0,12.3672932834,38.6892022431,33.8244143514,30.8326839336,2.97173041782,0.02
 08/24  21:00:00,128.240216832,20.5993580465,53.6244897186,0.0,12.3672932834,27.0668015668,33.2109815534,30.2192511356,2.97173041782,0.02
 08/24  22:00:00,104.903504081,19.6361473547,50.5972986737,0.0,4.12243109448,15.9888894789,32.8042751723,29.8125447544,2.97173041782,0.02
 08/24  23:00:00,113.559499208,22.3945087763,56.4253776137,0.0,4.12243109448,15.9888894789,39.2269070011,36.2351765832,2.97173041782,0.02
 08/24  24:00:00,97.9987889117,18.2791247017,45.0727910721,0.0,4.12243109448,15.9888894789,36.5293624382,33.5376320204,2.97173041782,0.02
 08/25  01:00:00,108.484696584,21.7381555077,52.0069281872,0.0,4.12243109448,15.9888894789,47.4814708407,44.4897404229,2.97173041782,0.02
 08/25  02:00:00,98.2347282827,18.3666384709,45.2212165957,0.0,4.12243109448,15.9888894789,40.3999893483,37.4082589305,2.97173041782,0.02
 08/25  03:00:00,109.892207331,21.9569399306,53.1956544848,0.0,4.12243109448,15.9888894789,48.4286973981,45.4369669803,2.97173041782,0.02
 08/25  04:00:00,146.448895241,28.2399674851,66.1096728012,0.0,12.3672932834,24.9413748627,58.7050994207,53.732215391,4.9528840297,0.02
 08/25  05:00:00,155.176729389,29.8845859537,71.4760885063,1.71679995335,12.3672932834,24.9413748627,120.564768429,115.591884399,4.9528840297,0.02
 08/25  06:00:00,222.26202039,29.9194180462,84.0957869801,0.351246027871,24.7345865669,70.7195625826,84.9533420692,75.0275740098,9.90576805939,0.02
 08/25  07:00:00,250.17239602,30.6119083243,89.36865146,0.0,37.1018798503,92.3937384068,59.7770872874,49.851319228,9.90576805939,0.02
 08/25  08:00:00,268.837090365,30.9975935727,95.6048014413,0.0,37.1018798503,104.434947198,38.7940255802,28.8682575209,9.90576805939,0.02
 08/25  09:00:00,288.157615173,31.3588913817,102.522458489,0.0,37.1018798503,116.476155989,30.3254800761,11.8045326585,9.90576805939,8.61517935818
 08/25  10:00:00,296.572855382,32.217564193,110.078643783,0.0,37.1018798503,116.476155989,14.5322491911,4.6064811317,9.90576805939,0.02
 08/25  11:00:00,301.231479512,33.048790479,113.905877449,0.0,37.1018798503,116.476155989,12.0058059234,2.08003786397,9.90576805939,0.02
 08/25  12:00:00,292.74818323,33.5949444419,116.918024075,0.0,37.1018798503,104.434947198,11.6162526353,1.69048457587,9.90576805939,0.02
 08/25  13:00:00,309.039257868,34.1903227225,120.572024635,0.0,37.1018798503,116.476155989,19.1946134074,0.670391574215,9.90576805939,8.61845377377
 08/25  14:00:00,311.906290348,34.7432764861,122.886376551,0.0,37.1018798503,116.476155989,10.1438250433,0.218056983913,9.90576805939,0.02
 08/25  15:00:00,313.277432096,35.2300873315,123.770845202,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  16:00:00,312.909930307,35.4989921465,123.134835779,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  17:00:00,311.578281473,35.425372957,121.877666566,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/25  18:00:00,185.18306575,28.9680769062,83.2516438017,0.0,24.7345865669,47.5788473902,6.89023913219,1.91735510249,4.9528840297,0.02
 08/25  19:00:00,184.89835055,28.706688604,78.4836211269,0.0,24.7345865669,47.5788473902,22.1152177515,8.5571427431,4.9528840297,8.60519097868
 08/25  20:00:00,173.927683173,29.1332406627,78.9466901143,0.0,12.3672932834,38.6892022431,25.0031705914,22.0114401736,2.97173041782,0.02
 08/25  21:00:00,129.740379597,20.5993580465,55.1246518772,0.0,12.3672932834,27.0668015668,27.0366536339,24.0449232161,2.97173041782,0.02
 08/25  22:00:00,108.826144635,19.9205671044,54.2355194188,0.0,4.12243109448,15.9888894789,26.9295849481,23.9378545303,2.97173041782,0.02
 08/25  23:00:00,119.670516209,23.8614828719,61.0230506186,0.0,4.12243109448,15.9888894789,35.381159273,32.3894288552,2.97173041782,0.02
 08/25  24:00:00,103.78232637,19.3736060472,49.7386622047,0.0,4.12243109448,15.9888894789,31.9398142303,28.9480838124,2.97173041782,0.02
 08/26  01:00:00,113.516269505,22.3069950072,56.4696615489,0.0,4.12243109448,15.9888894789,45.2710750013,42.2793445834,2.97173041782,0.02
 08/26  02:00:00,98.9808817047,18.3666384709,45.9673699576,0.0,4.12243109448,15.9888894789,40.8042665041,37.8125360863,2.97173041782,0.02
 08/26  03:00:00,110.024755137,21.9569399306,53.3282022314,0.0,4.12243109448,15.9888894789,50.8967292727,47.9049988548,2.97173041782,0.02
 08/26  04:00:00,127.60454024,27.8023986394,64.8373939224,0.0,4.12243109448,16.0517297156,65.4966231549,62.5048927371,2.97173041782,0.02
 08/26  05:00:00,127.339191579,27.8023986394,64.5720452403,0.0,4.12243109448,16.0517297156,67.8691184402,64.8773880224,2.97173041782,0.02
 08/26  06:00:00,169.286681322,29.5526740223,83.5643513916,0.0,4.12243109448,39.6058045677,52.0411291673,49.0493987495,2.97173041782,0.02
 08/26  07:00:00,194.414125534,29.5748069708,84.4374491934,1.98584712446,12.3672932834,65.3531420225,97.5586062115,92.5857221818,4.9528840297,0.02
 08/26  08:00:00,199.691601722,29.572078645,87.9973555121,0.815503162041,12.3672932834,68.2430321324,84.341383473,79.3684994433,4.9528840297,0.02
 08/26  09:00:00,232.791966268,29.6493617634,92.7562498145,0.062902214879,16.4897243779,93.1370602926,60.3883509902,52.4437365427,7.92461444751,0.02
 08/26  10:00:00,235.886038253,29.7415953932,95.819574707,0.00132433070294,16.4897243779,93.1370602926,50.2804154166,42.3358009691,7.92461444751,0.02
 08/26  11:00:00,240.800394818,30.0346577979,100.442183138,0.0,16.4897243779,93.1370602926,41.027331463,33.0827170155,7.92461444751,0.02
 08/26  12:00:00,235.778624865,30.3163178391,104.290325083,0.0,16.4897243779,83.9857416113,41.1858358383,24.6548216035,7.92461444751,8.60639978735
 08/26  13:00:00,240.279342122,30.5489211565,108.558463671,0.0,16.4897243779,83.9857416113,27.9494762868,20.0048618393,7.92461444751,0.02
 08/26  14:00:00,241.897286358,30.8063544799,109.919018114,0.0,16.4897243779,83.9857416113,26.3486419317,18.4040274842,7.92461444751,0.02
 08/26  15:00:00,216.08783858,29.5526740223,102.820147274,0.0,12.3672932834,70.6512738906,11.0901400528,6.11725602313,4.9528840297,0.02
 08/26  16:00:00,216.744239053,29.5526740223,103.476543232,0.0,12.3672932834,70.6512738906,8.61444327938,3.64155924968,4.9528840297,0.02
 08/26  17:00:00,203.801444614,29.5526740223,103.057116926,0.0,12.3672932834,58.1284167478,6.74862021828,1.77573618858,4.9528840297,0.02
 08/26  18:00:00,148.516430698,28.8561287801,81.6560464743,0.0,12.3672932834,24.9413748627,13.9006440954,8.92776006572,4.9528840297,0.02
 08/26  19:00:00,154.99095006,28.6804846264,83.6078766409,0.0,12.3672932834,24.9413748627,11.2379218127,6.26503778297,4.9528840297,0.02
 08/26  20:00:00,145.801239516,29.0077023883,81.8287889855,0.0,4.12243109448,16.0517297156,18.0061419961,15.0144115783,2.97173041782,0.02
 08/26  21:00:00,99.732125629,17.6878475288,47.4205892271,0.0,4.12243109448,15.9888894789,25.9481374258,22.9564070079,2.97173041782,0.02
 08/26  22:00:00,117.532069622,23.0732997184,59.6959714797,0.0,4.12243109448,15.9888894789,35.2780083685,32.2862779507,2.97173041782,0.02
 08/26  23:00:00,100.006022525,17.9066319517,47.4757016484,0.0,4.12243109448,15.9888894789,29.6525121779,26.6607817601,2.97173041782,0.02
 08/26  24:00:00,113.435647869,22.6794877572,55.9933616303,0.0,4.12243109448,15.9888894789,44.6931238112,41.7013933934,2.97173041782,0.02
 08/27  01:00:00,86.1319237691,15.3238572995,38.2919628102,0.0,2.06121554724,15.9888894789,33.0451077726,30.0533773548,2.97173041782,0.02
 08/27  02:00:00,110.453354821,22.6357308726,55.1160408855,0.0,2.06121554724,15.9888894789,53.0206019261,50.0288715083,2.97173041782,0.02
 08/27  03:00:00,86.2297992147,15.4113710686,38.3023244146,0.0,2.06121554724,15.9888894789,34.2312401218,31.239509704,2.97173041782,0.02
 08/27  04:00:00,106.557163127,21.6943986231,52.1843662853,0.0,2.06121554724,15.9888894789,57.8478651731,54.8561347553,2.97173041782,0.02
 08/27  05:00:00,83.8109565666,15.0613159921,36.2335367619,0.0,2.06121554724,15.9888894789,41.013589234,38.0218588162,2.97173041782,0.02
 08/27  06:00:00,104.693505725,22.876952969,51.4409512766,0.0,2.06121554724,15.9888894789,67.1232720722,64.1315416544,2.97173041782,0.02
 08/27  07:00:00,83.3769765023,19.0016725284,45.8614603874,0.0,2.06121554724,15.9888894789,52.4199287407,49.4281983228,2.97173041782,0.02
