Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  08:00:00,133.493370361,24.255294833,62.799754302,0.0,4.12243109448,41.7362269337,54.8030581929,41.249925978,4.9528840297,8.60024818515
 08/27  09:00:00,119.660184771,19.7018324725,53.6359557342,0.0,4.12243109448,41.7362269337,26.7921856258,21.8193015961,4.9528840297,0.02
 08/27  10:00:00,140.946067742,24.6352230837,69.8725235527,0.0,4.12243109448,41.7362269337,26.0640157354,21.0911317057,4.9528840297,0.02
 08/27  11:00:00,123.772918189,19.7089091275,57.7416126178,0.0,4.12243109448,41.7362269337,16.5886875096,11.61580348,4.9528840297,0.02
 08/27  12:00:00,144.252288643,24.6402893882,73.1736782564,0.0,4.12243109448,41.7362269337,17.4312840998,12.4584000701,4.9528840297,0.02
 08/27  13:00:00,123.615623298,19.7097761824,57.5834507662,0.0,4.12243109448,41.7362269337,17.2209589864,12.2480749567,4.9528840297,0.02
 08/27  14:00:00,140.821060412,24.645682232,69.7370572618,0.0,4.12243109448,41.7362269337,27.7163482846,22.7434642549,4.9528840297,0.02
 08/27  15:00:00,123.018341592,19.7111226053,56.9848227059,0.0,4.12243109448,41.7362269337,24.3071691464,19.3342851167,4.9528840297,0.02
 08/27  16:00:00,124.78901657,24.6504441175,70.5579438997,0.0,4.12243109448,24.8785346261,30.0182411627,25.045357133,4.9528840297,0.02
 08/27  17:00:00,94.1091627491,19.7080755366,55.8872439807,0.0,2.06121554724,15.9888894789,32.0556554292,29.0639250114,2.97173041782,0.02
 08/27  18:00:00,112.518688394,24.6326264907,69.256294082,0.0,2.06121554724,15.9888894789,38.748453934,35.7567235162,2.97173041782,0.02
 08/27  19:00:00,93.7066779701,18.8042073166,51.7134790369,0.0,2.06121554724,15.9888894789,30.5077832885,27.5160528707,2.97173041782,0.02
 08/27  20:00:00,119.530643062,23.6202607755,63.208799404,0.0,2.06121554724,15.9888894789,42.9876897266,39.9959593087,2.97173041782,0.02
 08/27  21:00:00,95.539962833,17.5784553174,45.3990341629,0.0,2.06121554724,15.9888894789,36.4417610896,33.4500306718,2.97173041782,0.02
 08/27  22:00:00,112.165428724,22.8545152955,56.6093305478,0.0,2.06121554724,15.9888894789,50.9962294185,48.0044990007,2.97173041782,0.02
 08/27  23:00:00,90.1052675747,16.3964602027,41.1695189338,0.0,2.06121554724,15.9888894789,39.4416749706,36.4499445528,2.97173041782,0.02
 08/27  24:00:00,105.137611092,21.5193710849,50.9398420331,0.0,2.06121554724,15.9888894789,58.8660994719,55.8743690541,2.97173041782,0.02
 08/28  01:00:00,92.0894537213,16.571487741,40.9174619103,0.0,4.12243109448,15.9888894789,44.7552900068,41.763559589,2.97173041782,0.02
 08/28  02:00:00,109.839717224,21.9569399306,53.1431636811,0.0,4.12243109448,15.9888894789,60.2575959707,57.2658655529,2.97173041782,0.02
 08/28  03:00:00,88.2823534646,15.4551279532,38.2499063281,0.0,4.12243109448,15.9888894789,41.9791130796,38.9873826618,2.97173041782,0.02
 08/28  04:00:00,147.158541712,28.1305752737,66.9287107647,0.0,12.3672932834,24.9413748627,69.0663833302,64.0934993005,4.9528840297,0.02
 08/28  05:00:00,156.792119025,29.4843697543,72.2806182615,2.92787531107,12.3672932834,24.9413748627,126.583458857,121.610574827,4.9528840297,0.02
 08/28  06:00:00,221.516575604,29.6489877749,83.2427627863,0.729254980127,24.7345865669,70.7195625826,94.4652909722,84.5395229128,9.90576805939,0.02
 08/28  07:00:00,247.15863315,30.071473489,86.895310619,0.0,37.1018798503,92.3937384068,72.4248952298,62.4991271704,9.90576805939,0.02
 08/28  08:00:00,268.71286991,30.6440527466,95.8340780883,0.0,37.1018798503,104.434947198,55.8083359928,37.2889659672,9.90576805939,8.61360196619
 08/28  09:00:00,288.512992307,31.1344459899,103.10236129,0.0,37.1018798503,116.476155989,26.103448956,16.1776808966,9.90576805939,0.02
 08/28  10:00:00,294.954828152,31.7853557983,108.892808159,0.0,37.1018798503,116.476155989,19.8468298649,9.92106180549,9.90576805939,0.02
 08/28  11:00:00,300.423977695,32.4866005821,113.660500798,0.0,37.1018798503,116.476155989,16.0275419849,6.10177392553,9.90576805939,0.02
 08/28  12:00:00,292.406816668,33.0311155823,117.140430408,0.0,37.1018798503,104.434947198,22.2282493402,3.7063091659,9.90576805939,8.61617211489
 08/28  13:00:00,308.805055705,33.6160798258,120.912158379,0.0,37.1018798503,116.476155989,12.0939676529,2.16819959354,9.90576805939,0.02
 08/28  14:00:00,314.75789231,34.2418939632,126.239327288,0.0,37.1018798503,116.476155989,10.0692081932,0.143440133842,9.90576805939,0.02
 08/28  15:00:00,316.184016014,34.5640372701,127.343418753,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/28  16:00:00,312.008617441,34.7835612685,122.948900804,0.0,37.1018798503,116.476155989,18.5203940878,0.0,9.90576805939,8.61462602836
 08/28  17:00:00,311.100771826,34.6830686967,122.142489951,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/28  18:00:00,186.927211089,28.9644906191,85.0225876898,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/28  19:00:00,186.135572785,28.7036144003,79.7239364435,0.0,24.7345865669,47.5788473902,18.3667344981,13.3938504684,4.9528840297,0.02
 08/28  20:00:00,173.621529568,29.1297608175,78.6440159818,0.0,12.3672932834,38.6892022431,32.3706911529,29.3789607351,2.97173041782,0.02
 08/28  21:00:00,129.404386868,20.5993580465,54.7886549882,0.0,12.3672932834,27.0668015668,27.9637691817,24.9720387638,2.97173041782,0.02
 08/28  22:00:00,108.392544098,19.9205671044,53.8019183694,0.0,4.12243109448,15.9888894789,27.6749332234,24.6832028056,2.97173041782,0.02
 08/28  23:00:00,118.850696835,23.8614828719,60.2032307177,0.0,4.12243109448,15.9888894789,37.3079797039,34.3162492861,2.97173041782,0.02
 08/28  24:00:00,103.424113066,19.3736060472,49.3804483605,0.0,4.12243109448,15.9888894789,32.344225955,29.3524955372,2.97173041782,0.02
 08/29  01:00:00,112.501933984,22.219481238,55.5428392379,0.0,4.12243109448,15.9888894789,42.9874910251,39.9957606073,2.97173041782,0.02
 08/29  02:00:00,98.7066779799,18.3666384709,45.6931656613,0.0,4.12243109448,15.9888894789,37.3487765559,34.3570461381,2.97173041782,0.02
 08/29  03:00:00,108.910894073,21.7819123923,52.3893681212,0.0,4.12243109448,15.9888894789,46.2399906983,43.2482602805,2.97173041782,0.02
 08/29  04:00:00,147.046826222,28.3493596965,66.5982109155,0.0,12.3672932834,24.9413748627,62.0156300189,57.0427459892,4.9528840297,0.02
 08/29  05:00:00,155.287011551,29.5460784153,71.3328882639,2.30878923005,12.3672932834,24.9413748627,121.874708722,116.901824692,4.9528840297,0.02
 08/29  06:00:00,220.777845996,29.7984830342,82.7776805789,0.306112369003,24.7345865669,70.7195625826,88.5079846683,78.582216609,9.90576805939,0.02
 08/29  07:00:00,249.636317626,30.4344295543,89.0100390073,0.0,37.1018798503,92.3937384068,61.5383154602,51.6125474009,9.90576805939,0.02
 08/29  08:00:00,272.666360571,30.9958789082,99.4357422622,0.0,37.1018798503,104.434947198,37.3059681922,18.7865499576,9.90576805939,8.61365017522
 08/29  09:00:00,292.689483711,31.6723125844,106.740986584,0.0,37.1018798503,116.476155989,15.143946237,5.21817817763,9.90576805939,0.02
 08/29  10:00:00,299.686036026,32.4099308152,112.999432912,0.0,37.1018798503,116.476155989,12.546574271,2.62080621164,9.90576805939,0.02
 08/29  11:00:00,304.360505374,33.2081112697,116.875508623,0.0,37.1018798503,116.476155989,10.6537288972,0.727960837822,9.90576805939,0.02
 08/29  12:00:00,294.269616863,33.8763905293,118.157951135,0.0,37.1018798503,104.434947198,19.1342078969,0.612179219273,9.90576805939,8.61626061822
 08/29  13:00:00,303.4841173,34.2857375501,114.921563902,0.0,37.1018798503,116.476155989,10.6185962969,0.692828237491,9.90576805939,0.02
 08/29  14:00:00,309.106830559,34.9189538295,119.91119686,0.0,37.1018798503,116.476155989,10.36101492,0.435246860635,9.90576805939,0.02
 08/29  15:00:00,314.145631078,35.3581952027,124.510867035,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  16:00:00,314.549483659,35.5269239866,124.746400183,0.0,37.1018798503,116.476155989,18.5204449507,0.0,9.90576805939,8.61467689127
 08/29  17:00:00,314.186504496,35.4663944252,124.444903228,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/29  18:00:00,186.915723267,28.9704332072,85.0631184786,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/29  19:00:00,185.757264423,28.7082871766,79.3409535896,0.0,24.7345865669,47.5788473902,9.75589485266,4.78301082296,4.9528840297,0.02
 08/29  20:00:00,174.518573338,29.1343804172,79.5364381601,0.0,12.3672932834,38.6892022431,24.913700596,21.9219701782,2.97173041782,0.02
 08/29  21:00:00,130.408696094,20.5993580465,55.792963045,0.0,12.3672932834,27.0668015668,25.3473697932,22.3556393754,2.97173041782,0.02
 08/29  22:00:00,108.786784188,19.9205671044,54.1961583412,0.0,4.12243109448,15.9888894789,25.9961926945,23.0044622766,2.97173041782,0.02
 08/29  23:00:00,119.380853568,23.8614828719,60.7333873325,0.0,4.12243109448,15.9888894789,34.9966513092,32.0049208914,2.97173041782,0.02
 08/29  24:00:00,104.102896261,19.3736060472,50.059231437,0.0,4.12243109448,15.9888894789,29.5727462438,26.581015826,2.97173041782,0.02
 08/30  01:00:00,116.788588156,23.2045703721,58.8212192336,0.0,4.12243109448,15.9888894789,39.8840894608,36.892359043,2.97173041782,0.02
 08/30  02:00:00,102.985549054,19.3736060472,48.9418841171,0.0,4.12243109448,15.9888894789,36.2891669682,33.2974365504,2.97173041782,0.02
 08/30  03:00:00,111.192420346,21.9569399306,54.4958667347,0.0,4.12243109448,15.9888894789,41.6728640072,38.6811335894,2.97173041782,0.02
 08/30  04:00:00,147.076032286,27.9993046199,66.9774719348,0.0,12.3672932834,24.9413748627,43.8215305158,38.8486464861,4.9528840297,0.02
 08/30  05:00:00,157.035836258,29.6422774516,73.9836640704,1.3106389711,12.3672932834,24.9413748627,99.1184532034,94.1455691737,4.9528840297,0.02
 08/30  06:00:00,226.476641529,29.9930757076,88.5446546419,0.0433410431223,24.7345865669,70.7195625826,67.0701448263,57.1443767669,9.90576805939,0.02
 08/30  07:00:00,254.900210405,30.7189637199,93.9893955025,0.0,37.1018798503,92.3937384068,41.2011835926,31.2754155332,9.90576805939,0.02
 08/30  08:00:00,269.039530244,31.0716431984,95.7331492856,0.0,37.1018798503,104.434947198,39.2837527693,20.7642962144,9.90576805939,8.61368849547
 08/30  09:00:00,287.958000553,31.6084005142,102.073415258,0.0,37.1018798503,116.476155989,22.1593287704,12.233560711,9.90576805939,0.02
 08/30  10:00:00,285.808979224,32.0057334415,99.5265638715,0.0,37.1018798503,116.476155989,20.6170873385,10.6913192791,9.90576805939,0.02
 08/30  11:00:00,285.481834741,32.6030114695,98.601926989,0.0,37.1018798503,116.476155989,25.4133004444,15.487532385,9.90576805939,0.02
 08/30  12:00:00,278.159176343,32.4361678879,103.487733905,0.0,37.1018798503,104.434947198,26.0369509073,7.51490361006,9.90576805939,8.61627923783
 08/30  13:00:00,296.074898149,32.5360258833,109.262055251,0.0,37.1018798503,116.476155989,12.5508363455,2.6250682861,9.90576805939,0.02
 08/30  14:00:00,298.737260148,32.9690117058,111.491558178,0.0,37.1018798503,116.476155989,11.1628425809,1.23707452154,9.90576805939,0.02
 08/30  15:00:00,297.643430642,33.1889258826,110.177925551,0.0,37.1018798503,116.476155989,11.9293573603,2.00358930094,9.90576805939,0.02
 08/30  16:00:00,299.590437378,33.5154858037,111.798792999,0.0,37.1018798503,116.476155989,19.6497372482,1.12926397319,9.90576805939,8.61470521566
 08/30  17:00:00,303.459494015,33.6754392405,115.508852571,0.0,37.1018798503,116.476155989,9.97738224211,0.0516141827167,9.90576805939,0.02
 08/30  18:00:00,182.926461736,28.8607205397,81.2511907808,0.0,24.7345865669,47.5788473902,5.24512844044,0.272244410748,4.9528840297,0.02
 08/30  19:00:00,183.818210355,28.6842382041,77.4259463937,0.0,24.7345865669,47.5788473902,11.9210645254,6.94818049573,4.9528840297,0.02
 08/30  20:00:00,173.370995152,29.1169731089,78.4062649174,0.0,12.3672932834,38.6892022431,22.7873799414,19.7956495236,2.97173041782,0.02
 08/30  21:00:00,128.970836807,20.489965835,54.4644945954,0.0,12.3672932834,27.0668015668,23.2515723371,20.2598419193,2.97173041782,0.02
 08/30  22:00:00,104.87308509,19.4392413741,50.7637848342,0.0,4.12243109448,15.9888894789,25.1502620287,22.1585316109,2.97173041782,0.02
 08/30  23:00:00,116.954216883,23.2045703721,58.9868479285,0.0,4.12243109448,15.9888894789,36.568319424,33.5765890062,2.97173041782,0.02
 08/30  24:00:00,103.82150999,19.4829982587,49.6684528147,0.0,4.12243109448,15.9888894789,34.7811876638,31.789457246,2.97173041782,0.02
 08/31  01:00:00,111.20158981,21.9569399306,54.5050361095,0.0,4.12243109448,15.9888894789,42.5964957484,39.6047653305,2.97173041782,0.02
 08/31  02:00:00,99.6485672736,18.3666384709,46.635054692,0.0,4.12243109448,15.9888894789,32.9715570286,29.9798266108,2.97173041782,0.02
 08/31  03:00:00,109.273078993,21.6943986231,52.8390665466,0.0,4.12243109448,15.9888894789,42.9520205271,39.9602901093,2.97173041782,0.02
 08/31  04:00:00,146.146933054,27.9993046199,66.0483725604,0.0,12.3672932834,24.9413748627,57.9261842254,52.9533001957,4.9528840297,0.02
 08/31  05:00:00,155.952469306,29.5588084354,72.85241635,1.44198861346,12.3672932834,24.9413748627,116.466912917,111.494028888,4.9528840297,0.02
 08/31  06:00:00,226.981555565,29.942079596,86.5490136517,0.245725371732,24.7345865669,70.7195625826,78.9536220183,69.027853959,9.90576805939,0.02
 08/31  07:00:00,254.504574495,30.6398634922,93.6728573504,0.0,37.1018798503,92.3937384068,44.2220167072,34.2962486478,9.90576805939,0.02
 08/31  08:00:00,275.470942982,31.0192262721,102.216985477,0.0,37.1018798503,104.434947198,29.6896070003,11.1701261784,9.90576805939,8.61371276248
 08/31  09:00:00,298.221043994,31.8106853829,112.134171479,0.0,37.1018798503,116.476155989,11.2574586186,1.33169055919,9.90576805939,0.02
 08/31  10:00:00,305.874461605,32.6207985482,118.97696996,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/31  11:00:00,310.002834911,33.2460282671,122.47989786,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/31  12:00:00,302.578587597,33.9453581081,126.397960599,0.0,37.1018798503,104.434947198,18.5220826102,0.0,9.90576805939,8.61631455076
 08/31  13:00:00,317.534691389,34.5372077868,128.720662762,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/31  14:00:00,317.820908256,35.0184550475,128.525750945,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/31  15:00:00,318.906899479,35.2660310246,129.364277334,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/31  16:00:00,317.034572267,35.2811630337,127.477258322,0.0,37.1018798503,116.476155989,18.5205180449,0.0,9.90576805939,8.61474998547
 08/31  17:00:00,314.389852202,35.0863454004,125.086268424,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/31  18:00:00,185.613345166,28.8717602075,84.2883308087,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/31  19:00:00,185.889340638,28.6963761116,79.4849362151,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/31  20:00:00,173.852601701,29.1243579649,78.8804838405,0.0,12.3672932834,38.6892022431,18.9460676394,15.9543372216,2.97173041782,0.02
 08/31  21:00:00,129.652053168,20.5993580465,55.0363171555,0.0,12.3672932834,27.0668015668,28.4399122201,25.4481818022,2.97173041782,0.02
 08/31  22:00:00,107.021040298,19.7236611238,52.6273201324,0.0,4.12243109448,15.9888894789,27.3194489086,24.3277184907,2.97173041782,0.02
 08/31  23:00:00,119.107735055,23.8614828719,60.4602685192,0.0,4.12243109448,15.9888894789,33.7384657821,30.7467353643,2.97173041782,0.02
 08/31  24:00:00,103.100439081,19.2642138358,49.1661661676,0.0,4.12243109448,15.9888894789,28.0289435317,25.0372131139,2.97173041782,0.02
 09/01  01:00:00,118.852646035,23.8833613142,60.1833009455,0.0,4.12243109448,15.9888894789,36.4878056267,33.4960752089,2.97173041782,0.02
 09/01  02:00:00,104.335687277,19.4829982587,50.1826298235,0.0,4.12243109448,15.9888894789,30.9888722823,27.9971418645,2.97173041782,0.02
 09/01  03:00:00,111.500538446,21.9569399306,54.8039845292,0.0,4.12243109448,15.9888894789,39.2112145359,36.2194841181,2.97173041782,0.02
 09/01  04:00:00,149.901026841,28.3493596965,69.4524111067,0.0,12.3672932834,24.9413748627,45.9681614759,40.9952774462,4.9528840297,0.02
 09/01  05:00:00,158.241497872,29.7659896568,74.8449922945,1.53125985,12.3672932834,24.9413748627,98.6740060287,93.701121999,4.9528840297,0.02
 09/01  06:00:00,229.349473065,30.009352432,89.0245944518,0.070789070806,24.7345865669,70.7195625826,64.8738379176,54.9480698582,9.90576805939,0.02
 09/01  07:00:00,252.476033169,30.774033997,91.5101426876,0.0,37.1018798503,92.3937384068,47.5851050626,37.6593370032,9.90576805939,0.02
 09/01  08:00:00,265.856168905,31.1826910106,92.4387588964,0.0,37.1018798503,104.434947198,52.885185744,34.3656676162,9.90576805939,8.61375006836
 09/01  09:00:00,281.426735238,31.7503082965,95.4002345776,0.0,37.1018798503,116.476155989,36.0806936391,26.1549255797,9.90576805939,0.02
 09/01  10:00:00,280.801715766,32.1443472952,94.3806625328,0.0,37.1018798503,116.476155989,38.5197372663,28.5939692069,9.90576805939,0.02
 09/01  11:00:00,281.431188495,32.7307714084,94.423494091,0.0,37.1018798503,116.476155989,42.1806987051,32.2549306457,9.90576805939,0.02
 09/01  12:00:00,275.208390715,33.3220574764,99.6510765133,0.0,37.1018798503,104.434947198,36.9865346238,18.4644003013,9.90576805939,8.61636626307
 09/01  13:00:00,293.844473951,33.8643750834,105.703270093,0.0,37.1018798503,116.476155989,19.9363390683,10.0105710089,9.90576805939,0.02
 09/01  14:00:00,300.239852453,34.5691368444,111.393999685,0.0,37.1018798503,116.476155989,15.96517602,6.03940796064,9.90576805939,0.02
 09/01  15:00:00,302.388230165,34.875228249,113.236397307,0.0,37.1018798503,116.476155989,13.2533256672,3.32755760784,9.90576805939,0.02
 09/01  16:00:00,304.149307356,35.0545702227,114.818600905,0.0,37.1018798503,116.476155989,20.5008396082,1.9802601894,9.90576805939,8.61481135946
 09/01  17:00:00,305.165738001,34.982523802,115.908011734,0.0,37.1018798503,116.476155989,11.0621015867,1.13633352735,9.90576805939,0.02
 09/01  18:00:00,182.715918906,28.8718189376,80.8344050183,0.0,24.7345865669,47.5788473902,7.42538075503,2.45249672533,4.9528840297,0.02
 09/01  19:00:00,183.372752549,28.6964118639,76.9683093477,0.0,24.7345865669,47.5788473902,14.3503540755,9.37747004576,4.9528840297,0.02
 09/01  20:00:00,172.487769309,29.1238475716,77.5161586539,0.0,12.3672932834,38.6892022431,29.2614493098,26.2697188919,2.97173041782,0.02
 09/01  21:00:00,129.43153043,20.5993580465,54.8157926062,0.0,12.3672932834,27.0668015668,28.2666291543,25.2748987365,2.97173041782,0.02
 09/01  22:00:00,107.099525391,19.7236611238,52.7058050425,0.0,4.12243109448,15.9888894789,29.0703108048,26.078580387,2.97173041782,0.02
 09/01  23:00:00,115.506518268,22.9639075069,57.7798118354,0.0,4.12243109448,15.9888894789,42.706571362,39.7148409442,2.97173041782,0.02
 09/01  24:00:00,98.9060811594,18.3666384709,45.8925683493,0.0,4.12243109448,15.9888894789,41.2908181752,38.2990877574,2.97173041782,0.02
 09/02  01:00:00,108.911391438,21.7819123923,52.3898649278,0.0,4.12243109448,15.9888894789,54.9095796332,51.9178492154,2.97173041782,0.02
 09/02  02:00:00,97.8023609819,18.3666384709,44.7888480525,0.0,4.12243109448,15.9888894789,47.1184853684,44.1267549506,2.97173041782,0.02
 09/02  03:00:00,108.162767237,21.8694261614,51.5537269042,0.0,4.12243109448,15.9888894789,64.632159494,61.6404290762,2.97173041782,0.02
 09/02  04:00:00,127.287825152,28.0649399468,64.2581363184,0.0,4.12243109448,16.0517297156,85.1356283627,82.1438979448,2.97173041782,0.02
 09/02  05:00:00,127.069823451,28.0211830622,64.0838914678,0.0,4.12243109448,16.0517297156,85.6762645467,82.6845341289,2.97173041782,0.02
 09/02  06:00:00,167.042605649,29.5526740223,78.9711078178,0.0,4.12243109448,39.6058045677,68.1440434615,65.1523130436,2.97173041782,0.02
 09/02  07:00:00,193.115848188,29.5634071749,83.0328480865,2.10356943522,12.3672932834,65.3531420225,103.863275766,98.8903917363,4.9528840297,0.02
 09/02  08:00:00,200.408950967,29.563968322,89.0817877907,0.456504450937,12.3672932834,68.2430321324,82.871773517,69.3132948123,4.9528840297,8.60559467499
 09/02  09:00:00,234.934835019,29.6668570545,94.8242459848,0.120278317837,16.4897243779,93.1370602926,45.3278293022,37.3832148547,7.92461444751,0.02
 09/02  10:00:00,233.31943249,29.8496611201,93.1270617668,0.0191901318857,16.4897243779,93.1370602926,45.4079911086,37.4633766611,7.92461444751,0.02
 09/02  11:00:00,238.334135379,30.1070446243,97.9035682326,0.0,16.4897243779,93.1370602926,46.9541569,39.0095424525,7.92461444751,0.02
 09/02  12:00:00,234.558495416,29.9130606977,103.473463483,0.0,16.4897243779,83.9857416113,36.8059580919,28.8613436444,7.92461444751,0.02
 09/02  13:00:00,234.987365302,29.8683198907,103.927436729,0.0196316357124,16.4897243779,83.9857416113,37.0976451159,29.1530306684,7.92461444751,0.02
 09/02  14:00:00,238.516291967,30.1249006361,107.219448633,0.0,16.4897243779,83.9857416113,26.6399954427,18.6953809952,7.92461444751,0.02
 09/02  15:00:00,219.045977513,29.5526740223,106.427431545,0.0,12.3672932834,70.6512738906,5.68818143543,0.715297405738,4.9528840297,0.02
 09/02  16:00:00,213.055118204,29.5526740223,99.7873884765,0.0,12.3672932834,70.6512738906,9.09030739806,4.11742336836,4.9528840297,0.02
 09/02  17:00:00,198.262606981,29.5526740223,97.5182642985,0.0,12.3672932834,58.1284167478,13.4820275348,8.50914350508,4.9528840297,0.02
 09/02  18:00:00,144.976152104,28.6775363308,78.2943588235,0.0,12.3672932834,24.9413748627,21.9889650249,17.0160809952,4.9528840297,0.02
 09/02  19:00:00,149.26551731,29.0057129651,75.2080473781,0.0,12.3672932834,24.9413748627,38.0851931523,33.1123091226,4.9528840297,0.02
 09/02  20:00:00,128.694386749,27.9482549213,65.7813822154,0.0,4.12243109448,16.0517297156,67.670659432,56.0972708009,2.97173041782,8.60165821326
 09/02  21:00:00,96.7967254277,17.7316044134,44.4414307917,0.0,4.12243109448,15.9888894789,45.6637453302,42.6720149124,2.97173041782,0.02
 09/02  22:00:00,111.990963479,22.8545152955,54.3736485274,0.0,4.12243109448,15.9888894789,66.0771632075,63.0854327897,2.97173041782,0.02
 09/02  23:00:00,87.6424769245,15.4988848378,37.5662718829,0.0,4.12243109448,15.9888894789,43.8541001862,40.8623697683,2.97173041782,0.02
 09/02  24:00:00,106.058393649,21.5193710849,49.7994079874,0.0,4.12243109448,15.9888894789,64.790882684,61.7991522662,2.97173041782,0.02
 09/03  01:00:00,88.5563572581,16.3964602027,39.6206075469,0.0,2.06121554724,15.9888894789,49.0667612299,46.0750308121,2.97173041782,0.02
 09/03  02:00:00,104.733289711,21.606884854,50.4480058816,0.0,2.06121554724,15.9888894789,69.6131540411,66.6214236233,2.97173041782,0.02
 09/03  03:00:00,82.0821517466,14.8862884538,34.6797588171,0.0,2.06121554724,15.9888894789,47.266112159,44.2743817412,2.97173041782,0.02
 09/03  04:00:00,101.440093426,21.0818022391,47.6798923087,0.0,2.06121554724,15.9888894789,67.1260886939,64.134358276,2.97173041782,0.02
 09/03  05:00:00,85.7562194019,15.4988848378,37.7412301728,0.0,2.06121554724,15.9888894789,46.0166671974,43.0249367796,2.97173041782,0.02
 09/03  06:00:00,104.134498072,22.4393841233,48.9703453005,0.0,2.06121554724,15.9888894789,71.1602869529,68.1685565351,2.97173041782,0.02
 09/03  07:00:00,84.6391558094,19.2642138358,46.8610979581,0.0,2.06121554724,15.9888894789,52.9291708667,49.9374404488,2.97173041782,0.02
 09/03  08:00:00,130.6127847,23.9271181987,60.2473448997,0.0,4.12243109448,41.7362269337,48.5677829614,43.5948989317,4.9528840297,0.02
 09/03  09:00:00,119.414292999,19.7017826815,53.3901133389,0.0,4.12243109448,41.7362269337,26.7058173201,21.7329332904,4.9528840297,0.02
 09/03  10:00:00,134.233954069,23.8396044296,63.9560280669,0.0,4.12243109448,41.7362269337,29.9143966305,24.9415126008,4.9528840297,0.02
 09/03  11:00:00,125.243723352,20.0522638634,58.8690625288,0.0,4.12243109448,41.7362269337,23.6274777238,18.6545936941,4.9528840297,0.02
 09/03  12:00:00,140.176860786,24.1934635291,69.5450756947,0.0,4.12243109448,41.7362269337,30.0452229083,25.0723388786,4.9528840297,0.02
 09/03  13:00:00,128.195181379,20.15550087,61.7172835509,0.0,4.12243109448,41.7362269337,24.5617773364,19.5888933067,4.9528840297,0.02
 09/03  14:00:00,141.219343876,24.1999654556,70.5810568514,0.0,4.12243109448,41.7362269337,25.0890126179,20.1161285882,4.9528840297,0.02
 09/03  15:00:00,128.165488247,20.1649737975,61.6781174775,0.0,4.12243109448,41.7362269337,16.1313889989,11.1585049692,4.9528840297,0.02
 09/03  16:00:00,119.607025472,24.2031431599,65.8232530301,0.0,4.12243109448,24.8785346261,27.2298585111,22.2569744814,4.9528840297,0.02
 09/03  17:00:00,92.3642675895,20.151370171,53.6990534203,0.0,2.06121554724,15.9888894789,38.1088292485,35.1170988307,2.97173041782,0.02
 09/03  18:00:00,103.051793519,24.1896595062,60.2323653902,0.0,2.06121554724,15.9888894789,55.0166420738,52.024911656,2.97173041782,0.02
 09/03  19:00:00,91.5016609987,18.1691732591,47.8175135422,0.0,2.06121554724,15.9888894789,40.1769157229,37.1851853051,2.97173041782,0.02
 09/03  20:00:00,111.724447912,22.9420290647,56.0808350978,0.0,2.06121554724,15.9888894789,57.5609016221,54.5691712043,2.97173041782,0.02
 09/03  21:00:00,93.263871206,17.4690631059,43.2323338494,0.0,2.06121554724,15.9888894789,45.9245663045,42.9328358867,2.97173041782,0.02
 09/03  22:00:00,106.51926659,21.7381555077,52.1027121951,0.0,2.06121554724,15.9888894789,60.3167622745,57.3250318567,2.97173041782,0.02
 09/03  23:00:00,90.3181943077,16.571487741,41.2074171729,0.0,2.06121554724,15.9888894789,43.8076209926,40.8158905748,2.97173041782,0.02
 09/03  24:00:00,107.874457139,21.9569399306,53.2391182519,0.0,2.06121554724,15.9888894789,58.5976809846,55.6059505668,2.97173041782,0.02
 09/04  01:00:00,85.8200365201,15.4551279532,37.848803946,0.0,2.06121554724,15.9888894789,44.8807038561,41.8889734383,2.97173041782,0.02
 09/04  02:00:00,101.866559883,21.0818022391,48.1063585496,0.0,2.06121554724,15.9888894789,75.1011404904,63.5277531836,2.97173041782,8.60165688902
 09/04  03:00:00,84.0687448188,15.2363435303,36.3162967077,0.0,2.06121554724,15.9888894789,45.507666675,42.5159362572,2.97173041782,0.02
 09/04  04:00:00,106.492782911,21.8694261614,51.9449577946,0.0,2.06121554724,15.9888894789,66.5482915163,63.5565610985,2.97173041782,0.02
 09/04  05:00:00,78.1969407773,14.3612058389,31.3196304961,0.0,2.06121554724,15.9888894789,50.9905220839,47.998791666,2.97173041782,0.02
 09/04  06:00:00,110.402693922,23.4020355839,54.2758896636,0.0,2.06121554724,15.9888894789,78.6040771124,75.6123466946,2.97173041782,0.02
 09/04  07:00:00,75.8852818905,17.9515072986,39.4199305736,0.0,2.06121554724,15.9888894789,59.3088182868,56.317087869,2.97173041782,0.02
 09/04  08:00:00,134.135485727,24.5178361405,63.1793280046,0.0,4.12243109448,41.7362269337,57.5046048756,52.5317208459,4.9528840297,0.02
 09/04  09:00:00,118.851257555,19.702539296,52.8263213205,0.0,4.12243109448,41.7362269337,30.9254293923,25.9525453626,4.9528840297,0.02
 09/04  10:00:00,139.276127112,24.6295778924,68.2082277074,0.0,4.12243109448,41.7362269337,30.4934110562,25.5205270265,4.9528840297,0.02
 09/04  11:00:00,121.982762305,19.7038305241,55.9557015054,0.00083339518557,4.12243109448,41.7362269337,23.7861068093,18.8132227796,4.9528840297,0.02
 09/04  12:00:00,142.54942135,24.6416639527,71.4417593691,0.027676563401,4.12243109448,41.7362269337,27.6231006602,22.6502166305,4.9528840297,0.02
 09/04  13:00:00,124.401984902,19.7127265015,58.3120231488,0.0548384081114,4.12243109448,41.7362269337,21.4652139161,16.4923298864,4.9528840297,0.02
 09/04  14:00:00,144.733619814,24.6586788201,73.5472810702,0.0893384857279,4.12243109448,41.7362269337,22.5145275022,17.5416434725,4.9528840297,0.02
 09/04  15:00:00,124.281337181,19.7208441064,58.1356078891,0.102488359502,4.12243109448,41.7362269337,16.6006240012,11.6277399715,4.9528840297,0.02
 09/04  16:00:00,127.534187506,24.6660687776,73.144566172,0.142923435188,4.12243109448,24.8785346261,19.4787003454,14.5058163157,4.9528840297,0.02
 09/04  17:00:00,96.3990985717,19.7144458817,57.9869200502,0.183888816818,2.06121554724,15.9888894789,18.7205444946,15.7288140768,2.97173041782,0.02
 09/04  18:00:00,114.364256456,24.643010602,70.8474922178,0.243985202161,2.06121554724,15.9888894789,28.8592252301,25.8674948123,2.97173041782,0.02
 09/04  19:00:00,99.5232979657,19.7040963842,54.0316421462,0.226215597447,2.06121554724,15.9888894789,31.9237527733,28.9320223555,2.97173041782,0.02
 09/04  20:00:00,119.689319679,23.729652987,62.9680749934,0.290008163161,2.06121554724,15.9888894789,46.5787731536,43.5870427358,2.97173041782,0.02
 09/04  21:00:00,96.8935214906,17.7972397402,46.3001212609,0.233686464645,2.06121554724,15.9888894789,37.831406605,34.8396761872,2.97173041782,0.02
 09/04  22:00:00,113.149891597,22.9639075069,57.3048777238,0.179522795789,2.06121554724,15.9888894789,52.4951231295,49.5033927117,2.97173041782,0.02
 09/04  23:00:00,91.7744593684,16.6590015101,42.3760999127,0.200068799993,2.06121554724,15.9888894789,38.5295851943,35.5378547765,2.97173041782,0.02
 09/04  24:00:00,107.474859277,21.7381555077,52.9143634921,0.143941579751,2.06121554724,15.9888894789,52.7336911144,49.7419606965,2.97173041782,0.02
 09/05  01:00:00,94.706604078,17.2940355676,42.6606315384,0.12824722884,4.12243109448,15.9888894789,39.7437926854,36.7520622676,2.97173041782,0.02
 09/05  02:00:00,104.669696039,21.0818022391,48.7811893909,0.0670900291054,4.12243109448,15.9888894789,53.8563424693,50.8646120515,2.97173041782,0.02
 09/05  03:00:00,89.836656024,15.6739123761,39.4290019516,0.156421731017,4.12243109448,15.9888894789,41.2168062093,38.2250757915,2.97173041782,0.02
 09/05  04:00:00,149.773788647,28.611901004,68.9876333891,0.0749977839738,12.3672932834,24.9413748627,73.4048178372,68.4319338075,4.9528840297,0.02
 09/05  05:00:00,154.273084289,28.7745317192,69.3772540213,4.02204204071,12.3672932834,24.9413748627,129.273300576,124.300416546,4.9528840297,0.02
 09/05  06:00:00,224.373734231,29.7446001214,82.8851628929,1.49923366451,24.7345865669,70.7195625826,97.7601776664,87.834409607,9.90576805939,0.02
 09/05  07:00:00,246.230675284,29.9411368841,85.8126972784,0.284977865014,37.1018798503,92.3937384068,86.3593775596,67.8497881246,9.90576805939,8.60382137562
 09/05  08:00:00,267.793322821,30.3577288538,95.0802729862,0.120628711601,37.1018798503,104.434947198,47.8751550377,37.9493869783,9.90576805939,0.02
 09/05  09:00:00,288.400927457,30.9799471129,103.124092256,0.0206664720452,37.1018798503,116.476155989,28.008582094,18.0828140346,9.90576805939,0.02
 09/05  10:00:00,293.451383561,31.4817680022,107.692867164,0.0,37.1018798503,116.476155989,21.63056327,11.7047952106,9.90576805939,0.02
 09/05  11:00:00,298.409303629,32.247624458,111.884709796,0.0,37.1018798503,116.476155989,18.4484214807,7.55406850347,9.90576805939,0.988584917865
 09/05  12:00:00,290.20343032,32.6046539885,115.363553621,0.0,37.1018798503,104.434947198,23.6244841251,6.07101494961,9.90576805939,7.64770111608
 09/05  13:00:00,308.08506598,33.4345197424,120.373677338,0.0,37.1018798503,116.476155989,12.537785392,2.61201733259,9.90576805939,0.02
 09/05  14:00:00,308.227374541,33.9005685407,120.050044564,0.0,37.1018798503,116.476155989,10.689019163,0.76325110358,9.90576805939,0.02
 09/05  15:00:00,296.244764149,33.7199208225,108.248201462,0.0,37.1018798503,116.476155989,25.0316445854,6.50850325219,9.90576805939,8.61737327376
 09/05  16:00:00,290.563156445,33.5038268424,102.783231507,0.0,37.1018798503,116.476155989,25.3392946296,15.4135265702,9.90576805939,0.02
 09/05  17:00:00,299.364876771,33.3721772128,111.717478224,0.0,37.1018798503,116.476155989,15.9578193178,6.0320512584,9.90576805939,0.02
 09/05  18:00:00,184.533403979,28.85880537,82.79241044,0.0,24.7345865669,47.5788473902,5.86982242875,0.896938399049,4.9528840297,0.02
 09/05  19:00:00,187.359265025,28.6833385483,78.61871779,0.0,24.7345865669,47.5788473902,11.6761289248,6.70324489514,4.9528840297,0.02
 09/05  20:00:00,173.508063734,29.1181687225,78.5421210214,0.0,12.3672932834,38.6892022431,25.5846384699,22.5929080521,2.97173041782,0.02
 09/05  21:00:00,129.167612989,20.489965835,54.6612612493,0.0,12.3672932834,27.0668015668,25.4566441436,22.4649137258,2.97173041782,0.02
 09/05  22:00:00,105.523695288,19.5267551432,51.3268803054,0.0,4.12243109448,15.9888894789,28.1283396289,25.1366092111,2.97173041782,0.02
 09/05  23:00:00,117.098275052,23.2045703721,59.1309051392,0.0,4.12243109448,15.9888894789,42.523581847,39.5318514292,2.97173041782,0.02
 09/05  24:00:00,104.349609703,19.5559263996,50.1236234272,0.0,4.12243109448,15.9888894789,38.7544851894,35.7627547716,2.97173041782,0.02
 09/06  01:00:00,110.989641119,21.9569399306,54.2930864488,0.0,4.12243109448,15.9888894789,48.0723737444,45.0806433266,2.97173041782,0.02
 09/06  02:00:00,97.7352757577,18.147854048,44.9405466282,0.0,4.12243109448,15.9888894789,41.7386387105,38.7469082927,2.97173041782,0.02
 09/06  03:00:00,109.841236571,21.7819123923,53.3197093836,0.0,4.12243109448,15.9888894789,51.1017964062,48.1100659884,2.97173041782,0.02
 09/06  04:00:00,146.348918232,27.9993046199,66.2503567649,0.0,12.3672932834,24.9413748627,62.372104403,57.3992203733,4.9528840297,0.02
 09/06  05:00:00,156.087105764,29.4277810713,72.4281986766,2.13186913432,12.3672932834,24.9413748627,125.329284674,120.356400645,4.9528840297,0.02
 09/06  06:00:00,225.760521454,29.7952960015,85.2520802929,0.46840725949,24.7345865669,70.7195625826,95.6849975409,77.1775875282,9.90576805939,8.60164195329
 09/06  07:00:00,251.834535804,30.4508079485,91.1918724909,0.0,37.1018798503,92.3937384068,56.765523907,46.8397558476,9.90576805939,0.02
 09/06  08:00:00,271.064977098,30.9642599246,97.8660264119,0.0,37.1018798503,104.434947198,33.9928583403,24.0670902809,9.90576805939,0.02
 09/06  09:00:00,292.519824751,31.5626692276,106.680916672,0.0,37.1018798503,116.476155989,16.8791834824,6.95341542305,9.90576805939,0.02
 09/06  10:00:00,298.725670794,31.8855066933,112.563393402,0.0,37.1018798503,116.476155989,12.1798956984,2.254127639,9.90576805939,0.02
 09/06  11:00:00,302.423055918,32.3184742884,115.827614419,0.0,37.1018798503,116.476155989,19.3777446635,0.852828099154,9.90576805939,8.61914850499
 09/06  12:00:00,294.415891138,32.9619467126,119.218736797,0.0,37.1018798503,104.434947198,10.0327593576,0.10699129824,9.90576805939,0.02
 09/06  13:00:00,311.591557931,33.4583974226,123.856269232,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  14:00:00,311.46037194,33.9537708073,123.229816567,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  15:00:00,311.944410214,34.0677534836,123.657998123,0.0,37.1018798503,116.476155989,18.5232021131,0.0,9.90576805939,8.6174340537
 09/06  16:00:00,310.206220023,33.9495319185,121.980591748,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  17:00:00,307.56896331,33.9084159137,119.385314915,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/06  18:00:00,183.91452505,28.8608856465,82.3704498651,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/06  19:00:00,187.141181497,28.6854317932,78.3985356445,0.0,24.7345865669,47.5788473902,5.45625826509,0.483374235391,4.9528840297,0.02
 09/06  20:00:00,174.347246109,29.1193233041,79.3801433726,0.0,12.3672932834,38.6892022431,20.9039919679,17.9122615501,2.97173041782,0.02
 09/06  21:00:00,129.56288877,20.489965835,55.0565339816,0.0,12.3672932834,27.0668015668,24.3933949849,21.4016645671,2.97173041782,0.02
 09/06  22:00:00,106.794973859,19.6361473547,52.4887663588,0.0,4.12243109448,15.9888894789,26.3468905843,23.3551601665,2.97173041782,0.02
 09/06  23:00:00,121.577900065,24.1896595062,62.6022557908,0.0,4.12243109448,15.9888894789,35.7655969755,32.7738665576,2.97173041782,0.02
 09/06  24:00:00,102.478769112,19.1767000666,48.6320088626,0.0,4.12243109448,15.9888894789,31.3463342059,28.3546037881,2.97173041782,0.02
 09/07  01:00:00,112.816876975,22.6357308726,55.4183461337,0.0,4.12243109448,15.9888894789,45.5097620895,42.5180316717,2.97173041782,0.02
 09/07  02:00:00,102.123248145,19.2642138358,48.1889739979,0.0,4.12243109448,15.9888894789,43.6280308224,40.6363004046,2.97173041782,0.02
 09/07  03:00:00,110.995844277,21.9569399306,54.299289247,0.0,4.12243109448,15.9888894789,57.5187512663,45.9453625621,2.97173041782,8.60165828641
 09/07  04:00:00,150.59922258,28.5243872348,69.9755782846,0.0,12.3672932834,24.9413748627,55.3615950568,50.3887110271,4.9528840297,0.02
 09/07  05:00:00,152.822797437,28.9681866741,70.2703793165,1.48497447317,12.3672932834,24.9413748627,115.139956785,110.167072755,4.9528840297,0.02
 09/07  06:00:00,227.112716687,30.2179943248,86.3130744248,0.33691003857,24.7345865669,70.7195625826,82.6675381786,72.7417701192,9.90576805939,0.02
 09/07  07:00:00,250.741133232,30.6175723073,89.9317039342,0.0,37.1018798503,92.3937384068,61.7572858108,51.8315177514,9.90576805939,0.02
 09/07  08:00:00,265.418618968,30.9868393291,92.1970739433,0.0,37.1018798503,104.434947198,51.3792966067,41.4535285473,9.90576805939,0.02
 09/07  09:00:00,280.410336719,31.4696457933,94.6644318186,0.0,37.1018798503,116.476155989,41.667374706,31.7416066466,9.90576805939,0.02
 09/07  10:00:00,285.935874351,32.230749685,99.4283290889,0.0,37.1018798503,116.476155989,29.6403377152,19.7145696558,9.90576805939,0.02
 09/07  11:00:00,292.294723589,33.0609855246,104.956803054,0.0,37.1018798503,116.476155989,28.8017636977,10.2767796915,9.90576805939,8.61921594676
 09/07  12:00:00,290.409681264,33.8528507252,114.321612545,0.0,37.1018798503,104.434947198,13.2654770411,3.3397089817,9.90576805939,0.02
 09/07  13:00:00,309.54414046,34.5570871588,120.710136202,0.0,37.1018798503,116.476155989,9.93548848407,0.00972042467787,9.90576805939,0.02
 09/07  14:00:00,313.415734659,35.1637245351,123.975199784,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/07  15:00:00,318.197703155,35.7501072687,128.171016422,0.0,37.1018798503,116.476155989,18.5232504068,0.0,9.90576805939,8.61748234737
 09/07  16:00:00,315.040090083,35.8254887493,124.93849123,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/07  17:00:00,309.391405243,35.4827699238,119.633389732,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 09/07  18:00:00,183.013656359,28.8756215828,81.1746881763,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 09/07  19:00:00,186.217794992,28.7003237946,77.4602511392,0.0,24.7345865669,47.5788473902,16.0703181425,11.0974341129,4.9528840297,0.02
 09/07  20:00:00,173.406427092,29.1290929337,78.4295486672,0.0,12.3672932834,38.6892022431,29.776822133,26.7850917151,2.97173041782,0.02
 09/07  21:00:00,129.675800667,20.5993580465,55.0600502765,0.0,12.3672932834,27.0668015668,28.3642659025,25.3725354847,2.97173041782,0.02
 09/07  22:00:00,107.526145302,19.8330533352,53.0230314818,0.0,4.12243109448,15.9888894789,28.705440209,25.7137097912,2.97173041782,0.02
 09/07  23:00:00,118.51796817,23.8614828719,59.8705001898,0.0,4.12243109448,15.9888894789,40.9725912304,37.9808608126,2.97173041782,0.02
 09/07  24:00:00,103.711121038,19.3736060472,49.6674544719,0.0,4.12243109448,15.9888894789,43.5532683679,31.9798794431,2.97173041782,8.6016585069
 09/08  01:00:00,113.121408564,22.219481238,56.1623120357,0.0,4.12243109448,15.9888894789,45.793494135,42.8017637172,2.97173041782,0.02
 09/08  02:00:00,100.697610394,18.5854228937,47.4653119911,0.0,4.12243109448,15.9888894789,40.5023332827,37.5106028649,2.97173041782,0.02
 09/08  03:00:00,110.597101917,21.9569399306,53.9005468802,0.0,4.12243109448,15.9888894789,50.1978750692,47.2061446513,2.97173041782,0.02
 09/08  04:00:00,146.059251469,27.9993046199,65.9606897999,0.0,12.3672932834,24.9413748627,61.393526533,56.4206425033,4.9528840297,0.02
 09/08  05:00:00,155.996777394,29.6394259747,72.8744667869,1.3836276533,12.3672932834,24.9413748627,121.482474181,116.509590151,4.9528840297,0.02
 09/08  06:00:00,224.584309333,29.9934337368,84.1404065613,0.205731114152,24.7345865669,70.7195625826,88.4282162961,78.5024482367,9.90576805939,0.02
 09/08  07:00:00,249.533213492,30.6841356898,88.6572186178,0.0,37.1018798503,92.3937384068,65.0178195407,55.0920514813,9.90576805939,0.02
 09/08  08:00:00,270.248839806,31.1149104249,96.8992068202,0.0,37.1018798503,104.434947198,37.0031223266,27.0773542672,9.90576805939,0.02
 09/08  09:00:00,290.616651701,31.82309637,104.517273718,0.0,37.1018798503,116.476155989,17.1120514791,7.18628341975,9.90576805939,0.02
 09/08  10:00:00,295.726815736,32.4705737184,108.979418844,0.0,37.1018798503,116.476155989,16.1039416141,3.80620522258,9.90576805939,2.39196833211
 09/08  11:00:00,301.668827665,33.2901873367,114.101752475,0.0,37.1018798503,116.476155989,17.8752640441,1.7238331839,9.90576805939,6.24566280078
 09/08  12:00:00,294.212724991,34.017427746,117.960058227,0.0,37.1018798503,104.434947198,10.5009069074,0.575138847959,9.90576805939,0.02
 09/08  13:00:00,307.275561913,34.646301323,118.35231453,0.0,37.1018798503,116.476155989,10.3426546528,0.416886593379,9.90576805939,0.02
 09/08  14:00:00,303.861549271,35.0560609267,114.528671674,0.0,37.1018798503,116.476155989,20.0287239585,1.50454410805,9.90576805939,8.61841179105
 09/08  15:00:00,303.688861277,35.3895289538,114.022783904,0.0,37.1018798503,116.476155989,11.7709544127,1.84518635327,9.90576805939,0.02
 09/08  16:00:00,304.632769068,35.4031758944,114.953462599,0.0,37.1018798503,116.476155989,11.2931690286,1.36740096922,9.90576805939,0.02
 09/08  17:00:00,301.774301444,35.0503659174,112.448675196,0.0,37.1018798503,116.476155989,12.0773963778,2.15162831839,9.90576805939,0.02
 09/08  18:00:00,180.427742462,28.86980376,78.5482156824,0.0,24.7345865669,47.5788473902,15.9019605672,10.9290765375,4.9528840297,0.02
 09/08  19:00:00,185.248249161,28.6956635569,76.4953589046,0.0,24.7345865669,47.5788473902,23.437292723,18.4644086933,4.9528840297,0.02
 09/08  20:00:00,172.839886817,29.1255365563,77.866558066,0.0,12.3672932834,38.6892022431,30.8463423776,27.8546119598,2.97173041782,0.02
 09/08  21:00:00,128.933178737,20.5993580465,54.3174253956,0.0,12.3672932834,27.0668015668,39.3631549207,27.787795922,2.97173041782,8.60362858088
 09/08  22:00:00,106.321447668,19.7236611238,51.9277261707,0.0,4.12243109448,15.9888894789,35.0060668702,32.0143364524,2.97173041782,0.02
 09/08  23:00:00,117.607232798,23.8614828719,58.9597650338,0.0,4.12243109448,15.9888894789,51.2346614703,48.2429310525,2.97173041782,0.02
 09/08  24:00:00,98.3175415521,18.3666384709,45.304027793,0.0,4.12243109448,15.9888894789,45.8339937253,42.8422633074,2.97173041782,0.02
 09/09  01:00:00,110.688260515,22.0882105843,53.860434947,0.0,4.12243109448,15.9888894789,61.5376474564,58.5459170386,2.97173041782,0.02
 09/09  02:00:00,98.1283039579,18.3666384709,45.1147902493,0.0,4.12243109448,15.9888894789,49.5138210294,46.5220906116,2.97173041782,0.02
 09/09  03:00:00,108.176737047,21.7381555077,51.6989666715,0.0,4.12243109448,15.9888894789,60.0415176291,57.0497872113,2.97173041782,0.02
 09/09  04:00:00,128.623149429,28.0211830622,65.6372168611,0.0,4.12243109448,16.0517297156,72.0708463575,69.0791159397,2.97173041782,0.02
 09/09  05:00:00,124.549430941,27.8023986394,61.7822828369,0.0,4.12243109448,16.0517297156,91.8112331666,88.8195027488,2.97173041782,0.02
 09/09  06:00:00,160.68845956,29.5526740223,72.6169612562,0.0,4.12243109448,39.6058045677,84.5281952717,81.5364648539,2.97173041782,0.02
 09/09  07:00:00,188.685535353,29.5678658568,78.6621946966,2.03945090256,12.3672932834,65.3531420225,127.847607597,122.874723567,4.9528840297,0.02
 09/09  08:00:00,194.777638067,29.5642921923,82.2366324479,1.67002428368,12.3672932834,68.2430321324,107.739413951,102.766529921,4.9528840297,0.02
 09/09  09:00:00,223.690203712,29.6157377959,83.1398187716,0.611173229823,16.4897243779,93.1370602926,94.3007438022,86.3561293547,7.92461444751,0.02
 09/09  10:00:00,224.5582572,29.6579380732,84.2108495484,0.365907925675,16.4897243779,93.1370602926,88.2445026413,80.2998881938,7.92461444751,0.02
 09/09  11:00:00,224.985814094,29.6929438342,84.8000315769,0.169268188238,16.4897243779,93.1370602926,83.3678871447,75.4232726972,7.92461444751,0.02
 09/09  12:00:00,211.932460729,29.7065412059,80.9056195506,0.148288909577,16.4897243779,83.9857416113,94.4144742341,86.4698597866,7.92461444751,0.02
 09/09  13:00:00,208.532411085,29.7275715348,77.5266262697,0.106196561376,16.4897243779,83.9857416113,117.003991395,100.472696482,7.92461444751,8.60668046589
 09/09  14:00:00,208.902505483,29.7641479505,77.8869700721,0.0794353015228,16.4897243779,83.9857416113,108.378330625,100.433716177,7.92461444751,0.02
 09/09  15:00:00,193.657298399,29.5526740223,80.389585208,0.0,12.3672932834,70.6512738906,48.962497387,43.9896133573,4.9528840297,0.02
 09/09  16:00:00,198.041509683,29.5526740223,84.7737971884,0.0,12.3672932834,70.6512738906,36.5106728259,31.5377887962,4.9528840297,0.02
 09/09  17:00:00,187.120748488,29.5526740223,86.3764141689,0.0,12.3672932834,58.1284167478,34.0166654725,29.0437814428,4.9528840297,0.02
 09/09  18:00:00,135.178064828,28.1305752737,69.0432334578,0.0,12.3672932834,24.9413748627,55.867817022,50.8949329923,4.9528840297,0.02
 09/09  19:00:00,145.92239534,28.8963207537,71.9743184769,0.0,12.3672932834,24.9413748627,67.1706848812,62.1978008515,4.9528840297,0.02
 09/09  20:00:00,129.129345002,28.2399674851,65.9246287262,0.0,4.12243109448,16.0517297156,83.8473942267,80.8556638089,2.97173041782,0.02
 09/09  21:00:00,86.9173248457,15.4551279532,36.8848772139,0.0,4.12243109448,15.9888894789,54.1434298569,51.1516994391,2.97173041782,0.02
 09/09  22:00:00,104.134802726,21.300586662,48.0946019147,0.0,4.12243109448,15.9888894789,75.2887975941,72.2970671763,2.97173041782,0.02
 09/09  23:00:00,81.9299092411,14.7987746846,32.5538148287,0.0,4.12243109448,15.9888894789,55.4383584569,52.4466280391,2.97173041782,0.02
 09/09  24:00:00,105.623573321,21.7381555077,49.1458036093,0.0,4.12243109448,15.9888894789,85.8236343705,82.8319039527,2.97173041782,0.02
 09/10  01:00:00,81.7949784425,15.1488297612,34.1300443588,0.0,2.06121554724,15.9888894789,62.6432765405,59.6515461227,2.97173041782,0.02
 09/10  02:00:00,96.7584129782,20.1842268742,43.9189722209,0.0,2.06121554724,15.9888894789,83.0914399634,80.0997095456,2.97173041782,0.02
 09/10  03:00:00,84.2264820924,15.4551279532,36.2552497466,0.0,2.06121554724,15.9888894789,59.6254786382,56.6337482204,2.97173041782,0.02
 09/10  04:00:00,93.9413043414,19.7466580285,41.5394323549,0.0,2.06121554724,15.9888894789,82.2054490005,79.2137185827,2.97173041782,0.02
 09/10  05:00:00,78.4713128632,13.7329053643,32.2686728691,0.0,2.06121554724,15.9888894789,54.621488572,51.6297581542,2.97173041782,0.02
 09/10  06:00:00,102.343318885,22.4393841233,47.1791659563,0.0,2.06121554724,15.9888894789,96.3971868026,93.4054563848,2.97173041782,0.02
 09/10  07:00:00,81.1294326326,19.0454294129,43.5701589751,0.0,2.06121554724,15.9888894789,76.437261969,73.4455315512,2.97173041782,0.02
 09/10  08:00:00,123.957239843,23.4603780966,54.0585398474,0.0,4.12243109448,41.7362269337,80.9354367587,75.962552729,4.9528840297,0.02
 09/10  09:00:00,115.556512321,19.6142689124,49.6198460665,0.0,4.12243109448,41.7362269337,49.1701482428,44.1972642131,4.9528840297,0.02
 09/10  10:00:00,130.310672097,24.1896595062,59.682690592,0.0,4.12243109448,41.7362269337,63.0991505611,58.1262665314,4.9528840297,0.02
 09/10  11:00:00,112.637820177,19.3736060472,46.9418166843,0.0,4.12243109448,41.7362269337,57.2091071983,52.2362231686,4.9528840297,0.02
 09/10  12:00:00,129.669026119,24.0802672947,59.1504367195,0.0,4.12243109448,41.7362269337,73.6284017943,60.0754729375,4.9528840297,8.60004482712
 09/10  13:00:00,114.556825367,19.4829982587,48.751429626,0.0,4.12243109448,41.7362269337,45.6486427734,40.6757587437,4.9528840297,0.02
