Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  14:00:00,130.128246958,24.1896595062,59.5002654258,0.0,4.12243109448,41.7362269337,60.0553277554,55.0824437257,4.9528840297,0.02
 09/10  15:00:00,114.061065014,19.4829982587,48.2556693907,0.0,4.12243109448,41.7362269337,51.8570887434,46.8842047137,4.9528840297,0.02
 09/10  16:00:00,114.313306597,24.2334163907,60.4992605919,0.0,4.12243109448,24.8785346261,62.0764811189,57.1035970893,4.9528840297,0.02
 09/10  17:00:00,82.4242699442,17.9066319517,46.0501635619,0.0,2.06121554724,15.9888894789,47.2025783195,44.2108479017,2.97173041782,0.02
 09/10  18:00:00,96.2052645058,22.6794877572,54.9191928266,0.0,2.06121554724,15.9888894789,62.7139324753,59.7222020575,2.97173041782,0.02
 09/10  19:00:00,87.3333582004,17.2940355676,42.1751816006,0.0,2.06121554724,15.9888894789,50.0935892425,47.1018588246,2.97173041782,0.02
 09/10  20:00:00,106.714115101,21.9569399306,52.0787762238,0.0,2.06121554724,15.9888894789,71.4858811461,68.4941507283,2.97173041782,0.02
 09/10  21:00:00,88.6756288655,16.4839739719,39.6523654924,0.0,2.06121554724,15.9888894789,56.3103709903,53.3186405725,2.97173041782,0.02
 09/10  22:00:00,105.964818641,21.8694261614,51.4169935657,0.0,2.06121554724,15.9888894789,72.5498936945,69.5581632767,2.97173041782,0.02
 09/10  23:00:00,83.6685866282,15.2363435303,35.9161386411,0.0,2.06121554724,15.9888894789,53.1689227086,50.1771922908,2.97173041782,0.02
 09/10  24:00:00,100.511866004,21.0818022391,46.7516648656,0.0,2.06121554724,15.9888894789,79.6161742829,76.624443865,2.97173041782,0.02
 09/11  01:00:00,87.3272897128,15.5863986069,37.1635710245,0.0,4.12243109448,15.9888894789,55.5818243501,52.5900939323,2.97173041782,0.02
 09/11  02:00:00,103.937753382,21.300586662,47.8975521869,0.0,4.12243109448,15.9888894789,83.1623513212,80.1706209033,2.97173041782,0.02
 09/11  03:00:00,82.5486842559,14.7987746846,33.1725894794,0.0,4.12243109448,15.9888894789,55.455188582,52.4634581642,2.97173041782,0.02
 09/11  04:00:00,148.507508849,28.5900225617,67.8182297161,0.0,12.3672932834,24.9413748627,92.3643114548,87.3914274251,4.9528840297,0.02
 09/11  05:00:00,156.505136784,29.1693604305,69.5718961068,5.66462366151,12.3672932834,24.9413748627,157.742039891,152.769155861,4.9528840297,0.02
 09/11  06:00:00,219.844575563,29.6571795023,77.8775402947,2.06511815931,24.7345865669,70.7195625826,126.735524838,116.809756778,9.90576805939,0.02
 09/11  07:00:00,242.714111375,29.9071798292,81.8744358572,0.74063287819,37.1018798503,92.3937384068,98.6596909036,88.7339228442,9.90576805939,0.02
 09/11  08:00:00,258.294256587,30.1007339781,85.7633755844,0.195364362923,37.1018798503,104.434947198,79.5569027836,69.6311347242,9.90576805939,0.02
 09/11  09:00:00,271.510507382,30.3487434516,86.8438206013,0.0416276327189,37.1018798503,116.476155989,78.749521315,60.2288073624,9.90576805939,8.61494589328
 09/11  10:00:00,272.251595429,30.7004067773,87.2744592941,0.0,37.1018798503,116.476155989,68.3834094035,58.4576413441,9.90576805939,0.02
 09/11  11:00:00,277.236004621,31.1654753712,91.7935899516,0.0,37.1018798503,116.476155989,55.263884239,45.3381161796,9.90576805939,0.02
 09/11  12:00:00,269.667024451,31.5523879171,95.8793069905,0.0,37.1018798503,104.434947198,40.9594718052,31.0337037458,9.90576805939,0.02
 09/11  13:00:00,282.331732069,31.7708202482,96.2839686768,0.0,37.1018798503,116.476155989,46.7738836993,28.248561678,9.90576805939,8.61955396192
 09/11  14:00:00,286.156868023,32.1989940574,99.6811339374,0.0,37.1018798503,116.476155989,30.9898679064,21.064099847,9.90576805939,0.02
 09/11  15:00:00,289.226162537,32.5944259933,102.35511077,0.0,37.1018798503,116.476155989,24.5961448184,14.670376759,9.90576805939,0.02
 09/11  16:00:00,290.106360001,32.7559544255,103.074192168,0.0,37.1018798503,116.476155989,24.7408159477,14.8150478883,9.90576805939,0.02
 09/11  17:00:00,290.288920302,32.7015187527,103.312128998,0.0,37.1018798503,116.476155989,34.1269739701,15.6107271482,9.90576805939,8.61047876252
 09/11  18:00:00,177.824655323,28.7676277483,76.0473207188,0.0,24.7345865669,47.5788473902,31.7486946387,26.775810609,4.9528840297,0.02
 09/11  19:00:00,184.17199422,28.6794452894,73.0861754834,0.0,24.7345865669,47.5788473902,43.5736421403,38.6007581106,4.9528840297,0.02
 09/11  20:00:00,167.785322231,29.0063518745,72.9311998051,0.0,12.3672932834,38.6892022431,57.2336638931,54.2419334752,2.97173041782,0.02
 09/11  21:00:00,122.141938466,19.4829982587,48.6657414623,0.0,12.3672932834,27.0668015668,45.9740403228,42.982309905,2.97173041782,0.02
 09/11  22:00:00,113.040209694,22.9420290647,55.3353813378,0.0,4.12243109448,15.9888894789,60.2688253953,57.2770949775,2.97173041782,0.02
 09/11  23:00:00,95.7524437416,17.6440906442,43.484663317,0.0,4.12243109448,15.9888894789,47.7485020781,44.7567716603,2.97173041782,0.02
 09/11  24:00:00,111.439853487,22.8545152955,53.8225388656,0.0,4.12243109448,15.9888894789,68.2935749997,65.3018445819,2.97173041782,0.02
 09/12  01:00:00,88.532723614,16.2214326644,37.7107859658,0.0,4.12243109448,15.9888894789,53.9779481596,50.9862177418,2.97173041782,0.02
 09/12  02:00:00,101.983409199,21.0818022391,46.1619924241,0.0,4.12243109448,15.9888894789,78.2142124163,75.2224819985,2.97173041782,0.02
 09/12  03:00:00,90.8297545146,16.571487741,39.6577617375,0.0,4.12243109448,15.9888894789,54.5427835001,51.5510530822,2.97173041782,0.02
 09/12  04:00:00,147.825353042,28.5025087925,67.2235876359,0.0,12.3672932834,24.9413748627,82.0794763697,77.10659234,4.9528840297,0.02
 09/12  05:00:00,154.952403815,29.2877909699,70.4840438409,3.08131235767,12.3672932834,24.9413748627,139.384652484,134.411768454,4.9528840297,0.02
 09/12  06:00:00,221.502764577,29.8186599994,80.4175124404,1.02185445198,24.7345865669,70.7195625826,107.895381257,97.9696131974,9.90576805939,0.02
 09/12  07:00:00,245.253003245,30.2763183628,84.671923122,0.112895539704,37.1018798503,92.3937384068,82.5849391557,72.6591710963,9.90576805939,0.02
 09/12  08:00:00,263.168761539,30.6764992465,90.250393196,0.00706785409192,37.1018798503,104.434947198,69.2479013061,50.7278285156,9.90576805939,8.61430473108
 09/12  09:00:00,284.496342161,31.2446899196,98.9753959841,0.0,37.1018798503,116.476155989,34.3036423571,24.3778742977,9.90576805939,0.02
 09/12  10:00:00,289.677533331,31.662948563,103.737829027,0.0,37.1018798503,116.476155989,20.6725195268,10.7467514674,9.90576805939,0.02
 09/12  11:00:00,294.30338246,32.3788631174,107.647543409,0.0,37.1018798503,116.476155989,16.6819987439,6.75623068446,9.90576805939,0.02
 09/12  12:00:00,287.44457153,32.9940241955,112.215206242,0.0,37.1018798503,104.434947198,21.8837231259,3.3609161508,9.90576805939,8.61703891571
 09/12  13:00:00,302.648481207,33.5690536449,114.802530069,0.0,37.1018798503,116.476155989,11.8007819637,1.87501390432,9.90576805939,0.02
 09/12  14:00:00,301.815456995,33.8020726172,113.736611545,0.0,37.1018798503,116.476155989,13.7458313681,3.82006330867,9.90576805939,0.02
 09/12  15:00:00,304.441488934,34.1380039312,116.02682499,0.0,37.1018798503,116.476155989,13.2868155205,3.36104746116,9.90576805939,0.02
 09/12  16:00:00,303.997053858,34.0533666201,115.667485612,0.0,37.1018798503,116.476155989,19.7796933243,1.25856569047,9.90576805939,8.61535957441
 09/12  17:00:00,302.009737254,33.9433572495,113.791142366,0.0,37.1018798503,116.476155989,11.6721865337,1.74641847428,9.90576805939,0.02
 09/12  18:00:00,181.73426683,28.8608717824,79.8636854174,0.0,24.7345865669,47.5788473902,14.136684685,9.16380065528,4.9528840297,0.02
 09/12  19:00:00,187.14156427,28.6843517932,76.050833156,0.0,24.7345865669,47.5788473902,28.1712954178,23.1984113881,4.9528840297,0.02
 09/12  20:00:00,171.461309827,29.1182247919,76.4953072517,0.0,12.3672932834,38.6892022431,39.3595480843,36.3678176665,2.97173041782,0.02
 09/12  21:00:00,127.388026231,20.489965835,52.8816724165,0.0,12.3672932834,27.0668015668,35.987098842,32.9953684242,2.97173041782,0.02
 09/12  22:00:00,103.419842782,19.4392413741,49.3105413617,0.0,4.12243109448,15.9888894789,38.365484383,35.3737539652,2.97173041782,0.02
 09/12  23:00:00,112.766834503,22.3069950072,55.7202246693,0.0,4.12243109448,15.9888894789,52.5997191887,49.6079887709,2.97173041782,0.02
 09/12  24:00:00,102.187423961,19.4100701177,48.1072937605,0.0,4.12243109448,15.9888894789,47.1665494482,44.1748190304,2.97173041782,0.02
 09/13  01:00:00,109.703302405,21.9569399306,53.0067475205,0.0,4.12243109448,15.9888894789,57.3063788711,54.3146484533,2.97173041782,0.02
 09/13  02:00:00,96.6568927122,18.147854048,43.8621633682,0.0,4.12243109448,15.9888894789,49.6044271008,46.612696683,2.97173041782,0.02
 09/13  03:00:00,107.780197433,21.606884854,51.4336975692,0.0,4.12243109448,15.9888894789,60.1336874648,57.141957047,2.97173041782,0.02
 09/13  04:00:00,146.009567589,27.9993046199,65.9110059074,0.0,12.3672932834,24.9413748627,68.1052793484,63.1323953187,4.9528840297,0.02
 09/13  05:00:00,155.327784412,29.5402136321,72.1194395786,1.5688741054,12.3672932834,24.9413748627,130.126786299,125.153902269,4.9528840297,0.02
 09/13  06:00:00,223.399071233,29.9215848591,82.8275348739,0.405213364466,24.7345865669,70.7195625826,96.2924585169,86.3666904575,9.90576805939,0.02
 09/13  07:00:00,248.317752912,30.5500507493,87.5723559456,0.00347217256311,37.1018798503,92.3937384068,72.1248615744,62.199093515,9.90576805939,0.02
 09/13  08:00:00,267.572124586,31.0644652131,94.272905926,0.0,37.1018798503,104.434947198,57.1660021953,38.645915409,9.90576805939,8.61431872692
 09/13  09:00:00,286.787728968,31.5640913407,100.947379306,0.0,37.1018798503,116.476155989,28.1048704095,18.1791023501,9.90576805939,0.02
 09/13  10:00:00,292.087230381,31.999599525,105.810840411,0.0,37.1018798503,116.476155989,19.6160927766,9.69032471719,9.90576805939,0.02
 09/13  11:00:00,297.448289001,32.516512903,110.654761212,0.0,37.1018798503,116.476155989,15.2395745489,5.31380648952,9.90576805939,0.02
 09/13  12:00:00,288.304538354,33.0580065871,113.011249275,0.0,37.1018798503,104.434947198,22.3709099984,3.84919834269,9.90576805939,8.61594359635
 09/13  13:00:00,304.866358788,33.7011617649,116.888278427,0.0,37.1018798503,116.476155989,12.0976870314,2.17191897204,9.90576805939,0.02
 09/13  14:00:00,303.395809217,33.9685718881,115.150427775,0.0,37.1018798503,116.476155989,11.9899777526,2.06420969321,9.90576805939,0.02
 09/13  15:00:00,301.288681635,34.1692535568,112.842739574,0.0,37.1018798503,116.476155989,21.4071033267,2.88344861185,9.90576805939,8.61788665544
 09/13  16:00:00,301.777435607,34.216135075,113.285162379,0.0,37.1018798503,116.476155989,11.2004707639,1.27470270455,9.90576805939,0.02
 09/13  17:00:00,300.877139184,33.9271933748,112.674697243,0.0,37.1018798503,116.476155989,11.3121328934,1.38636483405,9.90576805939,0.02
 09/13  18:00:00,181.460873816,28.8592038416,79.6151375396,0.0,24.7345865669,47.5788473902,8.01899375733,3.04610972764,4.9528840297,0.02
 09/13  19:00:00,187.361385303,28.683318783,76.2716789445,0.0,24.7345865669,47.5788473902,17.4530060847,12.480122055,4.9528840297,0.02
 09/13  20:00:00,172.23935216,29.1168746735,77.2746911786,0.0,12.3672932834,38.6892022431,29.5173416817,26.5256112639,2.97173041782,0.02
 09/13  21:00:00,128.65787018,20.489965835,54.1515115568,0.0,12.3672932834,27.0668015668,25.8122377221,22.8205073043,2.97173041782,0.02
 09/13  22:00:00,105.197940454,19.4392413741,51.0886385501,0.0,4.12243109448,15.9888894789,25.3028507068,22.311120289,2.97173041782,0.02
 09/13  23:00:00,116.854534042,23.2045703721,58.8871634387,0.0,4.12243109448,15.9888894789,36.6162224467,33.6244920289,2.97173041782,0.02
 09/13  24:00:00,100.598253575,18.5854228937,47.3659550353,0.0,4.12243109448,15.9888894789,36.2343891371,33.2426587193,2.97173041782,0.02
 09/14  01:00:00,110.683085335,21.9569399306,53.9865299637,0.0,4.12243109448,15.9888894789,47.6192529149,44.6275224971,2.97173041782,0.02
 09/14  02:00:00,97.2240110615,18.147854048,44.429281231,0.0,4.12243109448,15.9888894789,44.222914424,41.2311840062,2.97173041782,0.02
 09/14  03:00:00,108.351454853,21.6943986231,51.9174407328,0.0,4.12243109448,15.9888894789,53.5552842497,50.5635538319,2.97173041782,0.02
 09/14  04:00:00,145.348022636,27.9993046199,65.2494604665,0.0,12.3672932834,24.9413748627,63.4749013705,58.5020173408,4.9528840297,0.02
 09/14  05:00:00,155.134985969,29.5482691657,71.9420174109,1.54544180975,12.3672932834,24.9413748627,127.871039498,114.316494687,4.9528840297,8.60166078125
 09/14  06:00:00,226.14989039,29.9393921256,85.5601819936,0.40557773213,24.7345865669,70.7195625826,81.2676852639,71.3419172045,9.90576805939,0.02
 09/14  07:00:00,250.877353912,30.6137749426,90.0717126022,0.0,37.1018798503,92.3937384068,56.7958346163,46.8700665569,9.90576805939,0.02
 09/14  08:00:00,269.487227375,31.1298615004,96.1226348553,0.0,37.1018798503,104.434947198,37.2704226878,27.3446546284,9.90576805939,0.02
 09/14  09:00:00,288.808559114,31.8692962578,102.662976058,0.0,37.1018798503,116.476155989,23.3076296154,13.381861556,9.90576805939,0.02
 09/14  10:00:00,294.325783244,32.6222775528,107.426676568,0.0,37.1018798503,116.476155989,19.1654401463,9.23967208691,9.90576805939,0.02
 09/14  11:00:00,300.815009412,33.2931816409,113.244825222,0.0,37.1018798503,116.476155989,21.9839612293,3.45846741712,9.90576805939,8.61972575282
 09/14  12:00:00,292.830667761,33.8026128072,116.792799745,0.0,37.1018798503,104.434947198,10.5667792681,0.641011208714,9.90576805939,0.02
 09/14  13:00:00,306.680967593,34.0407483751,118.363262109,0.0,37.1018798503,116.476155989,9.92673392299,0.000965863596483,9.90576805939,0.02
 09/14  14:00:00,299.521334491,33.9529481762,111.291536825,0.0,37.1018798503,116.476155989,11.3531463488,1.42737828936,9.90576805939,0.02
 09/14  15:00:00,294.446816885,34.3027154687,105.86746873,0.0,37.1018798503,116.476155989,22.8664953365,4.34278524509,9.90576805939,8.61794203198
 09/14  16:00:00,297.064066034,34.3735899682,108.414331392,0.0,37.1018798503,116.476155989,13.9942117349,4.06844367556,9.90576805939,0.02
 09/14  17:00:00,299.205826803,34.1093090806,110.821249566,0.0,37.1018798503,116.476155989,12.2615075958,2.33573953642,9.90576805939,0.02
 09/14  18:00:00,180.522535379,28.8616607072,78.6511482283,0.0,24.7345865669,47.5788473902,10.3692082059,5.39632417618,4.9528840297,0.02
 09/14  19:00:00,187.030182213,28.6852577729,75.9385276349,0.0,24.7345865669,47.5788473902,18.3459310062,13.3730469765,4.9528840297,0.02
 09/14  20:00:00,172.361234046,29.118369753,77.3950686468,0.0,12.3672932834,38.6892022431,27.0995761655,24.1078457477,2.97173041782,0.02
 09/14  21:00:00,128.725067609,20.489965835,54.2187037558,0.0,12.3672932834,27.0668015668,25.4510446611,22.4593142432,2.97173041782,0.02
 09/14  22:00:00,105.876687779,19.6361473547,51.5704793702,0.0,4.12243109448,15.9888894789,28.1708553942,25.1791249763,2.97173041782,0.02
 09/14  23:00:00,116.673207789,23.2920841412,58.6183228913,0.0,4.12243109448,15.9888894789,44.194674681,41.2029442632,2.97173041782,0.02
 09/14  24:00:00,97.9349715289,18.1916109326,45.0964844286,0.0,4.12243109448,15.9888894789,47.5938486307,36.0204518442,2.97173041782,8.60166636868
 09/15  01:00:00,111.374982146,22.5628027317,54.0493786221,0.0,4.12243109448,15.9888894789,50.3471271715,47.3553967536,2.97173041782,0.02
 09/15  02:00:00,97.871785238,18.3666384709,44.8582706789,0.0,4.12243109448,15.9888894789,45.2353904503,42.2436600325,2.97173041782,0.02
 09/15  03:00:00,108.739773595,21.9569399306,52.0432179799,0.0,4.12243109448,15.9888894789,57.7050060963,54.7132756785,2.97173041782,0.02
 09/15  04:00:00,144.68677253,28.1524537159,64.4350611874,0.0,12.3672932834,24.9413748627,73.8426221189,68.8697380892,4.9528840297,0.02
 09/15  05:00:00,154.668506101,29.8562651273,70.9635637542,1.74941966394,12.3672932834,24.9413748627,134.413345653,129.440461623,4.9528840297,0.02
 09/15  06:00:00,222.605032789,29.9196918756,81.9500292577,0.490573159372,24.7345865669,70.7195625826,96.5268619021,86.6010938427,9.90576805939,0.02
 09/15  07:00:00,247.890024389,30.5600732058,87.138082238,0.0,37.1018798503,92.3937384068,67.9978838036,58.0721157442,9.90576805939,0.02
 09/15  08:00:00,267.022056505,31.1650704092,93.6222296407,0.0,37.1018798503,104.434947198,45.3874756047,35.4617075453,9.90576805939,0.02
 09/15  09:00:00,286.357480044,31.9050579112,100.176100745,0.0,37.1018798503,116.476155989,30.2761434964,20.350375437,9.90576805939,0.02
 09/15  10:00:00,292.859653683,32.6525136254,105.930270549,0.0,37.1018798503,116.476155989,33.1155469917,14.5908626539,9.90576805939,8.61891627849
 09/15  11:00:00,296.932955011,33.4161532036,109.239874096,0.0,37.1018798503,116.476155989,22.9577718371,13.0320037777,9.90576805939,0.02
 09/15  12:00:00,287.382019818,34.0247857415,111.121948824,0.0,37.1018798503,104.434947198,24.3623223206,14.4365542612,9.90576805939,0.02
 09/15  13:00:00,301.959781708,34.5707415709,113.112038725,0.0,37.1018798503,116.476155989,22.1196319224,12.193863863,9.90576805939,0.02
 09/15  14:00:00,307.184315801,35.331263921,117.57620608,0.0,37.1018798503,116.476155989,26.1764646118,7.65179219259,9.90576805939,8.61890435984
 09/15  15:00:00,309.865771074,35.7793746878,119.809804298,0.0,37.1018798503,116.476155989,14.7238497065,4.79808164713,9.90576805939,0.02
 09/15  16:00:00,308.644436208,35.4882511999,118.880009056,0.0,37.1018798503,116.476155989,15.6296500396,5.70388198019,9.90576805939,0.02
 09/15  17:00:00,305.495189941,35.2040279399,116.015871338,0.0,37.1018798503,116.476155989,16.5801322036,6.65436414419,9.90576805939,0.02
 09/15  18:00:00,182.896898087,28.8682924295,81.0188691719,0.0,24.7345865669,47.5788473902,28.3301876611,23.3573036314,4.9528840297,0.02
 09/15  19:00:00,187.488542137,28.6928657845,76.3892694077,0.0,24.7345865669,47.5788473902,38.9902619114,34.0173778817,4.9528840297,0.02
 09/15  20:00:00,171.427826762,29.122255091,76.4577680525,0.0,12.3672932834,38.6892022431,59.1852176038,47.6080040313,2.97173041782,8.60548315464
 09/15  21:00:00,128.050184429,20.5993580465,53.4344337394,0.0,12.3672932834,27.0668015668,43.1941768115,40.2024463936,2.97173041782,0.02
 09/15  22:00:00,104.924335578,19.7236611238,50.5306143062,0.0,4.12243109448,15.9888894789,46.4936464984,43.5019160806,2.97173041782,0.02
 09/15  23:00:00,112.579891269,22.3945087763,55.4457676186,0.0,4.12243109448,15.9888894789,61.1508905088,58.1591600909,2.97173041782,0.02
 09/15  24:00:00,97.1880385227,18.2791247017,44.2620386619,0.0,4.12243109448,15.9888894789,54.6566172032,51.6648867854,2.97173041782,0.02
 09/16  01:00:00,107.130099325,21.7381555077,50.6523289107,0.0,4.12243109448,15.9888894789,68.6517945063,65.6600640885,2.97173041782,0.02
 09/16  02:00:00,96.791119713,18.3666384709,43.77760604,0.0,4.12243109448,15.9888894789,59.0802964957,56.0885660779,2.97173041782,0.02
 09/16  03:00:00,108.12504919,21.9569399306,51.4284943878,0.0,4.12243109448,15.9888894789,71.018965346,68.0272349282,2.97173041782,0.02
 09/16  04:00:00,125.57433634,27.8023986394,62.8071881542,0.0,4.12243109448,16.0517297156,91.2733998379,88.2816694201,2.97173041782,0.02
 09/16  05:00:00,122.490893209,27.3648297936,60.1613138742,0.0,4.12243109448,16.0517297156,94.3490328193,91.3573024015,2.97173041782,0.02
 09/16  06:00:00,166.248628397,29.5526740223,78.1771299829,0.0,4.12243109448,39.6058045677,77.3612707476,74.3695403298,2.97173041782,0.02
 09/16  07:00:00,190.72011284,29.5628251874,79.9022625641,2.83900105022,12.3672932834,65.3531420225,122.266512863,117.293628834,4.9528840297,0.02
 09/16  08:00:00,196.290328647,29.5605892474,83.7786351361,1.64440756305,12.3672932834,68.2430321324,105.401058889,100.428174859,4.9528840297,0.02
 09/16  09:00:00,228.318728029,29.6335461317,88.1063173888,0.255372482542,16.4897243779,93.1370602926,81.0268622908,73.0822478432,7.92461444751,0.02
 09/16  10:00:00,231.781258001,29.7643402386,91.627325145,0.0660084312335,16.4897243779,93.1370602926,66.8226993174,58.8780848699,7.92461444751,0.02
 09/16  11:00:00,238.41957421,30.0352375673,98.0607425945,0.0,16.4897243779,93.1370602926,51.8765028531,43.9318884056,7.92461444751,0.02
 09/16  12:00:00,231.996491743,30.280988548,100.543472935,0.0,16.4897243779,83.9857416113,40.7005405532,32.7559261057,7.92461444751,0.02
 09/16  13:00:00,227.389307754,30.4642904027,95.7530038796,0.0,16.4897243779,83.9857416113,51.8710666224,35.3396433117,7.92461444751,8.60680886323
 09/16  14:00:00,227.817717005,30.5028498113,96.1429147009,0.0,16.4897243779,83.9857416113,43.5703364994,35.6257220519,7.92461444751,0.02
 09/16  15:00:00,211.685110698,29.5526740223,98.417384905,0.0,12.3672932834,70.6512738906,13.5628752766,8.58999124689,4.9528840297,0.02
 09/16  16:00:00,214.210109435,29.5526740223,100.942380281,0.0,12.3672932834,70.6512738906,10.3340658485,5.36118181881,4.9528840297,0.02
 09/16  17:00:00,199.483871063,29.5526740223,98.7395289631,0.0,12.3672932834,58.1284167478,14.3114731058,9.33858907615,4.9528840297,0.02
 09/16  18:00:00,146.178207342,28.8525638691,79.3213865876,0.0,12.3672932834,24.9413748627,30.5589906827,25.586106653,4.9528840297,0.02
 09/16  19:00:00,150.062895733,28.6775363308,73.9844358348,0.0,12.3672932834,24.9413748627,38.4897064062,33.5168223765,4.9528840297,0.02
 09/16  20:00:00,134.879978112,28.5316800489,71.3835484794,0.0,4.12243109448,16.0517297156,54.1234743124,51.1317438946,2.97173041782,0.02
 09/16  21:00:00,97.8416140892,17.7316044134,45.4863193605,0.0,4.12243109448,15.9888894789,43.1268384968,40.135108079,2.97173041782,0.02
 09/16  22:00:00,111.003553241,22.1319674689,54.131970826,0.0,4.12243109448,15.9888894789,60.4057752396,57.4140448218,2.97173041782,0.02
 09/16  23:00:00,89.5446270531,15.6739123761,39.2933941511,0.0,4.12243109448,15.9888894789,44.8489738691,41.8572434513,2.97173041782,0.02
 09/16  24:00:00,107.132821556,21.606884854,50.7863216977,0.0,4.12243109448,15.9888894789,63.4180105622,60.4262801444,2.97173041782,0.02
 09/17  01:00:00,79.397451928,14.5362333772,32.3451134195,0.0,2.06121554724,15.9888894789,52.0643741899,49.0726437721,2.97173041782,0.02
 09/17  02:00:00,103.936152144,21.5193710849,49.7383814446,0.0,2.06121554724,15.9888894789,73.1071773678,70.11544695,2.97173041782,0.02
 09/17  03:00:00,86.6820369847,15.6739123761,38.4920194035,0.0,2.06121554724,15.9888894789,52.6803691715,49.6886387537,2.97173041782,0.02
 09/17  04:00:00,95.0382126333,19.7466580285,42.6363398324,0.0,2.06121554724,15.9888894789,71.9361801144,68.9444496966,2.97173041782,0.02
 09/17  05:00:00,82.9348177461,14.7763370111,35.6655603679,0.0,2.06121554724,15.9888894789,53.2283457066,50.2366152888,2.97173041782,0.02
 09/17  06:00:00,102.570547924,22.4393841233,47.4063941781,0.0,2.06121554724,15.9888894789,89.6767202462,86.6849898284,2.97173041782,0.02
 09/17  07:00:00,79.9388684528,18.7391312209,42.6858921676,0.0,2.06121554724,15.9888894789,73.406234452,70.4145040342,2.97173041782,0.02
 09/17  08:00:00,128.633341395,24.102145737,58.092872937,0.0,4.12243109448,41.7362269337,81.2320355322,76.2591515025,4.9528840297,0.02
 09/17  09:00:00,113.781780378,19.3517276049,48.1076546073,0.0,4.12243109448,41.7362269337,58.4509523137,53.478068284,4.9528840297,0.02
 09/17  10:00:00,135.863817306,24.6272283519,64.7982661783,0.0,4.12243109448,41.7362269337,68.6143308019,55.0597901126,4.9528840297,8.60165665954
 09/17  11:00:00,120.427366451,19.705194874,54.3997734744,0.0,4.12243109448,41.7362269337,36.5248214123,31.5519373826,4.9528840297,0.02
 09/17  12:00:00,141.006625639,24.6316221094,69.9366808825,0.0,4.12243109448,41.7362269337,40.719055013,35.7461709833,4.9528840297,0.02
 09/17  13:00:00,123.250910865,19.7180186939,57.2104941842,0.0,4.12243109448,41.7362269337,32.460115563,27.4872315333,4.9528840297,0.02
 09/17  14:00:00,143.351999575,24.639083796,72.2745932332,0.0,4.12243109448,41.7362269337,39.9482284959,34.9753444662,4.9528840297,0.02
 09/17  15:00:00,124.93181393,19.7317674098,58.87764862,0.0,4.12243109448,41.7362269337,34.7275796518,29.7546956221,4.9528840297,0.02
 09/17  16:00:00,127.816513495,24.6432068328,73.5926764988,0.0,4.12243109448,24.8785346261,46.3093611224,41.3364770927,4.9528840297,0.02
 09/17  17:00:00,96.5804454976,19.7205669143,58.3460337478,0.0,2.06121554724,15.9888894789,43.6063804911,40.6146500733,2.97173041782,0.02
 09/17  18:00:00,113.691123212,24.6317761328,70.4295776611,0.0,2.06121554724,15.9888894789,63.3058570711,60.3141266533,2.97173041782,0.02
 09/17  19:00:00,101.256001502,19.7030139885,53.6424760511,0.0,2.06121554724,15.9888894789,60.662553042,57.6708226242,2.97173041782,0.02
 09/17  20:00:00,118.155133455,23.6421392178,61.81140977,0.0,2.06121554724,15.9888894789,80.0245008495,77.0327704317,2.97173041782,0.02
 09/17  21:00:00,92.1805260238,17.2940355676,42.3240155237,0.0,2.06121554724,15.9888894789,63.313431891,60.3217014731,2.97173041782,0.02
 09/17  22:00:00,110.202730906,22.8545152955,54.6466311551,0.0,2.06121554724,15.9888894789,86.9076113135,83.9158808957,2.97173041782,0.02
 09/17  23:00:00,89.2415501158,16.571487741,40.130772366,0.0,2.06121554724,15.9888894789,62.3489174745,59.3571870567,2.97173041782,0.02
 09/17  24:00:00,108.061628018,22.8545152955,52.5055282612,0.0,2.06121554724,15.9888894789,93.7879984808,90.796268063,2.97173041782,0.02
 09/18  01:00:00,87.0052205382,16.1339188953,36.2707959836,0.0,4.12243109448,15.9888894789,67.6047945374,64.6130641196,2.97173041782,0.02
 09/18  02:00:00,100.269797563,21.0818022391,44.4483801259,0.0,4.12243109448,15.9888894789,90.4801219115,87.4883914937,2.97173041782,0.02
 09/18  03:00:00,84.5579324797,15.4551279532,34.5254837602,0.0,4.12243109448,15.9888894789,64.8462313629,61.8545009451,2.97173041782,0.02
 09/18  04:00:00,137.164766317,28.0211830622,57.0443260009,0.0,12.3672932834,24.9413748627,109.522190862,104.549306833,4.9528840297,0.02
 09/18  05:00:00,148.417604389,29.3572452397,63.1000707613,3.86103111144,12.3672932834,24.9413748627,179.859013404,174.886129374,4.9528840297,0.02
 09/18  06:00:00,208.795799436,29.6182121631,67.5174337847,1.41541518352,24.7345865669,70.7195625826,146.62836576,136.702597701,9.90576805939,0.02
 09/18  07:00:00,230.594088787,29.8439626345,70.3193172301,0.238933343509,37.1018798503,92.3937384068,125.636029405,115.710261346,9.90576805939,0.02
 09/18  08:00:00,249.816802241,30.1341037705,77.392568122,0.0552989211507,37.1018798503,104.434947198,114.288979054,104.363210995,9.90576805939,0.02
 09/18  09:00:00,272.073520094,30.7625941748,87.0346201145,0.0,37.1018798503,116.476155989,95.6436719216,77.1214178692,9.90576805939,8.616485993
 09/18  10:00:00,280.821799544,31.4829334948,95.0620749742,0.0,37.1018798503,116.476155989,60.2672210796,50.3414530202,9.90576805939,0.02
 09/18  11:00:00,288.659801216,32.2386035874,102.144184229,0.0,37.1018798503,116.476155989,40.2506529235,30.3248848641,9.90576805939,0.02
 09/18  12:00:00,282.523286865,32.7663313074,107.521574469,0.0,37.1018798503,104.434947198,37.9577106625,19.4345335197,9.90576805939,8.61740908343
 09/18  13:00:00,298.936618293,33.0087649976,111.650911461,0.0,37.1018798503,116.476155989,23.0681775183,13.1424094589,9.90576805939,0.02
 09/18  14:00:00,301.075654829,33.7048664565,113.093975931,0.0,37.1018798503,116.476155989,20.4245846429,10.4988165835,9.90576805939,0.02
 09/18  15:00:00,300.490547013,34.2516494773,111.96219887,0.0,37.1018798503,116.476155989,26.4238880097,16.4981199503,9.90576805939,0.02
 09/18  16:00:00,301.849110092,34.4608563076,113.112022982,0.0,37.1018798503,116.476155989,34.6121128308,16.0906081639,9.90576805939,8.61573660754
 09/18  17:00:00,300.732947194,34.3773283636,112.080359832,0.0,37.1018798503,116.476155989,23.5698815724,13.644113513,9.90576805939,0.02
 09/18  18:00:00,181.864858345,28.9573023215,79.8978365476,0.0,24.7345865669,47.5788473902,34.1993806287,29.226496599,4.9528840297,0.02
 09/18  19:00:00,188.786399572,28.6897352458,75.3411083528,0.0,24.7345865669,47.5788473902,49.8233726067,44.850488577,4.9528840297,0.02
 09/18  20:00:00,171.636926172,29.1210102613,76.6681280364,0.0,12.3672932834,38.6892022431,69.8866130435,66.8948826257,2.97173041782,0.02
 09/18  21:00:00,124.239957522,19.5923904701,50.6543583491,0.0,12.3672932834,27.0668015668,59.4073550878,56.41562467,2.97173041782,0.02
 09/18  22:00:00,113.976282367,23.117056603,56.096425467,0.0,4.12243109448,15.9888894789,78.6035024158,75.6117719979,2.97173041782,0.02
 09/18  23:00:00,96.1954869016,17.8191181825,43.7526779321,0.0,4.12243109448,15.9888894789,60.56387539,57.5721449722,2.97173041782,0.02
 09/18  24:00:00,108.208438217,23.0295428338,50.4160950492,0.0,4.12243109448,15.9888894789,85.161670751,82.1699403332,2.97173041782,0.02
 09/19  01:00:00,87.2032819645,17.2502786831,35.3293123601,0.0,4.12243109448,15.9888894789,66.6013154406,63.6095850227,2.97173041782,0.02
 09/19  02:00:00,93.4518919323,20.8630178163,37.8492585626,0.0,4.12243109448,15.9888894789,86.9423463575,83.9506159397,2.97173041782,0.02
 09/19  03:00:00,79.2306995088,15.2363435303,29.4170348434,0.0,4.12243109448,15.9888894789,59.7674734966,56.7757430788,2.97173041782,0.02
 09/19  04:00:00,134.02944287,28.5025087925,53.4276764422,0.0,12.3672932834,24.9413748627,102.673787576,97.7009035467,4.9528840297,0.02
 09/19  05:00:00,142.337567217,29.2642579363,57.2840142779,3.69003733197,12.3672932834,24.9413748627,172.750518197,167.777634167,4.9528840297,0.02
 09/19  06:00:00,203.43400508,29.7632415778,62.1726700701,1.25335472135,24.7345865669,70.7195625826,139.499908723,129.574140664,9.90576805939,0.02
 09/19  07:00:00,228.666631326,30.1312008976,65.7590607614,0.235319116896,37.1018798503,92.3937384068,118.342885537,108.417117478,9.90576805939,0.02
 09/19  08:00:00,247.873800959,30.4915660292,75.1260258109,0.0214358274885,37.1018798503,104.434947198,117.064260682,98.5438584716,9.90576805939,8.61463415087
 09/19  09:00:00,271.192154246,31.109491091,85.8063669181,0.0,37.1018798503,116.476155989,89.8296220864,79.903854027,9.90576805939,0.02
 09/19  10:00:00,279.82034025,31.8874549196,93.6560473374,0.0,37.1018798503,116.476155989,71.9812573966,62.0554893373,9.90576805939,0.02
 09/19  11:00:00,284.156156254,32.57164767,97.3074437937,0.0,37.1018798503,116.476155989,76.5882157189,58.0623192535,9.90576805939,8.620128406
 09/19  12:00:00,276.184796314,33.2523239535,100.697173909,0.0,37.1018798503,104.434947198,66.2149015354,56.289133476,9.90576805939,0.02
 09/19  13:00:00,292.974945743,33.9916557593,104.706318665,0.0,37.1018798503,116.476155989,57.840719873,47.9149518136,9.90576805939,0.02
 09/19  14:00:00,296.04686176,34.7140323293,107.055967002,0.0,37.1018798503,116.476155989,52.4886036254,42.562835566,9.90576805939,0.02
 09/19  15:00:00,299.099363067,35.2925687417,109.530085729,0.0,37.1018798503,116.476155989,55.6799576782,37.1561261583,9.90576805939,8.6180634605
 09/19  16:00:00,299.018240508,35.4482967819,109.293778267,0.0,37.1018798503,116.476155989,46.5257196295,36.5999515701,9.90576805939,0.02
 09/19  17:00:00,295.956921234,35.2082604464,106.473383694,0.0,37.1018798503,116.476155989,54.2880837034,44.362315644,9.90576805939,0.02
 09/19  18:00:00,180.330252482,28.9598218631,78.3607003129,0.0,24.7345865669,47.5788473902,57.8731681144,52.9002840847,4.9528840297,0.02
 09/19  19:00:00,181.976161238,28.6923621225,68.5282317825,0.0,24.7345865669,47.5788473902,67.6178806735,62.6449966438,4.9528840297,0.02
 09/19  20:00:00,159.782294692,29.1211304169,64.8133647551,0.0,12.3672932834,38.6892022431,81.116413668,78.1246832502,2.97173041782,0.02
 09/19  21:00:00,116.535162461,19.5923904701,42.9495567346,0.0,12.3672932834,27.0668015668,63.1642788691,60.1725484513,2.97173041782,0.02
 09/19  22:00:00,105.285067929,23.0295428338,47.4927241409,0.0,4.12243109448,15.9888894789,80.0682916826,77.0765612648,2.97173041782,0.02
 09/19  23:00:00,85.801264967,16.7465152793,34.4542431632,0.0,4.12243109448,15.9888894789,58.2490862179,55.2573558001,2.97173041782,0.02
 09/19  24:00:00,97.304106495,21.7381555077,40.8263349149,0.0,4.12243109448,15.9888894789,87.7304877811,84.7387573633,2.97173041782,0.02
 09/20  01:00:00,75.3506067013,14.7987746846,25.9745102768,0.0,4.12243109448,15.9888894789,60.396551514,57.4048210962,2.97173041782,0.02
 09/20  02:00:00,95.9948306408,21.7381555077,39.517058918,0.0,4.12243109448,15.9888894789,89.5364109216,86.5446805037,2.97173041782,0.02
 09/20  03:00:00,71.8521376418,14.3612058389,22.9136100381,0.0,4.12243109448,15.9888894789,72.8237505484,61.2514227368,2.97173041782,8.6005973938
 09/20  04:00:00,131.797274121,28.6994147731,50.9986012043,0.0,12.3672932834,24.9413748627,103.748212659,98.7753286295,4.9528840297,0.02
 09/20  05:00:00,136.76004857,28.884755943,52.8579041601,2.91813040985,12.3672932834,24.9413748627,172.21187316,167.238989131,4.9528840297,0.02
 09/20  06:00:00,198.754272116,30.0040856806,56.9137657934,1.59168165862,24.7345865669,70.7195625826,139.342382565,129.416614505,9.90576805939,0.02
 09/20  07:00:00,222.748858334,30.2425070201,59.4815282798,0.48378071348,37.1018798503,92.3937384068,118.772209189,108.84644113,9.90576805939,0.02
 09/20  08:00:00,241.891825964,30.5033356934,69.1219962684,0.0317219897302,37.1018798503,104.434947198,109.561756756,99.6359886962,9.90576805939,0.02
 09/20  09:00:00,266.936561937,31.1575025016,81.5027219796,0.0,37.1018798503,116.476155989,102.172265339,92.2464972791,9.90576805939,0.02
 09/20  10:00:00,274.365316223,31.8399894772,88.2484357567,0.0,37.1018798503,116.476155989,91.0078559886,81.0820879292,9.90576805939,0.02
 09/20  11:00:00,279.131228335,32.4774784085,92.3767530752,0.0,37.1018798503,116.476155989,92.5586711063,74.032686101,9.90576805939,8.62021694595
 09/20  12:00:00,270.588592964,33.0620003717,95.2912859039,0.0,37.1018798503,104.434947198,80.2592255684,70.333457509,9.90576805939,0.02
 09/20  13:00:00,285.800164839,33.6039618715,97.9191772949,0.0,37.1018798503,116.476155989,74.9823212812,65.0565532218,9.90576805939,0.02
 09/20  14:00:00,287.55942398,34.1321077631,99.1504197751,0.0,37.1018798503,116.476155989,82.2105831346,63.6855277666,9.90576805939,8.61928730866
 09/20  15:00:00,289.877593455,34.5321846902,101.068783669,0.0,37.1018798503,116.476155989,70.6497133595,60.7239453001,9.90576805939,0.02
 09/20  16:00:00,291.646297501,34.7282838353,102.6418161,0.0,37.1018798503,116.476155989,63.920607,53.9948389406,9.90576805939,0.02
 09/20  17:00:00,289.444639877,34.4594345948,100.709900429,0.0,37.1018798503,116.476155989,68.2920526178,58.3662845584,9.90576805939,0.02
 09/20  18:00:00,176.190254894,28.8637800438,74.3167320407,0.0,24.7345865669,47.5788473902,62.6093770928,57.6364930631,4.9528840297,0.02
 09/20  19:00:00,181.68703168,28.6844007919,68.2470509158,0.0,24.7345865669,47.5788473902,68.6686750452,63.6957910155,4.9528840297,0.02
 09/20  20:00:00,162.764761131,29.007205925,67.9097429222,0.0,12.3672932834,38.6892022431,81.8441736367,78.8524432188,2.97173041782,0.02
 09/20  21:00:00,117.095447874,19.4829982587,43.6192326137,0.0,12.3672932834,27.0668015668,71.8025772728,60.228855126,2.97173041782,8.60199172907
 09/20  22:00:00,104.757852562,22.7961727827,47.1988791718,0.0,4.12243109448,15.9888894789,80.5911401288,77.5994097109,2.97173041782,0.02
 09/20  23:00:00,86.687748903,16.6590015101,35.428241291,0.0,4.12243109448,15.9888894789,58.7025760158,55.7108455979,2.97173041782,0.02
 09/20  24:00:00,100.053059466,21.7381555077,43.5752883799,0.0,4.12243109448,15.9888894789,87.8938800173,84.9021495995,2.97173041782,0.02
 09/21  01:00:00,77.0091567675,14.7987746846,27.6330609048,0.0,4.12243109448,15.9888894789,60.4505079241,57.4587775063,2.97173041782,0.02
 09/21  02:00:00,98.5564180069,21.9569399306,41.8598624878,0.0,4.12243109448,15.9888894789,87.3651385473,84.3734081295,2.97173041782,0.02
 09/21  03:00:00,73.2132040413,14.3612058389,24.2746770932,0.0,4.12243109448,15.9888894789,63.3604606545,60.3687302367,2.97173041782,0.02
 09/21  04:00:00,133.621740105,28.5900225617,52.9324599915,0.0,12.3672932834,24.9413748627,103.593715203,98.6208311733,4.9528840297,0.02
 09/21  05:00:00,143.227120865,29.3318531305,58.3649061789,3.43110402402,12.3672932834,24.9413748627,171.418898733,166.446014703,4.9528840297,0.02
 09/21  06:00:00,202.925560776,29.8830311046,61.2960628572,1.50172829391,24.7345865669,70.7195625826,138.882903751,128.957135692,9.90576805939,0.02
 09/21  07:00:00,225.660478312,30.2878837338,62.3412059358,0.490347352606,37.1018798503,92.3937384068,118.503774011,108.578005951,9.90576805939,0.02
 09/21  08:00:00,245.642487555,30.5241164038,72.844158005,0.0394097724168,37.1018798503,104.434947198,109.301168478,99.3754004183,9.90576805939,0.02
 09/21  09:00:00,269.582679173,31.115277693,84.1910173,0.0,37.1018798503,116.476155989,93.9976291027,84.0718610434,9.90576805939,0.02
 09/21  10:00:00,277.186564601,31.8493062983,91.0603995537,0.0,37.1018798503,116.476155989,90.4631417888,71.937948808,9.90576805939,8.61942492137
 09/21  11:00:00,283.751734627,32.5957088623,96.8790537959,0.0,37.1018798503,116.476155989,69.9444957614,60.018727702,9.90576805939,0.02
 09/21  12:00:00,275.692522445,33.1957523097,100.261414591,0.0,37.1018798503,104.434947198,62.4411595592,52.5153914998,9.90576805939,0.02
 09/21  13:00:00,291.40782311,33.7983507768,103.332393218,0.0,37.1018798503,116.476155989,66.0750301455,47.5489671256,9.90576805939,8.62029496045
 09/21  14:00:00,295.679972837,34.4424601658,106.960710901,0.0,37.1018798503,116.476155989,47.6509424848,37.7251744254,9.90576805939,0.02
 09/21  15:00:00,296.988102318,34.85634074,107.855101257,0.0,37.1018798503,116.476155989,43.1577461617,33.2319781024,9.90576805939,0.02
 09/21  16:00:00,296.889468072,35.0152960488,107.597928944,0.0,37.1018798503,116.476155989,42.6874001532,32.7616320938,9.90576805939,0.02
 09/21  17:00:00,296.229485848,34.7964346362,107.157715781,0.0,37.1018798503,116.476155989,43.6804517201,33.7546836607,9.90576805939,0.02
 09/21  18:00:00,178.825019642,28.866325675,76.9489490224,0.0,24.7345865669,47.5788473902,58.4366211183,44.878138051,4.9528840297,8.60559903756
 09/21  19:00:00,183.847919896,28.6867998333,70.4055587177,0.0,24.7345865669,47.5788473902,67.0366756486,62.063791619,4.9528840297,0.02
 09/21  20:00:00,164.26709328,29.1180267571,69.3012815194,0.0,12.3672932834,38.6892022431,81.4947547249,78.5030243071,2.97173041782,0.02
 09/21  21:00:00,120.554705185,19.5923904701,46.969109256,0.0,12.3672932834,27.0668015668,62.6534120638,59.661681646,2.97173041782,0.02
 09/21  22:00:00,109.29102846,22.8836865519,51.6445419757,0.0,4.12243109448,15.9888894789,80.0099448703,77.0182144525,2.97173041782,0.02
 09/21  23:00:00,92.2424822963,17.6440906442,39.9747012355,0.0,4.12243109448,15.9888894789,61.80602793,58.8142975122,2.97173041782,0.02
 09/21  24:00:00,101.678740503,21.7381555077,45.2009699585,0.0,4.12243109448,15.9888894789,85.8739363721,82.8822059543,2.97173041782,0.02
 09/22  01:00:00,81.912172262,15.8713775878,31.4402890537,0.0,4.12243109448,15.9888894789,63.7429030229,60.7511726051,2.97173041782,0.02
 09/22  02:00:00,98.0413853251,21.5193710849,41.782399072,0.0,4.12243109448,15.9888894789,87.0116687985,84.0199383806,2.97173041782,0.02
 09/22  03:00:00,82.3467707529,15.6739123761,32.0955376324,0.0,4.12243109448,15.9888894789,62.818272866,59.8265424481,2.97173041782,0.02
 09/22  04:00:00,133.69366809,28.0211830622,53.5732277882,0.0,12.3672932834,24.9413748627,101.684043099,96.7111590689,4.9528840297,0.02
 09/22  05:00:00,147.319618974,29.5184318675,62.9007329404,2.80119689628,12.3672932834,24.9413748627,170.392721041,165.419837011,4.9528840297,0.02
 09/22  06:00:00,209.207600304,29.8981382245,68.078122763,0.986601011725,24.7345865669,70.7195625826,137.599664332,127.673896273,9.90576805939,0.02
 09/22  07:00:00,233.199247384,30.3678798154,69.8780338334,0.412290673276,37.1018798503,92.3937384068,117.539045016,107.613276956,9.90576805939,0.02
 09/22  08:00:00,249.908747913,30.5896749566,77.0052825126,0.078951806333,37.1018798503,104.434947198,107.71880647,97.7930384111,9.90576805939,0.02
 09/22  09:00:00,268.952306322,30.9485670646,83.7273716577,0.0,37.1018798503,116.476155989,97.4042732477,78.8817530396,9.90576805939,8.61675214871
 09/22  10:00:00,274.490339398,31.3538258715,88.8597048122,0.0,37.1018798503,116.476155989,78.2060829869,68.2803149275,9.90576805939,0.02
 09/22  11:00:00,280.712554784,31.8285113735,94.607014981,0.0,37.1018798503,116.476155989,66.9874548531,57.0616867937,9.90576805939,0.02
 09/22  12:00:00,274.338984455,32.4631578936,99.640417364,0.0,37.1018798503,104.434947198,56.842755978,46.9169879186,9.90576805939,0.02
 09/22  13:00:00,291.092674652,33.0184260601,103.797260367,0.0,37.1018798503,116.476155989,55.3879345736,36.8616847825,9.90576805939,8.62048173172
 09/22  14:00:00,295.964487046,33.6402080355,108.047448951,0.0,37.1018798503,116.476155989,40.2693510245,30.3435829651,9.90576805939,0.02
 09/22  15:00:00,295.165367779,33.693362752,107.195289611,0.0,37.1018798503,116.476155989,46.4715446525,36.5457765931,9.90576805939,0.02
 09/22  16:00:00,293.375320755,33.6525640728,105.446486442,0.0,37.1018798503,116.476155989,59.4411928541,40.9205656256,9.90576805939,8.61485916904
 09/22  17:00:00,285.267490648,33.2996947812,97.692519652,0.0,37.1018798503,116.476155989,61.4760265033,51.5502584439,9.90576805939,0.02
 09/22  18:00:00,169.793718969,28.7660068365,68.0179874596,0.0,24.7345865669,47.5788473902,63.1082146357,58.135330606,4.9528840297,0.02
 09/22  19:00:00,174.393870867,28.6783745514,60.9599354631,0.0,24.7345865669,47.5788473902,71.1834948285,66.2106107988,4.9528840297,0.02
 09/22  20:00:00,151.354377035,28.8963207537,56.6102636414,0.0,12.3672932834,38.6892022431,84.3308304255,81.3391000076,2.97173041782,0.02
 09/22  21:00:00,104.271525415,17.5784553174,32.7462286051,0.0,12.3672932834,27.0668015668,58.6099552049,55.6182247871,2.97173041782,0.02
 09/22  22:00:00,92.9693998798,21.8475477192,36.3822365222,0.0,4.12243109448,15.9888894789,78.6337626199,75.6420322021,2.97173041782,0.02
 09/22  23:00:00,74.401592781,15.4113710686,24.4129005047,0.0,4.12243109448,15.9888894789,56.8486497202,53.8569193024,2.97173041782,0.02
 09/22  24:00:00,85.3944541977,21.300586662,29.3542518597,0.0,4.12243109448,15.9888894789,91.669786189,88.6780557712,2.97173041782,0.02
 09/23  01:00:00,68.6797448224,14.7987746846,19.3036487928,0.0,4.12243109448,15.9888894789,61.6569605234,58.6652301056,2.97173041782,0.02
 09/23  02:00:00,82.6773903579,21.0818022391,26.8559722994,0.0,4.12243109448,15.9888894789,94.0796682453,91.0879378275,2.97173041782,0.02
 09/23  03:00:00,67.9037274492,14.3387681654,19.010822804,0.0,4.12243109448,15.9888894789,56.9437647097,53.9520342919,2.97173041782,0.02
 09/23  04:00:00,91.4072188209,26.9272609479,29.5152073074,0.0,4.12243109448,16.0517297156,112.964144685,109.972414267,2.97173041782,0.02
 09/23  05:00:00,95.6153283835,28.0211830622,32.6293947209,0.0,4.12243109448,16.0517297156,113.016811851,110.025081434,2.97173041782,0.02
 09/23  06:00:00,122.299340957,29.5526740223,34.2278414454,0.0,4.12243109448,39.6058045677,94.3841641271,91.3924337093,2.97173041782,0.02
 09/23  07:00:00,161.7246679,29.5752187652,38.0213554381,13.3629018568,12.3672932834,65.3531420225,152.517129938,147.544245908,4.9528840297,0.02
 09/23  08:00:00,163.29931054,29.5665402269,42.5449766293,9.88106862097,12.3672932834,68.2430321324,148.471421465,143.498537435,4.9528840297,0.02
 09/23  09:00:00,192.772090544,29.5912545819,49.0559428541,3.80138332912,16.4897243779,93.1370602926,144.471480359,127.938939321,7.92461444751,8.60792659004
 09/23  10:00:00,195.227936227,29.6059322999,53.2473040007,2.05112712268,16.4897243779,93.1370602926,128.998307088,121.053692641,7.92461444751,0.02
 09/23  11:00:00,199.82483428,29.7041876768,58.5895559549,1.20751559413,16.4897243779,93.1370602926,123.786069795,115.841455347,7.92461444751,0.02
 09/23  12:00:00,196.34261974,29.8507959335,64.8491090687,0.470701215845,16.4897243779,83.9857416113,120.250913283,112.306298836,7.92461444751,0.02
 09/23  13:00:00,198.509082212,30.032458897,67.1510179149,0.153585693341,16.4897243779,83.9857416113,117.418360923,109.473746476,7.92461444751,0.02
 09/23  14:00:00,200.818484442,30.1937445537,69.4436872853,0.00906864727116,16.4897243779,83.9857416113,114.914623577,106.970009129,7.92461444751,0.02
 09/23  15:00:00,180.096937768,29.5526740223,66.8291723735,0.0,12.3672932834,70.6512738906,54.6785311236,49.7056470939,4.9528840297,0.02
 09/23  16:00:00,179.764809302,29.5526740223,66.4970375549,0.0,12.3672932834,70.6512738906,52.0535143891,47.0806303594,4.9528840297,0.02
 09/23  17:00:00,166.797357726,29.5526740223,66.0529966533,0.0,12.3672932834,58.1284167478,55.6709793849,50.6980953552,4.9528840297,0.02
 09/23  18:00:00,125.934712762,28.9402075253,58.9902464435,0.0,12.3672932834,24.9413748627,80.0147826202,75.0418985905,4.9528840297,0.02
 09/23  19:00:00,130.895868705,28.6775363308,52.4682402836,0.0,12.3672932834,24.9413748627,98.6661773871,85.1116206947,4.9528840297,8.6016726627
 09/23  20:00:00,107.732513887,28.0211830622,44.746579512,0.0,4.12243109448,16.0517297156,101.495129412,98.5033989944,2.97173041782,0.02
 09/23  21:00:00,68.7886214106,12.6894737175,21.5913803743,0.0,4.12243109448,15.9888894789,51.5227309121,48.5310004943,2.97173041782,0.02
 09/23  22:00:00,79.9955918037,18.8490826635,26.453262541,0.0,4.12243109448,15.9888894789,79.615822697,76.6240922792,2.97173041782,0.02
 09/23  23:00:00,67.3759989854,12.0836109164,20.8078058393,0.0,4.12243109448,15.9888894789,46.1278160606,43.1360856427,2.97173041782,0.02
 09/23  24:00:00,79.1937480111,18.8490826635,25.6514188983,0.0,4.12243109448,15.9888894789,79.0831830398,76.091452622,2.97173041782,0.02
 09/24  01:00:00,64.7263677873,12.0836109164,20.2193902277,0.0,2.06121554724,15.9888894789,47.0883796243,44.0966492065,2.97173041782,0.02
 09/24  02:00:00,77.1725453718,18.8490826635,25.6914318298,0.0,2.06121554724,15.9888894789,81.0513395651,78.0596091473,2.97173041782,0.02
 09/24  03:00:00,57.438702189,10.7709043792,14.2444312692,0.0,2.06121554724,15.9888894789,47.6117321556,44.6200017378,2.97173041782,0.02
 09/24  04:00:00,83.2666287571,20.1617892007,30.4728087665,0.0,2.06121554724,15.9888894789,82.310433419,79.3187030011,2.97173041782,0.02
 09/24  05:00:00,57.0933890938,10.7709043792,13.8991182494,0.0,2.06121554724,15.9888894789,48.2143432056,45.2226127878,2.97173041782,0.02
 09/24  06:00:00,85.3377543131,22.4393841233,30.1735997783,0.0,2.06121554724,15.9888894789,99.4629726028,96.471242185,2.97173041782,0.02
 09/24  07:00:00,67.8259021631,18.5641036826,28.3987860306,0.0,2.06121554724,15.9888894789,80.8287693344,77.8370389166,2.97173041782,0.02
 09/24  08:00:00,113.914173425,24.1896595062,43.2861905447,0.0,4.12243109448,41.7362269337,94.9659324349,89.9930484052,4.9528840297,0.02
 09/24  09:00:00,104.128722249,19.0454294129,38.7385186219,0.0,4.12243109448,41.7362269337,73.1997129745,68.2268289448,4.9528840297,0.02
 09/24  10:00:00,124.131834313,23.6645768913,54.028934068,0.0,4.12243109448,41.7362269337,86.5565020798,81.5836180501,4.9528840297,0.02
 09/24  11:00:00,115.800095761,19.5267551432,49.9509418725,0.0,4.12243109448,41.7362269337,64.5652904507,59.592406421,4.9528840297,0.02
 09/24  12:00:00,136.024259306,24.627741001,64.9581949521,0.0,4.12243109448,41.7362269337,72.4717415671,67.4988575374,4.9528840297,0.02
 09/24  13:00:00,119.090472107,19.7102111521,53.0578622023,0.0,4.12243109448,41.7362269337,57.1186104769,52.1457264472,4.9528840297,0.02
 09/24  14:00:00,138.102862773,24.6354214714,67.0291179331,0.0,4.12243109448,41.7362269337,74.9576243375,69.9847403078,4.9528840297,0.02
 09/24  15:00:00,120.063507296,19.7212632223,53.9836155338,0.0,4.12243109448,41.7362269337,63.1881141797,58.21523015,4.9528840297,0.02
 09/24  16:00:00,119.595539766,24.6356945892,65.3318715733,0.0,4.12243109448,24.8785346261,79.7447240473,74.7718400176,4.9528840297,0.02
 09/24  17:00:00,88.6951779939,19.7072527222,50.4740794607,0.0,2.06121554724,15.9888894789,68.1186556984,65.1269252806,2.97173041782,0.02
 09/24  18:00:00,100.626283644,24.6272283519,57.3692848523,0.0,2.06121554724,15.9888894789,88.708794106,85.7170636882,2.97173041782,0.02
