Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/24  19:00:00,80.9372563327,17.2940355676,33.4299114129,0.0,2.06121554724,15.9888894789,68.2584267412,65.2666963233,2.97173041782,0.02
 09/24  20:00:00,93.1833001823,21.9569399306,38.5479595978,0.0,2.06121554724,15.9888894789,89.1676841291,86.1759537113,2.97173041782,0.02
 09/24  21:00:00,67.2212780989,13.9124181564,20.8043461647,0.0,2.06121554724,15.9888894789,63.402986205,60.4112557871,2.97173041782,0.02
 09/24  22:00:00,88.5287645291,21.420638479,34.4413177894,0.0,2.06121554724,15.9888894789,96.9079974711,93.9162670533,2.97173041782,0.02
 09/24  23:00:00,59.5180562508,11.6684797441,15.4030249592,0.0,2.06121554724,15.9888894789,54.3791617573,51.3874313395,2.97173041782,0.02
 09/24  24:00:00,81.9852607503,20.0742754316,29.2789543622,0.0,2.06121554724,15.9888894789,85.0938943644,82.1021639466,2.97173041782,0.02
 09/25  01:00:00,58.1750674726,10.7709043792,12.919580792,0.0,4.12243109448,15.9888894789,57.7885785639,46.2159070227,2.97173041782,8.60094112342
 09/25  02:00:00,81.6434574004,19.8117341241,27.138476766,0.0,4.12243109448,15.9888894789,84.8255674882,81.8338370704,2.97173041782,0.02
 09/25  03:00:00,57.8494985833,10.7709043792,12.5940120576,0.0,4.12243109448,15.9888894789,49.4260916413,46.4343612235,2.97173041782,0.02
 09/25  04:00:00,118.901726186,28.6994147731,38.1030531782,0.0,12.3672932834,24.9413748627,113.575514982,108.602630952,4.9528840297,0.02
 09/25  05:00:00,130.169674745,28.7057548908,39.5986955395,9.76596613812,12.3672932834,24.9413748627,185.166137063,180.193253034,4.9528840297,0.02
 09/25  06:00:00,186.069843834,29.6341246129,39.533000257,6.65797983438,24.7345865669,70.7195625826,151.390080211,141.464312152,9.90576805939,0.02
 09/25  07:00:00,206.675681754,29.7247906205,41.4071383393,3.00270501975,37.1018798503,92.3937384068,130.621825955,120.696057895,9.90576805939,0.02
 09/25  08:00:00,220.898372789,29.8289389094,47.84211485,0.992513172777,37.1018798503,104.434947198,121.32329596,111.3975279,9.90576805939,0.02
 09/25  09:00:00,242.183353768,30.0920669269,57.2531462499,0.561759238283,37.1018798503,116.476155989,114.088890684,104.163122624,9.90576805939,0.02
 09/25  10:00:00,250.328530921,30.5826464256,65.1477754775,0.321170700703,37.1018798503,116.476155989,116.168336165,97.6428079984,9.90576805939,8.61976010714
 09/25  11:00:00,254.667630006,31.0459517655,69.1925889179,0.152092076406,37.1018798503,116.476155989,102.159280987,92.2335129272,9.90576805939,0.02
 09/25  12:00:00,246.383862297,31.4281707662,72.6766331871,0.0437025981896,37.1018798503,104.434947198,98.3484669475,88.4226988881,9.90576805939,0.02
 09/25  13:00:00,262.274011722,31.9003343096,76.0965918219,0.0,37.1018798503,116.476155989,94.9399778644,85.0142098051,9.90576805939,0.02
 09/25  14:00:00,266.848085942,32.4639937914,80.1072016434,0.0,37.1018798503,116.476155989,100.430937865,81.9054547127,9.90576805939,8.61971509262
 09/25  15:00:00,269.507976394,32.8864653397,82.3448445277,0.0,37.1018798503,116.476155989,89.3515060421,79.4257379827,9.90576805939,0.02
 09/25  16:00:00,269.786353828,33.0707853944,82.4393227797,0.0,37.1018798503,116.476155989,88.3988160928,78.4730480334,9.90576805939,0.02
 09/25  17:00:00,270.641470851,33.0055587852,83.3605749976,0.0,37.1018798503,116.476155989,88.8813497836,78.9555817242,9.90576805939,0.02
 09/25  18:00:00,164.355172865,28.8574864166,62.4879293098,0.0,24.7345865669,47.5788473902,66.2132609199,61.2403768902,4.9528840297,0.02
 09/25  19:00:00,169.97923685,28.6789397727,56.5447064101,0.0,24.7345865669,47.5788473902,80.2099234204,66.6513612969,4.9528840297,8.60567809376
 09/25  20:00:00,148.024806821,28.8963207537,53.2806857878,0.0,12.3672932834,38.6892022431,86.004241435,83.0125110172,2.97173041782,0.02
 09/25  21:00:00,104.981393405,17.9066319517,33.127921374,0.0,12.3672932834,27.0668015668,59.5311507051,56.5394202873,2.97173041782,0.02
 09/25  22:00:00,93.0454302557,21.8694261614,36.4363887286,0.0,4.12243109448,15.9888894789,82.3954773613,79.4037469434,2.97173041782,0.02
 09/25  23:00:00,70.111868821,14.3612058389,21.1733420668,0.0,4.12243109448,15.9888894789,63.370503674,60.3787732561,2.97173041782,0.02
 09/25  24:00:00,90.9894768172,21.7381555077,34.5117059446,0.0,4.12243109448,15.9888894789,90.3595757509,87.367845333,2.97173041782,0.02
 09/26  01:00:00,71.1691234267,14.7987746846,21.7930277243,0.0,4.12243109448,15.9888894789,64.7944910483,61.8027606305,2.97173041782,0.02
 09/26  02:00:00,88.5712957783,21.5193710849,32.3123092184,0.0,4.12243109448,15.9888894789,92.9790258214,89.9872954036,2.97173041782,0.02
 09/26  03:00:00,68.7152751865,14.3612058389,19.7767483074,0.0,4.12243109448,15.9888894789,66.3004057401,63.3086753223,2.97173041782,0.02
 09/26  04:00:00,124.848403567,28.6994147731,44.0497312684,0.0,12.3672932834,24.9413748627,106.819652722,101.846768692,4.9528840297,0.02
 09/26  05:00:00,132.654154128,28.778974907,46.0986046575,5.67731701892,12.3672932834,24.9413748627,175.209190785,170.236306755,4.9528840297,0.02
 09/26  06:00:00,193.719480814,29.8065635554,50.2713529263,3.39682576076,24.7345865669,70.7195625826,141.932189532,132.006421473,9.90576805939,0.02
 09/26  07:00:00,215.828725619,30.0645175086,52.0570891135,1.16607251367,37.1018798503,92.3937384068,121.384671086,111.458903027,9.90576805939,0.02
 09/26  08:00:00,232.22121995,30.2502909455,59.4090093802,0.327075273116,37.1018798503,104.434947198,111.928078524,102.002310464,9.90576805939,0.02
 09/26  09:00:00,259.0834021,30.8193221001,73.8419113139,0.145739606602,37.1018798503,116.476155989,113.30131639,94.7785056665,9.90576805939,8.61704266416
 09/26  10:00:00,270.697630919,31.5027085394,84.8249891465,0.0930969455199,37.1018798503,116.476155989,98.3159894226,88.3902213632,9.90576805939,0.02
 09/26  11:00:00,278.220413482,32.1948600317,91.7244626837,0.0240527826874,37.1018798503,116.476155989,89.2330364274,79.307268368,9.90576805939,0.02
 09/26  12:00:00,270.716387633,32.8700229819,95.6109473213,0.0,37.1018798503,104.434947198,81.7814342725,71.8556662131,9.90576805939,0.02
 09/26  13:00:00,285.797490839,33.5243705865,97.996057172,0.0,37.1018798503,116.476155989,88.601755659,70.075200667,9.90576805939,8.62078693263
 09/26  14:00:00,290.331607084,34.2267039443,101.828058993,0.0,37.1018798503,116.476155989,74.425342369,64.4995743096,9.90576805939,0.02
 09/26  15:00:00,294.618337703,34.8890929492,105.452517722,0.0,37.1018798503,116.476155989,67.9357483808,58.0099803214,9.90576805939,0.02
 09/26  16:00:00,295.287080297,35.1556052827,105.855173209,0.0,37.1018798503,116.476155989,74.3977059269,55.8756878536,9.90576805939,8.61625001387
 09/26  17:00:00,293.061999611,34.932866624,103.853822063,0.0,37.1018798503,116.476155989,68.4535908204,58.527822761,9.90576805939,0.02
 09/26  18:00:00,177.422578434,28.9591114451,75.4537365578,0.0,24.7345865669,47.5788473902,62.4570395345,57.4841555048,4.9528840297,0.02
 09/26  19:00:00,180.391460854,28.6896164811,64.5971124463,0.0,24.7345865669,47.5788473902,68.5704326213,63.5975485916,4.9528840297,0.02
 09/26  20:00:00,154.740472686,29.0093098521,59.8833663309,0.0,12.3672932834,38.6892022431,82.6982803128,79.706549895,2.97173041782,0.02
 09/26  21:00:00,107.902847844,17.6878475288,36.2681567795,0.0,12.3672932834,27.0668015668,58.4532959176,55.4615654998,2.97173041782,0.02
 09/26  22:00:00,101.023644329,22.7961727827,43.464670785,0.0,4.12243109448,15.9888894789,82.404089781,79.4123593632,2.97173041782,0.02
 09/26  23:00:00,79.9245068782,15.4988848378,29.8483006311,0.0,4.12243109448,15.9888894789,56.3851886062,53.3934581884,2.97173041782,0.02
 09/26  24:00:00,94.8577637765,21.5193710849,38.5987768144,0.0,4.12243109448,15.9888894789,87.9087923375,84.9170619197,2.97173041782,0.02
 09/27  01:00:00,78.0228354275,15.4551279532,27.9903859261,0.0,4.12243109448,15.9888894789,62.7692800639,59.7775496461,2.97173041782,0.02
 09/27  02:00:00,87.6908931185,20.6442333934,32.3070437028,0.0,4.12243109448,15.9888894789,91.7362987578,88.74456834,2.97173041782,0.02
 09/27  03:00:00,74.9434293374,14.4262819346,25.9630107204,0.0,4.12243109448,15.9888894789,60.4047808522,57.4130504343,2.97173041782,0.02
 09/27  04:00:00,130.204731308,28.5025087925,49.6029644115,0.0,12.3672932834,24.9413748627,104.015851252,99.0429672222,4.9528840297,0.02
 09/27  05:00:00,140.706902497,29.2698035118,54.6537845854,4.68405626109,12.3672932834,24.9413748627,172.406425149,167.433541119,4.9528840297,0.02
 09/27  06:00:00,200.732725408,29.8244473205,58.4120178776,2.25152103079,24.7345865669,70.7195625826,139.734197195,129.808429136,9.90576805939,0.02
 09/27  07:00:00,223.080644528,30.2040643126,59.6889216566,0.646600077903,37.1018798503,92.3937384068,119.091788871,109.166020812,9.90576805939,0.02
 09/27  08:00:00,245.801445485,30.4590568302,73.0415301533,0.0659976220995,37.1018798503,104.434947198,116.821676953,98.3007372493,9.90576805939,8.61517164423
 09/27  09:00:00,275.662860429,31.1794433065,90.1892997755,0.0177789468463,37.1018798503,116.476155989,74.7389501634,64.813182104,9.90576805939,0.02
 09/27  10:00:00,286.120650017,32.0447570875,99.7982259384,0.000788028420882,37.1018798503,116.476155989,48.6863749756,38.7606069162,9.90576805939,0.02
 09/27  11:00:00,293.211415988,32.8932281302,106.041077209,0.0,37.1018798503,116.476155989,39.4480787988,29.5223107394,9.90576805939,0.02
 09/27  12:00:00,284.331073995,33.4290482915,108.666642483,0.0,37.1018798503,104.434947198,46.4269752741,27.9030896612,9.90576805939,8.61811755345
 09/27  13:00:00,300.072945179,34.1076098535,111.688313297,0.0,37.1018798503,116.476155989,35.9339526409,26.0081845815,9.90576805939,0.02
 09/27  14:00:00,305.182504572,34.7766982189,116.128895859,0.0,37.1018798503,116.476155989,31.7337968786,21.8080288192,9.90576805939,0.02
 09/27  15:00:00,308.87816807,35.5505835536,119.050810754,0.0,37.1018798503,116.476155989,36.249475192,17.724777667,9.90576805939,8.6189294656
 09/27  16:00:00,306.042046645,35.8349220035,115.930910984,0.0,37.1018798503,116.476155989,31.1904449831,21.2646769237,9.90576805939,0.02
 09/27  17:00:00,300.534169758,35.5081411959,110.750723326,0.0,37.1018798503,116.476155989,36.0901255018,26.1643574424,9.90576805939,0.02
 09/27  18:00:00,180.739178367,28.9615215682,78.7679140727,0.0,24.7345865669,47.5788473902,43.3338470545,38.3609630248,4.9528840297,0.02
 09/27  19:00:00,188.209135392,28.6933504467,72.4110384457,0.0,24.7345865669,47.5788473902,59.4134295013,54.4405454716,4.9528840297,0.02
 09/27  20:00:00,166.682174779,29.1220457755,71.7123168954,0.0,12.3672932834,38.6892022431,79.1013016552,76.1095712374,2.97173041782,0.02
 09/27  21:00:00,120.457736099,19.5923904701,46.8721233408,0.0,12.3672932834,27.0668015668,61.6820971889,58.6903667711,2.97173041782,0.02
 09/27  22:00:00,108.400723952,23.0295428338,50.6083794583,0.0,4.12243109448,15.9888894789,79.4895905958,76.497860178,2.97173041782,0.02
 09/27  23:00:00,87.4962278374,16.6590015101,36.2367190975,0.0,4.12243109448,15.9888894789,58.1337198072,55.1419893894,2.97173041782,0.02
 09/27  24:00:00,102.675233461,21.7381555077,46.1974611758,0.0,4.12243109448,15.9888894789,87.4459057977,84.4541753798,2.97173041782,0.02
 09/28  01:00:00,78.3309163428,14.7987746846,28.9548192077,0.0,4.12243109448,15.9888894789,60.1777784449,57.1860480271,2.97173041782,0.02
 09/28  02:00:00,98.845201472,21.7381555077,42.3674290382,0.0,4.12243109448,15.9888894789,89.3323983104,86.3406678926,2.97173041782,0.02
 09/28  03:00:00,73.4462414712,14.3612058389,24.5077131311,0.0,4.12243109448,15.9888894789,72.7390632276,61.1656680068,2.97173041782,8.60166480299
 09/28  04:00:00,133.617637788,28.6994147731,52.8189641147,0.0,12.3672932834,24.9413748627,103.544506841,98.5716228113,4.9528840297,0.02
 09/28  05:00:00,138.741921763,28.8983373834,55.0098795995,2.73444596998,12.3672932834,24.9413748627,171.895028152,166.922144122,4.9528840297,0.02
 09/28  06:00:00,200.092491558,30.0443172814,58.1843454229,1.61908912056,24.7345865669,70.7195625826,139.035817541,129.110049481,9.90576805939,0.02
 09/28  07:00:00,223.125290188,30.3010887087,59.8547994906,0.42834720802,37.1018798503,92.3937384068,118.340698577,108.414930518,9.90576805939,0.02
 09/28  08:00:00,247.105361109,30.5557755419,74.2900994206,0.0246719889545,37.1018798503,104.434947198,107.188428398,97.262660339,9.90576805939,0.02
 09/28  09:00:00,274.165161456,31.2561993964,88.6325753978,0.0,37.1018798503,116.476155989,76.4478448058,66.5220767464,9.90576805939,0.02
 09/28  10:00:00,284.267594382,32.0851401715,97.9055033169,0.0,37.1018798503,116.476155989,52.7354426828,42.8096746234,9.90576805939,0.02
 09/28  11:00:00,290.641801947,32.9287133771,103.436038686,0.0,37.1018798503,116.476155989,52.212417083,33.6857343484,9.90576805939,8.62091467521
 09/28  12:00:00,283.239627857,33.7218465444,107.28241707,0.0,37.1018798503,104.434947198,47.3098864525,37.3841183931,9.90576805939,0.02
 09/28  13:00:00,300.479266335,34.5886303372,111.613541267,0.0,37.1018798503,116.476155989,48.4172856463,38.4915175869,9.90576805939,0.02
 09/28  14:00:00,303.56226316,35.4227466544,113.862578853,0.0,37.1018798503,116.476155989,56.878227796,38.3525012629,9.90576805939,8.61995847367
 09/28  15:00:00,306.7966238,36.0943124524,116.425629717,0.0,37.1018798503,116.476155989,45.0308623658,35.1050943064,9.90576805939,0.02
 09/28  16:00:00,307.367592097,36.2875874263,116.803749964,0.0,37.1018798503,116.476155989,40.9150440366,30.9892759772,9.90576805939,0.02
 09/28  17:00:00,301.425255667,35.8908856843,111.259026983,0.0,37.1018798503,116.476155989,55.0925354664,45.1667674071,9.90576805939,0.02
 09/28  18:00:00,179.153280722,28.9656476425,77.1778733101,0.0,24.7345865669,47.5788473902,61.7292752926,56.7563912629,4.9528840297,0.02
 09/28  19:00:00,183.222225449,28.6989433302,67.4185183848,0.0,24.7345865669,47.5788473902,67.2285878052,62.2557037755,4.9528840297,0.02
 09/28  20:00:00,159.763535268,29.1253069171,64.7904121154,0.0,12.3672932834,38.6892022431,88.8051932837,77.2277300795,2.97173041782,8.60573278639
 09/28  21:00:00,115.356863477,19.5923904701,41.7712580515,0.0,12.3672932834,27.0668015668,62.7310823818,59.739351964,2.97173041782,0.02
 09/28  22:00:00,104.94233124,23.117056603,47.0624739331,0.0,4.12243109448,15.9888894789,79.8197784873,76.8280480694,2.97173041782,0.02
 09/28  23:00:00,85.7764294187,16.7465152793,34.4294078986,0.0,4.12243109448,15.9888894789,58.2384177478,55.2466873299,2.97173041782,0.02
 09/28  24:00:00,97.4197577894,21.7381555077,40.9419865242,0.0,4.12243109448,15.9888894789,87.7992586835,84.8075282657,2.97173041782,0.02
 09/29  01:00:00,76.3314685666,14.7987746846,26.9553724814,0.0,4.12243109448,15.9888894789,60.3733633604,57.3816329426,2.97173041782,0.02
 09/29  02:00:00,97.0576238603,21.7381555077,40.5798525052,0.0,4.12243109448,15.9888894789,89.4799881206,86.4882577028,2.97173041782,0.02
 09/29  03:00:00,71.8599658023,14.3612058389,22.921438561,0.0,4.12243109448,15.9888894789,64.2938481371,61.3021177192,2.97173041782,0.02
 09/29  04:00:00,131.46830206,28.6994147731,50.669629409,0.0,12.3672932834,24.9413748627,103.786991175,98.8141071456,4.9528840297,0.02
 09/29  05:00:00,137.351202546,28.9093650497,53.6034003491,2.73917925833,12.3672932834,24.9413748627,172.017540923,167.044656894,4.9528840297,0.02
 09/29  06:00:00,201.244738025,30.0654493424,59.3804337169,1.55411605956,24.7345865669,70.7195625826,139.045616562,129.119848502,9.90576805939,0.02
 09/29  07:00:00,224.134011376,30.3225877614,60.88390513,0.386467273111,37.1018798503,92.3937384068,118.270968931,108.345200872,9.90576805939,0.02
 09/29  08:00:00,245.410148305,30.5730369091,72.5733188413,0.0289371901587,37.1018798503,104.434947198,108.613039887,98.6872718277,9.90576805939,0.02
 09/29  09:00:00,271.550307785,31.1826039978,86.0912543719,0.0,37.1018798503,116.476155989,92.1627133808,73.6397060157,9.90576805939,8.61723930564
 09/29  10:00:00,281.942208867,32.051836282,95.6135033882,0.0,37.1018798503,116.476155989,58.8001165812,48.8743485219,9.90576805939,0.02
 09/29  11:00:00,290.322684953,32.8473735444,103.198257154,0.0,37.1018798503,116.476155989,46.891341759,36.9655736996,9.90576805939,0.02
 09/29  12:00:00,285.250720867,33.6072223283,109.40806699,0.0,37.1018798503,104.434947198,42.2405691541,32.3148010947,9.90576805939,0.02
 09/29  13:00:00,301.55881099,34.2568429513,113.024869517,0.0,37.1018798503,116.476155989,48.5086012277,29.9817694573,9.90576805939,8.62106371107
 09/29  14:00:00,303.533468048,34.8911335324,114.365471569,0.0,37.1018798503,116.476155989,44.6307303023,34.704962243,9.90576805939,0.02
 09/29  15:00:00,301.799658282,35.2126771269,112.310237049,0.0,37.1018798503,116.476155989,53.2146431678,43.2888751084,9.90576805939,0.02
 09/29  16:00:00,298.613793453,35.2295887584,109.107887764,0.0,37.1018798503,116.476155989,57.6658378848,47.7400698254,9.90576805939,0.02
 09/29  17:00:00,294.394876142,34.8642003956,105.25534646,0.0,37.1018798503,116.476155989,66.4897945226,47.9728205995,9.90576805939,8.61120586368
 09/29  18:00:00,178.845152657,28.8664297947,76.9689871931,0.0,24.7345865669,47.5788473902,56.822055377,51.8491713473,4.9528840297,0.02
 09/29  19:00:00,188.639063093,28.6869643206,72.8473619899,0.0,24.7345865669,47.5788473902,67.7286831322,62.7557991025,4.9528840297,0.02
 09/29  20:00:00,167.029203436,29.0089871957,72.1724150133,0.0,12.3672932834,38.6892022431,80.8217006136,77.8299701958,2.97173041782,0.02
 09/29  21:00:00,122.374834327,19.5923904701,48.7892278734,0.0,12.3672932834,27.0668015668,61.7460240706,58.7542936528,2.97173041782,0.02
 09/29  22:00:00,112.033643128,23.0295428338,54.2412992721,0.0,4.12243109448,15.9888894789,78.734529807,75.7427993892,2.97173041782,0.02
 09/29  23:00:00,94.3795488287,17.6440906442,42.1117666724,0.0,4.12243109448,15.9888894789,60.5043847276,57.5126543097,2.97173041782,0.02
 09/29  24:00:00,110.005398173,22.8545152955,52.3880818182,0.0,4.12243109448,15.9888894789,83.6289963634,80.6372659456,2.97173041782,0.02
 09/30  01:00:00,88.4274993288,17.0314942602,36.7723134164,0.0,4.12243109448,15.9888894789,64.6401638472,61.6484334293,2.97173041782,0.02
 09/30  02:00:00,101.638493755,21.5193710849,45.379506386,0.0,4.12243109448,15.9888894789,88.1096035721,85.1178731542,2.97173041782,0.02
 09/30  03:00:00,85.6273579298,16.3089464336,34.7179047096,0.0,4.12243109448,15.9888894789,62.5731508483,59.5814204305,2.97173041782,0.02
 09/30  04:00:00,115.053029969,27.3648297936,52.7234491451,0.0,4.12243109448,16.0517297156,107.791261503,104.799531086,2.97173041782,0.02
 09/30  05:00:00,118.088973149,27.8023986394,55.321823445,0.0,4.12243109448,16.0517297156,107.949733605,104.958003187,2.97173041782,0.02
 09/30  06:00:00,157.689594059,29.5526740223,69.6180940833,0.0,4.12243109448,39.6058045677,89.1263671784,86.1346367606,2.97173041782,0.02
 09/30  07:00:00,188.482744885,29.5604825581,74.096536751,4.06053327175,12.3672932834,65.3531420225,146.765195134,141.792311104,4.9528840297,0.02
 09/30  08:00:00,190.75656116,29.55528548,76.5120260872,3.38251527435,12.3672932834,68.2430321324,135.978813426,131.005929396,4.9528840297,0.02
 09/30  09:00:00,222.703874315,29.6269037987,81.5332097742,1.22021210432,16.4897243779,93.1370602926,116.80400019,100.271724297,7.92461444751,8.6076614447
 09/30  10:00:00,228.186535741,29.6709170497,87.6735863778,0.518431546205,16.4897243779,93.1370602926,87.2400666157,79.2954521682,7.92461444751,0.02
 09/30  11:00:00,230.737241631,29.7261576882,90.6055039579,0.0819872678018,16.4897243779,93.1370602926,83.6923709533,75.7477565058,7.92461444751,0.02
 09/30  12:00:00,221.150520429,29.7960401704,90.1824542328,0.0,16.4897243779,83.9857416113,88.0358076027,80.0911931552,7.92461444751,0.02
 09/30  13:00:00,222.243493823,29.8845466198,91.1869152926,0.0,16.4897243779,83.9857416113,84.8251715952,76.8805571477,7.92461444751,0.02
 09/30  14:00:00,224.591797682,29.9751821462,93.4446199003,0.0,16.4897243779,83.9857416113,77.9302171705,69.985602723,7.92461444751,0.02
 09/30  15:00:00,204.956620156,29.5526740223,91.6888430155,0.0,12.3672932834,70.6512738906,35.9603410623,30.9874570326,4.9528840297,0.02
 09/30  16:00:00,202.699630256,29.5526740223,89.4318466735,0.0,12.3672932834,70.6512738906,38.7632970505,33.7904130208,4.9528840297,0.02
 09/30  17:00:00,187.574485534,29.5526740223,86.8301192843,0.0,12.3672932834,58.1284167478,46.6593033476,41.6864193179,4.9528840297,0.02
 09/30  18:00:00,136.877819268,28.2399674851,70.6335924706,0.0,12.3672932834,24.9413748627,70.643297516,65.6704134863,4.9528840297,0.02
 09/30  19:00:00,153.527237331,28.8963207537,72.5316572469,0.0,12.3672932834,24.9413748627,83.3316344068,78.3587503771,4.9528840297,0.02
 09/30  20:00:00,128.826976428,28.0211830622,65.8410413574,0.0,4.12243109448,16.0517297156,105.9051519,94.3317396565,2.97173041782,8.60168182554
 09/30  21:00:00,87.2833071099,15.4113710686,37.2946132431,0.0,4.12243109448,15.9888894789,54.1707721802,51.1790417624,2.97173041782,0.02
 09/30  22:00:00,109.275721079,21.9569399306,52.5791640023,0.0,4.12243109448,15.9888894789,78.0087077029,75.0169772851,2.97173041782,0.02
 09/30  23:00:00,87.1484361844,15.4113710686,37.1597425075,0.0,4.12243109448,15.9888894789,51.8918919628,48.900161545,2.97173041782,0.02
 09/30  24:00:00,111.824628401,22.8545152955,54.2073112084,0.0,4.12243109448,15.9888894789,81.4569357312,78.4652053134,2.97173041782,0.02
 10/01  01:00:00,81.1883550936,14.7987746846,33.8734734029,0.0,2.06121554724,15.9888894789,47.8211784047,44.8294479869,2.97173041782,0.02
 10/01  02:00:00,103.966537758,21.5193710849,49.7687652827,0.0,2.06121554724,15.9888894789,62.5483888483,59.5566584305,2.97173041782,0.02
 10/01  03:00:00,83.9633525107,15.2363435303,36.2109020931,0.0,2.06121554724,15.9888894789,43.9704189456,40.9786885278,2.97173041782,0.02
 10/01  04:00:00,97.9933694939,20.1842268742,45.1539262538,0.0,2.06121554724,15.9888894789,60.2597483996,57.2680179818,2.97173041782,0.02
 10/01  05:00:00,73.5545241588,12.7410826473,28.3437045558,0.0,2.06121554724,15.9888894789,39.4312564458,36.439526028,2.97173041782,0.02
 10/01  06:00:00,109.520118893,23.3145218147,53.4808260248,0.0,2.06121554724,15.9888894789,65.5501578818,62.558427464,2.97173041782,0.02
 10/01  07:00:00,78.1930760288,17.9515072986,39.3785556443,0.0,2.06121554724,15.9888894789,51.9430634541,48.9513330363,2.97173041782,0.02
 10/01  08:00:00,133.812799699,24.2990517176,63.0754239768,0.0,4.12243109448,41.7362269337,44.1716027602,39.1987187305,4.9528840297,0.02
 10/01  09:00:00,121.41657167,19.7017826815,55.3923896074,0.0,4.12243109448,41.7362269337,17.5728998598,12.6000158301,4.9528840297,0.02
 10/01  10:00:00,142.242009924,24.6355935948,71.168092354,0.0,4.12243109448,41.7362269337,20.3561191419,15.3832351123,4.9528840297,0.02
 10/01  11:00:00,123.62380795,19.7153935639,57.5860150242,0.0,4.12243109448,41.7362269337,22.6871164696,17.7142324399,4.9528840297,0.02
 10/01  12:00:00,144.144981838,24.6677144987,73.0389433744,0.0,4.12243109448,41.7362269337,23.977414941,19.0045309113,4.9528840297,0.02
 10/01  13:00:00,124.570829029,19.741316899,58.5071127683,0.0,4.12243109448,41.7362269337,17.7548819872,12.7819979575,4.9528840297,0.02
 10/01  14:00:00,144.846250641,24.721004627,73.6869220408,0.0,4.12243109448,41.7362269337,18.7739821537,13.801098124,4.9528840297,0.02
 10/01  15:00:00,124.202442994,19.7747481862,58.1052954303,0.0,4.12243109448,41.7362269337,16.748174118,11.7752900883,4.9528840297,0.02
 10/01  16:00:00,126.359792564,24.7233083861,72.0558524892,0.0,4.12243109448,24.8785346261,25.2221246002,20.2492405705,4.9528840297,0.02
 10/01  17:00:00,95.3466653782,19.7277654464,57.1050535254,0.0,2.06121554724,15.9888894789,22.8788726525,19.8871422347,2.97173041782,0.02
 10/01  18:00:00,112.54249359,24.6529290984,69.2597934584,0.0,2.06121554724,15.9888894789,30.2811682149,27.2894377971,2.97173041782,0.02
 10/01  19:00:00,105.700686761,19.7074068261,53.3844334838,0.0,2.06121554724,15.9888894789,25.2072899414,22.2155595236,2.97173041782,0.02
 10/01  20:00:00,119.677946065,23.7313919895,63.2449679126,0.0,2.06121554724,15.9888894789,30.8029751959,27.8112447781,2.97173041782,0.02
 10/01  21:00:00,97.4811857567,17.9066319517,47.0120771391,0.0,2.06121554724,15.9888894789,26.286647191,23.2949167732,2.97173041782,0.02
 10/01  22:00:00,113.963504361,23.1462278593,58.1156902762,0.0,2.06121554724,15.9888894789,38.545926774,35.5541963561,2.97173041782,0.02
 10/01  23:00:00,96.7825119082,17.8191181825,46.4009169913,0.0,2.06121554724,15.9888894789,28.514827733,25.5230973152,2.97173041782,0.02
 10/01  24:00:00,113.498749515,22.9420290647,57.8551341507,0.0,2.06121554724,15.9888894789,36.4722208585,33.4804904407,2.97173041782,0.02
 10/02  01:00:00,97.0992536383,17.4690631059,45.0064980748,0.0,4.12243109448,15.9888894789,28.0456517805,25.0539213627,2.97173041782,0.02
 10/02  02:00:00,112.108333259,22.5044602189,54.8410710223,0.0,4.12243109448,15.9888894789,45.3952726648,33.821860083,2.97173041782,8.60168216397
 10/02  03:00:00,91.7500676569,16.7689529528,40.3574222746,0.0,4.12243109448,15.9888894789,31.3598453935,28.3681149757,2.97173041782,0.02
 10/02  04:00:00,152.001116989,28.6775363308,71.2243216804,0.0,12.3672932834,24.9413748627,42.9646606384,37.9917766087,4.9528840297,0.02
 10/02  05:00:00,155.347217805,28.8792933723,71.6354464292,2.73321909448,12.3672932834,24.9413748627,97.3538898961,92.3810058664,4.9528840297,0.02
 10/02  06:00:00,230.698098627,29.6821925091,90.1352794381,0.635886827364,24.7345865669,70.7195625826,64.4683241725,54.5425561131,9.90576805939,0.02
 10/02  07:00:00,256.44712516,30.1591724967,93.742211978,0.00468175312447,37.1018798503,92.3937384068,43.3496298706,33.4238618112,9.90576805939,0.02
 10/02  08:00:00,274.580284706,30.7161554169,101.629290143,0.0,37.1018798503,104.434947198,24.6278314434,14.702063384,9.90576805939,0.02
 10/02  09:00:00,294.600908691,31.2617641735,109.062725634,0.0,37.1018798503,116.476155989,12.1220933384,2.196325279,9.90576805939,0.02
 10/02  10:00:00,299.871164354,32.0654500649,113.528724954,0.0,37.1018798503,116.476155989,18.6251800688,0.0990323549105,9.90576805939,8.62037965453
 10/02  11:00:00,301.369614833,32.6255249698,114.467030807,0.0,37.1018798503,116.476155989,10.3783841992,0.452616139791,9.90576805939,0.02
 10/02  12:00:00,295.430463981,33.4366136684,119.75844933,0.0,37.1018798503,104.434947198,10.2567393004,0.330971241028,9.90576805939,0.02
 10/02  13:00:00,315.060023941,34.1610327442,126.7377765,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/02  14:00:00,313.851025438,34.2620014842,125.312083804,0.0,37.1018798503,116.476155989,18.5244037679,0.0,9.90576805939,8.61863570848
 10/02  15:00:00,312.024285605,34.787941533,122.959626117,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/02  16:00:00,311.646971442,34.940588933,122.430091466,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/02  17:00:00,308.758937274,34.7081141581,119.775455862,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/02  18:00:00,182.953233728,28.9602864581,81.1995693118,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 10/02  19:00:00,193.828096881,28.6932082303,78.0301253663,0.0,24.7345865669,47.5788473902,13.5576965273,0.0,4.9528840297,8.6048124976
 10/02  20:00:00,174.566642147,29.1248323117,79.594001837,0.0,12.3672932834,38.6892022431,9.79411161112,6.8023811933,2.97173041782,0.02
 10/02  21:00:00,130.737525203,20.5993580465,56.1217663291,0.0,12.3672932834,27.0668015668,13.3750107603,10.3832803425,2.97173041782,0.02
 10/02  22:00:00,108.405283422,19.7236611238,54.0115610575,0.0,4.12243109448,15.9888894789,12.780377232,9.78864681418,2.97173041782,0.02
 10/02  23:00:00,122.216163682,24.1896595062,63.2405183259,0.0,4.12243109448,15.9888894789,20.3047491545,17.3130187367,2.97173041782,0.02
 10/02  24:00:00,102.272286521,19.1767000666,48.425525203,0.0,4.12243109448,15.9888894789,21.9820136861,18.9902832683,2.97173041782,0.02
 10/03  01:00:00,116.431167257,23.5333062376,58.1118750533,0.0,4.12243109448,15.9888894789,30.2599378891,27.2682074713,2.97173041782,0.02
 10/03  02:00:00,102.600954237,19.1329431821,48.7979496794,0.0,4.12243109448,15.9888894789,23.74483631,20.7531058922,2.97173041782,0.02
 10/03  03:00:00,116.239744205,22.9420290647,58.5349140624,0.0,4.12243109448,15.9888894789,29.2717053822,26.2799749644,2.97173041782,0.02
 10/03  04:00:00,151.268571024,28.458751908,70.7105609174,0.0,12.3672932834,24.9413748627,36.0027657812,31.0298817515,4.9528840297,0.02
 10/03  05:00:00,158.379791516,29.7066292326,74.7693547896,1.80454927011,12.3672932834,24.9413748627,93.7677333289,88.7948492992,4.9528840297,0.02
 10/03  06:00:00,230.608353661,29.96331479,90.4001660778,0.000133539348559,24.7345865669,70.7195625826,59.5291825754,49.603414516,9.90576805939,0.02
 10/03  07:00:00,258.918387898,30.734241092,95.64308817,0.0,37.1018798503,92.3937384068,33.5810829324,23.655314873,9.90576805939,0.02
 10/03  08:00:00,274.500350372,31.3232894771,100.942171926,0.0,37.1018798503,104.434947198,19.025729855,9.09996179564,9.90576805939,0.02
 10/03  09:00:00,294.645644105,32.0496521953,108.319532611,0.0,37.1018798503,116.476155989,20.6735655119,2.15023182458,9.90576805939,8.6175656279
 10/03  10:00:00,299.297238561,32.6487737824,112.37157783,0.0,37.1018798503,116.476155989,9.99314982596,0.0673817665656,9.90576805939,0.02
 10/03  11:00:00,304.959503076,33.4469600361,117.23543656,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/03  12:00:00,299.556569423,34.2138784722,123.107212153,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 10/03  13:00:00,311.059840157,34.9240269086,121.858732702,0.0,37.1018798503,116.476155989,18.5272564603,0.0,9.90576805939,8.6214884009
 10/03  14:00:00,313.258649783,35.5705131685,123.41122418,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/03  15:00:00,317.026878847,36.0619041601,126.68817875,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/03  16:00:00,317.277699142,36.1609232808,126.840451619,0.0,37.1018798503,116.476155989,18.5225407952,0.0,9.90576805939,8.61677273577
 10/03  17:00:00,313.807640132,35.8058989482,123.726423879,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/03  18:00:00,183.654094415,28.9665429757,81.8729462814,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 10/03  19:00:00,192.872113795,28.699175949,77.068189625,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 10/03  20:00:00,173.893523059,29.1267918848,78.918917541,0.0,12.3672932834,38.6892022431,10.6119142014,7.62018378361,2.97173041782,0.02
 10/03  21:00:00,130.841962613,20.5993580465,56.2261965512,0.0,12.3672932834,27.0668015668,12.8956265148,9.90389609698,2.97173041782,0.02
 10/03  22:00:00,108.455053797,19.7236611238,54.0613306185,0.0,4.12243109448,15.9888894789,13.7951050134,10.8033745956,2.97173041782,0.02
 10/03  23:00:00,120.806048105,23.8614828719,62.1585785549,0.0,4.12243109448,15.9888894789,21.9855380642,18.9938076464,2.97173041782,0.02
 10/03  24:00:00,104.659692815,19.2642138358,50.7254168858,0.0,4.12243109448,15.9888894789,18.6128151663,15.6210847485,2.97173041782,0.02
 10/04  01:00:00,121.544429764,24.0802672947,62.6781756478,0.0,4.12243109448,15.9888894789,25.7552300122,22.7634995944,2.97173041782,0.02
 10/04  02:00:00,104.507081844,19.4829982587,50.3540213419,0.0,4.12243109448,15.9888894789,23.9251988498,20.9334684319,2.97173041782,0.02
 10/04  03:00:00,114.869244003,22.9420290647,57.1644129797,0.0,4.12243109448,15.9888894789,31.7757165961,28.7839861783,2.97173041782,0.02
 10/04  04:00:00,149.09562332,28.1962106005,68.8001536282,0.0,12.3672932834,24.9413748627,34.4819283513,29.5090443216,4.9528840297,0.02
 10/04  05:00:00,157.876016395,29.6378195472,75.0519041715,1.08703354987,12.3672932834,24.9413748627,81.0464562678,76.0735722381,4.9528840297,0.02
 10/04  06:00:00,233.230934552,30.1690064785,92.8171879047,0.0,24.7345865669,70.7195625826,46.0222628864,36.096494827,9.90576805939,0.02
 10/04  07:00:00,258.031685278,30.9089612921,94.581648771,0.0,37.1018798503,92.3937384068,39.3879597457,20.8766343123,9.90576805939,8.60555737405
 10/04  08:00:00,269.399818662,31.1188147485,96.0461579079,0.0,37.1018798503,104.434947198,26.9979265959,17.0721585365,9.90576805939,0.02
 10/04  09:00:00,287.092949045,31.463777496,101.35277605,0.0,37.1018798503,116.476155989,17.3482949218,7.42252686243,9.90576805939,0.02
 10/04  10:00:00,298.235564824,32.520781422,111.43782344,0.0,37.1018798503,116.476155989,11.3024368572,1.37666879785,9.90576805939,0.02
 10/04  11:00:00,304.70370816,33.5931555833,116.833387244,0.0,37.1018798503,116.476155989,18.5257106211,0.0,9.90576805939,8.61994256175
 10/04  12:00:00,293.164298974,34.3001065841,116.628805195,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 10/04  13:00:00,311.135073493,35.0999801444,121.757983429,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/04  14:00:00,316.186065869,35.8352415585,126.073824757,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/04  15:00:00,317.668704473,36.3454501205,127.046507399,0.0,37.1018798503,116.476155989,18.5252913596,0.0,9.90576805939,8.61952330018
 10/04  16:00:00,315.320911114,36.3243238797,124.720315951,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/04  17:00:00,310.194605126,35.8090476456,120.110204197,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 10/04  18:00:00,182.329360895,28.9641689928,80.4539635007,0.0,24.7345865669,47.5788473902,5.04185668484,0.0689726551489,4.9528840297,0.02
 10/04  19:00:00,192.235110066,28.6969122661,76.4334294949,0.0,24.7345865669,47.5788473902,17.7599106917,12.787026662,4.9528840297,0.02
 10/04  20:00:00,172.495334562,29.1258177708,77.521682683,0.0,12.3672932834,38.6892022431,27.9494114107,24.9576809929,2.97173041782,0.02
 10/04  21:00:00,129.266288552,20.5993580465,54.6505120461,0.0,12.3672932834,27.0668015668,33.4404595686,21.8661952949,2.97173041782,8.60253385582
 10/04  22:00:00,105.863512718,19.6361473547,51.5573027131,0.0,4.12243109448,15.9888894789,23.5611182751,20.5693878573,2.97173041782,0.02
 10/04  23:00:00,120.269453185,24.1896595062,61.2938065096,0.0,4.12243109448,15.9888894789,29.9394249537,26.9476945359,2.97173041782,0.02
 10/04  24:00:00,101.834360842,19.1767000666,47.9875982888,0.0,4.12243109448,15.9888894789,24.7554226614,21.7636922436,2.97173041782,0.02
 10/05  01:00:00,112.070373556,22.5263386612,54.7812326942,0.0,4.12243109448,15.9888894789,31.4958003468,28.504069929,2.97173041782,0.02
 10/05  02:00:00,98.3872192456,18.3666384709,45.37370324,0.0,4.12243109448,15.9888894789,32.6844903464,29.6927599286,2.97173041782,0.02
 10/05  03:00:00,107.261323899,21.6652273668,50.8564793655,0.0,4.12243109448,15.9888894789,48.3672492566,45.3755188388,2.97173041782,0.02
 10/05  04:00:00,149.379545549,28.5243872348,68.7558991723,0.0,12.3672932834,24.9413748627,51.1578431156,46.1849590859,4.9528840297,0.02
 10/05  05:00:00,152.79795658,29.0380073886,70.3591388337,1.30155125445,12.3672932834,24.9413748627,98.8209050187,93.848020989,4.9528840297,0.02
 10/05  06:00:00,229.816237152,30.3372149344,88.8963918743,0.337890269091,24.7345865669,70.7195625826,63.6112525657,53.6854845063,9.90576805939,0.02
 10/05  07:00:00,255.564573584,30.7122676927,92.2703591794,0.0408808374849,37.1018798503,92.3937384068,42.2003869123,32.2746188529,9.90576805939,0.02
 10/05  08:00:00,271.354032226,30.9981607733,98.120215329,0.00077704509004,37.1018798503,104.434947198,25.5760330081,15.6502649487,9.90576805939,0.02
 10/05  09:00:00,293.02244559,31.8670906914,106.878884846,0.0,37.1018798503,116.476155989,14.1010567485,4.17528868913,9.90576805939,0.02
 10/05  10:00:00,298.371194597,32.8939764248,111.200258924,0.0,37.1018798503,116.476155989,20.892871353,2.36645423658,9.90576805939,8.62064905698
 10/05  11:00:00,303.466481633,33.8501300318,115.339266309,0.0,37.1018798503,116.476155989,11.8528029764,1.92703491697,9.90576805939,0.02
 10/05  12:00:00,297.408421933,34.6853203851,120.487644283,0.0,37.1018798503,104.434947198,11.6225941382,1.69682607878,9.90576805939,0.02
 10/05  13:00:00,313.470161171,35.4642736467,123.72871504,0.0,37.1018798503,116.476155989,18.9366519124,0.409317557483,9.90576805939,8.6215662955
 10/05  14:00:00,313.043295099,36.1080978625,122.658295135,0.0,37.1018798503,116.476155989,10.3463963292,0.420628269842,9.90576805939,0.02
 10/05  15:00:00,314.080290893,36.5884002979,123.215114959,0.0,37.1018798503,116.476155989,10.8199428875,0.894174828122,9.90576805939,0.02
 10/05  16:00:00,315.287685426,36.7173567166,124.293984301,0.0,37.1018798503,116.476155989,11.010853124,1.08508506463,9.90576805939,0.02
 10/05  17:00:00,312.575350852,36.2527384376,122.047240616,0.0,37.1018798503,116.476155989,19.5866551486,1.06936600506,9.90576805939,8.61152108417
 10/05  18:00:00,185.976598272,28.9707673157,81.6932867156,0.0,24.7345865669,47.5788473902,8.31219028734,3.33930625764,4.9528840297,0.02
 10/05  19:00:00,192.742473424,28.7049315133,76.9327953141,0.0,24.7345865669,47.5788473902,15.467961099,10.4950770693,4.9528840297,0.02
 10/05  20:00:00,172.658907126,29.130680908,77.6804159041,0.0,12.3672932834,38.6892022431,24.937481764,21.9457513462,2.97173041782,0.02
 10/05  21:00:00,128.588146974,20.5993580465,53.9723831008,0.0,12.3672932834,27.0668015668,26.3309325981,23.3392021802,2.97173041782,0.02
 10/05  22:00:00,105.867881457,19.7236611238,51.4741585061,0.0,4.12243109448,15.9888894789,27.4098725079,24.4181420901,2.97173041782,0.02
 10/05  23:00:00,120.115280733,24.1896595062,61.1396347779,0.0,4.12243109448,15.9888894789,36.3630011573,33.3712707395,2.97173041782,0.02
 10/05  24:00:00,101.706327063,19.1767000666,47.8595651323,0.0,4.12243109448,15.9888894789,30.1381670085,27.1464365907,2.97173041782,0.02
 10/06  01:00:00,108.605871043,21.6652273668,52.2010269276,0.0,4.12243109448,15.9888894789,39.1244520479,36.1327216301,2.97173041782,0.02
 10/06  02:00:00,97.8431647546,18.3666384709,44.8296491937,0.0,4.12243109448,15.9888894789,38.3249894493,35.3332590315,2.97173041782,0.02
 10/06  03:00:00,107.501515553,21.7381555077,51.0237432416,0.0,4.12243109448,15.9888894789,52.2545656039,49.2628351861,2.97173041782,0.02
 10/06  04:00:00,145.52081738,28.1524537159,65.2691048083,0.0,12.3672932834,24.9413748627,62.6102985798,57.6374145501,4.9528840297,0.02
 10/06  05:00:00,154.754039082,29.9547583017,70.9944136793,1.70560821013,12.3672932834,24.9413748627,129.75728299,124.78439896,4.9528840297,0.02
 10/06  06:00:00,218.816002111,29.9365809908,78.0343762757,0.600304913242,24.7345865669,70.7195625826,108.383075828,98.4573077688,9.90576805939,0.02
 10/06  07:00:00,246.911928152,30.5387190971,83.766750104,0.0653876756584,37.1018798503,92.3937384068,82.4586881203,72.5329200609,9.90576805939,0.02
 10/06  08:00:00,264.94293697,31.1517851355,91.5562294388,0.0,37.1018798503,104.434947198,60.6166830785,42.0951360697,9.90576805939,8.61577894935
 10/06  09:00:00,285.299289463,32.0162095984,99.0066823514,0.0,37.1018798503,116.476155989,34.0524665183,24.1266984589,9.90576805939,0.02
 10/06  10:00:00,295.578171052,32.9829276629,108.318300944,0.0,37.1018798503,116.476155989,22.6011458173,12.6753777579,9.90576805939,0.02
 10/06  11:00:00,303.314438129,33.9521855018,115.085073288,0.0,37.1018798503,116.476155989,18.4743987949,8.5486307355,9.90576805939,0.02
 10/06  12:00:00,293.602136726,34.6871754525,116.67951676,0.0,37.1018798503,104.434947198,27.7990777031,9.27446158862,9.90576805939,8.61884805509
 10/06  13:00:00,309.387766686,35.442546593,119.668124585,0.0,37.1018798503,116.476155989,18.890365174,8.96459711462,9.90576805939,0.02
 10/06  14:00:00,314.756654003,36.2481167062,124.231554409,0.0,37.1018798503,116.476155989,16.3870677097,6.46129965032,9.90576805939,0.02
 10/06  15:00:00,317.372248989,36.8036168618,126.291806844,0.0,37.1018798503,116.476155989,23.5712099487,5.04750943584,9.90576805939,8.61793245348
 10/06  16:00:00,313.791267028,36.8148427385,122.700156125,0.0,37.1018798503,116.476155989,17.7849729647,7.85920490533,9.90576805939,0.02
 10/06  17:00:00,307.788286387,36.3136194281,117.199320983,0.0,37.1018798503,116.476155989,26.8885048469,16.9627367875,9.90576805939,0.02
 10/06  18:00:00,187.071343321,28.9704094259,82.742006284,0.0,24.7345865669,47.5788473902,38.9761615273,34.0032774976,4.9528840297,0.02
 10/06  19:00:00,193.579506483,28.7042975128,77.7704440894,0.0,24.7345865669,47.5788473902,48.5357769572,43.5628929275,4.9528840297,0.02
 10/06  20:00:00,173.358753093,29.1308221649,78.3801002892,0.0,12.3672932834,38.6892022431,57.0480881417,54.0563577239,2.97173041782,0.02
 10/06  21:00:00,129.216601634,20.5993580465,54.6008260199,0.0,12.3672932834,27.0668015668,46.8160056336,43.8242752158,2.97173041782,0.02
 10/06  22:00:00,105.869240256,19.811174893,51.3880023495,0.0,4.12243109448,15.9888894789,53.2596705844,50.2679401666,2.97173041782,0.02
 10/06  23:00:00,111.704119655,23.2920841412,53.6492327973,0.0,4.12243109448,15.9888894789,78.4201122219,75.4283818041,2.97173041782,0.02
 10/06  24:00:00,90.4650718348,18.1916109326,37.6265827692,0.0,4.12243109448,15.9888894789,66.621146916,63.6294164982,2.97173041782,0.02
 10/07  01:00:00,98.086720823,21.9569399306,41.3901629614,0.0,4.12243109448,15.9888894789,90.3337355188,78.7603166376,2.97173041782,8.60168846341
 10/07  02:00:00,82.4581413251,17.2502786831,30.5841693972,0.0,4.12243109448,15.9888894789,66.6535663518,63.6618359339,2.97173041782,0.02
 10/07  03:00:00,81.7945863942,18.8490826635,28.2522558194,0.0,4.12243109448,15.9888894789,80.2852051081,77.2934746903,2.97173041782,0.02
 10/07  04:00:00,107.611770235,28.2399674851,44.4070503982,0.0,4.12243109448,16.0517297156,108.487692065,105.495961648,2.97173041782,0.02
 10/07  05:00:00,98.314820005,26.9272609479,36.4228067832,0.0,4.12243109448,16.0517297156,108.674382304,105.682651886,2.97173041782,0.02
 10/07  06:00:00,134.020304514,29.5526740223,45.9488034345,0.0,4.12243109448,39.6058045677,90.4749846285,87.4832542107,2.97173041782,0.02
 10/07  07:00:00,167.640265442,29.5552095437,48.9320241186,6.03867180599,12.3672932834,65.3531420225,149.28609676,144.31321273,4.9528840297,0.02
 10/07  08:00:00,168.424239716,29.5532023847,54.0760659573,3.48823169186,12.3672932834,68.2430321324,145.269433946,140.296549916,4.9528840297,0.02
 10/07  09:00:00,199.846504723,29.6007526572,58.8764141847,1.04579897281,16.4897243779,93.1370602926,134.794326421,126.849711974,7.92461444751,0.02
 10/07  10:00:00,202.762408508,29.6307160544,62.2506102396,0.557452226141,16.4897243779,93.1370602926,129.138717854,121.194103407,7.92461444751,0.02
 10/07  11:00:00,207.500665352,29.735609994,67.2196709956,0.221745164572,16.4897243779,93.1370602926,123.326659078,115.38204463,7.92461444751,0.02
 10/07  12:00:00,203.63776472,29.9684152846,72.4401453326,0.0571375531254,16.4897243779,83.9857416113,119.101770365,111.157155917,7.92461444751,0.02
 10/07  13:00:00,208.80668137,30.1724461318,77.4588911352,0.00327053276462,16.4897243779,83.9857416113,116.184411606,108.239797159,7.92461444751,0.02
 10/07  14:00:00,212.727368731,30.3244151026,81.2309240205,0.0,16.4897243779,83.9857416113,122.293775126,105.762031554,7.92461444751,8.60712912421
 10/07  15:00:00,190.074685967,29.5526740223,76.8069075348,0.0,12.3672932834,70.6512738906,54.0721378487,49.099253819,4.9528840297,0.02
 10/07  16:00:00,189.618824071,29.5526740223,76.3510528536,0.0,12.3672932834,70.6512738906,51.6195538277,46.6466697981,4.9528840297,0.02
 10/07  17:00:00,173.804897443,29.5526740223,73.0605381772,0.0,12.3672932834,58.1284167478,55.4444794711,50.4715954414,4.9528840297,0.02
 10/07  18:00:00,129.909083796,28.8525638691,60.7030946765,0.0,12.3672932834,24.9413748627,80.6651955313,75.6923115016,4.9528840297,0.02
 10/07  19:00:00,134.97239719,28.458751908,54.4143866851,0.0,12.3672932834,24.9413748627,90.1832650252,85.2103809955,4.9528840297,0.02
 10/07  20:00:00,113.763637351,28.2399674851,50.5589185883,0.0,4.12243109448,16.0517297156,100.669325643,97.6775952252,2.97173041782,0.02
 10/07  21:00:00,71.7273996747,13.9011993197,23.272063111,0.0,4.12243109448,15.9888894789,59.3602556612,56.3685252433,2.97173041782,0.02
 10/07  22:00:00,88.5892101506,20.6217957199,33.2509827155,0.0,4.12243109448,15.9888894789,87.0516543255,84.0599239076,2.97173041782,0.02
 10/07  23:00:00,65.5882062891,12.566055109,18.4911988076,0.0,4.12243109448,15.9888894789,58.4395444857,55.4478140679,2.97173041782,0.02
 10/07  24:00:00,91.1256680932,20.9718507965,35.4373855261,0.0,4.12243109448,15.9888894789,91.498426863,88.5066964452,2.97173041782,0.02
 10/08  01:00:00,58.3865104229,10.7709043792,15.192238901,0.0,2.06121554724,15.9888894789,46.9403760905,43.9486456727,2.97173041782,0.02
 10/08  02:00:00,77.9460976798,18.8490826635,26.4649835488,0.0,2.06121554724,15.9888894789,80.3224487253,77.3307183075,2.97173041782,0.02
 10/08  03:00:00,63.493616224,11.8210696089,19.2491794006,0.0,2.06121554724,15.9888894789,47.392607026,44.4008766082,2.97173041782,0.02
 10/08  04:00:00,76.2182328985,18.8490826635,24.7371186908,0.0,2.06121554724,15.9888894789,81.3076027255,78.3158723077,2.97173041782,0.02
 10/08  05:00:00,63.3723453052,11.9085833781,19.0403946311,0.0,2.06121554724,15.9888894789,48.0432660684,45.0515356506,2.97173041782,0.02
 10/08  06:00:00,84.6137158297,22.4393841233,29.4495603917,0.0,2.06121554724,15.9888894789,99.7982155576,96.8064851398,2.97173041782,0.02
 10/08  07:00:00,68.4146118549,18.6516174518,26.5508143145,0.0,2.06121554724,15.9888894789,80.6703562428,77.678625825,2.97173041782,0.02
 10/08  08:00:00,107.967939091,24.1896595062,37.3359085665,0.0,4.12243109448,41.7362269337,96.3678130248,91.3949289951,4.9528840297,0.02
 10/08  09:00:00,95.5196173881,19.2642138358,29.768523939,0.0,4.12243109448,41.7362269337,76.8710588443,71.8981748146,4.9528840297,0.02
 10/08  10:00:00,106.409158455,23.7520906604,36.0893197383,0.0,4.12243109448,41.7362269337,94.6493423178,89.6764582881,4.9528840297,0.02
 10/08  11:00:00,97.4878284625,19.2642138358,31.560996749,0.0,4.12243109448,41.7362269337,75.3869268289,70.4140427992,4.9528840297,0.02
 10/08  12:00:00,106.809483468,23.4020355839,36.7502478396,0.0,4.12243109448,41.7362269337,91.6641797638,86.6912957341,4.9528840297,0.02
 10/08  13:00:00,99.3168980815,19.0016725284,33.3900456623,0.0,4.12243109448,41.7362269337,79.7868684762,66.2322946079,4.9528840297,8.60168983855
 10/08  14:00:00,115.50986725,23.9708750833,44.7470065154,0.0,4.12243109448,41.7362269337,86.6443393541,81.6714553244,4.9528840297,0.02
 10/08  15:00:00,107.92834287,20.0299593158,40.6630684053,0.0,4.12243109448,41.7362269337,67.7583108539,62.7854268242,4.9528840297,0.02
 10/08  16:00:00,101.231612558,24.1896595062,47.0431402857,0.0,4.12243109448,24.8785346261,83.2777859227,78.304901893,4.9528840297,0.02
 10/08  17:00:00,76.8833757067,19.2417761623,39.0528961913,0.0,2.06121554724,15.9888894789,66.5987612459,63.6070308281,2.97173041782,0.02
 10/08  18:00:00,80.3950658843,21.8110836487,37.651413969,0.0,2.06121554724,15.9888894789,85.0137074284,82.0219770106,2.97173041782,0.02
 10/08  19:00:00,67.3397800131,14.0218103679,20.8134549901,0.0,2.06121554724,15.9888894789,62.9302868716,59.9385564538,2.97173041782,0.02
 10/08  20:00:00,82.6830445474,19.724220355,30.3267925013,0.0,2.06121554724,15.9888894789,83.2623598079,80.2706293901,2.97173041782,0.02
 10/08  21:00:00,64.3635164494,11.9960971472,19.9440519256,0.0,2.06121554724,15.9888894789,49.0785508376,46.0868204198,2.97173041782,0.02
 10/08  22:00:00,79.1961525001,19.6148281436,26.9492927086,0.0,2.06121554724,15.9888894789,85.2442993393,82.2525689215,2.97173041782,0.02
 10/08  23:00:00,57.9822939915,11.2084732249,14.3504534223,0.0,2.06121554724,15.9888894789,50.7987944862,47.8070640683,2.97173041782,0.02
