Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  24:00:00,73.9805301788,18.8490826635,22.4994158893,0.0,2.06121554724,15.9888894789,86.8334058783,83.8416754605,2.97173041782,0.02
 10/09  01:00:00,62.0180028711,11.9960971472,17.5638778743,0.0346604190097,2.06121554724,15.9888894789,50.7460074286,47.7542770108,2.97173041782,0.02
 10/09  02:00:00,74.1909769082,18.8490826635,22.7098625233,0.0,2.06121554724,15.9888894789,87.5557044005,84.5639739827,2.97173041782,0.02
 10/09  03:00:00,63.4019412599,14.3612058389,16.5246283005,0.0,2.06121554724,15.9888894789,67.5629447184,64.5712143006,2.97173041782,0.02
 10/09  04:00:00,80.8501373606,22.4393841233,25.6859818177,0.0,2.06121554724,15.9888894789,106.083181251,103.091450833,2.97173041782,0.02
 10/09  05:00:00,76.5413827248,18.9360372015,24.7293938132,0.267104883382,2.06121554724,15.9888894789,85.4206971349,82.4289667171,2.97173041782,0.02
 10/09  06:00:00,80.7811596633,22.4393841233,25.6170040913,0.0,2.06121554724,15.9888894789,107.716644302,104.724913884,2.97173041782,0.02
 10/09  07:00:00,69.1698291998,19.1548216244,26.219170478,0.583656901231,2.06121554724,15.9888894789,86.2532606119,83.2615301941,2.97173041782,0.02
 10/09  08:00:00,106.774491114,23.9271181987,36.3984427693,0.0106056520014,4.12243109448,41.7362269337,99.3000750292,94.3271909995,4.9528840297,0.02
 10/09  09:00:00,102.481204622,19.7017826815,36.3285504849,0.0,4.12243109448,41.7362269337,75.5600557656,70.5871717359,4.9528840297,0.02
 10/09  10:00:00,117.377458257,24.1896595062,46.4795442505,0.0,4.12243109448,41.7362269337,91.0837361377,86.110852108,4.9528840297,0.02
 10/09  11:00:00,105.226998275,19.2642138358,38.8360185376,0.0,4.12243109448,41.7362269337,70.4642917822,65.4914077525,4.9528840297,0.02
 10/09  12:00:00,123.294637787,24.6275085816,51.7019699443,0.0,4.12243109448,41.7362269337,85.5164222346,80.5435382049,4.9528840297,0.02
 10/09  13:00:00,111.353650787,19.7063225471,44.3256294515,0.0,4.12243109448,41.7362269337,67.8161203696,62.8432363399,4.9528840297,0.02
 10/09  14:00:00,128.950995256,24.6481787653,57.3972000596,0.0,4.12243109448,41.7362269337,82.8900885093,77.9172044796,4.9528840297,0.02
 10/09  15:00:00,112.616346096,19.7161419581,45.5725926222,0.0,4.12243109448,41.7362269337,66.1597713764,61.1868873467,4.9528840297,0.02
 10/09  16:00:00,110.158434441,24.6552234225,55.3626917694,0.0,4.12243109448,24.8785346261,81.9823947056,77.0095106759,4.9528840297,0.02
 10/09  17:00:00,81.8362160552,19.7101977039,43.2569843649,0.0,2.06121554724,15.9888894789,69.5701457967,66.5784153789,2.97173041782,0.02
 10/09  18:00:00,92.8840600348,23.7342492218,48.1940571941,0.0,2.06121554724,15.9888894789,87.43438049,84.4426500721,2.97173041782,0.02
 10/09  19:00:00,81.3377930822,17.0090565867,31.7894439449,0.0,2.06121554724,15.9888894789,73.0793451032,61.505924217,2.97173041782,8.60169046834
 10/09  20:00:00,85.3544921006,20.6442333934,32.0318566725,0.0,2.06121554724,15.9888894789,94.6676379253,91.6759075075,2.97173041782,0.02
 10/09  21:00:00,68.0187108793,13.9124181564,21.6017776684,0.0,2.06121554724,15.9888894789,65.7387825422,62.7470521243,2.97173041782,0.02
 10/09  22:00:00,90.4863825662,21.0593645657,36.7718010221,0.0,2.06121554724,15.9888894789,91.9315365923,88.9398061745,2.97173041782,0.02
 10/09  23:00:00,59.0293425338,10.7709043792,15.8350704429,0.0,2.06121554724,15.9888894789,49.9101250101,46.9183945923,2.97173041782,0.02
 10/09  24:00:00,79.3112763314,18.8490826635,27.8301617139,0.0,2.06121554724,15.9888894789,85.9885385546,82.9968081368,2.97173041782,0.02
 10/10  01:00:00,68.2041626431,12.0836109164,21.6283132916,0.0076551666922,4.12243109448,15.9888894789,49.9404649976,46.9487345798,2.97173041782,0.02
 10/10  02:00:00,83.7826455082,18.8490826635,30.2403153207,0.0,4.12243109448,15.9888894789,85.225131454,82.2334010362,2.97173041782,0.02
 10/10  03:00:00,70.2879699086,12.3685898973,23.4116118848,0.0,4.12243109448,15.9888894789,53.1041091022,50.1123786844,2.97173041782,0.02
 10/10  04:00:00,140.851473656,28.3493596965,60.4028546235,0.0,12.3672932834,24.9413748627,112.148646523,107.175762493,4.9528840297,0.02
 10/10  05:00:00,160.10671676,29.169812691,67.4241673632,11.4134773869,12.3672932834,24.9413748627,175.010438705,170.037554675,4.9528840297,0.02
 10/10  06:00:00,219.802626305,29.6095265476,74.1126862328,5.83567321443,24.7345865669,70.7195625826,145.688695363,135.762927303,9.90576805939,0.02
 10/10  07:00:00,243.83648523,29.7584560133,76.57366617,2.61412422785,37.1018798503,92.3937384068,116.764369325,106.838601265,9.90576805939,0.02
 10/10  08:00:00,250.090221887,29.8517279403,76.0964035975,1.90717801995,37.1018798503,104.434947198,110.534448097,100.608680038,9.90576805939,0.02
 10/10  09:00:00,260.081439629,29.9361229769,74.2849056248,1.58389893835,37.1018798503,116.476155989,115.250536353,105.324768293,9.90576805939,0.02
 10/10  10:00:00,259.44093065,30.0129722848,73.8376611667,1.3133278126,37.1018798503,116.476155989,123.653790195,105.126907353,9.90576805939,8.62111478207
 10/10  11:00:00,259.742967531,30.0943712911,74.3435958447,1.02786223267,37.1018798503,116.476155989,111.806780611,101.881012552,9.90576805939,0.02
 10/10  12:00:00,247.714971151,30.1686803589,74.5321595378,0.778625121574,37.1018798503,104.434947198,109.795147561,99.8693795013,9.90576805939,0.02
 10/10  13:00:00,261.332710173,30.24775901,76.2167545561,0.591015540828,37.1018798503,116.476155989,110.912598271,92.386272246,9.90576805939,8.62055796528
 10/10  14:00:00,265.620073481,30.3371835144,80.6220185624,0.383921436457,37.1018798503,116.476155989,85.4088051607,75.4830371013,9.90576805939,0.02
 10/10  15:00:00,268.041252168,30.427769753,83.0925837763,0.244068556887,37.1018798503,116.476155989,73.6812213317,63.7554532723,9.90576805939,0.02
 10/10  16:00:00,270.303896225,30.5279042565,85.337430583,0.162176290981,37.1018798503,116.476155989,74.4415668869,55.9185256307,9.90576805939,8.61727319685
 10/10  17:00:00,270.723039388,30.5799180268,85.7004380488,0.16733078933,37.1018798503,116.476155989,59.7068897618,49.7811217024,9.90576805939,0.02
 10/10  18:00:00,169.58163798,28.3931165811,65.8295993353,0.0,24.7345865669,47.5788473902,54.9401859532,49.9673019235,4.9528840297,0.02
 10/10  19:00:00,184.375798503,29.0057129651,68.2653274706,0.0,24.7345865669,47.5788473902,67.9994449768,63.0265609471,4.9528840297,0.02
 10/10  20:00:00,155.978978711,28.0211830622,62.1099723865,0.0,12.3672932834,38.6892022431,83.8918705864,80.9001401686,2.97173041782,0.02
 10/10  21:00:00,109.298283321,17.1190080293,38.2324167167,0.0,12.3672932834,27.0668015668,57.9789084774,54.9871780596,2.97173041782,0.02
 10/10  22:00:00,104.575027342,21.7819123923,48.0534976,0.0,4.12243109448,15.9888894789,79.9841907638,76.992460346,2.97173041782,0.02
 10/10  23:00:00,77.9004273721,14.3612058389,28.9618986131,0.0,4.12243109448,15.9888894789,60.4279554925,57.4362250747,2.97173041782,0.02
 10/10  24:00:00,105.456825398,21.9569399306,48.7602680785,0.0,4.12243109448,15.9888894789,88.9562398935,85.9645094757,2.97173041782,0.02
 10/11  01:00:00,77.6706414601,14.3612058389,28.7321125569,0.0,4.12243109448,15.9888894789,62.6908477183,59.6991173005,2.97173041782,0.02
 10/11  02:00:00,103.507928215,21.7819123923,46.986398283,0.0,4.12243109448,15.9888894789,93.5915676155,90.5998371977,2.97173041782,0.02
 10/11  03:00:00,76.732120822,14.3612058389,27.7935918606,0.0,4.12243109448,15.9888894789,64.6726527114,61.6809222936,2.97173041782,0.02
 10/11  04:00:00,141.507482073,28.8088069845,60.5994154644,0.0,12.3672932834,24.9413748627,105.946481031,100.973597001,4.9528840297,0.02
 10/11  05:00:00,148.488875737,28.7837841121,62.0691131956,5.53671876894,12.3672932834,24.9413748627,174.693286801,169.720402771,4.9528840297,0.02
 10/11  06:00:00,216.450187006,29.8597288104,73.4217082447,2.92400924867,24.7345865669,70.7195625826,137.280102343,127.354334284,9.90576805939,0.02
 10/11  07:00:00,242.769403409,30.1076884827,76.0278673065,1.74359639071,37.1018798503,92.3937384068,112.93026021,103.00449215,9.90576805939,0.02
 10/11  08:00:00,251.488471062,30.2301714885,77.9351972805,1.08819393769,37.1018798503,104.434947198,112.250903121,93.7290332072,9.90576805939,8.61610185449
 10/11  09:00:00,268.981057307,30.6535972429,83.8780712596,0.172953930511,37.1018798503,116.476155989,84.7469080884,74.821140029,9.90576805939,0.02
 10/11  10:00:00,275.379034135,31.356736552,89.6534414544,0.0918505602136,37.1018798503,116.476155989,70.7043073391,60.7785392797,9.90576805939,0.02
 10/11  11:00:00,284.251214038,32.2041268747,97.7433683134,0.0264922231656,37.1018798503,116.476155989,55.8814979319,37.3535718458,9.90576805939,8.62215802678
 10/11  12:00:00,279.556629905,32.9353374035,104.385856093,0.0,37.1018798503,104.434947198,27.7458326606,17.8200646012,9.90576805939,0.02
 10/11  13:00:00,294.356637744,33.5649124901,106.514561396,0.0,37.1018798503,116.476155989,25.772845831,15.8470777716,9.90576805939,0.02
 10/11  14:00:00,294.076798034,33.7126731261,106.087072391,0.0,37.1018798503,116.476155989,26.6158806048,16.6901125454,9.90576805939,0.02
 10/11  15:00:00,293.313377094,33.8747853097,105.161797215,0.0,37.1018798503,116.476155989,41.5747371227,23.0488155696,9.90576805939,8.62015349372
 10/11  16:00:00,291.232287414,34.0558055849,102.900165033,0.0,37.1018798503,116.476155989,33.8894512047,23.9636831453,9.90576805939,0.02
 10/11  17:00:00,289.2632453,33.6206625184,101.367199117,0.0,37.1018798503,116.476155989,28.9370322237,19.0112641643,9.90576805939,0.02
 10/11  18:00:00,178.429589651,28.8581278392,74.2125173208,0.0,24.7345865669,47.5788473902,32.7763107866,27.8034267569,4.9528840297,0.02
 10/11  19:00:00,186.909554503,28.681927024,71.1228455603,0.0,24.7345865669,47.5788473902,42.7558221166,37.7829380869,4.9528840297,0.02
 10/11  20:00:00,167.269833691,29.0070704627,72.4149153994,0.0,12.3672932834,38.6892022431,51.902943601,48.9112131832,2.97173041782,0.02
 10/11  21:00:00,122.31880692,19.4829982587,48.842571526,0.0,12.3672932834,27.0668015668,48.8051176947,37.2294043485,2.97173041782,8.60398292842
 10/11  22:00:00,113.523950731,23.0295428338,55.7316052928,0.0,4.12243109448,15.9888894789,53.8388909929,50.8471605751,2.97173041782,0.02
 10/11  23:00:00,96.1004815779,17.7316044134,43.7451841472,0.0,4.12243109448,15.9888894789,44.1915627809,41.1998323631,2.97173041782,0.02
 10/11  24:00:00,111.4460909,22.9420290647,53.741259343,0.0,4.12243109448,15.9888894789,62.8807041288,59.888973711,2.97173041782,0.02
 10/12  01:00:00,93.4475798464,17.4690631059,41.3548237217,0.0,4.12243109448,15.9888894789,50.4565520851,47.4648216673,2.97173041782,0.02
 10/12  02:00:00,102.91885003,21.300586662,46.878645782,0.0,4.12243109448,15.9888894789,69.0616313659,66.0699009481,2.97173041782,0.02
 10/12  03:00:00,81.337544152,14.7987746846,31.9614463607,0.0,4.12243109448,15.9888894789,52.8620952472,49.8703648294,2.97173041782,0.02
 10/12  04:00:00,146.059030359,28.7869285423,65.1728422675,0.0,12.3672932834,24.9413748627,95.337456828,90.3645727983,4.9528840297,0.02
 10/12  05:00:00,147.634149733,28.8917615651,64.2105345244,2.43259411358,12.3672932834,24.9413748627,162.383093379,157.41020935,4.9528840297,0.02
 10/12  06:00:00,216.687681202,30.0648548567,75.0947992501,1.28328657705,24.7345865669,70.7195625826,127.021356325,117.095588266,9.90576805939,0.02
 10/12  07:00:00,243.043342769,30.3304774421,77.4705118719,0.352111392421,37.1018798503,92.3937384068,105.417869995,95.4921019352,9.90576805939,0.02
 10/12  08:00:00,255.892270595,30.8106141151,82.819683523,0.0270509037718,37.1018798503,104.434947198,83.4989215967,73.5731535373,9.90576805939,0.02
 10/12  09:00:00,276.963250639,31.5689827227,91.1177448716,0.0,37.1018798503,116.476155989,57.4907678876,47.5649998282,9.90576805939,0.02
 10/12  10:00:00,284.875323871,32.4342964126,98.1640389365,0.0,37.1018798503,116.476155989,53.5659018672,35.0388210472,9.90576805939,8.62131276054
 10/12  11:00:00,289.210373349,33.2472925817,101.685927619,0.0,37.1018798503,116.476155989,45.4413455714,35.5155775121,9.90576805939,0.02
 10/12  12:00:00,281.290402115,33.933124469,105.121758235,0.0,37.1018798503,104.434947198,46.8056177729,36.8798497135,9.90576805939,0.02
 10/12  13:00:00,299.185497508,34.6816861347,110.22661439,0.0,37.1018798503,116.476155989,44.3779693038,25.8511470787,9.90576805939,8.62105416567
 10/12  14:00:00,304.856678732,35.493923256,115.085789835,0.0,37.1018798503,116.476155989,28.248961933,18.3231938737,9.90576805939,0.02
 10/12  15:00:00,305.806151364,36.02461043,115.504695448,0.0,37.1018798503,116.476155989,25.4034641333,15.4776960739,9.90576805939,0.02
 10/12  16:00:00,304.34445729,36.1207132653,113.947348233,0.0,37.1018798503,116.476155989,34.9210418387,16.3978274401,9.90576805939,8.61744633919
 10/12  17:00:00,301.832752874,35.6863134334,111.871080433,0.0,37.1018798503,116.476155989,26.1066062044,16.180838145,9.90576805939,0.02
 10/12  18:00:00,183.009197141,28.9621388293,78.6881324846,0.0,24.7345865669,47.5788473902,36.5996459236,31.6267618939,4.9528840297,0.02
 10/12  19:00:00,189.119322343,28.6949520673,73.3196082863,0.0,24.7345865669,47.5788473902,48.4823235885,43.5094395588,4.9528840297,0.02
 10/12  20:00:00,168.453291745,29.1240698097,73.4813946644,0.0,12.3672932834,38.6892022431,61.1771748729,58.1854444551,2.97173041782,0.02
 10/12  21:00:00,122.098796354,19.5923904701,48.5131752146,0.0,12.3672932834,27.0668015668,49.9839244713,46.9921940535,2.97173041782,0.02
 10/12  22:00:00,112.096544474,23.0295428338,54.3041991433,0.0,4.12243109448,15.9888894789,66.1290443836,63.1373139658,2.97173041782,0.02
 10/12  23:00:00,94.5352730688,17.7316044134,42.1799756669,0.0,4.12243109448,15.9888894789,52.6411096012,49.6493791834,2.97173041782,0.02
 10/12  24:00:00,107.627918834,22.6357308726,50.229385425,0.0,4.12243109448,15.9888894789,78.3412156906,75.3494852728,2.97173041782,0.02
 10/13  01:00:00,82.8109254703,15.1488297612,33.0847724184,0.0,4.12243109448,15.9888894789,57.4940243016,54.5022938838,2.97173041782,0.02
 10/13  02:00:00,101.622469256,21.5193710849,45.3634804047,0.0,4.12243109448,15.9888894789,91.7580751924,88.7663447746,2.97173041782,0.02
 10/13  03:00:00,81.6936061502,15.2363435303,31.8799392706,0.0,4.12243109448,15.9888894789,64.3816263113,61.3898958935,2.97173041782,0.02
 10/13  04:00:00,136.855041172,28.6775363308,56.0782449897,0.0,12.3672932834,24.9413748627,102.064144656,97.0912606265,4.9528840297,0.02
 10/13  05:00:00,141.478262779,29.0069793615,57.5172581176,2.85476541241,12.3672932834,24.9413748627,171.393650314,166.420766284,4.9528840297,0.02
 10/13  06:00:00,206.317774239,29.8536053821,64.7174771828,1.50195074472,24.7345865669,70.7195625826,138.482254851,128.556486792,9.90576805939,0.02
 10/13  07:00:00,235.591187189,30.2747246491,69.8931785002,0.533028918284,37.1018798503,92.3937384068,118.009337138,108.083569079,9.90576805939,0.02
 10/13  08:00:00,249.384805984,30.6020164363,76.5233398206,0.0245359611739,37.1018798503,104.434947198,116.88359713,98.3624403266,9.90576805939,8.61538874404
 10/13  09:00:00,269.917728733,31.3351179235,84.3061610997,0.0,37.1018798503,116.476155989,91.4291412001,81.5033731407,9.90576805939,0.02
 10/13  10:00:00,278.081748777,32.1897600541,91.6149642277,0.0,37.1018798503,116.476155989,74.7946436693,64.8688756099,9.90576805939,0.02
 10/13  11:00:00,283.41024972,32.9832674701,96.1497456711,0.0,37.1018798503,116.476155989,76.4437192848,57.9155733936,9.90576805939,8.62237783178
 10/13  12:00:00,276.229270344,33.6176719511,100.376147957,0.0,37.1018798503,104.434947198,60.2164711927,50.2907031333,9.90576805939,0.02
 10/13  13:00:00,293.328563299,34.2977590785,104.753618881,0.0,37.1018798503,116.476155989,50.8620921182,40.9363240588,9.90576805939,0.02
 10/13  14:00:00,296.708979341,34.9839180117,107.447990003,0.0,37.1018798503,116.476155989,54.7180061782,36.1908774584,9.90576805939,8.62136066044
 10/13  15:00:00,298.007162789,35.4777319864,108.252633366,0.0,37.1018798503,116.476155989,43.4124432948,33.4866752354,9.90576805939,0.02
 10/13  16:00:00,298.512752241,35.6354168641,108.601001211,0.0,37.1018798503,116.476155989,42.8867209126,32.9609528532,9.90576805939,0.02
 10/13  17:00:00,295.328601758,35.242410429,105.810795852,0.0,37.1018798503,116.476155989,46.0233069124,36.097538853,9.90576805939,0.02
 10/13  18:00:00,183.293262447,28.9569740222,76.6281720098,0.0,24.7345865669,47.5788473902,54.5474859186,49.5746018889,4.9528840297,0.02
 10/13  19:00:00,187.11298878,28.6901315719,71.3180699871,0.0,24.7345865669,47.5788473902,67.2593824931,62.2864984634,4.9528840297,0.02
 10/13  20:00:00,165.245055272,29.1199439834,70.2772608052,0.0,12.3672932834,38.6892022431,89.8925030229,78.3147310966,2.97173041782,8.6060415085
 10/13  21:00:00,120.186216946,19.4829982587,46.7099852526,0.0,12.3672932834,27.0668015668,62.3552529997,59.3635225818,2.97173041782,0.02
 10/13  22:00:00,108.795523801,22.7961727827,51.2365486047,0.0,4.12243109448,15.9888894789,79.9283139939,76.9365835761,2.97173041782,0.02
 10/13  23:00:00,92.7956052933,17.6440906442,40.5278217962,0.0,4.12243109448,15.9888894789,61.7268235274,58.7350931096,2.97173041782,0.02
 10/13  24:00:00,106.674688684,22.6357308726,49.2761554597,0.0,4.12243109448,15.9888894789,87.6410970438,84.649366626,2.97173041782,0.02
 10/14  01:00:00,83.6853474995,15.7838638187,33.3009757008,0.0,4.12243109448,15.9888894789,63.0658543458,60.0741239279,2.97173041782,0.02
 10/14  02:00:00,102.412697427,21.5193710849,46.1537088526,0.0,4.12243109448,15.9888894789,86.5692507868,83.577520369,2.97173041782,0.02
 10/14  03:00:00,84.6779927134,15.4551279532,34.6455417295,0.0,4.12243109448,15.9888894789,62.2667826652,59.2750522474,2.97173041782,0.02
 10/14  04:00:00,113.898444602,26.9272609479,52.0064314972,0.0,4.12243109448,16.0517297156,108.759851297,105.768120879,2.97173041782,0.02
 10/14  05:00:00,119.531628863,28.0211830622,56.5456936462,0.0,4.12243109448,16.0517297156,108.966581624,105.974851206,2.97173041782,0.02
 10/14  06:00:00,155.547939403,29.5526740223,67.4764383717,0.0,4.12243109448,39.6058045677,90.0524845606,87.0607541427,2.97173041782,0.02
 10/14  07:00:00,186.885404159,29.5599612081,69.2701748274,4.94090813103,12.3672932834,65.3531420225,149.147814451,144.174930421,4.9528840297,0.02
 10/14  08:00:00,187.765253938,29.5560060596,73.8233966178,3.07910146511,12.3672932834,68.2430321324,142.64883468,137.675950651,4.9528840297,0.02
 10/14  09:00:00,219.822879632,29.6230780103,78.7607785647,1.11545525349,16.4897243779,93.1370602926,119.476265352,111.531650904,7.92461444751,0.02
 10/14  10:00:00,221.440018735,29.6665880114,81.0267747819,0.422989328721,16.4897243779,93.1370602926,107.087450037,99.1428355892,7.92461444751,0.02
 10/14  11:00:00,226.140006279,29.9103018853,85.8365347927,0.0694920495095,16.4897243779,93.1370602926,95.9809874775,88.03637303,7.92461444751,0.02
 10/14  12:00:00,222.254965241,30.2416152208,90.831449579,0.00981297204598,16.4897243779,83.9857416113,96.6127139371,80.0805574128,7.92461444751,8.60754207679
 10/14  13:00:00,224.182857244,30.5521022989,92.4586947277,0.0,16.4897243779,83.9857416113,84.5954212245,76.650806777,7.92461444751,0.02
 10/14  14:00:00,228.153063535,30.8265961436,96.1544556333,0.0,16.4897243779,83.9857416113,80.9937000917,73.0490856442,7.92461444751,0.02
 10/14  15:00:00,204.847300921,29.5526740223,91.5795108147,0.0,12.3672932834,70.6512738906,37.6759966977,32.703112668,4.9528840297,0.02
 10/14  16:00:00,202.058739443,29.5526740223,88.7909438227,0.0,12.3672932834,70.6512738906,41.680649945,36.7077659153,4.9528840297,0.02
 10/14  17:00:00,188.142932533,29.5526740223,87.3985611431,0.0,12.3672932834,58.1284167478,49.8681491566,44.8952651269,4.9528840297,0.02
 10/14  18:00:00,146.437594936,28.8537748443,74.8812269331,0.0,12.3672932834,24.9413748627,77.4477906809,72.4749066512,4.9528840297,0.02
 10/14  19:00:00,149.499496832,28.6775363308,68.7227006589,0.0,12.3672932834,24.9413748627,88.2551770916,83.2822930619,4.9528840297,0.02
 10/14  20:00:00,126.158057336,28.2399674851,62.9533373235,0.0,4.12243109448,16.0517297156,98.8150478933,95.8233174755,2.97173041782,0.02
 10/14  21:00:00,86.6789380243,15.7614261452,36.3401884594,0.0,4.12243109448,15.9888894789,58.0700394776,55.0783090598,2.97173041782,0.02
 10/14  22:00:00,101.631199064,21.7381555077,45.1534256613,0.0,4.12243109448,15.9888894789,91.8515032425,88.8597728247,2.97173041782,0.02
 10/14  23:00:00,77.7926618245,14.7987746846,28.4165636621,0.0,4.12243109448,15.9888894789,62.9977931343,60.0060627165,2.97173041782,0.02
 10/14  24:00:00,97.7236461192,20.8405801428,42.1666329385,0.0,4.12243109448,15.9888894789,90.275129496,87.2833990781,2.97173041782,0.02
 10/15  01:00:00,67.8947829635,12.566055109,22.8589895987,0.0,2.06121554724,15.9888894789,58.2750967305,55.2833663127,2.97173041782,0.02
 10/15  02:00:00,91.1134590027,20.1842268742,38.2740144649,0.0,2.06121554724,15.9888894789,91.567486157,88.5757557391,2.97173041782,0.02
 10/15  03:00:00,67.3568358271,11.6460420706,23.287425263,0.0,2.06121554724,15.9888894789,47.9950509269,45.0033205091,2.97173041782,0.02
 10/15  04:00:00,84.4856403483,18.8490826635,33.0045248576,0.0,2.06121554724,15.9888894789,81.0974429878,78.10571257,2.97173041782,0.02
 10/15  05:00:00,59.2034221347,9.87332901423,16.9299094587,0.0,2.06121554724,15.9888894789,43.9238320012,40.9321015834,2.97173041782,0.02
 10/15  06:00:00,93.740263228,22.4393841233,38.5761065261,0.0,2.06121554724,15.9888894789,106.221457062,94.6480356113,2.97173041782,8.60169103276
 10/15  07:00:00,79.1032542329,19.2642138358,36.6268591632,0.0,2.06121554724,15.9888894789,79.7328392865,76.7411088687,2.97173041782,0.02
 10/15  08:00:00,115.316855284,23.4603780966,45.418151752,0.0,4.12243109448,41.7362269337,92.9439620143,87.9710779846,4.9528840297,0.02
 10/15  09:00:00,112.550741828,19.7455395661,46.4828014971,0.0,4.12243109448,41.7362269337,71.1657818297,66.1928978,4.9528840297,0.02
 10/15  10:00:00,131.49440734,24.1896595062,60.8664225203,0.0,4.12243109448,41.7362269337,82.8582773203,77.8853932906,4.9528840297,0.02
 10/15  11:00:00,120.63339653,20.1534599532,54.033436096,0.0,4.12243109448,41.7362269337,65.5213125227,60.548428493,4.9528840297,0.02
 10/15  12:00:00,133.787865978,24.203817771,62.8410286745,0.0,4.12243109448,41.7362269337,79.2482222839,74.2753382542,4.9528840297,0.02
 10/15  13:00:00,123.846250676,20.1991638114,57.3246862826,0.0,4.12243109448,41.7362269337,61.892536988,56.9196529583,4.9528840297,0.02
 10/15  14:00:00,135.025137762,24.2547295613,64.2582703102,0.0,4.12243109448,41.7362269337,75.8472007072,70.8743166775,4.9528840297,0.02
 10/15  15:00:00,122.829495287,20.260558239,56.2242336852,0.0,4.12243109448,41.7362269337,62.641992318,57.6691082883,4.9528840297,0.02
 10/15  16:00:00,117.924258888,24.2657682281,64.0778578488,0.0,4.12243109448,24.8785346261,76.4003712201,71.4274871904,4.9528840297,0.02
 10/15  17:00:00,94.0651080325,20.2008137701,55.3504467638,0.0,2.06121554724,15.9888894789,65.7670248108,62.775294393,2.97173041782,0.02
 10/15  18:00:00,106.124753171,24.204793545,58.5918541952,0.0,2.06121554724,15.9888894789,87.5047620858,84.513031668,2.97173041782,0.02
 10/15  19:00:00,96.0083311426,19.2493508646,44.1733177098,0.0,2.06121554724,15.9888894789,69.879566459,66.8878360412,2.97173041782,0.02
 10/15  20:00:00,99.8722034055,21.4969334114,45.7200526605,0.0,2.06121554724,15.9888894789,82.4471151558,79.4553847379,2.97173041782,0.02
 10/15  21:00:00,86.0704423475,17.3523780804,36.1555866115,0.0,2.06121554724,15.9888894789,69.9063254725,66.9145950547,2.97173041782,0.02
 10/15  22:00:00,88.3215916204,18.8266449901,36.886099122,0.0,2.06121554724,15.9888894789,80.8560686402,77.8643382224,2.97173041782,0.02
 10/15  23:00:00,74.5210862968,15.2587812038,26.7230123338,0.0,2.06121554724,15.9888894789,70.720829287,67.7290988691,2.97173041782,0.02
 10/15  24:00:00,78.5008996141,17.0539319337,28.861305061,0.0,2.06121554724,15.9888894789,78.83211913,75.8403887122,2.97173041782,0.02
 10/16  01:00:00,75.7272882515,15.2587812038,25.867998604,0.0,4.12243109448,15.9888894789,71.270837669,68.2791072512,2.97173041782,0.02
 10/16  02:00:00,80.1512636577,17.0539319337,28.4504534135,0.0,4.12243109448,15.9888894789,78.9601193189,75.9683889011,2.97173041782,0.02
 10/16  03:00:00,82.6732187599,16.571487741,31.5012225228,0.0,4.12243109448,15.9888894789,71.5268059674,68.5350755496,2.97173041782,0.02
 10/16  04:00:00,130.038621562,28.2399674851,49.6993940025,0.0,12.3672932834,24.9413748627,113.10831414,108.13543011,4.9528840297,0.02
 10/16  05:00:00,142.843108701,29.2791844236,54.9251590287,6.53950514085,12.3672932834,24.9413748627,184.508354998,179.535470968,4.9528840297,0.02
 10/16  06:00:00,200.005417943,29.6283537166,57.0556954276,3.07662765116,24.7345865669,70.7195625826,150.893712508,140.967944449,9.90576805939,0.02
 10/16  07:00:00,223.937456638,29.8275397687,57.9195249129,1.30013343033,37.1018798503,92.3937384068,130.087549907,120.161781847,9.90576805939,0.02
 10/16  08:00:00,237.178150674,30.0633799671,64.5674371261,0.312383914331,37.1018798503,104.434947198,128.994800327,110.47253948,9.90576805939,8.61649278767
 10/16  09:00:00,261.933089155,30.5909882897,76.8984505462,0.167185675579,37.1018798503,116.476155989,112.731342655,102.805574595,9.90576805939,0.02
 10/16  10:00:00,272.948254951,31.3173435241,87.2444640773,0.10940772478,37.1018798503,116.476155989,101.348607582,91.422839523,9.90576805939,0.02
 10/16  11:00:00,278.180965785,32.0528123725,91.8187665012,0.0321192052502,37.1018798503,116.476155989,104.014392875,85.4859854558,9.90576805939,8.62263936003
 10/16  12:00:00,269.834050884,32.6810037541,94.9175753825,0.0,37.1018798503,104.434947198,89.7209472517,79.7951791923,9.90576805939,0.02
 10/16  13:00:00,284.592500839,33.3084333362,97.0068635491,0.0,37.1018798503,116.476155989,85.3229236291,75.3971555697,9.90576805939,0.02
 10/16  14:00:00,287.812574113,33.9259692002,99.6095134009,0.0,37.1018798503,116.476155989,91.7790778607,73.2516801319,9.90576805939,8.62162966941
 10/16  15:00:00,290.768273243,34.4160163367,102.075431281,0.0,37.1018798503,116.476155989,76.024800426,66.0990323666,9.90576805939,0.02
 10/16  16:00:00,291.092119972,34.645074948,102.170694511,0.0,37.1018798503,116.476155989,76.6697477442,66.7439796848,9.90576805939,0.02
 10/16  17:00:00,286.929282578,34.3207126012,98.3331637462,0.0,37.1018798503,116.476155989,82.3790256825,72.4532576231,9.90576805939,0.02
 10/16  18:00:00,175.142586248,28.9538855878,68.4805794671,0.0,24.7345865669,47.5788473902,66.0563363454,61.0834523157,4.9528840297,0.02
 10/16  19:00:00,174.671758782,28.6854872957,58.881479452,0.0,24.7345865669,47.5788473902,71.3375593297,66.3646753,4.9528840297,0.02
 10/16  20:00:00,151.648876072,28.8975961931,56.9034236062,0.0,12.3672932834,38.6892022431,94.4202684521,82.8429563581,2.97173041782,8.60558167626
 10/16  21:00:00,106.277176361,17.5784553174,34.7518537382,0.0,12.3672932834,27.0668015668,59.2791606176,56.2874301998,2.97173041782,0.02
 10/16  22:00:00,97.3563381879,21.8475477192,40.7691726325,0.0,4.12243109448,15.9888894789,79.5970884123,76.6053579945,2.97173041782,0.02
 10/16  23:00:00,78.7059674682,15.4988848378,28.6297592799,0.0,4.12243109448,15.9888894789,58.6026519105,55.6109214927,2.97173041782,0.02
 10/16  24:00:00,88.2943005001,20.6442333934,32.9104493397,0.0,4.12243109448,15.9888894789,93.6381497777,90.6464193598,2.97173041782,0.02
 10/17  01:00:00,76.9694846527,14.7763370111,27.6390091711,0.0,4.12243109448,15.9888894789,60.2494939101,57.2577634923,2.97173041782,0.02
 10/17  02:00:00,88.4571410498,20.6442333934,33.0732898367,0.0,4.12243109448,15.9888894789,93.1656286072,90.1738981894,2.97173041782,0.02
 10/17  03:00:00,78.921114031,15.5863986069,28.7573920666,0.0,4.12243109448,15.9888894789,66.1921328708,63.200402453,2.97173041782,0.02
 10/17  04:00:00,127.590019853,28.1086968314,47.3820632048,0.0,12.3672932834,24.9413748627,105.875043429,100.902159399,4.9528840297,0.02
 10/17  05:00:00,141.292892029,29.2632573614,54.763229634,5.167145221,12.3672932834,24.9413748627,175.332894832,170.360010802,4.9528840297,0.02
 10/17  06:00:00,198.683879086,29.7589873537,55.9611932832,2.71895763307,24.7345865669,70.7195625826,141.987742097,132.061974037,9.90576805939,0.02
 10/17  07:00:00,224.673378396,30.1003491557,58.5643446458,1.11843581653,37.1018798503,92.3937384068,121.789732203,111.863964144,9.90576805939,0.02
 10/17  08:00:00,241.768043219,30.347078116,68.9889629742,0.197048460335,37.1018798503,104.434947198,112.280961078,102.355193019,9.90576805939,0.02
 10/17  09:00:00,267.363562796,31.0109996272,81.9752599083,0.100741399724,37.1018798503,116.476155989,107.789767361,89.2653363092,9.90576805939,8.61866299255
 10/17  10:00:00,275.440765995,31.8088314393,89.2809319851,0.0739958009525,37.1018798503,116.476155989,85.8525592996,75.9267912402,9.90576805939,0.02
 10/17  11:00:00,280.268494258,32.5467763468,93.4292328841,0.0152810697614,37.1018798503,116.476155989,81.7049986706,71.7792306112,9.90576805939,0.02
 10/17  12:00:00,274.47195575,33.2743538224,98.9620364682,0.0,37.1018798503,104.434947198,74.0548589721,64.1290909127,9.90576805939,0.02
 10/17  13:00:00,293.114428246,34.0348225683,104.802396991,0.0,37.1018798503,116.476155989,71.218365615,52.6897561862,9.90576805939,8.62284136941
 10/17  14:00:00,296.674270471,34.7641792543,107.633074808,0.0,37.1018798503,116.476155989,56.6472990712,46.7215310119,9.90576805939,0.02
 10/17  15:00:00,298.328342604,35.331231568,108.720213717,0.0,37.1018798503,116.476155989,54.4201938273,44.4944257679,9.90576805939,0.02
 10/17  16:00:00,298.451558356,35.5203823843,108.6547755,0.0,37.1018798503,116.476155989,63.8210750813,45.2974579981,9.90576805939,8.61784902379
 10/17  17:00:00,293.758491142,35.1061400449,104.376977373,0.0,37.1018798503,116.476155989,61.4763844975,51.5506164381,9.90576805939,0.02
 10/17  18:00:00,180.070232379,28.9567296956,73.4053983415,0.0,24.7345865669,47.5788473902,61.6969716717,56.724087642,4.9528840297,0.02
 10/17  19:00:00,178.217645436,28.6886052133,62.4242655348,0.0,24.7345865669,47.5788473902,69.5718440792,64.5989600495,4.9528840297,0.02
 10/17  20:00:00,156.294994752,29.0080109829,61.4391433907,0.0,12.3672932834,38.6892022431,83.2094399589,80.217709541,2.97173041782,0.02
 10/17  21:00:00,111.584435806,18.5854228937,39.0289597767,0.0,12.3672932834,27.0668015668,60.6264247215,57.6346943036,2.97173041782,0.02
 10/17  22:00:00,101.805139561,22.8545152955,44.187821026,0.0,4.12243109448,15.9888894789,81.1948047716,78.2030743538,2.97173041782,0.02
 10/17  23:00:00,82.6171305081,15.6739123761,32.365894243,0.0,4.12243109448,15.9888894789,59.2162502528,56.224519835,2.97173041782,0.02
 10/17  24:00:00,103.066355088,22.7670015264,45.5365502811,0.0,4.12243109448,15.9888894789,94.3042170145,91.3124865967,2.97173041782,0.02
 10/18  01:00:00,73.9702973837,14.3612058389,25.031767511,0.0,4.12243109448,15.9888894789,63.8305657016,60.8388352838,2.97173041782,0.02
 10/18  02:00:00,97.0786257995,21.7819123923,40.557094897,0.0,4.12243109448,15.9888894789,91.8192757782,88.8275453604,2.97173041782,0.02
 10/18  03:00:00,72.2226929644,14.3612058389,23.2841630316,0.0,4.12243109448,15.9888894789,64.7805394643,61.7888090465,2.97173041782,0.02
 10/18  04:00:00,130.315836851,28.611901004,49.6046752497,0.0,12.3672932834,24.9413748627,105.120200686,100.147316657,4.9528840297,0.02
 10/18  05:00:00,137.063301181,28.8304976714,52.2148572708,3.9186856047,12.3672932834,24.9413748627,173.927379174,168.954495145,4.9528840297,0.02
 10/18  06:00:00,200.814309358,29.9325972786,58.111147669,2.52582273351,24.7345865669,70.7195625826,140.878003352,130.952235292,9.90576805939,0.02
 10/18  07:00:00,226.342755893,30.205131233,60.1734317356,1.07393465025,37.1018798503,92.3937384068,129.255655153,110.744034529,9.90576805939,8.60585256451
 10/18  08:00:00,244.120404515,30.4376183668,71.2588363162,0.189034455996,37.1018798503,104.434947198,109.977801016,100.052032956,9.90576805939,0.02
 10/18  09:00:00,270.25389083,31.0964849447,84.8010494319,0.0798585096209,37.1018798503,116.476155989,81.8871235249,71.9613554655,9.90576805939,0.02
 10/18  10:00:00,278.565504728,31.8750710482,92.3565356449,0.0568119698719,37.1018798503,116.476155989,64.9712795588,55.0455114994,9.90576805939,0.02
 10/18  11:00:00,286.778973192,32.7940078499,99.7006790396,0.00705504368807,37.1018798503,116.476155989,67.1807583252,48.6521102302,9.90576805939,8.62288003566
 10/18  12:00:00,281.749119394,33.630648742,105.882971798,0.0,37.1018798503,104.434947198,52.1487994781,42.2230314187,9.90576805939,0.02
 10/18  13:00:00,296.77028124,34.3781026205,108.114924524,0.0,37.1018798503,116.476155989,49.9352993573,40.0095312979,9.90576805939,0.02
 10/18  14:00:00,299.753262279,35.1395747544,110.336613396,0.0,37.1018798503,116.476155989,57.6970192415,39.1694139861,9.90576805939,8.62183719599
 10/18  15:00:00,303.123752294,35.7463610063,113.1005594,0.0,37.1018798503,116.476155989,44.2234059641,34.2976379047,9.90576805939,0.02
 10/18  16:00:00,301.60544268,35.8726718757,111.456381284,0.0,37.1018798503,116.476155989,46.5750065414,36.649238482,9.90576805939,0.02
 10/18  17:00:00,293.680010544,35.3188389369,104.085738873,0.0,37.1018798503,116.476155989,63.3469991851,53.4212311257,9.90576805939,0.02
 10/18  18:00:00,179.256589806,28.9561665405,72.5922907103,0.0,24.7345865669,47.5788473902,72.0608725716,58.5018300353,4.9528840297,8.60615850663
 10/18  19:00:00,180.526844441,28.688812613,64.7332484964,0.0,24.7345865669,47.5788473902,69.2972553065,64.3243712768,4.9528840297,0.02
 10/18  20:00:00,158.299303314,29.0081490417,63.4433208138,0.0,12.3672932834,38.6892022431,82.9489500755,79.9572196576,2.97173041782,0.02
 10/18  21:00:00,110.133565895,17.5784553174,38.6082491095,0.0,12.3672932834,27.0668015668,57.9698130291,54.9780826113,2.97173041782,0.02
 10/18  22:00:00,105.394179413,22.8545152955,47.7768616205,0.0,4.12243109448,15.9888894789,80.9304718466,77.9387414288,2.97173041782,0.02
 10/18  23:00:00,84.5655280114,15.6739123761,34.3142924987,0.0,4.12243109448,15.9888894789,58.8688811717,55.8771507538,2.97173041782,0.02
 10/18  24:00:00,105.557536076,22.7670015264,48.0277320312,0.0,4.12243109448,15.9888894789,93.834007545,90.8422771271,2.97173041782,0.02
 10/19  01:00:00,76.1812097175,14.3612058389,27.2426806162,0.0,4.12243109448,15.9888894789,63.706513394,60.7147829762,2.97173041782,0.02
 10/19  02:00:00,98.5716837796,21.5193710849,42.312694965,0.0,4.12243109448,15.9888894789,90.4931493853,87.5014189675,2.97173041782,0.02
 10/19  03:00:00,74.264966339,13.9011993197,25.8096286358,0.0,4.12243109448,15.9888894789,59.4885743409,56.4968439231,2.97173041782,0.02
 10/19  04:00:00,133.381084726,28.5025087925,52.7793161344,0.0,12.3672932834,24.9413748627,104.223267412,99.2503833825,4.9528840297,0.02
 10/19  05:00:00,143.117247922,29.2985245555,57.4504979929,4.26896554598,12.3672932834,24.9413748627,172.553914746,167.581030716,4.9528840297,0.02
 10/19  06:00:00,202.125855665,29.8627109245,59.7732755913,2.24512828581,24.7345865669,70.7195625826,140.060638708,130.134870649,9.90576805939,0.02
 10/19  07:00:00,226.407088621,30.2543331354,60.3485936938,0.913908627256,37.1018798503,92.3937384068,119.934164515,110.008396455,9.90576805939,0.02
 10/19  08:00:00,246.568906258,30.5410373053,73.673021041,0.119860675968,37.1018798503,104.434947198,106.049974704,96.1242066448,9.90576805939,0.02
 10/19  09:00:00,274.913093595,31.2386827666,89.3406472188,0.0572308062946,37.1018798503,116.476155989,72.6088816397,54.08424309,9.90576805939,8.61887049035
 10/19  10:00:00,284.341679802,32.1037455029,97.930862139,0.0300537151105,37.1018798503,116.476155989,41.6345820477,31.7088139883,9.90576805939,0.02
 10/19  11:00:00,291.451117505,33.0629879749,104.11087151,0.0,37.1018798503,116.476155989,38.4516221384,28.525854079,9.90576805939,0.02
 10/19  12:00:00,284.463420412,33.8406564534,108.387192942,0.0,37.1018798503,104.434947198,46.030516603,27.5047803868,9.90576805939,8.61996815683
 10/19  13:00:00,300.269323176,34.5556850367,111.436449129,0.0,37.1018798503,116.476155989,33.9812025809,24.0554345215,9.90576805939,0.02
 10/19  14:00:00,303.219539811,35.2103623534,113.732108751,0.0,37.1018798503,116.476155989,25.5483048913,15.6225368319,9.90576805939,0.02
 10/19  15:00:00,302.305675513,35.5711463455,112.457600767,0.0,37.1018798503,116.476155989,33.7978171401,15.2711719464,9.90576805939,8.62087713428
 10/19  16:00:00,300.259592174,35.5513919247,110.43185115,0.0,37.1018798503,116.476155989,29.2020197282,19.2762516688,9.90576805939,0.02
 10/19  17:00:00,294.599337781,35.0273156312,105.296626034,0.0,37.1018798503,116.476155989,38.6273208825,28.7015528231,9.90576805939,0.02
 10/19  18:00:00,180.186339532,28.8670256802,73.611197353,0.0,24.7345865669,47.5788473902,52.0705333748,47.0976493451,4.9528840297,0.02
 10/19  19:00:00,182.35597124,28.6857148492,66.5654691275,0.0,24.7345865669,47.5788473902,68.9322203872,63.9593363575,4.9528840297,0.02
 10/19  20:00:00,160.144403957,28.8969013566,65.3996494104,0.0,12.3672932834,38.6892022431,82.6140197457,79.6222893279,2.97173041782,0.02
 10/19  21:00:00,114.447373271,18.4760306823,42.0012822622,0.0,12.3672932834,27.0668015668,59.5027999418,56.511069524,2.97173041782,0.02
 10/19  22:00:00,106.244223691,22.8545152955,48.6269044348,0.0,4.12243109448,15.9888894789,80.2461213837,77.2543909659,2.97173041782,0.02
 10/19  23:00:00,86.532223996,16.4839739719,35.4477404918,0.0,4.12243109448,15.9888894789,64.6187456956,61.6270152778,2.97173041782,0.02
 10/19  24:00:00,100.985839481,21.7819123923,44.464308007,0.0,4.12243109448,15.9888894789,86.6487136778,83.6569832599,2.97173041782,0.02
 10/20  01:00:00,75.3196915894,14.3612058389,26.3811610116,0.0,4.12243109448,15.9888894789,71.8149809622,60.2433144797,2.97173041782,8.59993606473
 10/20  02:00:00,97.0574896598,21.300586662,41.0172839018,0.0,4.12243109448,15.9888894789,93.3624977476,90.3707673298,2.97173041782,0.02
 10/20  03:00:00,72.9343783728,14.7987746846,23.5582791378,0.0,4.12243109448,15.9888894789,62.4263252379,59.4345948201,2.97173041782,0.02
 10/20  04:00:00,117.630589128,28.611901004,36.9194271925,0.0,12.3672932834,24.9413748627,105.796725795,100.823841765,4.9528840297,0.02
 10/20  05:00:00,131.433255855,28.8252746042,45.9826764943,4.52604390211,12.3672932834,24.9413748627,174.607812145,169.634928116,4.9528840297,0.02
 10/20  06:00:00,205.227384297,29.9579957555,62.3355965582,2.68905019466,24.7345865669,70.7195625826,140.729348005,130.803579946,9.90576805939,0.02
 10/20  07:00:00,230.818972547,30.25398536,64.6085307445,1.06619861659,37.1018798503,92.3937384068,120.213832226,110.288064167,9.90576805939,0.02
 10/20  08:00:00,250.474206479,30.5545973514,77.5182331737,0.166427823208,37.1018798503,104.434947198,100.211231548,90.2854634887,9.90576805939,0.02
 10/20  09:00:00,275.971222789,31.2938083331,90.3067088647,0.0941595206483,37.1018798503,116.476155989,59.6488308103,49.7230627509,9.90576805939,0.02
 10/20  10:00:00,285.402639003,32.1039553332,98.959205077,0.0623719757806,37.1018798503,116.476155989,52.1909370598,33.6630722419,9.90576805939,8.6220967585
 10/20  11:00:00,290.949993699,32.9027751949,103.763432467,0.00659022931678,37.1018798503,116.476155989,35.6715309237,25.7457628643,9.90576805939,0.02
 10/20  12:00:00,282.434257377,33.653310419,106.545396734,0.0,37.1018798503,104.434947198,33.4905395841,23.5647715247,9.90576805939,0.02
 10/20  13:00:00,298.902696659,34.4170861967,110.208313403,0.0,37.1018798503,116.476155989,41.0385263814,22.5107951716,9.90576805939,8.62196315037
 10/20  14:00:00,304.190075498,35.2591989164,114.653859432,0.0,37.1018798503,116.476155989,28.6516113006,18.7258432412,9.90576805939,0.02
 10/20  15:00:00,308.768816441,35.8995439548,118.592388308,0.0,37.1018798503,116.476155989,20.8874250342,10.9616569748,9.90576805939,0.02
 10/20  16:00:00,306.035368259,35.9271040654,115.831824729,0.0,37.1018798503,116.476155989,17.2951641844,7.36939612498,9.90576805939,0.02
 10/20  17:00:00,297.81437291,35.3215731094,108.217382142,0.0,37.1018798503,116.476155989,31.8127754443,13.2955990224,9.90576805939,8.6114083625
 10/20  18:00:00,182.448204754,28.956818505,75.7832802846,0.0,24.7345865669,47.5788473902,37.9988696943,33.0259856646,4.9528840297,0.02
 10/20  19:00:00,187.201737476,28.6900776013,71.4068861049,0.0,24.7345865669,47.5788473902,48.70155986,43.7286758303,4.9528840297,0.02
 10/20  20:00:00,167.926734371,29.1194845274,72.9594114043,0.0,12.3672932834,38.6892022431,58.4608693785,55.4691389607,2.97173041782,0.02
 10/20  21:00:00,120.435497463,19.4829982587,46.9592624292,0.0,12.3672932834,27.0668015668,50.959857911,47.9681274932,2.97173041782,0.02
 10/20  22:00:00,108.539902001,22.7961727827,50.980926112,0.0,4.12243109448,15.9888894789,76.3946724405,73.4029420227,2.97173041782,0.02
 10/20  23:00:00,88.253710267,16.4839739719,37.169227619,0.0,4.12243109448,15.9888894789,57.2108523932,54.2191219753,2.97173041782,0.02
 10/20  24:00:00,106.045776489,22.4169464498,48.8660268944,0.0,4.12243109448,15.9888894789,83.921809478,80.9300790602,2.97173041782,0.02
 10/21  01:00:00,86.3923888827,16.2214326644,35.5704473996,0.0,4.12243109448,15.9888894789,59.4452421262,56.4535117084,2.97173041782,0.02
 10/21  02:00:00,97.0571314346,20.8630178163,41.4544952452,0.0,4.12243109448,15.9888894789,92.1325718208,89.140841403,2.97173041782,0.02
 10/21  03:00:00,81.5905802903,15.2363435303,31.776912804,0.0,4.12243109448,15.9888894789,59.7492078664,56.7574774486,2.97173041782,0.02
 10/21  04:00:00,114.775572338,26.9272609479,52.8835582684,0.0,4.12243109448,16.0517297156,109.257601839,106.265871421,2.97173041782,0.02
 10/21  05:00:00,122.998956815,28.0211830622,60.0130205949,0.0,4.12243109448,16.0517297156,109.120136915,106.128406497,2.97173041782,0.02
 10/21  06:00:00,157.502032015,29.5526740223,69.4305299432,0.0,4.12243109448,39.6058045677,90.3098209255,87.3180905077,2.97173041782,0.02
 10/21  07:00:00,191.082224853,29.5715936595,72.6641158144,5.73215431151,12.3672932834,65.3531420225,145.791552755,140.818668725,4.9528840297,0.02
 10/21  08:00:00,188.615908296,29.5643294612,75.3354850159,2.40931730584,12.3672932834,68.2430321324,135.565505135,130.592621105,4.9528840297,0.02
 10/21  09:00:00,218.613927734,29.7221120466,78.0838787136,0.484339610746,16.4897243779,93.1370602926,136.548308662,120.014842008,7.92461444751,8.60885220598
 10/21  10:00:00,220.917964812,30.006654974,80.3984925813,0.189160873388,16.4897243779,93.1370602926,123.347434407,115.402819959,7.92461444751,0.02
 10/21  11:00:00,225.840473797,30.3445207168,85.0908331294,0.0814640853701,16.4897243779,93.1370602926,115.175214212,107.230599764,7.92461444751,0.02
 10/21  12:00:00,221.277972828,30.5554588848,89.5289510751,0.0214844818931,16.4897243779,83.9857416113,102.529806623,94.5851921757,7.92461444751,0.02
 10/21  13:00:00,224.47698874,30.7604503143,92.5444532969,0.0,16.4897243779,83.9857416113,95.4151179334,87.4705034859,7.92461444751,0.02
 10/21  14:00:00,227.022298387,30.9716879726,94.8785631745,0.0,16.4897243779,83.9857416113,95.285801459,87.3411870115,7.92461444751,0.02
 10/21  15:00:00,203.513788544,29.5526740223,90.2459592703,0.0,12.3672932834,70.6512738906,49.0898511803,44.1169671506,4.9528840297,0.02
 10/21  16:00:00,201.238036644,29.5527526307,87.9701218044,0.0,12.3672932834,70.6512738906,49.0014502334,44.0285662037,4.9528840297,0.02
 10/21  17:00:00,184.519769218,29.5526740223,83.7753806052,0.0,12.3672932834,58.1284167478,61.4776165205,47.9206305768,4.9528840297,8.60410191395
 10/21  18:00:00,141.016352248,28.9516421995,69.3621155676,0.0,12.3672932834,24.9413748627,78.1357202197,73.16283619,4.9528840297,0.02
 10/21  19:00:00,143.962545579,28.6801371624,63.1831473622,0.0,12.3672932834,24.9413748627,87.9396823604,82.9667983307,4.9528840297,0.02
 10/21  20:00:00,124.585109987,28.8233926127,60.7969637395,0.0,4.12243109448,16.0517297156,98.6932438674,95.7015134495,2.97173041782,0.02
 10/21  21:00:00,84.2858133597,15.8926967989,33.8157921319,0.0,4.12243109448,15.9888894789,60.9961297129,58.004399295,2.97173041782,0.02
 10/21  22:00:00,90.9802050482,20.6442333934,35.5963528432,0.0,4.12243109448,15.9888894789,89.7635105466,86.7717801288,2.97173041782,0.02
 10/21  23:00:00,77.3235690436,14.6013094728,28.1681201849,0.0,4.12243109448,15.9888894789,61.1267913502,58.1350609324,2.97173041782,0.02
 10/21  24:00:00,89.5844912173,20.6442333934,34.2006391181,0.0,4.12243109448,15.9888894789,95.5539787619,92.5622483441,2.97173041782,0.02
 10/22  01:00:00,66.6496122266,13.0148427915,21.1534380518,0.0,2.06121554724,15.9888894789,61.2867841085,58.2950536906,2.97173041782,0.02
 10/22  02:00:00,86.6895527755,19.8392219848,34.2125012249,0.0,2.06121554724,15.9888894789,91.9349759316,88.9432455138,2.97173041782,0.02
 10/22  03:00:00,61.5270828572,11.2084732249,17.8952406156,0.0,2.06121554724,15.9888894789,48.6637268446,45.6719964268,2.97173041782,0.02
 10/22  04:00:00,78.5652253884,18.8490826635,27.0841094406,0.0,2.06121554724,15.9888894789,81.9367772965,78.9450468787,2.97173041782,0.02
 10/22  05:00:00,62.7825043447,11.6460420706,18.7130932969,0.0,2.06121554724,15.9888894789,47.8889704781,44.8972400603,2.97173041782,0.02
 10/22  06:00:00,87.3539270653,22.876952969,31.752201156,0.0,2.06121554724,15.9888894789,99.5235179067,96.5317874889,2.97173041782,0.02
 10/22  07:00:00,64.6163294932,17.9515072986,23.452640533,0.0,2.06121554724,15.9888894789,81.1391667527,78.1474363349,2.97173041782,0.02
 10/22  08:00:00,107.347901873,23.8833613142,37.0262146244,0.0,4.12243109448,41.7362269337,94.7828628693,89.8099788396,4.9528840297,0.02
 10/22  09:00:00,98.9682078156,19.3517276049,32.8537310456,0.0,4.12243109448,41.7362269337,73.1308813794,68.1579973497,4.9528840297,0.02
 10/22  10:00:00,113.489900652,24.0146319679,42.6486705108,0.0,4.12243109448,41.7362269337,88.4652979505,83.4924139208,4.9528840297,0.02
 10/22  11:00:00,108.16825304,20.1400169983,40.8457250943,0.0,4.12243109448,41.7362269337,69.1550896575,64.1822056278,4.9528840297,0.02
 10/22  12:00:00,118.644119025,24.194674788,47.5857843524,0.0,4.12243109448,41.7362269337,84.6580915846,79.6852075549,4.9528840297,0.02
 10/22  13:00:00,110.340543378,20.1633349509,43.0333142123,0.0,4.12243109448,41.7362269337,67.122653743,62.1497697133,4.9528840297,0.02
 10/22  14:00:00,120.951250932,24.2091693274,49.8932180496,0.0,4.12243109448,41.7362269337,82.3382014996,77.3653174699,4.9528840297,0.02
 10/22  15:00:00,114.300163313,20.1900524929,47.0101944048,0.0,4.12243109448,41.7362269337,65.591391863,60.6185078333,4.9528840297,0.02
 10/22  16:00:00,109.871612501,24.2203667262,55.7792291371,0.0,4.12243109448,24.8785346261,81.1681905251,76.1953064954,4.9528840297,0.02
 10/22  17:00:00,87.2367038342,20.1731541912,48.5497011524,0.0,2.06121554724,15.9888894789,68.91922401,65.9274935922,2.97173041782,0.02
 10/22  18:00:00,94.939162693,23.2978618043,48.3363793456,0.0,2.06121554724,15.9888894789,88.1506259062,85.1588954884,2.97173041782,0.02
 10/22  19:00:00,85.3999533653,17.4492577465,35.4114018196,0.0,2.06121554724,15.9888894789,63.1017282134,60.1099977956,2.97173041782,0.02
 10/22  20:00:00,94.4554408709,22.0444536997,39.7325838052,0.0,2.06121554724,15.9888894789,93.4253569633,90.4336265455,2.97173041782,0.02
 10/22  21:00:00,69.7706591265,14.3612058389,22.8933443271,0.0,2.06121554724,15.9888894789,66.0286754357,63.0369450179,2.97173041782,0.02
 10/22  22:00:00,84.107706253,20.1954457109,31.2454495497,0.0,2.06121554724,15.9888894789,105.981786303,94.4083601226,2.97173041782,8.60169576293
 10/22  23:00:00,62.2114385001,12.3416612678,17.4058343238,0.0,2.06121554724,15.9888894789,61.0719782747,58.0802478568,2.97173041782,0.02
 10/22  24:00:00,77.7740639005,18.8490826635,26.2929477325,0.0,2.06121554724,15.9888894789,86.2943191171,83.3025886993,2.97173041782,0.02
 10/23  01:00:00,62.2840477194,11.1209594557,16.6785034793,0.0,4.12243109448,15.9888894789,49.629149212,46.6374187942,2.97173041782,0.02
