Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  02:00:00,84.3968645663,19.724220355,29.9793952011,0.0,4.12243109448,15.9888894789,85.23440782,82.2426774022,2.97173041782,0.02
 10/23  03:00:00,59.4686684751,10.7709043792,14.213179432,0.0,4.12243109448,15.9888894789,49.8336687734,46.8419383556,2.97173041782,0.02
 10/23  04:00:00,123.512772524,28.5025087925,42.9110029628,0.0,12.3672932834,24.9413748627,113.693259138,108.720375108,4.9528840297,0.02
 10/23  05:00:00,140.917476017,29.1621261067,47.7037315285,11.9523576549,12.3672932834,24.9413748627,186.082120165,181.109236136,4.9528840297,0.02
 10/23  06:00:00,193.562109263,29.6339607747,46.75707909,6.9263277019,24.7345865669,70.7195625826,152.027480541,142.101712482,9.90576805939,0.02
 10/23  07:00:00,218.050351022,29.7591486341,47.2187792054,3.83299657333,37.1018798503,92.3937384068,131.624097347,121.698329287,9.90576805939,0.02
 10/23  08:00:00,228.538940107,29.9126497351,54.8502730896,1.54104395206,37.1018798503,104.434947198,121.928638563,112.002870504,9.90576805939,0.02
 10/23  09:00:00,252.954474266,30.3471084191,67.6249342177,0.705851413483,37.1018798503,116.476155989,113.974571206,104.048803147,9.90576805939,0.02
 10/23  10:00:00,261.950511411,30.9731354709,76.2484353179,0.451844953833,37.1018798503,116.476155989,115.485392349,96.9572414264,9.90576805939,8.62238286301
 10/23  11:00:00,267.550229381,31.5287308753,81.4772603085,0.267005530523,37.1018798503,116.476155989,101.047715644,91.1219475849,9.90576805939,0.02
 10/23  12:00:00,258.701307065,31.9879253,84.3975872404,0.0802052667135,37.1018798503,104.434947198,96.9483282479,87.0225601885,9.90576805939,0.02
 10/23  13:00:00,274.396023167,32.5364198495,87.5793625295,0.00295306870011,37.1018798503,116.476155989,101.711726715,83.1824993485,9.90576805939,8.62345930721
 10/23  14:00:00,281.179084827,33.1609620513,93.741073523,0.0,37.1018798503,116.476155989,89.8610409127,79.9352728533,9.90576805939,0.02
 10/23  15:00:00,283.173779896,33.585982009,95.3108708426,0.0,37.1018798503,116.476155989,87.5266360126,77.6008679532,9.90576805939,0.02
 10/23  16:00:00,276.761278423,33.5885272896,88.8962970375,0.0,37.1018798503,116.476155989,95.7377756436,77.213713607,9.90576805939,8.61829397724
 10/23  17:00:00,266.772671858,33.142534971,79.3547384258,0.0,37.1018798503,116.476155989,89.0731200776,79.1473520182,9.90576805939,0.02
 10/23  18:00:00,163.857453659,28.8549362845,54.9452377397,0.0,24.7345865669,47.5788473902,67.4459795733,62.4730955436,4.9528840297,0.02
 10/23  19:00:00,162.586350475,28.6775363308,46.8040310832,0.0,24.7345865669,47.5788473902,73.5328831202,68.5599990905,4.9528840297,0.02
 10/23  20:00:00,138.633617314,28.6775363308,44.1082322938,0.0,12.3672932834,38.6892022431,87.8807907749,84.889060357,2.97173041782,0.02
 10/23  21:00:00,101.312477195,17.8191181825,28.7154429343,0.0,12.3672932834,27.0668015668,59.7272707299,56.7355403121,2.97173041782,0.02
 10/23  22:00:00,83.6060564769,21.0818022391,26.2954274606,0.0,4.12243109448,15.9888894789,82.6803896382,79.6886592203,2.97173041782,0.02
 10/23  23:00:00,74.6191048745,15.5863986069,20.8475997455,0.0,4.12243109448,15.9888894789,63.3652943918,60.373563974,2.97173041782,0.02
 10/23  24:00:00,88.8176607476,20.6442333934,21.1435991931,0.0,4.12243109448,15.9888894789,94.5944698779,91.60273946,2.97173041782,0.02
 10/24  01:00:00,80.5899162314,15.6739123761,19.3791274576,0.0,4.12243109448,15.9888894789,63.9775138291,60.9857834113,2.97173041782,0.02
 10/24  02:00:00,90.0956959058,20.6442333934,19.6208266541,0.0,4.12243109448,15.9888894789,95.5722265942,92.5804961764,2.97173041782,0.02
 10/24  03:00:00,76.825765514,15.5863986069,18.0459618016,0.0,4.12243109448,15.9888894789,66.8967464539,63.905016036,2.97173041782,0.02
 10/24  04:00:00,119.921752855,28.1086968314,27.3972343413,0.0,12.3672932834,24.9413748627,108.409568161,103.436684132,4.9528840297,0.02
 10/24  05:00:00,137.623780722,29.2085174561,34.1695602957,11.7445492894,12.3672932834,24.9413748627,178.067938895,173.095054865,4.9528840297,0.02
 10/24  06:00:00,184.646175222,29.6708210304,28.5537237351,8.52739081074,24.7345865669,70.7195625826,145.33391602,135.408147961,9.90576805939,0.02
 10/24  07:00:00,203.471708449,29.8986500466,28.7703669147,5.0906937001,37.1018798503,92.3937384068,134.623016076,116.112997861,9.90576805939,8.60425015538
 10/24  08:00:00,205.602554069,30.0116445964,31.200908545,2.12280372828,37.1018798503,104.434947198,117.352471028,107.426702969,9.90576805939,0.02
 10/24  09:00:00,221.195323018,30.1631091451,35.4129779673,1.06961761397,37.1018798503,116.476155989,111.00692429,101.081156231,9.90576805939,0.02
 10/24  10:00:00,228.339167445,30.5007538981,40.2118787647,0.643229890188,37.1018798503,116.476155989,105.028715424,95.1029473649,9.90576805939,0.02
 10/24  11:00:00,234.753088945,30.8553958863,44.2708109208,0.365294362238,37.1018798503,116.476155989,108.907150046,90.378591272,9.90576805939,8.62279071455
 10/24  12:00:00,227.079444744,31.2037056242,48.89818575,0.204413368684,37.1018798503,104.434947198,97.0730368738,87.1472688144,9.90576805939,0.02
 10/24  13:00:00,240.495818844,31.5466729258,53.115613626,0.133286633704,37.1018798503,116.476155989,94.2409480934,84.315180034,9.90576805939,0.02
 10/24  14:00:00,244.331049983,31.8277448816,56.3409584031,0.0522564379108,37.1018798503,116.476155989,100.130558759,81.6033933423,9.90576805939,8.62139735705
 10/24  15:00:00,248.197959665,32.120859863,59.7320870886,0.000164245814003,37.1018798503,116.476155989,89.3401780579,79.4144099985,9.90576805939,0.02
 10/24  16:00:00,250.396179593,32.2221457929,59.6200114052,0.0,37.1018798503,116.476155989,88.3422443836,78.4164763242,9.90576805939,0.02
 10/24  17:00:00,249.105432647,31.9741517877,56.4807756083,0.0,37.1018798503,116.476155989,89.509668614,79.5839005546,9.90576805939,0.02
 10/24  18:00:00,157.5692939,28.7650501,41.563441543,0.0,24.7345865669,47.5788473902,76.7065944241,63.1474256718,4.9528840297,8.60628472265
 10/24  19:00:00,157.072176224,28.5681441194,36.7947836042,0.0,24.7345865669,47.5788473902,75.4600216398,70.4871376101,4.9528840297,0.02
 10/24  20:00:00,131.560691032,28.0211830622,32.9563787717,0.0,12.3672932834,38.6892022431,89.535760213,86.5440297952,2.97173041782,0.02
 10/24  21:00:00,96.9056765359,17.3815493368,22.4447664793,0.0,12.3672932834,27.0668015668,63.0221345336,60.0304041158,2.97173041782,0.02
 10/24  22:00:00,78.0803057224,20.6442333934,19.8639033586,0.0,4.12243109448,15.9888894789,84.4667411944,81.4750107765,2.97173041782,0.02
 10/24  23:00:00,72.4728672563,15.5863986069,18.9580970714,0.0,4.12243109448,15.9888894789,62.9623236782,59.9705932604,2.97173041782,0.02
 10/24  24:00:00,81.029607273,20.6442333934,19.507185071,0.0,4.12243109448,15.9888894789,95.6235151741,92.6317847563,2.97173041782,0.02
 10/25  01:00:00,75.6477470646,18.4765899135,17.83248674,0.000427720062149,4.12243109448,15.9888894789,78.1578943738,75.166163956,2.97173041782,0.02
 10/25  02:00:00,81.9636724038,22.876952969,20.8420235919,0.0168101577861,4.12243109448,15.9888894789,96.3238256052,93.3320951874,2.97173041782,0.02
 10/25  03:00:00,75.2692797954,19.0454294129,19.1975263248,0.1369213133,4.12243109448,15.9888894789,78.4951268883,75.5033964705,2.97173041782,0.02
 10/25  04:00:00,106.869141311,28.4733375362,25.9967851413,0.234558469205,12.3672932834,24.9413748627,109.694702434,104.721818404,4.9528840297,0.02
 10/25  05:00:00,125.359703008,28.7546312703,29.2408299143,15.2649813618,12.3672932834,24.9413748627,180.351013453,175.378129424,4.9528840297,0.02
 10/25  06:00:00,179.188755336,29.7099333968,25.0089962946,14.2250841454,24.7345865669,70.7195625826,147.399917327,137.474149267,9.90576805939,0.02
 10/25  07:00:00,204.11751682,29.9051864876,27.1077024166,9.86519696107,37.1018798503,92.3937384068,127.568250597,117.642482538,9.90576805939,0.02
 10/25  08:00:00,210.928682523,30.0017589121,32.5917243229,6.10017231832,37.1018798503,104.434947198,118.626397195,108.700629136,9.90576805939,0.02
 10/25  09:00:00,226.857257016,30.1272402763,39.1274948535,3.32597236591,37.1018798503,116.476155989,120.071908437,101.546775324,9.90576805939,8.6193650533
 10/25  10:00:00,232.130438876,30.4133803196,45.4073445767,2.03264135268,37.1018798503,116.476155989,105.205181364,95.2794133047,9.90576805939,0.02
 10/25  11:00:00,237.387198248,30.8277697474,50.9248741867,1.06089955265,37.1018798503,116.476155989,99.8741818755,89.9484138161,9.90576805939,0.02
 10/25  12:00:00,233.325180146,31.2582974101,56.489156088,0.527840607032,37.1018798503,104.434947198,104.357293602,85.8308899469,9.90576805939,8.6206355953
 10/25  13:00:00,248.878777557,31.6863342098,61.5373461453,0.246621607712,37.1018798503,116.476155989,92.3913615517,82.4655934923,9.90576805939,0.02
 10/25  14:00:00,255.685273796,32.0144812302,63.864789152,0.10570077547,37.1018798503,116.476155989,89.493771866,79.5680038066,9.90576805939,0.02
 10/25  15:00:00,263.888970755,32.2791548904,66.8432564107,0.00882712350552,37.1018798503,116.476155989,95.9432395288,77.4160308531,9.90576805939,8.62144061627
 10/25  16:00:00,265.954099694,32.4038328959,66.8727703694,0.0,37.1018798503,116.476155989,86.4463129394,76.52054488,9.90576805939,0.02
 10/25  17:00:00,258.202723696,32.169383636,61.6948146266,0.0,37.1018798503,116.476155989,87.9811587528,78.0553906934,9.90576805939,0.02
 10/25  18:00:00,159.952767056,28.7650501,43.3438247965,0.0,24.7345865669,47.5788473902,67.6716724798,62.6987884501,4.9528840297,0.02
 10/25  19:00:00,155.642426601,28.5681441194,37.8290765675,0.0,24.7345865669,47.5788473902,75.1257527371,70.1528687074,4.9528840297,0.02
 10/25  20:00:00,127.556516825,28.2399674851,33.4686801678,0.0,12.3672932834,38.6892022431,89.6938417266,86.7021113087,2.97173041782,0.02
 10/25  21:00:00,91.1782873913,17.1190080293,20.105193774,0.0,12.3672932834,27.0668015668,69.7423729676,58.1676105411,2.97173041782,8.60303200864
 10/25  22:00:00,79.9830572049,21.5193710849,23.7240664327,0.0,4.12243109448,15.9888894789,85.0195257536,82.0277953358,2.97173041782,0.02
 10/25  23:00:00,63.0788940642,14.3612058389,14.1403630924,0.0,4.12243109448,15.9888894789,64.9628498222,61.9711194044,2.97173041782,0.02
 10/25  24:00:00,81.5901864469,21.8694261614,24.9811408001,0.0,4.12243109448,15.9888894789,97.2421107831,94.2503803653,2.97173041782,0.02
 10/26  01:00:00,68.3822324283,17.9515072986,15.4879243775,0.0,4.12243109448,15.9888894789,79.0809028624,76.0891724446,2.97173041782,0.02
 10/26  02:00:00,80.8406353577,23.489549353,22.367347126,0.125772376344,4.12243109448,15.9888894789,97.2581260813,94.2663956635,2.97173041782,0.02
 10/26  03:00:00,67.7305878037,17.9515072986,15.1072651135,0.0,4.12243109448,15.9888894789,79.3935215731,76.4017911553,2.97173041782,0.02
 10/26  04:00:00,111.866497676,28.8817351255,30.4819691502,0.403532085222,12.3672932834,24.9413748627,110.335049053,105.362165024,4.9528840297,0.02
 10/26  05:00:00,129.830480606,28.7613915857,33.559302891,15.4105248649,12.3672932834,24.9413748627,179.824050189,174.85116616,4.9528840297,0.02
 10/26  06:00:00,185.872152967,29.7277412958,31.9052490673,13.9944203788,24.7345865669,70.7195625826,146.523173093,136.597405034,9.90576805939,0.02
 10/26  07:00:00,209.802267597,29.9310249542,32.9978729958,9.6339349258,37.1018798503,92.3937384068,126.777984551,116.852216492,9.90576805939,0.02
 10/26  08:00:00,217.759150956,30.035374981,40.1046113235,5.38416739711,37.1018798503,104.434947198,117.379708719,107.45394066,9.90576805939,0.02
 10/26  09:00:00,240.435065239,30.2119987246,53.1071035879,2.83935573392,37.1018798503,116.476155989,109.666434445,99.7406663851,9.90576805939,0.02
 10/26  10:00:00,247.585351317,30.6563645701,61.0970708031,1.55481850139,37.1018798503,116.476155989,111.31293133,92.7854862298,9.90576805939,8.62167704031
 10/26  11:00:00,247.196307557,31.1041416956,61.104625146,0.710274582066,37.1018798503,116.476155989,97.5714485387,87.6456804794,9.90576805939,0.02
 10/26  12:00:00,237.662249979,31.5834697626,63.4424031587,0.400756600621,37.1018798503,104.434947198,93.8181638248,83.8923957654,9.90576805939,0.02
 10/26  13:00:00,254.619404935,31.9850221709,68.1978069486,0.15928921315,37.1018798503,116.476155989,99.4917710214,80.9622266965,9.90576805939,8.62377626555
 10/26  14:00:00,258.211580514,32.3395299891,71.556096171,0.0388717430572,37.1018798503,116.476155989,88.443414598,78.5176465386,9.90576805939,0.02
 10/26  15:00:00,259.201527582,32.6162400289,72.3083256275,0.0,37.1018798503,116.476155989,87.028691688,77.1029236286,9.90576805939,0.02
 10/26  16:00:00,258.560001184,32.6649900512,71.6185642972,0.0,37.1018798503,116.476155989,95.3560299259,76.8317034957,9.90576805939,8.61855837084
 10/26  17:00:00,254.438809179,32.3814441098,67.7819550317,0.0,37.1018798503,116.476155989,88.2401446076,78.3143765482,9.90576805939,0.02
 10/26  18:00:00,158.407901477,28.7650501,49.5855636452,0.0,24.7345865669,47.5788473902,67.7398396098,62.7669555801,4.9528840297,0.02
 10/26  19:00:00,160.229210465,28.6775363308,44.4468825,0.0,24.7345865669,47.5788473902,74.7153904516,69.7425064219,4.9528840297,0.02
 10/26  20:00:00,133.953103185,28.2399674851,39.8652782053,0.0,12.3672932834,38.6892022431,88.9763502251,85.9846198073,2.97173041782,0.02
 10/26  21:00:00,97.8733590326,17.4690631059,26.4574181382,0.0,12.3672932834,27.0668015668,60.6355912918,57.643860874,2.97173041782,0.02
 10/26  22:00:00,86.1537288005,21.5193710849,29.8947384375,0.0,4.12243109448,15.9888894789,83.9408357388,80.949105321,2.97173041782,0.02
 10/26  23:00:00,67.3241379355,14.3612058389,18.3856072472,0.0,4.12243109448,15.9888894789,64.1576651281,61.1659347103,2.97173041782,0.02
 10/26  24:00:00,87.6175088387,21.7381555077,31.1397340111,0.0,4.12243109448,15.9888894789,91.7524762735,88.7607458557,2.97173041782,0.02
 10/27  01:00:00,66.4817084234,14.3612058389,17.5431775926,0.0,4.12243109448,15.9888894789,64.9367123862,61.9449819684,2.97173041782,0.02
 10/27  02:00:00,86.2211552592,21.8694261614,29.6121096287,0.0,4.12243109448,15.9888894789,97.362109624,94.3703792062,2.97173041782,0.02
 10/27  03:00:00,65.3430181105,14.3612058389,16.4044872182,0.0,4.12243109448,15.9888894789,67.5048478869,64.5131174691,2.97173041782,0.02
 10/27  04:00:00,120.143715363,28.8817351255,39.1562210292,0.00649765137899,12.3672932834,24.9413748627,109.038708485,104.065824455,4.9528840297,0.02
 10/27  05:00:00,132.448870723,28.7831896776,40.6744858025,10.8919336477,12.3672932834,24.9413748627,176.585075373,171.612191343,4.9528840297,0.02
 10/27  06:00:00,190.580033491,29.7901770662,41.5656187399,8.9794950782,24.7345865669,70.7195625826,152.370243266,133.862768607,9.90576805939,8.60170659937
 10/27  07:00:00,216.379709256,30.044274239,43.6372486009,5.45875157205,37.1018798503,92.3937384068,123.808108997,113.882340938,9.90576805939,0.02
 10/27  08:00:00,226.349162424,30.1738930374,51.7033110758,2.23699122808,37.1018798503,104.434947198,114.436692061,104.510924001,9.90576805939,0.02
 10/27  09:00:00,244.546855939,30.4413228364,58.8933310564,0.935637977336,37.1018798503,116.476155989,107.323539051,97.3977709911,9.90576805939,0.02
 10/27  10:00:00,247.153340897,30.9200358104,61.4444955115,0.511642559633,37.1018798503,116.476155989,101.268552886,91.3427848271,9.90576805939,0.02
 10/27  11:00:00,249.930617409,31.4052109535,63.9308340163,0.317303749629,37.1018798503,116.476155989,104.828064128,86.298484364,9.90576805939,8.62381170452
 10/27  12:00:00,242.454316378,31.8649829891,68.1941731631,0.159584875021,37.1018798503,104.434947198,92.5340701631,82.6083021037,9.90576805939,0.02
 10/27  13:00:00,257.847733659,32.2910957908,71.2160225633,0.0632681369395,37.1018798503,116.476155989,89.3711512967,79.4453832373,9.90576805939,0.02
 10/27  14:00:00,258.956549989,32.7640780532,71.9147930527,0.000585365059145,37.1018798503,116.476155989,95.6170888755,77.0886110259,9.90576805939,8.62270979018
 10/27  15:00:00,257.993162613,33.0143331683,70.7019133467,0.0,37.1018798503,116.476155989,85.8424919796,75.9167239202,9.90576805939,0.02
 10/27  16:00:00,254.647376739,32.9735850637,67.3973248772,0.0,37.1018798503,116.476155989,85.8828651457,75.9570970863,9.90576805939,0.02
 10/27  17:00:00,249.702976965,32.4143577883,63.0131502933,0.0,37.1018798503,116.476155989,97.7378501841,79.2195362557,9.90576805939,8.61254586901
 10/27  18:00:00,157.375379836,28.7650501,48.5530414853,0.0,24.7345865669,47.5788473902,67.9287859336,62.9559019039,4.9528840297,0.02
 10/27  19:00:00,161.987291942,28.6775363308,46.204970499,0.0,24.7345865669,47.5788473902,73.8581307381,68.8852467084,4.9528840297,0.02
 10/27  20:00:00,138.368482509,28.458751908,44.0618823941,0.0,12.3672932834,38.6892022431,87.1674103928,84.175679975,2.97173041782,0.02
 10/27  21:00:00,99.6298551464,17.5565768751,28.1264061902,0.0,12.3672932834,27.0668015668,59.5946392965,56.6029088786,2.97173041782,0.02
 10/27  22:00:00,83.0917623649,21.0818022391,27.2703414318,0.0,4.12243109448,15.9888894789,82.5072271126,79.5154966948,2.97173041782,0.02
 10/27  23:00:00,72.6881658589,15.6739123761,22.4369292197,0.0,4.12243109448,15.9888894789,58.4555350276,55.4638046098,2.97173041782,0.02
 10/27  24:00:00,79.32638556,20.6442333934,23.942533435,0.0,4.12243109448,15.9888894789,91.9823314794,88.9906010616,2.97173041782,0.02
 10/28  01:00:00,70.8503851102,15.4551279532,20.8179327556,0.0,4.12243109448,15.9888894789,64.443769414,61.4520389962,2.97173041782,0.02
 10/28  02:00:00,78.2049318958,20.6442333934,22.8210796261,0.0,4.12243109448,15.9888894789,94.068845763,91.0771153451,2.97173041782,0.02
 10/28  03:00:00,68.9522648879,15.2363435303,19.138596899,0.0,4.12243109448,15.9888894789,67.1389073281,64.1471769103,2.97173041782,0.02
 10/28  04:00:00,90.0434150159,27.3648297936,27.7138315983,0.0,4.12243109448,16.0517297156,114.821364849,111.829634432,2.97173041782,0.02
 10/28  05:00:00,91.8083185146,28.2399674851,28.5461773662,0.057420003606,4.12243109448,16.0517297156,115.466051391,112.474320974,2.97173041782,0.02
 10/28  06:00:00,116.221461537,29.5526740223,27.3540892148,0.795869749691,4.12243109448,39.6058045677,96.8189603069,93.827229889,2.97173041782,0.02
 10/28  07:00:00,166.516890037,29.5878591421,30.6339415967,20.8315610629,12.3672932834,65.3531420225,155.4442502,150.47136617,4.9528840297,0.02
 10/28  08:00:00,160.568349819,29.5767137903,34.5587807048,15.1260688683,12.3672932834,68.2430321324,150.544268732,145.571384702,4.9528840297,0.02
 10/28  09:00:00,189.44890716,29.6063894618,42.3692241365,7.1496679842,16.4897243779,93.1370602926,145.734095984,129.200398505,7.92461444751,8.60908303191
 10/28  10:00:00,191.888750921,29.6488645987,47.2713626103,4.64483831785,16.4897243779,93.1370602926,129.571681717,121.627067269,7.92461444751,0.02
 10/28  11:00:00,195.218954831,29.7616631265,51.4973447743,3.63627269964,16.4897243779,93.1370602926,124.573875691,116.629261244,7.92461444751,0.02
 10/28  12:00:00,189.137167855,29.9140073477,55.1722635928,2.87880530839,16.4897243779,83.9857416113,121.167633613,113.223019166,7.92461444751,0.02
 10/28  13:00:00,190.308488844,30.0618352527,56.860526697,2.21402876677,16.4897243779,83.9857416113,118.54673877,110.602124322,7.92461444751,0.02
 10/28  14:00:00,191.729606054,30.1753553137,58.7171350896,1.35788240236,16.4897243779,83.9857416113,116.168554447,108.22394,7.92461444751,0.02
 10/28  15:00:00,171.433412616,29.5526740223,55.7254646368,0.0,12.3672932834,70.6512738906,56.6530177575,51.6801337278,4.9528840297,0.02
 10/28  16:00:00,168.828143076,29.5526740223,54.1408287673,0.0,12.3672932834,70.6512738906,54.6165809035,49.6436968738,4.9528840297,0.02
 10/28  17:00:00,152.205214785,29.5526740223,51.2942708523,0.0,12.3672932834,58.1284167478,59.0984090141,54.1255249844,4.9528840297,0.02
 10/28  18:00:00,111.39080569,28.1305752737,38.2084682607,0.0,12.3672932834,24.9413748627,93.9894164524,80.4348210141,4.9528840297,8.60171140859
 10/28  19:00:00,114.946671213,28.2399674851,34.6074416799,0.0,12.3672932834,24.9413748627,95.2596750146,90.2867909849,4.9528840297,0.02
 10/28  20:00:00,90.4616513831,26.9272609479,28.5696358322,0.0,4.12243109448,16.0517297156,105.767128626,102.775398208,2.97173041782,0.02
 10/28  21:00:00,62.4102182302,12.4561036664,15.4463439545,0.0,4.12243109448,15.9888894789,50.8384451649,47.846714747,2.97173041782,0.02
 10/28  22:00:00,74.8360077974,19.2866515093,20.8561063971,0.0,4.12243109448,15.9888894789,84.7903218296,81.7985914118,2.97173041782,0.02
 10/28  23:00:00,63.1203676602,14.3612058389,14.1818366133,0.0,4.12243109448,15.9888894789,62.9694214462,59.9776910284,2.97173041782,0.02
 10/28  24:00:00,78.3183814541,22.4393841233,21.093007901,0.0,4.12243109448,15.9888894789,99.5635650338,96.5718346159,2.97173041782,0.02
 10/29  01:00:00,67.0412477989,17.9515072986,16.4808911901,0.0,2.06121554724,15.9888894789,81.7020607202,78.7103303024,2.97173041782,0.02
 10/29  02:00:00,75.014758022,22.4393841233,19.8506000347,0.0,2.06121554724,15.9888894789,102.962896243,99.971165825,2.97173041782,0.02
 10/29  03:00:00,73.3791526173,19.2642138358,21.1786725789,0.327416988322,2.06121554724,15.9888894789,83.4436694485,80.4519390307,2.97173041782,0.02
 10/29  04:00:00,75.0915591198,22.4393841233,19.9274012136,0.0,2.06121554724,15.9888894789,104.648184185,101.656453768,2.97173041782,0.02
 10/29  05:00:00,72.2434507574,19.0454294129,19.8024103901,0.786761807501,2.06121554724,15.9888894789,84.3781103425,81.3863799247,2.97173041782,0.02
 10/29  06:00:00,74.438305919,22.4393841233,19.2741480674,0.0,2.06121554724,15.9888894789,105.879943366,102.888212948,2.97173041782,0.02
 10/29  07:00:00,65.0230684155,19.0016725284,19.0490801664,1.33518098283,2.06121554724,15.9888894789,84.9808738641,81.9891434463,2.97173041782,0.02
 10/29  08:00:00,98.5923354879,24.1240241793,27.2116474143,0.367970193308,4.12243109448,41.7362269337,99.5075044479,94.5346204182,4.9528840297,0.02
 10/29  09:00:00,93.7818567199,19.3736060472,27.0396835093,0.0684107634733,4.12243109448,41.7362269337,76.0978840756,71.1250000459,4.9528840297,0.02
 10/29  10:00:00,107.674515322,23.7520906604,36.9422607624,0.0180560114256,4.12243109448,41.7362269337,90.6419569541,85.6690729244,4.9528840297,0.02
 10/29  11:00:00,103.008858899,19.8768102198,35.6219162892,0.0118825734649,4.12243109448,41.7362269337,71.0252099361,66.0523259064,4.9528840297,0.02
 10/29  12:00:00,115.629155115,24.1896595062,44.4941621239,0.00234659320247,4.12243109448,41.7362269337,86.6329279459,81.6600439162,4.9528840297,0.02
 10/29  13:00:00,108.823817769,20.1409466217,41.4873062111,0.0,4.12243109448,41.7362269337,68.5567006391,63.5838166094,4.9528840297,0.02
 10/29  14:00:00,118.411051836,24.1937991352,47.3952257204,0.0,4.12243109448,41.7362269337,84.3256930086,79.3528089789,4.9528840297,0.02
 10/29  15:00:00,109.478883211,20.1511074884,42.3684624227,0.0,4.12243109448,41.7362269337,67.2080294239,62.2351453942,4.9528840297,0.02
 10/29  16:00:00,101.399130853,24.1958204803,47.3156501669,0.0,4.12243109448,24.8785346261,83.5307334219,78.5578493922,4.9528840297,0.02
 10/29  17:00:00,75.9272716329,19.2453580719,38.1912492997,0.0,2.06121554724,15.9888894789,67.5744560445,64.5827256267,2.97173041782,0.02
 10/29  18:00:00,85.0645682444,22.219481238,37.2141830319,0.0,2.06121554724,15.9888894789,90.5299515324,87.5382211146,2.97173041782,0.02
 10/29  19:00:00,64.3792534737,13.463630474,18.4226983625,0.0,2.06121554724,15.9888894789,62.1625214903,59.1707910725,2.97173041782,0.02
 10/29  20:00:00,79.1701796322,19.7466580285,26.768302484,0.0,2.06121554724,15.9888894789,92.1952347869,89.2035043691,2.97173041782,0.02
 10/29  21:00:00,57.1526787233,10.7709043792,13.9584043982,0.0,2.06121554724,15.9888894789,50.4064809211,47.4147505032,2.97173041782,0.02
 10/29  22:00:00,76.271518766,18.8490826635,24.7904018263,0.0,2.06121554724,15.9888894789,86.2879723173,83.2962418995,2.97173041782,0.02
 10/29  23:00:00,62.6980356094,11.8648264935,18.3967869986,0.0130520891951,2.06121554724,15.9888894789,59.1252192624,47.5517748841,2.97173041782,8.60171396051
 10/29  24:00:00,75.2849752038,18.8490826635,23.8038582562,0.0,2.06121554724,15.9888894789,87.1083301431,84.1165997253,2.97173041782,0.02
 10/30  01:00:00,81.364588307,19.2642138358,27.2294923048,0.200817249332,4.12243109448,15.9888894789,82.9584191995,79.9666887817,2.97173041782,0.02
 10/30  02:00:00,88.5685898352,23.0957373919,30.6039087831,0.0829542133937,4.12243109448,15.9888894789,103.784836405,100.793105988,2.97173041782,0.02
 10/30  03:00:00,70.4164899547,15.2475623671,20.4443381996,0.135671837512,4.12243109448,15.9888894789,69.5425188248,66.550788407,2.97173041782,0.02
 10/30  04:00:00,124.342915587,28.8817351255,43.07496403,0.286954930956,12.3672932834,24.9413748627,117.235348316,112.262464286,4.9528840297,0.02
 10/30  05:00:00,145.054396729,28.7079493895,45.9372946,18.3098912898,12.3672932834,24.9413748627,187.976863562,183.003979533,4.9528840297,0.02
 10/30  06:00:00,204.11294046,29.646124829,51.3966361113,12.8254371095,24.7345865669,70.7195625826,153.046866989,143.12109893,9.90576805939,0.02
 10/30  07:00:00,231.468347076,29.7284197336,56.5530853966,7.94740408422,37.1018798503,92.3937384068,132.168366216,122.242598156,9.90576805939,0.02
 10/30  08:00:00,243.733425831,29.7896712871,66.6684723422,5.04027407803,37.1018798503,104.434947198,123.092163239,113.16639518,9.90576805939,0.02
 10/30  09:00:00,262.473936082,30.0294468402,75.3960210194,2.77184831213,37.1018798503,116.476155989,113.113569165,103.187801105,9.90576805939,0.02
 10/30  10:00:00,267.507794186,30.3928634371,81.3578939454,1.47988716892,37.1018798503,116.476155989,106.581673619,88.0528205983,9.90576805939,8.6230849611
 10/30  11:00:00,272.926949789,30.7453235692,87.1827088985,0.721630811798,37.1018798503,116.476155989,79.2943696472,69.3686015878,9.90576805939,0.02
 10/30  12:00:00,263.107977403,31.1483988992,89.3045696919,0.419371538839,37.1018798503,104.434947198,71.2629861596,61.3372181003,9.90576805939,0.02
 10/30  13:00:00,277.706281634,31.619405046,91.6832218776,0.126321289847,37.1018798503,116.476155989,76.9096028526,58.3796448659,9.90576805939,8.62418992733
 10/30  14:00:00,280.811403495,32.036811905,94.486348982,0.0111376283019,37.1018798503,116.476155989,58.5897296681,48.6639616087,9.90576805939,0.02
 10/30  15:00:00,279.885097641,32.0776037704,93.5305112168,0.0,37.1018798503,116.476155989,56.8716819286,46.9459138692,9.90576805939,0.02
 10/30  16:00:00,277.038685521,31.9863813467,90.7758244377,0.0,37.1018798503,116.476155989,71.5966129492,53.0719811599,9.90576805939,8.61886372992
 10/30  17:00:00,274.190560372,31.8806934118,88.0344423568,0.0,37.1018798503,116.476155989,69.1581506617,59.2323826024,9.90576805939,0.02
 10/30  18:00:00,176.836532362,28.7650501,68.0141887648,0.0,24.7345865669,47.5788473902,64.0263956857,59.053511656,4.9528840297,0.02
 10/30  19:00:00,180.473343088,28.6775363308,64.6910094053,0.0,24.7345865669,47.5788473902,74.6663833057,69.693499276,4.9528840297,0.02
 10/30  20:00:00,155.67790064,28.458751908,61.3712855135,0.0,12.3672932834,38.6892022431,88.6454268961,85.6536964783,2.97173041782,0.02
 10/30  21:00:00,110.0723643,17.5565768751,38.5689064454,0.0,12.3672932834,27.0668015668,59.5901826618,56.598452244,2.97173041782,0.02
 10/30  22:00:00,97.589057689,21.0818022391,41.7676358521,0.0,4.12243109448,15.9888894789,82.7998307077,79.8081002899,2.97173041782,0.02
 10/30  23:00:00,82.2698334704,15.4551279532,32.2373803481,0.0,4.12243109448,15.9888894789,62.1675185808,59.175788163,2.97173041782,0.02
 10/30  24:00:00,93.7176246226,20.6442333934,38.3337715893,0.0,4.12243109448,15.9888894789,91.7958796993,88.8041492814,2.97173041782,0.02
 10/31  01:00:00,80.6296060821,15.3238572995,30.7284234727,0.0,4.12243109448,15.9888894789,63.8960651582,60.9043347404,2.97173041782,0.02
 10/31  02:00:00,96.3111689551,20.8630178163,40.7085313517,0.0,4.12243109448,15.9888894789,94.908297194,91.9165667762,2.97173041782,0.02
 10/31  03:00:00,77.8713956751,14.3387681654,28.9784870591,0.0,4.12243109448,15.9888894789,57.8736757423,54.8819453245,2.97173041782,0.02
 10/31  04:00:00,135.934894295,28.7212932154,55.1143392039,0.0,12.3672932834,24.9413748627,105.351306172,100.378422142,4.9528840297,0.02
 10/31  05:00:00,143.332254335,28.7833729125,57.0432280715,5.40639143756,12.3672932834,24.9413748627,174.820771534,169.847887504,4.9528840297,0.02
 10/31  06:00:00,205.165189956,29.8279890679,62.0224328282,3.07002510418,24.7345865669,70.7195625826,150.301767036,131.794282996,9.90576805939,8.60171598001
 10/31  07:00:00,229.848389711,30.094185065,60.8051349365,1.7096286561,37.1018798503,92.3937384068,122.06072807,112.134960011,9.90576805939,0.02
 10/31  08:00:00,243.780425564,30.2855116859,70.7582787248,0.501648633997,37.1018798503,104.434947198,112.081712255,102.155944196,9.90576805939,0.02
 10/31  09:00:00,268.661956676,30.7919031616,83.4166707941,0.176796295347,37.1018798503,116.476155989,86.4839452446,76.5581771852,9.90576805939,0.02
 10/31  10:00:00,275.812777834,31.5198115136,89.8923828615,0.123389212006,37.1018798503,116.476155989,76.298976008,66.3732079487,9.90576805939,0.02
 10/31  11:00:00,279.953626315,32.1980755851,93.4156556573,0.0625952157478,37.1018798503,116.476155989,85.2742540733,66.7442599753,9.90576805939,8.62422603861
 10/31  12:00:00,268.966273322,32.6629086139,94.0648202608,0.00294209824914,37.1018798503,104.434947198,74.3855926158,64.4598245564,9.90576805939,0.02
 10/31  13:00:00,280.675431286,32.4633959534,93.9346559304,0.0,37.1018798503,116.476155989,75.542374775,65.6166067156,9.90576805939,0.02
 10/31  14:00:00,285.331720783,33.0166180195,98.0379862424,0.0,37.1018798503,116.476155989,76.4127845582,57.8838935181,9.90576805939,8.62312298069
 10/31  15:00:00,284.728312128,33.1780324875,97.2733324628,0.0,37.1018798503,116.476155989,61.9103759968,51.9846079374,9.90576805939,0.02
 10/31  16:00:00,281.533962662,33.2527193236,94.0047491215,0.0,37.1018798503,116.476155989,65.408606786,55.4828387266,9.90576805939,0.02
 10/31  17:00:00,274.740494247,32.7102564185,87.7547621188,0.0,37.1018798503,116.476155989,87.5319973612,69.0133642769,9.90576805939,8.61286502488
 10/31  18:00:00,169.804479892,28.7650501,60.9821372454,0.0,24.7345865669,47.5788473902,67.0991596456,62.1262756159,4.9528840297,0.02
 10/31  19:00:00,168.744259999,28.6775363308,52.9619318777,0.0,24.7345865669,47.5788473902,73.6425582742,68.6696742445,4.9528840297,0.02
 10/31  20:00:00,143.378358002,28.458751908,49.0717502542,0.0,12.3672932834,38.6892022431,87.3240169516,84.3322865338,2.97173041782,0.02
 10/31  21:00:00,101.762511559,17.5565768751,30.2590581645,0.0,12.3672932834,27.0668015668,59.8203037299,56.828573312,2.97173041782,0.02
 10/31  22:00:00,85.3907381346,21.0818022391,29.5693167526,0.0,4.12243109448,15.9888894789,82.8385814699,79.8468510521,2.97173041782,0.02
 10/31  23:00:00,72.8806343813,15.3238572995,22.9794523689,0.0,4.12243109448,15.9888894789,58.8151845177,55.8234540999,2.97173041782,0.02
 10/31  24:00:00,83.4878348378,20.8630178163,27.8851978395,0.0,4.12243109448,15.9888894789,94.5080763618,91.516345944,2.97173041782,0.02
 11/01  01:00:00,71.094337744,15.2363435303,21.2806693632,0.0,4.12243109448,15.9888894789,61.2952514665,58.3035210487,2.97173041782,0.02
 11/01  02:00:00,83.2041535484,21.0818022391,27.3827319831,0.0,4.12243109448,15.9888894789,95.3934487124,92.4017182946,2.97173041782,0.02
 11/01  03:00:00,66.0473917013,13.4411928005,18.0752438339,0.0,4.12243109448,15.9888894789,54.6933085028,51.701578085,2.97173041782,0.02
 11/01  04:00:00,116.480303572,28.6483650744,35.732677086,0.0,12.3672932834,24.9413748627,109.049079111,104.076195082,4.9528840297,0.02
 11/01  05:00:00,125.98127593,28.7796381047,36.2739590021,8.82841737464,12.3672932834,24.9413748627,177.61916566,172.64628163,4.9528840297,0.02
 11/01  06:00:00,182.279743348,29.7860427405,35.2322845803,7.01667353689,24.7345865669,70.7195625826,145.119998043,135.194229984,9.90576805939,0.02
 11/01  07:00:00,207.697343041,30.0459182793,36.479725525,3.9322508811,37.1018798503,92.3937384068,125.73096688,115.80519882,9.90576805939,0.02
 11/01  08:00:00,213.530807355,30.1541463325,39.6636622456,1.47795081658,37.1018798503,104.434947198,125.912656547,107.389227571,9.90576805939,8.61766091637
 11/01  09:00:00,228.384216465,30.3532232831,43.0397998387,0.714629637292,37.1018798503,116.476155989,111.063476883,101.137708824,9.90576805939,0.02
 11/01  10:00:00,232.241344219,30.7370482746,46.7653911483,0.461747303681,37.1018798503,116.476155989,105.706114962,95.780346903,9.90576805939,0.02
 11/01  11:00:00,237.463178299,31.1258346534,51.8136245807,0.246338334963,37.1018798503,116.476155989,109.784769361,91.254656129,9.90576805939,8.62434517282
 11/01  12:00:00,228.656067767,31.4987331101,54.7460233829,0.175730854816,37.1018798503,104.434947198,97.9762433357,88.0504752763,9.90576805939,0.02
 11/01  13:00:00,245.388814782,31.8359631166,59.1672720924,0.108237951629,37.1018798503,116.476155989,95.1422931971,85.2165251377,9.90576805939,0.02
 11/01  14:00:00,250.825036925,32.2313419635,64.2866213915,0.0298769537758,37.1018798503,116.476155989,100.790049508,82.2615014931,9.90576805939,8.6227799558
 11/01  15:00:00,254.47512464,32.5661304461,67.0116208467,0.0,37.1018798503,116.476155989,90.0579162398,80.1321481804,9.90576805939,0.02
 11/01  16:00:00,256.940292226,32.6567359186,68.0015077502,0.0,37.1018798503,116.476155989,89.2146404698,79.2888724104,9.90576805939,0.02
 11/01  17:00:00,253.834881238,32.3591727838,63.8523773567,0.0,37.1018798503,116.476155989,90.7228525134,80.797084454,9.90576805939,0.02
 11/01  18:00:00,157.707215142,28.7650501,45.0200199077,0.0,24.7345865669,47.5788473902,73.8550082504,64.0702422774,4.9528840297,4.8318819433
 11/01  19:00:00,159.91437615,28.6775363308,41.5287571111,0.0,24.7345865669,47.5788473902,79.9263693738,71.1806390322,4.9528840297,3.79284631182
 11/01  20:00:00,131.323284883,28.2399674851,36.0711022471,0.0,12.3672932834,38.6892022431,90.8612614406,87.8695310228,2.97173041782,0.02
 11/01  21:00:00,91.8941436736,16.3964602027,21.0128959706,0.0,12.3672932834,27.0668015668,60.483761333,57.4920309152,2.97173041782,0.02
 11/01  22:00:00,77.0913368696,20.6442333934,21.5128650037,0.0,4.12243109448,15.9888894789,86.0983413929,83.1066109751,2.97173041782,0.02
 11/01  23:00:00,66.1854978516,13.7037341079,17.8322639416,0.0,4.12243109448,15.9888894789,55.2918967138,52.300166296,2.97173041782,0.02
 11/01  24:00:00,76.0427730398,20.6442333934,20.6589207318,0.0,4.12243109448,15.9888894789,96.8427977153,93.8510672975,2.97173041782,0.02
 11/02  01:00:00,68.4086316446,16.0464051261,17.5954173509,0.0,4.12243109448,15.9888894789,72.218509784,69.2267793661,2.97173041782,0.02
 11/02  02:00:00,78.7517656552,22.876952969,20.8544376315,0.0,4.12243109448,15.9888894789,98.9244315689,95.9327011511,2.97173041782,0.02
 11/02  03:00:00,74.1765571362,19.0454294129,19.6625545415,0.0862692033957,4.12243109448,15.9888894789,80.106345871,77.1146154532,2.97173041782,0.02
 11/02  04:00:00,108.7480038,28.4733375362,28.0251753122,0.150229840537,12.3672932834,24.9413748627,111.872216132,106.899332102,4.9528840297,0.02
 11/02  05:00:00,126.843089067,28.7662169748,32.1653930171,13.8122179349,12.3672932834,24.9413748627,182.27697905,177.30409502,4.9528840297,0.02
 11/02  06:00:00,182.160490082,29.7406485305,29.776485342,12.3986140332,24.7345865669,70.7195625826,149.149223703,139.223455644,9.90576805939,0.02
 11/02  07:00:00,206.548169969,29.9634286056,30.8589555223,8.48634362102,37.1018798503,92.3937384068,129.890727725,119.964959665,9.90576805939,0.02
 11/02  08:00:00,212.747771126,30.0632732927,35.81050667,4.6389267876,37.1018798503,104.434947198,120.898102994,110.972334935,9.90576805939,0.02
 11/02  09:00:00,232.184506067,30.2457812781,45.0472279479,2.6148879422,37.1018798503,116.476155989,122.273926171,103.748119921,9.90576805939,8.62003819045
 11/02  10:00:00,242.117389371,30.7251744365,55.6041954124,1.51089203765,37.1018798503,116.476155989,106.803956897,96.8781888372,9.90576805939,0.02
 11/02  11:00:00,246.435719974,31.2105508764,60.2462168736,0.701574054402,37.1018798503,116.476155989,101.220567649,91.2947995895,9.90576805939,0.02
 11/02  12:00:00,239.938628862,31.6683155275,65.6127878934,0.418294935266,37.1018798503,104.434947198,105.977697805,87.4505649766,9.90576805939,8.62136476904
 11/02  13:00:00,256.159971744,32.1565262089,69.4318586113,0.175495994262,37.1018798503,116.476155989,93.9218846845,83.9961166251,9.90576805939,0.02
 11/02  14:00:00,268.026399742,32.5720932933,71.7235907174,0.0551445693169,37.1018798503,116.476155989,90.6540520005,80.7282839411,9.90576805939,0.02
 11/02  15:00:00,267.031769839,32.9855951521,72.7235494083,0.0,37.1018798503,116.476155989,97.3361110757,78.8081324841,9.90576805939,8.62221053221
 11/02  16:00:00,263.443546035,33.0934852387,72.498104911,0.0,37.1018798503,116.476155989,88.617318417,78.6915503576,9.90576805939,0.02
 11/02  17:00:00,254.978157854,32.7872954224,67.2888302418,0.0,37.1018798503,116.476155989,90.3053045072,80.3795364478,9.90576805939,0.02
 11/02  18:00:00,155.196997965,28.8525638691,46.2871192342,0.0,24.7345865669,47.5788473902,68.9000016464,63.9271176167,4.9528840297,0.02
 11/02  19:00:00,157.009487303,28.6775363308,41.2271317275,0.0,24.7345865669,47.5788473902,76.3000901686,71.3272061389,4.9528840297,0.02
 11/02  20:00:00,131.115371075,28.458751908,36.8087339679,0.0,12.3672932834,38.6892022431,100.105505625,88.5273037537,2.97173041782,8.60647145301
 11/02  21:00:00,91.4502607641,15.7614261452,21.7883189166,0.0,12.3672932834,27.0668015668,55.80116681,52.8094363922,2.97173041782,0.02
 11/02  22:00:00,79.1528909909,21.0818022391,23.3314691756,0.0,4.12243109448,15.9888894789,86.5600478355,83.5683174177,2.97173041782,0.02
 11/02  23:00:00,67.3541494391,14.5575525883,18.2424566924,0.0,4.12243109448,15.9888894789,61.4501197582,58.4583893404,2.97173041782,0.02
 11/02  24:00:00,74.4250394152,19.7466580285,19.961946822,0.0,4.12243109448,15.9888894789,88.7130011845,85.7212707667,2.97173041782,0.02
 11/03  01:00:00,70.4943176931,17.9515072986,17.8727456164,0.0,4.12243109448,15.9888894789,80.0657551037,77.0740246859,2.97173041782,0.02
 11/03  02:00:00,85.7553113212,23.7520906604,27.2172313052,0.0,4.12243109448,15.9888894789,98.0047289066,95.0129984888,2.97173041782,0.02
 11/03  03:00:00,70.7981721365,17.9515072986,18.1766001102,0.0,4.12243109448,15.9888894789,80.2547065186,77.2629761008,2.97173041782,0.02
 11/03  04:00:00,115.560965772,28.8817351255,34.4841306694,0.0958384815152,12.3672932834,24.9413748627,112.053123771,107.080239741,4.9528840297,0.02
 11/03  05:00:00,130.44388354,28.7750475593,37.1194195425,12.4501549541,12.3672932834,24.9413748627,182.341697628,177.368813599,4.9528840297,0.02
 11/03  06:00:00,188.032045144,29.7679725634,37.4058229849,10.6135071136,24.7345865669,70.7195625826,148.779878285,138.854110226,9.90576805939,0.02
 11/03  07:00:00,213.012652245,30.0047785639,38.9442975524,6.82413297459,37.1018798503,92.3937384068,129.224105691,119.298337631,9.90576805939,0.02
 11/03  08:00:00,220.485098139,30.109358175,44.7511426593,3.38955102781,37.1018798503,104.434947198,120.290106772,110.364338713,9.90576805939,0.02
 11/03  09:00:00,247.857019378,30.391011745,61.5965234831,1.59281926578,37.1018798503,116.476155989,121.137821899,102.611970948,9.90576805939,8.62008289148
 11/03  10:00:00,260.970267525,30.9510181991,75.042846835,0.699278652396,37.1018798503,116.476155989,105.39968245,95.4739143907,9.90576805939,0.02
 11/03  11:00:00,265.823208235,31.5680863441,79.5190779166,0.458696741005,37.1018798503,116.476155989,99.5221407443,89.5963726849,9.90576805939,0.02
 11/03  12:00:00,258.661028316,32.0408098264,84.1643911952,0.220140142648,37.1018798503,104.434947198,104.369115949,85.8420199705,9.90576805939,8.62132791959
 11/03  13:00:00,273.868420237,32.4848685373,87.0164522159,0.0897938149685,37.1018798503,116.476155989,92.7677029719,82.8419349125,9.90576805939,0.02
 11/03  14:00:00,276.467423161,33.0016806868,89.1846215349,0.00395492033322,37.1018798503,116.476155989,90.3150722314,80.389304172,9.90576805939,0.02
 11/03  15:00:00,278.305639794,33.3523605025,90.6762450411,0.0,37.1018798503,116.476155989,97.0307493002,78.5027041107,9.90576805939,8.62227713013
 11/03  16:00:00,278.402881337,33.386341296,90.7401001503,0.0,37.1018798503,116.476155989,88.2367668007,78.3109987413,9.90576805939,0.02
 11/03  17:00:00,275.271301169,33.0776019782,87.9182462085,0.0,37.1018798503,116.476155989,89.9340677907,80.0082997314,9.90576805939,0.02
 11/03  18:00:00,172.889020165,28.8533155384,61.6292295587,0.0,24.7345865669,47.5788473902,68.1926864156,63.2198023859,4.9528840297,0.02
 11/03  19:00:00,169.261427418,28.6775363308,53.4790783944,0.0,24.7345865669,47.5788473902,74.9187863084,69.9459022787,4.9528840297,0.02
 11/03  20:00:00,143.674662755,28.6775363308,49.1492476108,0.0,12.3672932834,38.6892022431,89.7936870487,86.8019566309,2.97173041782,0.02
 11/03  21:00:00,100.288652322,16.6590015101,29.7059460074,0.0,12.3672932834,27.0668015668,57.7598708065,54.7681403887,2.97173041782,0.02
 11/03  22:00:00,86.1407332848,20.1842268742,31.2400708563,0.0,4.12243109448,15.9888894789,82.2923573042,79.3006268864,2.97173041782,0.02
 11/03  23:00:00,69.8363758381,13.5287065696,21.7767130633,0.0,4.12243109448,15.9888894789,53.4391964742,50.4474660564,2.97173041782,0.02
 11/03  24:00:00,82.9331026911,19.7466580285,28.4700090666,0.0,4.12243109448,15.9888894789,99.3524876147,87.7790347022,2.97173041782,8.60172249469
 11/04  01:00:00,73.4478921962,13.8787616462,25.0381742967,0.0,4.12243109448,15.9888894789,57.3237204036,54.3319899858,2.97173041782,0.02
 11/04  02:00:00,84.9145803817,19.7466580285,30.4514868364,0.0,4.12243109448,15.9888894789,91.9644159579,88.9726855401,2.97173041782,0.02
 11/04  03:00:00,73.2515734467,13.7329053643,24.9877120287,0.0,4.12243109448,15.9888894789,58.8454991973,55.8537687795,2.97173041782,0.02
 11/04  04:00:00,101.750784877,26.9272609479,39.8587689848,0.0,4.12243109448,16.0517297156,116.564584841,113.572854423,2.97173041782,0.02
 11/04  05:00:00,108.991018744,28.2399674851,45.7862963887,0.0,4.12243109448,16.0517297156,115.596664187,112.60493377,2.97173041782,0.02
 11/04  06:00:00,141.118476121,29.5526740223,53.0426464086,0.00432603297881,4.12243109448,39.6058045677,96.3833232562,93.3915928384,2.97173041782,0.02
 11/04  07:00:00,186.306698906,29.5853085715,56.7183430725,14.5395180176,12.3672932834,65.3531420225,155.658322533,150.685438504,4.9528840297,0.02
 11/04  08:00:00,182.803557872,29.5747459507,61.9883132906,9.93370606421,12.3672932834,68.2430321324,151.010042293,146.037158263,4.9528840297,0.02
 11/04  09:00:00,216.316242311,29.6262971374,72.6167094012,3.74962072041,16.4897243779,93.1370602926,138.01784964,130.073235192,7.92461444751,0.02
 11/04  10:00:00,223.016959138,29.7297103892,81.0052234834,1.95831188181,16.4897243779,93.1370602926,120.251001528,112.30638708,7.92461444751,0.02
 11/04  11:00:00,227.177633292,30.0189086258,85.9249250372,0.910075713078,16.4897243779,93.1370602926,110.007355041,102.062740594,7.92461444751,0.02
 11/04  12:00:00,219.126634899,30.2402117242,87.3052459713,0.409042019843,16.4897243779,83.9857416113,106.829494298,98.8848798502,7.92461444751,0.02
 11/04  13:00:00,220.454263456,30.2715760181,88.8621414192,0.148408366985,16.4897243779,83.9857416113,112.441496507,95.9087210758,7.92461444751,8.60816098367
 11/04  14:00:00,221.334324904,30.323046652,89.8225731599,0.0166405740561,16.4897243779,83.9857416113,101.620879185,93.6762647372,7.92461444751,0.02
 11/04  15:00:00,200.216672087,29.5526740223,86.9488395058,0.0,12.3672932834,70.6512738906,52.3958528948,47.4229688651,4.9528840297,0.02
 11/04  16:00:00,199.059608281,29.5526740223,85.7917728128,0.0,12.3672932834,70.6512738906,52.8715447099,47.8986606802,4.9528840297,0.02
 11/04  17:00:00,183.714437456,29.5526740223,82.9700489501,0.0,12.3672932834,58.1284167478,57.7886833578,52.8157993281,4.9528840297,0.02
 11/04  18:00:00,144.267612338,28.8525638691,68.0141202677,0.0,12.3672932834,24.9413748627,84.1871492113,79.2142651816,4.9528840297,0.02
 11/04  19:00:00,141.530627201,28.5681441194,60.8632215289,0.0,12.3672932834,24.9413748627,93.8372706151,88.8643865854,4.9528840297,0.02
 11/04  20:00:00,119.126503457,28.0211830622,56.1405661573,0.0,4.12243109448,16.0517297156,104.399255514,101.407525096,2.97173041782,0.02
 11/04  21:00:00,79.7965792056,14.2512543963,30.9911846005,0.0,4.12243109448,15.9888894789,59.8170582312,56.8253278134,2.97173041782,0.02
 11/04  22:00:00,97.1321211815,20.1842268742,42.2314596228,0.0,4.12243109448,15.9888894789,87.6055139555,84.6137835377,2.97173041782,0.02
 11/04  23:00:00,85.2524900421,15.4551279532,35.2200369002,0.0,4.12243109448,15.9888894789,63.7725705433,60.7808401255,2.97173041782,0.02
 11/04  24:00:00,95.3121157378,19.7466580285,40.8490229602,0.0,4.12243109448,15.9888894789,83.113151059,80.1214206411,2.97173041782,0.02
 11/05  01:00:00,75.4679924484,13.2661652622,29.7320872279,0.0,2.06121554724,15.9888894789,54.6903475848,51.6986171669,2.97173041782,0.02
 11/05  02:00:00,95.4440568898,20.1842268742,42.6046106491,0.0,2.06121554724,15.9888894789,86.2493098486,83.2575794307,2.97173041782,0.02
 11/05  03:00:00,67.1570783488,11.6684797441,23.0420434866,0.0,2.06121554724,15.9888894789,54.6584766633,51.6667462455,2.97173041782,0.02
 11/05  04:00:00,94.9342386561,20.0742754316,42.2279286933,0.0,2.06121554724,15.9888894789,85.9382808884,82.9465504705,2.97173041782,0.02
 11/05  05:00:00,60.1435314249,9.87332901423,17.8700170444,0.0,2.06121554724,15.9888894789,46.2826261588,43.290895741,2.97173041782,0.02
 11/05  06:00:00,101.799766133,23.5770631222,45.4979287003,0.0,2.06121554724,15.9888894789,101.366237194,98.3745067764,2.97173041782,0.02
 11/05  07:00:00,77.5075924997,17.9515072986,31.6455687789,0.0,2.06121554724,15.9888894789,83.1530598253,80.1613294075,2.97173041782,0.02
 11/05  08:00:00,121.556810475,24.0146319679,51.1038510909,0.0,4.12243109448,41.7362269337,96.3834346295,91.4105505998,4.9528840297,0.02
 11/05  09:00:00,115.54476072,19.8768102198,49.3455476683,0.0,4.12243109448,41.7362269337,73.8627945605,60.308187887,4.9528840297,8.60172264381
 11/05  10:00:00,132.613212139,24.189770064,61.9851147092,0.0,4.12243109448,41.7362269337,56.2014330654,51.2285490357,4.9528840297,0.02
 11/05  11:00:00,122.765497662,20.1393515273,56.3037434441,0.0,4.12243109448,41.7362269337,42.9175225373,37.9446385076,4.9528840297,0.02
 11/05  12:00:00,135.842850183,24.0802672947,65.3242556534,0.0,4.12243109448,41.7362269337,50.915537018,45.9426529883,4.9528840297,0.02
 11/05  13:00:00,125.632763036,20.1493059008,59.161054558,0.0,4.12243109448,41.7362269337,37.6569812057,32.6840971761,4.9528840297,0.02
 11/05  14:00:00,140.082789614,24.2214861209,69.4229763557,0.0,4.12243109448,41.7362269337,44.2339566082,39.2610725785,4.9528840297,0.02
 11/05  15:00:00,127.230298928,20.167451599,60.7404448353,0.0,4.12243109448,41.7362269337,40.2520048626,35.2791208329,4.9528840297,0.02
 11/05  16:00:00,121.602820909,24.2380638639,67.7841222849,0.0,4.12243109448,24.8785346261,52.2063442654,47.2334602357,4.9528840297,0.02
 11/05  17:00:00,95.6267356763,20.1540757959,56.9588104452,0.0,2.06121554724,15.9888894789,47.5052788933,44.5135484755,2.97173041782,0.02
 11/05  18:00:00,110.545153238,23.301448871,59.2404485993,0.0,2.06121554724,15.9888894789,58.3298866114,55.3381561936,2.97173041782,0.02
 11/05  19:00:00,100.361318216,19.2418680121,48.5337857223,0.0,2.06121554724,15.9888894789,52.6282557812,49.6365253634,2.97173041782,0.02
 11/05  20:00:00,101.488805844,20.7676520018,48.0659346051,0.0,2.06121554724,15.9888894789,63.103434425,60.1117040072,2.97173041782,0.02
 11/05  21:00:00,91.3151000772,17.4690631059,41.2835574221,0.0,2.06121554724,15.9888894789,52.6422704807,49.6505400629,2.97173041782,0.02
 11/05  22:00:00,98.9779456001,20.0742754316,46.2716358544,0.0,2.06121554724,15.9888894789,69.234988313,66.2432578952,2.97173041782,0.02
