Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  23:00:00,90.5577848915,17.3815493368,40.6137559979,0.0,2.06121554724,15.9888894789,60.6052399241,57.6135095063,2.97173041782,0.02
 11/05  24:00:00,91.4497962163,18.8490826635,39.9686792225,0.0,2.06121554724,15.9888894789,69.7973381188,66.805607701,2.97173041782,0.02
 11/06  01:00:00,86.961234673,16.5064116453,35.831127811,0.0,4.12243109448,15.9888894789,62.9364442171,59.9447137993,2.97173041782,0.02
 11/06  02:00:00,94.7143212438,18.8266449901,41.217611177,0.0,4.12243109448,15.9888894789,76.361678655,73.3699482372,2.97173041782,0.02
 11/06  03:00:00,83.691557213,16.1563565687,32.9115053881,0.0,4.12243109448,15.9888894789,74.5377323576,71.5460019398,2.97173041782,0.02
 11/06  04:00:00,90.1880254194,18.4002949811,37.1060728544,0.0,4.12243109448,15.9888894789,85.0465307493,82.0548003315,2.97173041782,0.02
 11/06  05:00:00,140.486410727,28.3712381388,60.0159106523,0.0,12.3672932834,24.9413748627,116.596197797,111.623313767,4.9528840297,0.02
 11/06  06:00:00,150.637390754,29.2189403719,64.5257620694,4.79342634624,12.3672932834,24.9413748627,187.36790063,182.3950166,4.9528840297,0.02
 11/06  07:00:00,208.108956544,29.6832327083,71.0168096973,1.8625044675,24.7345865669,70.7195625826,152.514360682,142.588592622,9.90576805939,0.02
 11/06  08:00:00,236.266401878,30.1676336252,75.6636546594,0.243157066461,37.1018798503,92.3937384068,123.684971799,113.75920374,9.90576805939,0.02
 11/06  09:00:00,257.812379388,30.8042538049,84.6575615567,0.115488267777,37.1018798503,104.434947198,97.1636644666,78.6398542828,9.90576805939,8.61804212436
 11/06  10:00:00,284.741947488,31.6041076745,98.817508753,0.0437378133038,37.1018798503,116.476155989,43.8306274532,33.9048593938,9.90576805939,0.02
 11/06  11:00:00,292.80539914,32.4417411978,106.085207081,0.00125781867423,37.1018798503,116.476155989,29.694917123,19.7691490636,9.90576805939,0.02
 11/06  12:00:00,294.272015535,32.9842855167,107.01031748,0.0,37.1018798503,116.476155989,43.7303249441,25.1996368626,9.90576805939,8.62492002215
 11/06  13:00:00,281.570098216,32.6723288575,106.662155951,0.0,37.1018798503,104.434947198,34.0279278273,24.102159768,9.90576805939,0.02
 11/06  14:00:00,293.496882338,33.0027399252,106.216759151,0.0,37.1018798503,116.476155989,27.3416549098,17.4158868504,9.90576805939,0.02
 11/06  15:00:00,294.167560233,33.5735344351,106.316804829,0.0,37.1018798503,116.476155989,34.0664946236,15.5370284107,9.90576805939,8.62369815355
 11/06  16:00:00,296.038256568,33.8750811432,107.886214138,0.0,37.1018798503,116.476155989,24.1261688604,14.200400801,9.90576805939,0.02
 11/06  17:00:00,293.229322581,33.6301136473,105.322707767,0.0,37.1018798503,116.476155989,24.6504037665,14.7246357071,9.90576805939,0.02
 11/06  18:00:00,298.409870023,32.874809381,101.862886953,0.0,37.1018798503,116.476155989,26.8686574377,16.9428893783,9.90576805939,0.02
 11/06  19:00:00,188.827103782,28.8532598908,72.8690170459,0.0,24.7345865669,47.5788473902,39.8752785433,26.3157925285,4.9528840297,8.60660198516
 11/06  20:00:00,184.233971522,28.6775363308,68.4516271848,0.0,24.7345865669,47.5788473902,48.2640133358,43.2911293061,4.9528840297,0.02
 11/06  21:00:00,162.715460033,28.7869285423,68.0806677509,0.0,12.3672932834,38.6892022431,65.3340035162,62.3422730984,2.97173041782,0.02
 11/06  22:00:00,115.76288359,17.9066319517,43.9093722224,0.0,12.3672932834,27.0668015668,46.8007602281,43.8090298103,2.97173041782,0.02
 11/06  23:00:00,107.483394884,22.5044602189,50.2161303446,0.0,4.12243109448,15.9888894789,71.1926740797,68.2009436619,2.97173041782,0.02
 11/06  24:00:00,85.7064328034,15.4551279532,35.6739798858,0.0,4.12243109448,15.9888894789,52.9317886255,49.9400582077,2.97173041782,0.02
 11/07  01:00:00,104.653621759,22.1981620269,47.6926552938,0.0,4.12243109448,15.9888894789,84.2499115621,81.2581811443,2.97173041782,0.02
 11/07  02:00:00,80.5040367534,14.7987746846,31.1279369797,0.0,4.12243109448,15.9888894789,59.7586419515,56.7669115337,2.97173041782,0.02
 11/07  03:00:00,104.156053364,21.7381555077,47.6782782958,0.0,4.12243109448,15.9888894789,88.0391218923,85.0473914745,2.97173041782,0.02
 11/07  04:00:00,79.0241502381,14.5362333772,29.9105917211,0.0,4.12243109448,15.9888894789,62.3421178726,59.3503874548,2.97173041782,0.02
 11/07  05:00:00,145.821058478,28.6775363308,65.0442605092,0.0,12.3672932834,24.9413748627,101.251956638,96.2790726085,4.9528840297,0.02
 11/07  06:00:00,148.207251338,28.8775380446,64.960064623,2.27038699905,12.3672932834,24.9413748627,159.854511234,154.881627204,4.9528840297,0.02
 11/07  07:00:00,211.470609806,30.0517856838,74.8892379429,0.983176802361,24.7345865669,70.7195625826,131.629145314,121.703377255,9.90576805939,0.02
 11/07  08:00:00,238.614029038,30.3858110639,77.9607738414,0.0754924390181,37.1018798503,92.3937384068,109.641051315,99.7152832554,9.90576805939,0.02
 11/07  09:00:00,255.437754789,30.6311369767,82.5715189334,0.0,37.1018798503,104.434947198,94.3951638293,78.9610003805,9.90576805939,5.52839538935
 11/07  10:00:00,271.960995121,30.8651567226,86.8192261738,0.0,37.1018798503,116.476155989,73.825477033,60.810779927,9.90576805939,3.10892904659
 11/07  11:00:00,276.884344454,31.1168704157,91.4902992955,0.0,37.1018798503,116.476155989,53.1173423724,43.191574313,9.90576805939,0.02
 11/07  12:00:00,283.162849563,31.552464169,97.3329541373,0.0,37.1018798503,116.476155989,42.2000500929,23.6693428655,9.90576805939,8.62493916808
 11/07  13:00:00,277.113278614,32.0933625836,102.78428434,0.0,37.1018798503,104.434947198,24.7786950935,14.8529270341,9.90576805939,0.02
 11/07  14:00:00,291.153889408,32.1895699363,104.686954941,0.0,37.1018798503,116.476155989,21.0752563503,11.1494882909,9.90576805939,0.02
 11/07  15:00:00,289.057680671,32.3013770203,102.479056285,0.0,37.1018798503,116.476155989,31.5430158219,13.0134308971,9.90576805939,8.62381686542
 11/07  16:00:00,288.360785018,32.3961297839,101.687683811,0.0,37.1018798503,116.476155989,24.3499848871,14.4242168277,9.90576805939,0.02
 11/07  17:00:00,286.131032013,32.479682469,99.3748622265,0.0,37.1018798503,116.476155989,22.7327874147,12.8070193553,9.90576805939,0.02
 11/07  18:00:00,290.946694772,32.112851099,95.1616795125,0.0,37.1018798503,116.476155989,30.6910222353,20.7652541759,9.90576805939,0.02
 11/07  19:00:00,187.598993151,28.7650501,71.7291146134,0.0,24.7345865669,47.5788473902,30.3524085745,25.3795245448,4.9528840297,0.02
 11/07  20:00:00,186.654860631,28.6775363308,70.8724938521,0.0,24.7345865669,47.5788473902,42.1279782538,28.5684924093,4.9528840297,8.6066018148
 11/07  21:00:00,164.908766815,28.7869285423,70.273964552,0.0,12.3672932834,38.6892022431,45.8239216295,42.8321912117,2.97173041782,0.02
 11/07  22:00:00,117.079421976,17.9066319517,45.2259093064,0.0,12.3672932834,27.0668015668,37.0370725452,34.0453421274,2.97173041782,0.02
 11/07  23:00:00,109.538530609,22.5044602189,52.2712660317,0.0,4.12243109448,15.9888894789,52.8953965822,49.9036661643,2.97173041782,0.02
 11/07  24:00:00,87.0701287185,15.4551279532,37.0376757763,0.0,4.12243109448,15.9888894789,41.4383487131,38.4466182952,2.97173041782,0.02
 11/08  01:00:00,107.382030409,21.8694261614,50.77298472,0.0,4.12243109448,15.9888894789,66.9084135453,63.9166831275,2.97173041782,0.02
 11/08  02:00:00,79.0177374043,14.3612058389,30.079206477,0.0,4.12243109448,15.9888894789,51.9853627759,48.9936323581,2.97173041782,0.02
 11/08  03:00:00,106.637519612,21.9569399306,49.9409601327,0.0,4.12243109448,15.9888894789,76.2549780817,73.2632476639,2.97173041782,0.02
 11/08  04:00:00,80.480318622,14.6237471463,31.2792463588,0.0,4.12243109448,15.9888894789,56.6627175035,53.6709870856,2.97173041782,0.02
 11/08  05:00:00,145.943144428,28.6775363308,65.1663464922,0.0,12.3672932834,24.9413748627,96.6290097604,91.6561257307,4.9528840297,0.02
 11/08  06:00:00,148.269945092,28.8709548706,64.5327526471,2.76697594591,12.3672932834,24.9413748627,163.054385331,158.081501301,4.9528840297,0.02
 11/08  07:00:00,213.624690425,30.0551846173,76.7929570858,1.23013939702,24.7345865669,70.7195625826,124.661119411,114.735351352,9.90576805939,0.02
 11/08  08:00:00,243.990939049,30.5746069601,83.1836366822,0.0407456434308,37.1018798503,92.3937384068,88.1626760393,78.2369079799,9.90576805939,0.02
 11/08  09:00:00,264.376983163,31.237085461,90.8932140361,0.0115966692604,37.1018798503,104.434947198,57.7368432167,47.8110751573,9.90576805939,0.02
 11/08  10:00:00,287.360558875,32.0827108962,101.000825957,0.000360995562544,37.1018798503,116.476155989,39.6471313912,21.1208381227,9.90576805939,8.62052520908
 11/08  11:00:00,293.968765589,32.459756249,107.231846825,0.0,37.1018798503,116.476155989,24.0568780122,14.1311099528,9.90576805939,0.02
 11/08  12:00:00,295.889045434,32.9116693744,108.699962152,0.0,37.1018798503,116.476155989,26.0519350663,16.1261670069,9.90576805939,0.02
 11/08  13:00:00,285.227711301,33.5283988524,109.463633172,0.0,37.1018798503,104.434947198,35.1074077167,16.5798642769,9.90576805939,8.62177538037
 11/08  14:00:00,301.640658802,34.2699261093,113.093381387,0.0,37.1018798503,116.476155989,22.9360561275,13.0102880681,9.90576805939,0.02
 11/08  15:00:00,300.648466985,34.7396360395,111.631597262,0.0,37.1018798503,116.476155989,21.6469044125,11.7211363531,9.90576805939,0.02
 11/08  16:00:00,296.044164422,34.7292091761,107.037938851,0.0,37.1018798503,116.476155989,33.9458807868,15.4173478821,9.90576805939,8.62276484532
 11/08  17:00:00,292.31191615,34.2234531308,103.811985729,0.0,37.1018798503,116.476155989,26.8571840163,16.9314159569,9.90576805939,0.02
 11/08  18:00:00,295.063274163,33.2483904446,98.1427273045,0.0,37.1018798503,116.476155989,32.9783400113,23.0525719519,9.90576805939,0.02
 11/08  19:00:00,186.896669925,28.7651701087,71.0266748694,0.0,24.7345865669,47.5788473902,37.7528655784,32.7799815487,4.9528840297,0.02
 11/08  20:00:00,184.287548684,28.6775363308,68.5051829281,0.0,24.7345865669,47.5788473902,47.5469998133,42.5741157836,4.9528840297,0.02
 11/08  21:00:00,161.975167501,28.7869285423,67.3403451859,0.0,12.3672932834,38.6892022431,77.5818501532,66.0034870576,2.97173041782,8.60663267781
 11/08  22:00:00,115.107779921,17.9066319517,43.2542599638,0.0,12.3672932834,27.0668015668,51.2782899687,48.2865595509,2.97173041782,0.02
 11/08  23:00:00,109.439120833,22.8545152955,51.8218007013,0.0,4.12243109448,15.9888894789,73.0075270007,70.0157965828,2.97173041782,0.02
 11/08  24:00:00,86.084781171,15.958891357,35.5253794616,0.0,4.12243109448,15.9888894789,56.9198952951,53.9281648773,2.97173041782,0.02
 11/09  01:00:00,100.38963737,21.0818022391,44.5682151946,0.0,4.12243109448,15.9888894789,80.9171389464,77.9254085285,2.97173041782,0.02
 11/09  02:00:00,85.0596841257,15.6739123761,34.8084462846,0.0,4.12243109448,15.9888894789,58.6918360869,55.700105669,2.97173041782,0.02
 11/09  03:00:00,96.5342933548,20.6442333934,41.1504400657,0.0,4.12243109448,15.9888894789,90.7867498405,87.7950194227,2.97173041782,0.02
 11/09  04:00:00,82.769225199,15.2363435303,32.9555562325,0.0,4.12243109448,15.9888894789,64.8475653214,61.8558349036,2.97173041782,0.02
 11/09  05:00:00,142.715284319,28.6775363308,61.9384860905,0.0,12.3672932834,24.9413748627,105.325919284,100.353035255,4.9528840297,0.02
 11/09  06:00:00,148.357166975,28.9886566223,64.4477782595,2.82147019707,12.3672932834,24.9413748627,166.621809024,161.648924994,4.9528840297,0.02
 11/09  07:00:00,209.990764609,29.9174958261,73.2722113109,1.2546479022,24.7345865669,70.7195625826,136.33248496,126.4067169,9.90576805939,0.02
 11/09  08:00:00,239.320567023,30.5234227812,78.5264549255,0.0787380170543,37.1018798503,92.3937384068,108.759194569,98.8334265098,9.90576805939,0.02
 11/09  09:00:00,262.031696604,31.0200254193,88.7575277723,0.0190641383939,37.1018798503,104.434947198,67.2095588005,57.2837907411,9.90576805939,0.02
 11/09  10:00:00,284.363089874,31.7034234432,98.3808544328,0.0021178567464,37.1018798503,116.476155989,42.6200829992,24.0937293485,9.90576805939,8.62058559133
 11/09  11:00:00,288.406923942,32.4526137287,101.677148169,0.0,37.1018798503,116.476155989,28.1093821317,18.1836140723,9.90576805939,0.02
 11/09  12:00:00,291.34097584,32.4592855484,104.604290335,0.0,37.1018798503,116.476155989,29.5089398476,19.5831717882,9.90576805939,0.02
 11/09  13:00:00,285.11007423,33.4803816631,109.393978008,0.0,37.1018798503,104.434947198,36.0235593091,17.4963990369,9.90576805939,8.62139221282
 11/09  14:00:00,299.643050809,34.2795980548,111.086105901,0.0,37.1018798503,116.476155989,24.7968495071,14.8710814477,9.90576805939,0.02
 11/09  15:00:00,301.347523185,34.8543692943,112.215932816,0.0,37.1018798503,116.476155989,22.8333831785,12.9076151191,9.90576805939,0.02
 11/09  16:00:00,300.231957103,34.8587240361,111.096179586,0.0,37.1018798503,116.476155989,29.7399478835,11.211343524,9.90576805939,8.62283630014
 11/09  17:00:00,294.571350839,34.3695782852,105.925299591,0.0,37.1018798503,116.476155989,22.4266940161,12.5009259567,9.90576805939,0.02
 11/09  18:00:00,295.401282666,33.3546119381,98.374520351,0.0,37.1018798503,116.476155989,32.9222971133,22.9965290539,9.90576805939,0.02
 11/09  19:00:00,186.835672925,28.7654421035,70.9654086222,0.0,24.7345865669,47.5788473902,40.3827136329,35.4098296032,4.9528840297,0.02
 11/09  20:00:00,184.245531697,28.6777027737,68.4630022814,0.0,24.7345865669,47.5788473902,50.925721148,45.9528371183,4.9528840297,0.02
 11/09  21:00:00,162.385201889,28.7869285423,67.7503804539,0.0,12.3672932834,38.6892022431,66.9858478274,63.9941174096,2.97173041782,0.02
 11/09  22:00:00,113.252048156,17.5784553174,41.726695365,0.0,12.3672932834,27.0668015668,58.3422254644,46.7678303147,2.97173041782,8.60266473188
 11/09  23:00:00,108.113491551,22.7451230841,50.6055625357,0.0,4.12243109448,15.9888894789,75.867491975,72.8757615572,2.97173041782,0.02
 11/09  24:00:00,84.5324559079,15.4113710686,34.5437583846,0.0,4.12243109448,15.9888894789,55.700096536,52.7083661182,2.97173041782,0.02
 11/10  01:00:00,105.789335178,21.9569399306,49.0927743568,0.0,4.12243109448,15.9888894789,84.5066422414,81.5149118236,2.97173041782,0.02
 11/10  02:00:00,77.9935625508,14.3612058389,29.0550303544,0.0,4.12243109448,15.9888894789,59.905456272,56.9137258542,2.97173041782,0.02
 11/10  03:00:00,105.522820862,21.9569399306,48.8262602017,0.0,4.12243109448,15.9888894789,89.5377042601,86.5459738423,2.97173041782,0.02
 11/10  04:00:00,76.1888827678,14.3612058389,27.2503507135,0.0,4.12243109448,15.9888894789,64.5199158764,61.5281854586,2.97173041782,0.02
 11/10  05:00:00,138.322074982,28.5025087925,57.7203035638,0.0,12.3672932834,24.9413748627,105.952715901,100.979831871,4.9528840297,0.02
 11/10  06:00:00,150.5626187,29.3562842878,65.9405442802,3.16652755592,12.3672932834,24.9413748627,171.140691265,166.167807235,4.9528840297,0.02
 11/10  07:00:00,213.313736868,29.9593990082,76.5686368002,1.23929085524,24.7345865669,70.7195625826,125.199994905,115.274226846,9.90576805939,0.02
 11/10  08:00:00,241.994688867,30.4835870584,80.9810410005,0.338103624185,37.1018798503,92.3937384068,96.4234914048,86.4977233454,9.90576805939,0.02
 11/10  09:00:00,262.107613017,31.0363907491,88.8361462209,0.0,37.1018798503,104.434947198,67.3848834284,57.459115369,9.90576805939,0.02
 11/10  10:00:00,284.451080164,31.9428212461,98.2315591146,0.0,37.1018798503,116.476155989,35.8104230571,25.8846549977,9.90576805939,0.02
 11/10  11:00:00,289.539370888,32.9446498792,102.317535578,0.0,37.1018798503,116.476155989,42.1474147643,23.6174893369,9.90576805939,8.62415736797
 11/10  12:00:00,295.009879051,33.7716954933,106.960794185,0.0,37.1018798503,116.476155989,34.0811295039,24.1553614445,9.90576805939,0.02
 11/10  13:00:00,285.607020551,34.4115328926,108.959759411,0.0,37.1018798503,104.434947198,44.3261425091,25.7984873789,9.90576805939,8.62188707081
 11/10  14:00:00,299.065502288,34.44508304,110.343058608,0.0,37.1018798503,116.476155989,37.3557819748,27.4300139155,9.90576805939,0.02
 11/10  15:00:00,301.594276914,35.0507082767,112.266357096,0.0,37.1018798503,116.476155989,28.1988436603,18.2730756009,9.90576805939,0.02
 11/10  16:00:00,299.953015749,35.0255637729,110.65037481,0.0,37.1018798503,116.476155989,37.1063854203,18.57768698,9.90576805939,8.62293038098
 11/10  17:00:00,294.504752568,34.6008403843,105.627434164,0.0,37.1018798503,116.476155989,37.6413738794,27.71560582,9.90576805939,0.02
 11/10  18:00:00,295.24008637,33.5995424445,97.9683978739,0.0,37.1018798503,116.476155989,52.2571343952,42.3313663358,9.90576805939,0.02
 11/10  19:00:00,188.67608542,28.8545706432,72.7166946406,0.0,24.7345865669,47.5788473902,51.3448948578,46.3720108281,4.9528840297,0.02
 11/10  20:00:00,186.34838273,28.6784569528,70.5651012366,0.0,24.7345865669,47.5788473902,52.4087666273,47.4358825976,4.9528840297,0.02
 11/10  21:00:00,165.58211161,28.8963207537,70.8379000957,0.0,12.3672932834,38.6892022431,56.8391493789,53.8474189611,2.97173041782,0.02
 11/10  22:00:00,120.566916687,19.3736060472,47.2000443928,0.0,12.3672932834,27.0668015668,45.0433113562,42.0515809384,2.97173041782,0.02
 11/10  23:00:00,111.061205543,22.8545152955,53.4438841817,0.0,4.12243109448,15.9888894789,62.0359897654,59.0442593476,2.97173041782,0.02
 11/10  24:00:00,91.2729924016,17.2065217985,39.4427740436,0.0,4.12243109448,15.9888894789,57.0508140093,54.0590835915,2.97173041782,0.02
 11/11  01:00:00,102.869702392,21.9569399306,48.2343568031,0.0,2.06121554724,15.9888894789,91.9286832365,80.3568406354,2.97173041782,8.6001121833
 11/11  02:00:00,80.7164099269,15.4551279532,32.7451708746,0.0,2.06121554724,15.9888894789,63.1195498463,60.1278194284,2.97173041782,0.02
 11/11  03:00:00,91.2206218062,20.6442333934,37.8979829651,0.0,2.06121554724,15.9888894789,93.337492252,90.3457618342,2.97173041782,0.02
 11/11  04:00:00,74.1815751898,13.7037341079,28.0081000127,0.0,2.06121554724,15.9888894789,57.1680214518,54.176291034,2.97173041782,0.02
 11/11  05:00:00,88.0455374804,19.7466580285,35.6436590921,0.0,2.06121554724,15.9888894789,91.535177716,88.5434472982,2.97173041782,0.02
 11/11  06:00:00,72.7236743878,13.4411928005,26.8127406654,0.0,2.06121554724,15.9888894789,58.5196729726,55.5279425547,2.97173041782,0.02
 11/11  07:00:00,92.84212634,22.876952969,41.9387317101,0.0,2.06121554724,15.9888894789,100.682966292,97.6912358743,2.97173041782,0.02
 11/11  08:00:00,67.1076665869,17.9515072986,30.6423089515,0.0,2.06121554724,15.9888894789,78.4720944756,75.4803640578,2.97173041782,0.02
 11/11  09:00:00,118.136117318,24.102145737,47.5956436808,0.0,4.12243109448,41.7362269337,93.3817718358,88.4088878061,4.9528840297,0.02
 11/11  10:00:00,106.148957158,19.5267551432,40.2997987573,0.0,4.12243109448,41.7362269337,74.0009508516,69.0280668219,4.9528840297,0.02
 11/11  11:00:00,122.01734974,24.102145737,51.4768761692,0.0,4.12243109448,41.7362269337,91.1053626724,86.1324786428,4.9528840297,0.02
 11/11  12:00:00,111.367531205,19.4394037536,45.605724247,0.0,4.12243109448,41.7362269337,68.91103162,63.9381475903,4.9528840297,0.02
 11/11  13:00:00,134.359631891,24.6343282708,63.2869758284,0.0,4.12243109448,41.7362269337,76.5560744436,71.5831904139,4.9528840297,0.02
 11/11  14:00:00,117.43816164,19.7317709934,51.3839874727,0.0,4.12243109448,41.7362269337,53.0441386878,48.0712546581,4.9528840297,0.02
 11/11  15:00:00,133.29392874,24.6444666835,62.211134283,0.0,4.12243109448,41.7362269337,65.9535832254,60.9806991957,4.9528840297,0.02
 11/11  16:00:00,115.455357119,19.7180676675,49.414886286,0.0,4.12243109448,41.7362269337,54.7253478506,49.7524638209,4.9528840297,0.02
 11/11  17:00:00,114.880830281,24.6287929837,60.6714018302,0.0,4.12243109448,24.8785346261,65.7249787427,60.752094713,4.9528840297,0.02
 11/11  18:00:00,87.2696763408,17.4690631059,41.9364662362,0.0,2.06121554724,15.9888894789,51.4264819428,48.4347515249,2.97173041782,0.02
 11/11  19:00:00,107.149235778,22.1757243534,52.2951064749,0.0,2.06121554724,15.9888894789,70.1970966093,67.2053661915,2.97173041782,0.02
 11/11  20:00:00,83.3680763509,15.3238572995,35.5281085342,0.0,2.06121554724,15.9888894789,51.4241417097,48.4324112919,2.97173041782,0.02
 11/11  21:00:00,99.4739888477,21.0818022391,45.7137816241,0.0,2.06121554724,15.9888894789,78.1954615015,75.2037310836,2.97173041782,0.02
 11/11  22:00:00,82.011071619,14.7763370111,34.7418089693,0.0,2.06121554724,15.9888894789,54.3983396755,51.4066092576,2.97173041782,0.02
 11/11  23:00:00,93.3063787967,19.7466580285,40.9045006554,0.0,2.06121554724,15.9888894789,79.6716133099,76.679882892,2.97173041782,0.02
 11/11  24:00:00,74.2001938567,13.0911377239,28.6393153592,0.0,2.06121554724,15.9888894789,53.0881301044,50.0963996866,2.97173041782,0.02
 11/12  01:00:00,95.868376941,20.1842268742,43.0289298081,0.0,2.06121554724,15.9888894789,84.5692929691,81.5775625513,2.97173041782,0.02
 11/12  02:00:00,72.2693620839,13.0148427915,26.7731859064,0.0,2.06121554724,15.9888894789,56.800444513,53.8087140952,2.97173041782,0.02
 11/12  03:00:00,100.334115956,20.8405801428,46.8383154806,0.0,2.06121554724,15.9888894789,83.7011307697,80.7094003519,2.97173041782,0.02
 11/12  04:00:00,71.7810566191,13.0148427915,26.2848803622,0.0,2.06121554724,15.9888894789,58.842126015,55.8503955972,2.97173041782,0.02
 11/12  05:00:00,97.6549493276,20.1617892007,44.8611246307,0.0,2.06121554724,15.9888894789,86.9168195184,83.9250891006,2.97173041782,0.02
 11/12  06:00:00,67.4063523047,11.6684797441,23.2913164199,0.0,2.06121554724,15.9888894789,63.3004254708,51.7269639535,2.97173041782,8.60173109943
 11/12  07:00:00,102.68613502,23.5333062376,51.1263870032,0.0,2.06121554724,15.9888894789,106.328114434,103.336384016,2.97173041782,0.02
 11/12  08:00:00,78.5452945693,18.7391312209,41.2923129212,0.0,2.06121554724,15.9888894789,78.2403229614,75.2485925435,2.97173041782,0.02
 11/12  09:00:00,128.031388641,24.0146319679,57.5784287083,0.0,4.12243109448,41.7362269337,72.6522415381,67.6793575084,4.9528840297,0.02
 11/12  10:00:00,120.752860199,20.1394555848,54.2910013161,0.0,4.12243109448,41.7362269337,41.6366840786,36.6638000489,4.9528840297,0.02
 11/12  11:00:00,134.518188171,24.1923494229,63.8875108968,0.0,4.12243109448,41.7362269337,49.7194641853,44.7465801556,4.9528840297,0.02
 11/12  12:00:00,123.081886927,20.1629295812,56.5965541453,0.0,4.12243109448,41.7362269337,41.4645973839,36.4917133542,4.9528840297,0.02
 11/12  13:00:00,133.564530404,24.2088881453,62.9173144906,0.0,4.12243109448,41.7362269337,57.756627356,52.7837433263,4.9528840297,0.02
 11/12  14:00:00,119.803490957,20.1629333006,53.3181545242,0.0,4.12243109448,41.7362269337,48.4643969429,43.4915129132,4.9528840297,0.02
 11/12  15:00:00,131.898362419,24.2010109855,61.2590237202,0.0,4.12243109448,41.7362269337,50.8952790032,45.9223949735,4.9528840297,0.02
 11/12  16:00:00,119.982107817,20.1644081923,53.4952965363,0.0,4.12243109448,41.7362269337,39.3713943275,34.3985102978,4.9528840297,0.02
 11/12  17:00:00,114.204910278,24.2007573608,60.4235175435,0.0,4.12243109448,24.8785346261,57.2296347051,52.2567506754,4.9528840297,0.02
 11/12  18:00:00,96.2722503479,19.2504141499,49.1345043863,0.0,2.06121554724,15.9888894789,54.0216506121,51.0299201942,2.97173041782,0.02
 11/12  19:00:00,110.72286944,23.2926637751,54.7286159172,0.0,2.06121554724,15.9888894789,76.3450233482,73.3532929304,2.97173041782,0.02
 11/12  20:00:00,83.5988525383,15.4113710686,35.6713710883,0.0,2.06121554724,15.9888894789,50.909970196,47.9182397782,2.97173041782,0.02
 11/12  21:00:00,105.662684127,21.9569399306,51.0273393609,0.0,2.06121554724,15.9888894789,69.533044246,66.5413138282,2.97173041782,0.02
 11/12  22:00:00,82.8062940054,14.7763370111,35.5370315163,0.0,2.06121554724,15.9888894789,44.9196509776,41.9279205597,2.97173041782,0.02
 11/12  23:00:00,94.2809170785,19.7466580285,41.8790391094,0.0,2.06121554724,15.9888894789,73.0796468739,70.0879164561,2.97173041782,0.02
 11/12  24:00:00,76.7964536133,14.3612058389,29.9191373418,0.0,2.06121554724,15.9888894789,57.594359402,54.6026289841,2.97173041782,0.02
 11/13  01:00:00,97.5976911835,20.6442333934,42.2138372572,0.0,4.12243109448,15.9888894789,91.7438498104,88.7521193926,2.97173041782,0.02
 11/13  02:00:00,82.8958689625,15.0613159921,33.2572268597,0.0,4.12243109448,15.9888894789,64.8383115832,61.8465811654,2.97173041782,0.02
 11/13  03:00:00,98.1058436043,20.1842268742,43.2051810636,0.0,4.12243109448,15.9888894789,85.2164544695,82.2247240517,2.97173041782,0.02
 11/13  04:00:00,75.3667791858,13.463630474,27.3490074612,0.0,4.12243109448,15.9888894789,60.2644057929,57.2726753751,2.97173041782,0.02
 11/13  05:00:00,145.171020921,28.6994147731,64.3723434727,0.0,12.3672932834,24.9413748627,114.936642722,109.963758692,4.9528840297,0.02
 11/13  06:00:00,149.40384126,28.767712708,63.2318741833,5.30499165592,12.3672932834,24.9413748627,185.658539196,180.685655166,4.9528840297,0.02
 11/13  07:00:00,209.363806874,29.7777090206,71.3144186627,2.72526876692,24.7345865669,70.7195625826,153.69929815,143.773530091,9.90576805939,0.02
 11/13  08:00:00,237.76711141,30.0499737694,76.8901055773,0.635062038186,37.1018798503,92.3937384068,120.920261378,110.994493318,9.90576805939,0.02
 11/13  09:00:00,260.306798182,30.5710584703,87.3546435419,0.146024109347,37.1018798503,104.434947198,86.17933185,67.6550609336,9.90576805939,8.61850285697
 11/13  10:00:00,281.872207122,31.2427352514,96.2777892761,0.0750378996979,37.1018798503,116.476155989,45.423456703,35.4976886436,9.90576805939,0.02
 11/13  11:00:00,287.185656703,31.4257492109,101.46875105,0.0138930451813,37.1018798503,116.476155989,37.6130102733,27.6872422139,9.90576805939,0.02
 11/13  12:00:00,290.219651856,32.0064161058,103.93581709,0.0,37.1018798503,116.476155989,43.6780142152,25.1466205574,9.90576805939,8.62562559836
 11/13  13:00:00,276.405984008,32.0386018898,102.131708601,0.0,37.1018798503,104.434947198,43.517720369,33.5919523096,9.90576805939,0.02
 11/13  14:00:00,292.472735064,32.8056179801,105.389653772,0.0,37.1018798503,116.476155989,40.7818200492,30.8560519898,9.90576805939,0.02
 11/13  15:00:00,295.5450627,33.4626445343,107.80520542,0.0,37.1018798503,116.476155989,39.5691512911,21.0389400842,9.90576805939,8.62444314747
 11/13  16:00:00,293.390785321,33.646522795,105.467232117,0.0,37.1018798503,116.476155989,29.4152069963,19.4894389369,9.90576805939,0.02
 11/13  17:00:00,289.255039969,33.447811134,101.530661716,0.0,37.1018798503,116.476155989,36.5919860969,26.6662180375,9.90576805939,0.02
 11/13  18:00:00,293.677425362,32.7405880603,97.2646584221,0.0,37.1018798503,116.476155989,53.9569883798,35.43770613,9.90576805939,8.61351419039
 11/13  19:00:00,187.947079023,28.8529120732,71.9893550365,0.0,24.7345865669,47.5788473902,43.7154112605,38.7425272308,4.9528840297,0.02
 11/13  20:00:00,184.125756467,28.6775363308,68.3434073267,0.0,24.7345865669,47.5788473902,53.0214533564,48.0485693267,4.9528840297,0.02
 11/13  21:00:00,161.865004343,28.7869285423,67.2301981769,0.0,12.3672932834,38.6892022431,72.3929634355,69.4012330177,2.97173041782,0.02
 11/13  22:00:00,114.311354656,17.9066319517,42.4578338915,0.0,12.3672932834,27.0668015668,55.5823944421,52.5906640243,2.97173041782,0.02
 11/13  23:00:00,105.409247808,21.9569399306,48.7126874993,0.0,4.12243109448,15.9888894789,80.8300904975,77.8383600797,2.97173041782,0.02
 11/13  24:00:00,81.6801561151,14.9738022229,32.1290279434,0.0,4.12243109448,15.9888894789,62.1948298848,59.203099467,2.97173041782,0.02
 11/14  01:00:00,99.7137432268,21.0818022391,43.8923204865,0.0,4.12243109448,15.9888894789,90.3078364248,87.316106007,2.97173041782,0.02
 11/14  02:00:00,83.9476823542,15.4988848378,33.8714714374,0.0,4.12243109448,15.9888894789,60.6424261567,57.6506957389,2.97173041782,0.02
 11/14  03:00:00,94.7772926387,20.6442333934,39.3934386893,0.0,4.12243109448,15.9888894789,95.9208671041,92.9291366863,2.97173041782,0.02
 11/14  04:00:00,83.3837120363,15.5863986069,33.2199872892,0.0,4.12243109448,15.9888894789,66.7663843628,63.774653945,2.97173041782,0.02
 11/14  05:00:00,136.291540206,28.2399674851,55.9523100774,0.0,12.3672932834,24.9413748627,107.298369576,102.325485546,4.9528840297,0.02
 11/14  06:00:00,147.545197189,29.5368078954,62.1385417943,3.7705848175,12.3672932834,24.9413748627,176.733860324,171.760976294,4.9528840297,0.02
 11/14  07:00:00,203.468374293,29.8335551893,66.6597717437,1.42863696823,24.7345865669,70.7195625826,143.704785248,133.779017189,9.90576805939,0.02
 11/14  08:00:00,237.340484317,30.4105229591,76.6534788363,0.0845130399964,37.1018798503,92.3937384068,113.974359764,104.048591705,9.90576805939,0.02
 11/14  09:00:00,260.253388305,31.0990147135,86.898170569,0.0211110490908,37.1018798503,104.434947198,82.6145869623,64.0902354483,9.90576805939,8.61858345462
 11/14  10:00:00,282.291140403,31.81230686,96.1980006186,0.00418811727187,37.1018798503,116.476155989,43.831610722,33.9058426626,9.90576805939,0.02
 11/14  11:00:00,290.124924185,32.4056405447,103.4420219,0.0,37.1018798503,116.476155989,32.0891073564,22.163339297,9.90576805939,0.02
 11/14  12:00:00,293.076252442,32.9818111477,105.81700338,0.0,37.1018798503,116.476155989,39.1824634046,20.6510349519,9.90576805939,8.62566039335
 11/14  13:00:00,283.198530907,33.2983088787,107.664548381,0.0,37.1018798503,104.434947198,30.3182441122,20.3924760528,9.90576805939,0.02
 11/14  14:00:00,297.086472505,34.0328107404,108.776199406,0.0,37.1018798503,116.476155989,27.3153487959,17.3895807365,9.90576805939,0.02
 11/14  15:00:00,294.689519293,34.4810221674,105.931265944,0.0,37.1018798503,116.476155989,39.7397825538,21.2095329376,9.90576805939,8.62448155674
 11/14  16:00:00,292.010118293,34.5541249528,103.1789626,0.0,37.1018798503,116.476155989,35.5139520805,25.5881840211,9.90576805939,0.02
 11/14  17:00:00,289.071248534,34.0832462773,100.71143528,0.0,37.1018798503,116.476155989,33.5224580248,23.5966899654,9.90576805939,0.02
 11/14  18:00:00,292.808954467,33.1129045137,96.0238585481,0.0,37.1018798503,116.476155989,44.3570432585,25.8377036467,9.90576805939,8.61357155234
 11/14  19:00:00,186.367411959,28.7651587115,70.497438974,0.0,24.7345865669,47.5788473902,37.4151220245,32.4422379948,4.9528840297,0.02
 11/14  20:00:00,184.283829986,28.6775363308,68.5014798954,0.0,24.7345865669,47.5788473902,48.0420070556,43.0691230259,4.9528840297,0.02
 11/14  21:00:00,161.971742963,28.7869285423,67.3369363663,0.0,12.3672932834,38.6892022431,69.7580709947,66.7663405769,2.97173041782,0.02
 11/14  22:00:00,115.07323425,17.9066319517,43.2197133416,0.0,12.3672932834,27.0668015668,51.7085302696,48.7167998517,2.97173041782,0.02
 11/14  23:00:00,104.372127788,21.8694261614,47.7630812365,0.0,4.12243109448,15.9888894789,77.5366429959,74.5449125781,2.97173041782,0.02
 11/14  24:00:00,76.7011543598,14.3612058389,27.7626225601,0.0,4.12243109448,15.9888894789,62.8590814271,59.8673510092,2.97173041782,0.02
 11/15  01:00:00,103.072278471,21.9569399306,46.3757180285,0.0,4.12243109448,15.9888894789,86.8845337289,83.8928033111,2.97173041782,0.02
 11/15  02:00:00,76.6187737694,14.3612058389,27.6802418409,0.0,4.12243109448,15.9888894789,64.8700356302,61.8783052124,2.97173041782,0.02
 11/15  03:00:00,101.796825115,21.6943986231,45.3628059254,0.0,4.12243109448,15.9888894789,92.2906317119,89.2989012941,2.97173041782,0.02
 11/15  04:00:00,71.1401066976,12.566055109,24.0430952807,0.0,4.12243109448,15.9888894789,56.2055628018,53.213832384,2.97173041782,0.02
 11/15  05:00:00,140.57466555,28.611901004,59.8635018925,0.0,12.3672932834,24.9413748627,106.539272607,101.566388577,4.9528840297,0.02
 11/15  06:00:00,147.626208459,28.8713460473,63.6034972243,3.05210249634,12.3672932834,24.9413748627,172.316060024,167.343175994,4.9528840297,0.02
 11/15  07:00:00,210.591710635,30.0533821184,73.5932303481,1.39868776724,24.7345865669,70.7195625826,137.035057218,127.109289159,9.90576805939,0.02
 11/15  08:00:00,240.929455966,30.472214501,80.1366423558,0.128629502378,37.1018798503,92.3937384068,103.952624931,94.0268568714,9.90576805939,0.02
 11/15  09:00:00,260.182789531,30.7145161924,87.1962616417,0.0369055173219,37.1018798503,104.434947198,77.5337872714,59.0093526608,9.90576805939,8.61866655126
 11/15  10:00:00,278.377412062,30.9836402143,93.1044619917,0.0126626966015,37.1018798503,116.476155989,47.2127516786,37.2869836192,9.90576805939,0.02
 11/15  11:00:00,289.062005172,31.5604689322,103.224273405,0.0,37.1018798503,116.476155989,28.8319012885,18.9061332291,9.90576805939,0.02
 11/15  12:00:00,294.92738446,32.0270988241,108.6228335,0.0,37.1018798503,116.476155989,30.7677708915,12.2362371041,9.90576805939,8.62576572805
 11/15  13:00:00,282.805319523,32.2280881647,108.341555276,0.0,37.1018798503,104.434947198,22.343848697,12.4180806376,9.90576805939,0.02
 11/15  14:00:00,297.495063137,32.5729228503,110.644676018,0.0,37.1018798503,116.476155989,21.6004364947,11.6746684353,9.90576805939,0.02
 11/15  15:00:00,299.475563262,32.7196443744,112.478674361,0.0,37.1018798503,116.476155989,27.6269331772,9.09657812249,9.90576805939,8.62458699529
 11/15  16:00:00,293.480451916,32.8286541717,106.374764272,0.0,37.1018798503,116.476155989,19.9771936277,10.0514255683,9.90576805939,0.02
 11/15  17:00:00,267.512969724,32.4223754695,80.8140252106,0.0,37.1018798503,116.476155989,68.2453813317,58.3196132723,9.90576805939,0.02
 11/15  18:00:00,258.181882254,31.7466010785,62.7630821917,0.0,37.1018798503,116.476155989,105.972712707,87.4533745567,9.90576805939,8.61357009072
 11/15  19:00:00,164.525406304,28.4806303502,48.9399592879,0.0,24.7345865669,47.5788473902,71.5388775634,66.5659935337,4.9528840297,0.02
 11/15  20:00:00,163.094569192,29.0057129651,46.9840411307,0.0,24.7345865669,47.5788473902,77.4533161333,72.4804321036,4.9528840297,0.02
 11/15  21:00:00,131.61956034,28.0211830622,37.7504982714,0.0,12.3672932834,38.6892022431,91.1169802568,88.125249839,2.97173041782,0.02
 11/15  22:00:00,95.796798465,17.2502786831,24.5996303645,0.0,12.3672932834,27.0668015668,63.7446116755,60.7528812577,2.97173041782,0.02
 11/15  23:00:00,80.0616693589,20.6442333934,23.7659212641,0.0,4.12243109448,15.9888894789,84.841092199,81.8493617812,2.97173041782,0.02
 11/15  24:00:00,75.9471444893,15.4988848378,21.4184944797,0.0,4.12243109448,15.9888894789,60.8266728913,57.8349424735,2.97173041782,0.02
 11/16  01:00:00,90.4424169679,20.6442333934,22.6705730903,0.0,4.12243109448,15.9888894789,95.4397677521,92.4480373343,2.97173041782,0.02
 11/16  02:00:00,79.9512714429,15.5863986069,20.1834212014,0.0,4.12243109448,15.9888894789,66.6101591796,63.6184287618,2.97173041782,0.02
 11/16  03:00:00,91.0893580687,20.6442333934,20.1873176285,0.0,4.12243109448,15.9888894789,97.742773573,94.7510431551,2.97173041782,0.02
 11/16  04:00:00,75.5243603655,14.4262819346,15.5577391144,0.0,4.12243109448,15.9888894789,60.0866505481,57.0949201303,2.97173041782,0.02
 11/16  05:00:00,133.480627198,28.6483650744,27.9274306198,0.00340198514857,12.3672932834,24.9413748627,110.563760463,105.590876433,4.9528840297,0.02
 11/16  06:00:00,146.274104813,28.7865055764,30.8888836381,10.8450546253,12.3672932834,24.9413748627,179.391886193,174.419002163,4.9528840297,0.02
 11/16  07:00:00,192.52747099,29.7930487497,27.1031957396,9.20344370976,24.7345865669,70.7195625826,146.565661865,136.639893806,9.90576805939,0.02
 11/16  08:00:00,207.723147418,30.0687032663,27.2887571459,3.8021577555,37.1018798503,92.3937384068,125.895755689,115.96998763,9.90576805939,0.02
 11/16  09:00:00,215.125496955,30.1737451639,27.6722314424,2.09942287423,37.1018798503,104.434947198,127.056695502,108.532185042,9.90576805939,8.6187424005
 11/16  10:00:00,228.722427707,30.3298072107,30.8928186569,1.28045805807,37.1018798503,116.476155989,112.806308899,102.88054084,9.90576805939,0.02
 11/16  11:00:00,234.137215872,30.6439052345,35.0301747379,0.81230802127,37.1018798503,116.476155989,107.580749601,97.654981542,9.90576805939,0.02
 11/16  12:00:00,240.315260563,30.9266715225,37.7563613253,0.718820713928,37.1018798503,116.476155989,112.319937009,93.7883167263,9.90576805939,8.62585222366
 11/16  13:00:00,233.737230151,31.2053800846,40.5418622522,0.6784024885,37.1018798503,104.434947198,100.683877851,90.7581097915,9.90576805939,0.02
 11/16  14:00:00,248.885383652,31.4608804868,43.3999465375,0.686833107446,37.1018798503,116.476155989,97.7964457843,87.8706777249,9.90576805939,0.02
 11/16  15:00:00,253.35117259,31.549497148,43.2381729674,0.700160438277,37.1018798503,116.476155989,104.282441631,85.7520029908,9.90576805939,8.62467058101
 11/16  16:00:00,251.415700802,31.525587746,43.5900836231,0.704777247493,37.1018798503,116.476155989,95.3024414994,85.37667344,9.90576805939,0.02
 11/16  17:00:00,245.67417724,31.2403445293,41.2801435368,0.788450306114,37.1018798503,116.476155989,97.1311416123,87.2053735529,9.90576805939,0.02
 11/16  18:00:00,251.584044523,30.7968361153,36.0153833951,1.07284008734,37.1018798503,116.476155989,109.203876117,90.6845051754,9.90576805939,8.61360288252
 11/16  19:00:00,163.742293974,28.1305752737,27.3108856119,0.0,24.7345865669,47.5788473902,75.5482188922,70.5753348625,4.9528840297,0.02
 11/16  20:00:00,165.398163018,28.8963207537,29.0190590089,0.0,24.7345865669,47.5788473902,82.1356428429,77.1627588132,4.9528840297,0.02
 11/16  21:00:00,136.391709642,26.9272609479,20.2216326675,0.0,12.3672932834,38.6892022431,95.8411659758,92.849435558,2.97173041782,0.02
 11/16  22:00:00,105.246023064,17.4690631059,18.5958368756,0.0,12.3672932834,27.0668015668,68.2058514398,65.2141210219,2.97173041782,0.02
 11/16  23:00:00,93.775687835,22.4393841233,16.6013209009,0.0,4.12243109448,15.9888894789,92.6081960832,89.6164656654,2.97173041782,0.02
 11/16  24:00:00,86.7193570351,18.9141587592,16.7496994182,0.147713478385,4.12243109448,15.9888894789,76.9812939706,73.9895635527,2.97173041782,0.02
 11/17  01:00:00,97.3561455428,23.4020355839,19.1772048425,0.506678458407,4.12243109448,15.9888894789,97.4920316628,94.500301245,2.97173041782,0.02
 11/17  02:00:00,81.4945996457,17.9515072986,12.6745412688,0.0,4.12243109448,15.9888894789,79.820046402,76.8283159842,2.97173041782,0.02
 11/17  03:00:00,98.3382859363,23.5333062376,18.9775452992,1.17283964551,4.12243109448,15.9888894789,100.585975629,97.5942452108,2.97173041782,0.02
 11/17  04:00:00,88.1292276777,19.0454294129,15.2994486047,1.83061192567,4.12243109448,15.9888894789,81.8181422342,78.8264118164,2.97173041782,0.02
 11/17  05:00:00,129.998865835,28.8233926127,22.6728681932,2.87120171707,12.3672932834,24.9413748627,114.80469817,109.83181414,4.9528840297,0.02
 11/17  06:00:00,150.541348108,28.7340404329,26.5287693989,22.5871816954,12.3672932834,24.9413748627,185.484557328,180.511673298,4.9528840297,0.02
 11/17  07:00:00,195.163465101,29.6950063574,20.3118660613,21.8812639875,24.7345865669,70.7195625826,151.893395318,141.967627258,9.90576805939,0.02
 11/17  08:00:00,211.541717554,29.8431687828,23.9847589072,12.8602909891,37.1018798503,92.3937384068,130.100508071,120.174740012,9.90576805939,0.02
 11/17  09:00:00,224.921417592,29.9540303286,27.8173046346,8.4293299141,37.1018798503,104.434947198,129.133184434,110.608608365,9.90576805939,8.61880800988
 11/17  10:00:00,241.16687453,30.0782268906,30.6997856386,6.04238675086,37.1018798503,116.476155989,113.798396875,103.872628816,9.90576805939,0.02
 11/17  11:00:00,245.176318839,30.2933187511,34.0129382388,4.6620019425,37.1018798503,116.476155989,108.269379847,98.3436117874,9.90576805939,0.02
 11/17  12:00:00,248.894403854,30.585253025,38.0634204904,3.9469551914,37.1018798503,116.476155989,112.919395186,94.3876749069,9.90576805939,8.62595221985
 11/17  13:00:00,239.381173907,30.8809762575,40.6181763718,3.15754469932,37.1018798503,104.434947198,101.235983194,91.3102151349,9.90576805939,0.02
 11/17  14:00:00,250.695813942,31.147233242,42.5940626347,2.20568585183,37.1018798503,116.476155989,98.6447128377,88.7189447783,9.90576805939,0.02
 11/17  15:00:00,253.155949819,31.3214784555,45.3954047863,1.50667730243,37.1018798503,116.476155989,105.124258718,86.5937190979,9.90576805939,8.62477156058
 11/17  16:00:00,249.729705898,31.3439178082,45.0772949791,1.33053231672,37.1018798503,116.476155989,95.9780533373,86.0522852779,9.90576805939,0.02
 11/17  17:00:00,240.920963083,31.1202243563,40.9366135945,1.38635565618,37.1018798503,116.476155989,97.7544638372,87.8286957778,9.90576805939,0.02
 11/17  18:00:00,243.661133431,30.6756160168,34.5346553361,1.64965753599,37.1018798503,116.476155989,110.454122028,91.9348062799,9.90576805939,8.61354768892
 11/17  19:00:00,160.044092936,28.1305752737,28.2731282075,0.0,24.7345865669,47.5788473902,76.5880217314,71.6151377017,4.9528840297,0.02
 11/17  20:00:00,163.737520163,28.8963207537,31.066621422,0.0,24.7345865669,47.5788473902,82.7146875204,77.7418034907,4.9528840297,0.02
 11/17  21:00:00,133.913720573,27.3648297936,22.7556990002,0.0,12.3672932834,38.6892022431,96.6964605856,93.7047301678,2.97173041782,0.02
 11/17  22:00:00,102.611800796,19.724220355,18.2738154072,0.00280718079275,12.3672932834,27.0668015668,75.0316170242,72.0398866064,2.97173041782,0.02
 11/17  23:00:00,75.1557531403,17.9515072986,13.4903171971,0.0,4.12243109448,15.9888894789,75.3020505622,72.3103201443,2.97173041782,0.02
 11/17  24:00:00,93.035298634,23.7520906604,21.5839657675,0.317869189984,4.12243109448,15.9888894789,96.8992963764,93.9075659586,2.97173041782,0.02
 11/18  01:00:00,78.8908997882,18.6078605672,15.5911141311,0.330765358019,4.12243109448,15.9888894789,79.4137226634,76.4219922456,2.97173041782,0.02
 11/18  02:00:00,91.2458984853,22.876952969,18.088479714,0.387026238938,4.12243109448,15.9888894789,99.1864698254,96.1947394076,2.97173041782,0.02
 11/18  03:00:00,87.5552249606,19.1767000666,17.5248237898,1.46093191768,4.12243109448,15.9888894789,80.6495762776,77.6578458597,2.97173041782,0.02
 11/18  04:00:00,100.456735531,23.2270080456,19.3950896691,1.21846420006,4.12243109448,15.9888894789,101.001175586,98.0094451677,2.97173041782,0.02
 11/18  05:00:00,117.495238751,28.6775363308,24.4121419923,3.88351650667,4.12243109448,16.0517297156,119.487455062,116.495724644,2.97173041782,0.02
 11/18  06:00:00,117.89044744,28.6775363308,23.7932560019,4.83323252128,4.12243109448,16.0517297156,121.252117805,118.260387387,2.97173041782,0.02
 11/18  07:00:00,139.100817302,29.5526740223,18.9336638068,8.82901754815,4.12243109448,39.6058045677,102.160894754,99.1691643361,2.97173041782,0.02
 11/18  08:00:00,194.690254983,29.5787052035,23.4949529346,38.2659084127,12.3672932834,65.3531420225,161.433456607,156.460572578,4.9528840297,0.02
 11/18  09:00:00,190.671364117,29.5726599676,24.6855245321,29.4750098153,12.3672932834,68.2430321324,156.658112202,151.685228173,4.9528840297,0.02
 11/18  10:00:00,214.824292904,29.5979479249,27.2194117426,21.8896752279,16.4897243779,93.1370602926,154.244366566,137.709910007,7.92461444751,8.60984211192
 11/18  11:00:00,213.193382326,29.5983029211,29.6000953314,16.6516840064,16.4897243779,93.1370602926,137.810335254,129.865720806,7.92461444751,0.02
 11/18  12:00:00,213.232142615,29.6051860812,32.7824223639,13.0763900056,16.4897243779,93.1370602926,132.777855059,124.833240612,7.92461444751,0.02
 11/18  13:00:00,204.810982956,29.6473623449,37.1119128204,10.4869479055,16.4897243779,83.9857416113,128.373676283,120.429061836,7.92461444751,0.02
 11/18  14:00:00,204.857205652,29.6819113525,39.059432526,9.09222559753,16.4897243779,83.9857416113,125.3557329,117.411118453,7.92461444751,0.02
 11/18  15:00:00,202.925276793,29.7146402114,37.8936031287,7.78100779839,16.4897243779,83.9857416113,123.762953122,115.818338674,7.92461444751,0.02
 11/18  16:00:00,173.282425573,29.5526740223,32.7804401625,0.0,12.3672932834,70.6512738906,64.6973619081,59.7244778784,4.9528840297,0.02
 11/18  17:00:00,171.563774838,29.5526740223,32.0009436149,0.0,12.3672932834,70.6512738906,74.7612594702,61.2000792143,4.9528840297,8.60829622622
 11/18  18:00:00,166.136518891,29.5526740223,30.6834542129,0.00742351829037,12.3672932834,58.1284167478,72.1871253775,67.2142413478,4.9528840297,0.02
 11/18  19:00:00,127.129978978,26.9272609479,24.9024979707,0.0,12.3672932834,24.9413748627,95.4122087384,90.4393247087,4.9528840297,0.02
 11/18  20:00:00,125.071828462,27.1460453708,25.8236710032,0.0,12.3672932834,24.9413748627,102.442656227,97.4697721974,4.9528840297,0.02
 11/18  21:00:00,112.064977457,27.8023986394,28.097922004,0.062628463018,4.12243109448,16.0517297156,111.195441684,108.203711266,2.97173041782,0.02
 11/18  22:00:00,69.812007872,13.463630474,12.0438991341,0.0,4.12243109448,15.9888894789,59.9018696702,56.9101392523,2.97173041782,0.02
 11/18  23:00:00,91.0751342243,22.4393841233,19.2967002194,0.0,4.12243109448,15.9888894789,100.553463828,97.5617334105,2.97173041782,0.02
 11/18  24:00:00,80.6239532344,17.9515072986,15.285495231,0.0,4.12243109448,15.9888894789,81.7868991307,78.7951687129,2.97173041782,0.02
 11/19  01:00:00,90.3100968131,23.2270080456,20.8847171867,0.635313739679,2.06121554724,15.9888894789,103.844643847,100.852913429,2.97173041782,0.02
 11/19  02:00:00,74.0716300716,18.3890761443,15.15589867,0.508720384487,2.06121554724,15.9888894789,84.8579580314,81.8662276136,2.97173041782,0.02
 11/19  03:00:00,81.8499008937,22.6581685461,18.2920828866,0.201983050883,2.06121554724,15.9888894789,108.336758736,105.345028318,2.97173041782,0.02
 11/19  04:00:00,72.9344744066,18.8266449901,16.8686392458,1.57304672486,2.06121554724,15.9888894789,86.477018879,83.4852884612,2.97173041782,0.02
 11/19  05:00:00,81.7768254897,23.489549353,21.5655601063,2.3164071297,2.06121554724,15.9888894789,109.195256487,106.203526069,2.97173041782,0.02
 11/19  06:00:00,72.301129013,18.9360372015,17.885614039,2.46512473769,2.06121554724,15.9888894789,87.3561256492,84.3643952314,2.97173041782,0.02
 11/19  07:00:00,81.9792170667,23.7520906604,23.1073034254,3.91928763732,2.06121554724,15.9888894789,108.787166542,105.795436124,2.97173041782,0.02
 11/19  08:00:00,62.2677937976,19.2642138358,19.6469116032,4.14904310513,2.06121554724,15.9888894789,87.772197051,84.7804666332,2.97173041782,0.02
 11/19  09:00:00,99.4629813265,23.6062343785,24.4727596807,2.46460934813,4.12243109448,41.7362269337,104.780157049,99.8072730194,4.9528840297,0.02
 11/19  10:00:00,94.4546801779,19.2642138358,21.5569552556,2.83840889024,4.12243109448,41.7362269337,82.6505371144,77.6776530847,4.9528840297,0.02
 11/19  11:00:00,108.335058494,24.1896595062,28.9658880812,2.83985499926,4.12243109448,41.7362269337,101.464604754,96.491720724,4.9528840297,0.02
 11/19  12:00:00,94.724764965,19.7017826815,25.2149545944,2.51243097624,4.12243109448,41.7362269337,81.6792232854,76.7063392557,4.9528840297,0.02
 11/19  13:00:00,105.228542879,24.1896595062,31.6572452346,1.97341729102,4.12243109448,41.7362269337,100.010537033,95.0376530032,4.9528840297,0.02
 11/19  14:00:00,92.7387926666,19.2642138358,25.9909305641,0.819003383942,4.12243109448,41.7362269337,80.6672446512,75.6943606215,4.9528840297,0.02
 11/19  15:00:00,102.990661048,23.7520906604,31.46839535,0.615218249743,4.12243109448,41.7362269337,98.9013768931,93.9284928635,4.9528840297,0.02
 11/19  16:00:00,94.3968859421,19.7017826815,27.1731618346,0.769547152215,4.12243109448,41.7362269337,80.3552456647,75.3823616351,4.9528840297,0.02
 11/19  17:00:00,88.6232954302,24.1896595062,33.0410138494,1.13731101319,4.12243109448,24.8785346261,100.058574998,95.0856909682,4.9528840297,0.02
 11/19  18:00:00,72.7659431989,18.3890761443,23.3709509754,0.63591436135,2.06121554724,15.9888894789,84.4830668989,81.4913364811,2.97173041782,0.02
 11/19  19:00:00,62.9198321852,13.5511442431,16.8621753038,0.0,2.06121554724,15.9888894789,64.3829383771,61.3912079593,2.97173041782,0.02
 11/19  20:00:00,67.9083266138,14.3387681654,19.8347811365,1.24185097823,2.06121554724,15.9888894789,73.1182360237,61.5447630322,2.97173041782,8.60174257369
 11/19  21:00:00,81.2377648191,19.2642138358,27.0630194465,2.30168065503,2.06121554724,15.9888894789,84.8056581578,81.81392774,2.97173041782,0.02
 11/19  22:00:00,72.5466527123,17.9515072986,21.9862946023,0.0,2.06121554724,15.9888894789,85.6969291875,82.7051987697,2.97173041782,0.02
