Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/19  23:00:00,74.9081060906,16.571487741,22.8682949325,2.92902743072,2.06121554724,15.9888894789,75.7496254042,72.7578949864,2.97173041782,0.02
 11/19  24:00:00,86.7137405839,23.2051296033,29.011140908,1.77269477036,2.06121554724,15.9888894789,109.833257988,106.84152757,2.97173041782,0.02
 11/20  01:00:00,77.3564511301,18.3890761443,23.0664607873,1.23084792331,4.12243109448,15.9888894789,87.6449728459,84.6532424281,2.97173041782,0.02
 11/20  02:00:00,94.4161737284,23.7520906604,32.4368880548,3.44120417051,4.12243109448,15.9888894789,108.749412853,105.757682435,2.97173041782,0.02
 11/20  03:00:00,83.3148914779,19.1548216244,26.1552835653,3.33472008242,4.12243109448,15.9888894789,88.1156820479,85.12395163,2.97173041782,0.02
 11/20  04:00:00,90.3449977085,23.3145218147,29.6230662454,2.62141886179,4.12243109448,15.9888894789,109.33725565,106.345525232,2.97173041782,0.02
 11/20  05:00:00,120.504193775,28.5316800489,36.3703209213,3.50292985834,12.3672932834,24.9413748627,123.791266375,118.818382345,4.9528840297,0.02
 11/20  06:00:00,158.848936222,29.1467835518,42.6687043413,34.9341853959,12.3672932834,24.9413748627,194.052913699,189.080029669,4.9528840297,0.02
 11/20  07:00:00,204.875987776,29.6249270999,42.3574954988,24.9979879148,24.7345865669,70.7195625826,159.773505332,149.847737272,9.90576805939,0.02
 11/20  08:00:00,219.035591748,29.6605935884,43.2469929856,15.9360375609,37.1018798503,92.3937384068,138.771580642,128.845812582,9.90576805939,0.02
 11/20  09:00:00,230.469663252,29.669856444,45.5248275505,13.0398491197,37.1018798503,104.434947198,131.699239538,121.773471479,9.90576805939,0.02
 11/20  10:00:00,245.164812643,29.6815867427,50.8447589861,10.3617172372,37.1018798503,116.476155989,135.093508599,116.566250155,9.90576805939,8.62149038401
 11/20  11:00:00,244.338631858,29.7139996025,52.4346034442,7.91279682017,37.1018798503,116.476155989,122.073646641,112.147878581,9.90576805939,0.02
 11/20  12:00:00,243.648348652,29.7962060412,53.9047245906,5.66993955158,37.1018798503,116.476155989,116.876369216,106.950601156,9.90576805939,0.02
 11/20  13:00:00,232.693111519,29.8764124651,56.7171954719,3.86374043688,37.1018798503,104.434947198,122.427086807,103.898516436,9.90576805939,8.62280231212
 11/20  14:00:00,241.803721806,29.9701914454,54.9859162955,2.57018824777,37.1018798503,116.476155989,111.039119208,101.113351149,9.90576805939,0.02
 11/20  15:00:00,239.919949842,30.1063490391,53.682478672,1.85381775592,37.1018798503,116.476155989,108.203747586,98.2779795269,9.90576805939,0.02
 11/20  16:00:00,236.522237866,30.0750709732,50.3982816827,1.77179537131,37.1018798503,116.476155989,117.121968052,98.592375902,9.90576805939,8.62382409068
 11/20  17:00:00,232.255825905,30.0958796778,46.2006950197,1.68271166391,37.1018798503,116.476155989,107.905749684,97.9799816244,9.90576805939,0.02
 11/20  18:00:00,241.646771368,30.0647812164,43.4851675933,2.07545807573,37.1018798503,116.476155989,108.617934927,98.6921668677,9.90576805939,0.02
 11/20  19:00:00,149.776965169,28.0211830622,33.7473076456,0.0,24.7345865669,47.5788473902,79.6897504606,74.7168664309,4.9528840297,0.02
 11/20  20:00:00,158.679929477,28.8963207537,35.9853972896,0.0,24.7345865669,47.5788473902,84.8113507748,79.8384667451,4.9528840297,0.02
 11/20  21:00:00,123.700187932,26.9272609479,25.498758305,0.0,12.3672932834,38.6892022431,107.345898926,95.7672954732,2.97173041782,8.60687303525
 11/20  22:00:00,91.9356148348,15.4988848378,18.965059006,0.0,12.3672932834,27.0668015668,61.7302685071,58.7385380893,2.97173041782,0.02
 11/20  23:00:00,75.7168603622,20.0383705923,17.8507474438,0.0140237124347,4.12243109448,15.9888894789,87.6620107774,84.6702803596,2.97173041782,0.02
 11/20  24:00:00,72.5519848285,18.8266449901,17.0736710923,0.210773649699,4.12243109448,15.9888894789,79.5283581042,76.5366276864,2.97173041782,0.02
 11/21  01:00:00,82.2300810711,23.6645768913,21.8554965143,0.889879808775,4.12243109448,15.9888894789,100.430206867,97.438476449,2.97173041782,0.02
 11/21  02:00:00,67.0703770638,17.9515072986,13.5687978355,0.0,4.12243109448,15.9888894789,81.8983087887,78.9065783709,2.97173041782,0.02
 11/21  03:00:00,80.4068551643,23.5333062376,20.2811523682,1.39268029484,4.12243109448,15.9888894789,102.941119343,99.9493889254,2.97173041782,0.02
 11/21  04:00:00,73.4482992853,19.0454294129,16.6162724956,1.97222033358,4.12243109448,15.9888894789,83.6073616457,80.6156312279,2.97173041782,0.02
 11/21  05:00:00,107.266201877,28.5608513053,23.2323416103,2.51566247216,12.3672932834,24.9413748627,117.281977449,112.30909342,4.9528840297,0.02
 11/21  06:00:00,135.540474039,28.7219028377,28.1382631617,25.5328659178,12.3672932834,24.9413748627,188.581881105,183.608997075,4.9528840297,0.02
 11/21  07:00:00,185.037331733,29.6605071967,24.6133030864,22.8485437834,24.7345865669,70.7195625826,154.064530449,144.13876239,9.90576805939,0.02
 11/21  08:00:00,200.453325871,29.7243446654,26.0422109421,14.4948031036,37.1018798503,92.3937384068,132.551708405,122.625940346,9.90576805939,0.02
 11/21  09:00:00,212.382566326,29.8172194833,30.5877476793,9.74245898766,37.1018798503,104.434947198,123.31727612,113.391508061,9.90576805939,0.02
 11/21  10:00:00,226.985841287,29.9434376769,36.2507807354,6.51488149362,37.1018798503,116.476155989,124.663721941,106.137583682,9.90576805939,8.620370199
 11/21  11:00:00,230.616250842,30.1687665517,41.5329836638,4.63725931268,37.1018798503,116.476155989,110.069777318,100.144009259,9.90576805939,0.02
 11/21  12:00:00,233.719866884,30.4627679006,45.3348976361,3.64470455241,37.1018798503,116.476155989,105.576178735,95.6504106751,9.90576805939,0.02
 11/21  13:00:00,224.102057375,30.7450376883,48.1981027322,2.63530327826,37.1018798503,104.434947198,110.989092006,92.4604255333,9.90576805939,8.62289841298
 11/21  14:00:00,237.570237917,30.9793366657,50.6662212259,1.64723904163,37.1018798503,116.476155989,99.7520577185,89.8262896591,9.90576805939,0.02
 11/21  15:00:00,240.262893363,31.1877341968,52.6572605759,1.23730018127,37.1018798503,116.476155989,97.2189108253,87.2931427659,9.90576805939,0.02
 11/21  16:00:00,241.692904624,31.2574256279,53.3942770452,0.998879257819,37.1018798503,116.476155989,104.759921003,86.2302320847,9.90576805939,8.62392085887
 11/21  17:00:00,239.983369509,31.0915436354,51.5678713795,0.972345005361,37.1018798503,116.476155989,97.1224665964,87.196698537,9.90576805939,0.02
 11/21  18:00:00,244.287553237,30.674743553,45.3778680086,1.15531501193,37.1018798503,116.476155989,101.128589786,91.2028217271,9.90576805939,0.02
 11/21  19:00:00,152.571747649,28.1305752737,32.2288534087,0.0,24.7345865669,47.5788473902,75.580045174,70.6071611443,4.9528840297,0.02
 11/21  20:00:00,153.754831838,28.8963207537,33.1337544636,0.0,24.7345865669,47.5788473902,90.7443766559,77.1845765171,4.9528840297,8.60691610911
 11/21  21:00:00,117.367857103,26.9272609479,20.924741219,0.0,12.3672932834,38.6892022431,96.8337170319,93.8419866141,2.97173041782,0.02
 11/21  22:00:00,92.858158772,17.4690631059,18.7322841484,0.0,12.3672932834,27.0668015668,69.1516399869,66.1599095691,2.97173041782,0.02
 11/21  23:00:00,75.4394727293,22.4393841233,16.7496067059,0.0,4.12243109448,15.9888894789,94.0641799235,91.0724495057,2.97173041782,0.02
 11/21  24:00:00,73.9626055616,19.1767000666,17.7916796223,0.183934733085,4.12243109448,15.9888894789,78.179308736,75.1875783182,2.97173041782,0.02
 11/22  01:00:00,77.9598533623,23.0957373919,17.6320105478,0.302694103447,4.12243109448,15.9888894789,99.6074422099,96.615711792,2.97173041782,0.02
 11/22  02:00:00,69.1249209273,18.3890761443,13.5426573126,0.369328673944,4.12243109448,15.9888894789,81.2521136859,78.260383268,2.97173041782,0.02
 11/22  03:00:00,82.094090488,23.7520906604,20.317885651,1.62270149809,4.12243109448,15.9888894789,101.544271849,98.5525414308,2.97173041782,0.02
 11/22  04:00:00,73.1843295463,18.7391312209,14.7730722266,1.37070326336,4.12243109448,15.9888894789,82.7583443732,79.7666139554,2.97173041782,0.02
 11/22  05:00:00,106.464355708,28.385823767,21.1614056802,2.17325954313,12.3672932834,24.9413748627,116.305357303,111.332473274,4.9528840297,0.02
 11/22  06:00:00,139.02971341,29.1806592514,28.3058108469,28.3115004202,12.3672932834,24.9413748627,186.801130581,181.828246551,4.9528840297,0.02
 11/22  07:00:00,182.574077117,29.6669824076,23.2562408348,21.7390655121,24.7345865669,70.7195625826,153.217811601,143.292043542,9.90576805939,0.02
 11/22  08:00:00,200.418439556,29.7988997468,27.3000478122,13.1275230627,37.1018798503,92.3937384068,131.242377194,121.316609135,9.90576805939,0.02
 11/22  09:00:00,215.366373075,29.9297674707,35.0892765046,8.11217604606,37.1018798503,104.434947198,121.082516419,111.15674836,9.90576805939,0.02
 11/22  10:00:00,233.65193352,30.1426912754,44.0397899491,5.19272680388,37.1018798503,116.476155989,121.485540547,102.958118187,9.90576805939,8.62165429984
 11/22  11:00:00,239.754575936,30.5184094325,51.4181645396,3.42741524317,37.1018798503,116.476155989,106.393525685,96.4677576253,9.90576805939,0.02
 11/22  12:00:00,244.283352621,30.9077733541,56.495747305,2.31387723834,37.1018798503,116.476155989,101.900538031,91.9747699716,9.90576805939,0.02
 11/22  13:00:00,235.220906897,31.3119108134,60.0945013051,1.32327155699,37.1018798503,104.434947198,107.20805667,88.6791385815,9.90576805939,8.62315002872
 11/22  14:00:00,250.133628547,31.6408843725,63.4407607713,0.774523151643,37.1018798503,116.476155989,95.593443336,85.6676752766,9.90576805939,0.02
 11/22  15:00:00,253.755828904,31.9022156965,67.158744311,0.417530456165,37.1018798503,116.476155989,102.026804915,83.4958322532,9.90576805939,8.62520460289
 11/22  16:00:00,253.684693066,31.9570993871,67.1698775644,0.28065789286,37.1018798503,116.476155989,92.4748033691,82.5490353098,9.90576805939,0.02
 11/22  17:00:00,247.633551455,31.6818908088,61.3935187987,0.281572455351,37.1018798503,116.476155989,93.933475323,84.0077072637,9.90576805939,0.02
 11/22  18:00:00,253.4344328,31.1483569983,55.8345740007,0.430116190452,37.1018798503,116.476155989,98.1110484393,88.1852803799,9.90576805939,0.02
 11/22  19:00:00,155.598544965,28.3493596965,40.1443324763,0.0,24.7345865669,47.5788473902,81.9435476115,68.3837297248,4.9528840297,8.60693385702
 11/22  20:00:00,153.117614566,29.0057129651,37.0070614815,0.0,24.7345865669,47.5788473902,80.2503025158,75.2774184862,4.9528840297,0.02
 11/22  21:00:00,122.756688926,27.8023986394,29.1064016572,0.0,12.3672932834,38.6892022431,94.9197827959,91.9280523781,2.97173041782,0.02
 11/22  22:00:00,86.6066790753,15.6963500495,16.9866218291,0.0,12.3672932834,27.0668015668,63.8536984122,60.8619679944,2.97173041782,0.02
 11/22  23:00:00,73.8056492981,20.6442333934,18.4217952577,0.0,4.12243109448,15.9888894789,88.6030977943,85.6113673764,2.97173041782,0.02
 11/22  24:00:00,74.9348179441,19.1767000666,20.9774092175,0.00595082189586,4.12243109448,15.9888894789,77.7601080631,74.7683776452,2.97173041782,0.02
 11/23  01:00:00,75.1335912024,22.4393841233,19.9694320391,0.0,2.06121554724,15.9888894789,99.0082261666,96.0164957488,2.97173041782,0.02
 11/23  02:00:00,71.7161049406,19.1767000666,19.6193712621,0.256436243048,2.06121554724,15.9888894789,80.8072551375,77.8155247197,2.97173041782,0.02
 11/23  03:00:00,74.8296349846,22.876952969,18.8410669419,0.243649929864,2.06121554724,15.9888894789,102.190812525,99.1990821073,2.97173041782,0.02
 11/23  04:00:00,69.6924319075,18.8266449901,17.0610458517,0.812125752099,2.06121554724,15.9888894789,82.2889713886,79.2972409708,2.97173041782,0.02
 11/23  05:00:00,80.5149191621,23.7520906604,22.0739248523,1.85056957404,2.06121554724,15.9888894789,104.523089805,101.531359387,2.97173041782,0.02
 11/23  06:00:00,68.1305100408,18.5641036826,15.7966021405,1.06978943886,2.06121554724,15.9888894789,84.988543262,81.9968128442,2.97173041782,0.02
 11/23  07:00:00,81.1579349232,24.1896595062,22.3131868583,4.25275357449,2.06121554724,15.9888894789,106.446729059,103.454998641,2.97173041782,0.02
 11/23  08:00:00,51.4148349242,17.9515072986,14.7671995447,0.0,2.06121554724,15.9888894789,84.1426537106,81.1509232928,2.97173041782,0.02
 11/23  09:00:00,103.17820201,24.1240241793,31.9224887986,0.49441668833,4.12243109448,41.7362269337,97.6252815952,92.6523975655,4.9528840297,0.02
 11/23  10:00:00,100.036821376,19.3736060472,33.6134060959,0.317402837167,4.12243109448,41.7362269337,74.1201444641,69.1472604344,4.9528840297,0.02
 11/23  11:00:00,117.556238449,24.0802672947,46.5654959383,0.137817417709,4.12243109448,41.7362269337,88.5117279049,83.5388438752,4.9528840297,0.02
 11/23  12:00:00,111.086675889,20.1393898007,43.3692832351,0.131170405946,4.12243109448,41.7362269337,69.3879273113,64.4150432816,4.9528840297,0.02
 11/23  13:00:00,122.905501652,24.1933860998,51.5236843628,0.0547183437826,4.12243109448,41.7362269337,84.3960853083,79.4232012786,4.9528840297,0.02
 11/23  14:00:00,117.442237975,20.1482429233,48.458312245,0.0095948010327,4.12243109448,41.7362269337,66.7130528105,61.7401687808,4.9528840297,0.02
 11/23  15:00:00,129.894151738,24.2122584652,57.0193736297,0.0,4.12243109448,41.7362269337,81.852424798,76.8795407683,4.9528840297,0.02
 11/23  16:00:00,121.611505283,20.150233435,50.1846609585,0.0,4.12243109448,41.7362269337,65.9042403147,60.9313562851,4.9528840297,0.02
 11/23  17:00:00,110.70743373,24.1985152244,53.9636927003,0.0,4.12243109448,24.8785346261,83.4830288681,78.5101448384,4.9528840297,0.02
 11/23  18:00:00,90.871604019,19.2417761623,39.2032260336,0.00134150529343,2.06121554724,15.9888894789,69.3998438041,66.4081133863,2.97173041782,0.02
 11/23  19:00:00,82.0679229477,20.6442333934,27.6013625563,0.0,2.06121554724,15.9888894789,100.581876869,89.0084121379,2.97173041782,8.60173431336
 11/23  20:00:00,57.6727875459,11.8928735853,13.2826601671,0.0,2.06121554724,15.9888894789,58.7485570287,55.7568266108,2.97173041782,0.02
 11/23  21:00:00,74.4785774256,18.8490826635,22.9974587639,0.0,2.06121554724,15.9888894789,89.2820723713,86.2903419535,2.97173041782,0.02
 11/23  22:00:00,63.0506744738,13.463630474,16.9613863628,0.0,2.06121554724,15.9888894789,62.427928765,59.4361983472,2.97173041782,0.02
 11/23  23:00:00,67.7133551578,14.5137957037,20.6025760539,0.00135183261173,2.06121554724,15.9888894789,62.7104719019,59.718741484,2.97173041782,0.02
 11/23  24:00:00,72.1890842035,17.9515072986,21.5177358778,0.0,2.06121554724,15.9888894789,82.8065478356,79.8148174178,2.97173041782,0.02
 11/24  01:00:00,86.0359650545,21.9569399306,29.1859036638,0.15350019581,4.12243109448,15.9888894789,94.974643045,91.9829126271,2.97173041782,0.02
 11/24  02:00:00,79.5631215015,18.8266449901,25.8652143642,0.201195677099,4.12243109448,15.9888894789,85.1239512441,82.1322208263,2.97173041782,0.02
 11/24  03:00:00,87.2178998351,22.876952969,29.4206850659,0.134270748762,4.12243109448,15.9888894789,106.373735653,103.382005235,2.97173041782,0.02
 11/24  04:00:00,80.7181910888,19.2642138358,26.1453384141,0.638572411335,4.12243109448,15.9888894789,86.0242025396,83.0324721217,2.97173041782,0.02
 11/24  05:00:00,117.392657162,28.6483650744,36.1246702465,0.520358641547,12.3672932834,24.9413748627,121.590342311,116.617458281,4.9528840297,0.02
 11/24  06:00:00,140.099455236,28.7147201462,37.6954208762,21.5900510219,12.3672932834,24.9413748627,192.763574508,187.790690479,4.9528840297,0.02
 11/24  07:00:00,187.343340997,29.6497339907,32.0826070362,17.7154224434,24.7345865669,70.7195625826,158.906251223,148.980483164,9.90576805939,0.02
 11/24  08:00:00,208.96233316,29.7383694161,38.9652332403,10.0667577856,37.1018798503,92.3937384068,136.672737668,126.746969608,9.90576805939,0.02
 11/24  09:00:00,233.596953245,29.8618121719,55.3650797785,6.13491056663,37.1018798503,104.434947198,125.495254699,115.56948664,9.90576805939,0.02
 11/24  10:00:00,256.435643815,30.1088537943,68.1072799439,3.9427486366,37.1018798503,116.476155989,126.397326832,107.869774958,9.90576805939,8.62178381485
 11/24  11:00:00,265.556379432,30.3297152057,78.4455926835,2.50381465283,37.1018798503,116.476155989,108.988660115,99.0628920557,9.90576805939,0.02
 11/24  12:00:00,271.162570737,30.7890855007,84.8406849297,1.25528905266,37.1018798503,116.476155989,93.6864136421,83.7606455827,9.90576805939,0.02
 11/24  13:00:00,260.783127363,31.0507295256,86.7529308569,0.743697461382,37.1018798503,104.434947198,100.939749311,82.4108744062,9.90576805939,8.62310684555
 11/24  14:00:00,274.208618977,31.2542644405,88.3017022991,0.375194525249,37.1018798503,116.476155989,90.2925391312,80.3667710718,9.90576805939,0.02
 11/24  15:00:00,275.221598587,31.5362674962,89.3364665597,0.0715258967468,37.1018798503,116.476155989,90.349575597,80.4238075376,9.90576805939,0.02
 11/24  16:00:00,274.321414154,31.5160111903,88.5283119429,0.0,37.1018798503,116.476155989,104.31506957,85.7851320039,9.90576805939,8.62416950684
 11/24  17:00:00,267.748881989,31.3040044841,82.1572796233,0.0110305711404,37.1018798503,116.476155989,100.587794207,90.6620261475,9.90576805939,0.02
 11/24  18:00:00,269.392894062,31.0459076703,72.1948539381,0.130748682211,37.1018798503,116.476155989,102.655554703,92.7297866433,9.90576805939,0.02
 11/24  19:00:00,167.92129239,28.4806303502,52.3358100448,0.0,24.7345865669,47.5788473902,74.6175612037,69.644677174,4.9528840297,0.02
 11/24  20:00:00,168.83982043,29.0057129651,52.7292530996,0.0,24.7345865669,47.5788473902,89.1615232612,75.6016507875,4.9528840297,8.60698844403
 11/24  21:00:00,139.932288636,28.0211830622,46.0632077403,0.0,12.3672932834,38.6892022431,94.6408107406,91.6490803228,2.97173041782,0.02
 11/24  22:00:00,97.6535008528,15.6739123761,28.0790641387,0.0,12.3672932834,27.0668015668,60.1424892122,57.1507587944,2.97173041782,0.02
 11/24  23:00:00,83.6638389724,19.7466580285,29.2007450764,0.0,4.12243109448,15.9888894789,85.0315965157,82.0398660979,2.97173041782,0.02
 11/24  24:00:00,72.8107869281,14.3387681654,23.9178773424,0.0,4.12243109448,15.9888894789,62.9540321845,59.9623017666,2.97173041782,0.02
 11/25  01:00:00,85.9938934717,20.1842268742,31.0932306518,0.0,4.12243109448,15.9888894789,90.8365268614,87.8447964436,2.97173041782,0.02
 11/25  02:00:00,69.2386959074,13.178651493,21.5290878281,0.0,4.12243109448,15.9888894789,59.3693069871,56.3775765693,2.97173041782,0.02
 11/25  03:00:00,87.2074076773,20.1842268742,32.3067448343,0.0,4.12243109448,15.9888894789,91.3757024165,88.3839719987,2.97173041782,0.02
 11/25  04:00:00,72.3951210858,13.6162203388,24.2479441298,0.0,4.12243109448,15.9888894789,55.6661642562,52.6744338383,2.97173041782,0.02
 11/25  05:00:00,108.19147015,27.8023986394,45.4175548971,0.0067610008594,4.12243109448,16.0517297156,117.261059948,114.26932953,2.97173041782,0.02
 11/25  06:00:00,105.0862979,27.3648297936,42.7567124692,0.0,4.12243109448,16.0517297156,116.643423785,113.651693367,2.97173041782,0.02
 11/25  07:00:00,138.757769772,29.5526740223,53.0012466203,0.0341852786506,4.12243109448,39.6058045677,97.6360093417,94.6442789239,2.97173041782,0.02
 11/25  08:00:00,183.842136325,29.5891891123,59.1054130876,16.7315039327,12.3672932834,65.3531420225,157.122680614,152.149796585,4.9528840297,0.02
 11/25  09:00:00,186.311607531,29.576119914,61.2842316407,14.144431857,12.3672932834,68.2430321324,154.284022207,149.311138177,4.9528840297,0.02
 11/25  10:00:00,213.360534768,29.5995341765,64.1953402911,9.24198247138,16.4897243779,93.1370602926,143.68170501,135.737090562,7.92461444751,0.02
 11/25  11:00:00,214.323252063,29.5999940442,66.2545514697,8.14491898139,16.4897243779,93.1370602926,139.522194897,131.577580449,7.92461444751,0.02
 11/25  12:00:00,213.30754073,29.5986892001,66.2856998806,7.09938740105,16.4897243779,93.1370602926,145.75566204,129.220377272,7.92461444751,8.61067031984
 11/25  13:00:00,204.588127751,29.597052207,67.8296277712,5.98930462775,16.4897243779,83.9857416113,134.994454199,127.049839751,7.92461444751,0.02
 11/25  14:00:00,207.002526113,29.5959757616,71.666126898,4.56827736244,16.4897243779,83.9857416113,132.490217171,124.545602723,7.92461444751,0.02
 11/25  15:00:00,208.828287723,29.5977153127,74.413924873,3.64454241915,16.4897243779,83.9857416113,126.072046017,118.127431569,7.92461444751,0.02
 11/25  16:00:00,185.427342204,29.5526740223,72.1594548017,0.0,12.3672932834,70.6512738906,67.007277396,62.0343933663,4.9528840297,0.02
 11/25  17:00:00,180.946703092,29.5526740223,67.6788082667,0.0,12.3672932834,70.6512738906,67.9672898314,62.9944058017,4.9528840297,0.02
 11/25  18:00:00,179.1490733,29.5526740223,66.6588250275,0.0,12.3672932834,58.1284167478,72.3187578789,67.3458738492,4.9528840297,0.02
 11/25  19:00:00,129.47283527,26.9272609479,50.4463101289,0.0,12.3672932834,24.9413748627,94.7934895832,89.8206055535,4.9528840297,0.02
 11/25  20:00:00,136.968669682,28.0211830622,56.8482224069,0.0,12.3672932834,24.9413748627,101.135138364,96.1622543339,4.9528840297,0.02
 11/25  21:00:00,112.238032689,26.9272609479,50.3460148399,0.0,4.12243109448,16.0517297156,109.579282666,106.587552248,2.97173041782,0.02
 11/25  22:00:00,72.4815618574,13.463630474,24.4637885288,0.0,4.12243109448,15.9888894789,67.0884997903,55.5150171838,2.97173041782,8.60175218868
 11/25  23:00:00,74.4714247825,14.3612058389,25.5328912634,0.0,4.12243109448,15.9888894789,63.8731805528,60.881450135,2.97173041782,0.02
 11/25  24:00:00,95.9812274144,20.1617892007,41.1261860283,0.0,4.12243109448,15.9888894789,85.5338675633,82.5421371455,2.97173041782,0.02
 11/26  01:00:00,68.8141955957,13.463630474,22.857638029,0.0,2.06121554724,15.9888894789,61.2397744955,58.2480440777,2.97173041782,0.02
 11/26  02:00:00,71.5381166283,13.9887130888,25.0564765258,0.0,2.06121554724,15.9888894789,60.6744071422,57.6826767244,2.97173041782,0.02
 11/26  03:00:00,83.6472419737,18.3890761443,32.6493142794,0.0,2.06121554724,15.9888894789,80.5582884448,77.566558027,2.97173041782,0.02
 11/26  04:00:00,86.7790434334,18.7391312209,35.4176253777,0.0134353451366,2.06121554724,15.9888894789,81.3008249369,78.3090945191,2.97173041782,0.02
 11/26  05:00:00,84.7254047464,18.3890761443,33.7274771644,0.0,2.06121554724,15.9888894789,81.7435574646,78.7518270468,2.97173041782,0.02
 11/26  06:00:00,77.274673801,14.7763370111,29.9799813966,0.0254286053165,2.06121554724,15.9888894789,61.7481992296,58.7564688118,2.97173041782,0.02
 11/26  07:00:00,92.452262946,22.4393841233,39.6372695269,0.0,2.06121554724,15.9888894789,103.205994669,100.214264251,2.97173041782,0.02
 11/26  08:00:00,73.8061588299,19.1767000666,36.1026061196,0.0130013165012,2.06121554724,15.9888894789,84.1060493158,81.114318898,2.97173041782,0.02
 11/26  09:00:00,112.923678164,24.0146319679,42.4606083822,0.0101089022525,4.12243109448,41.7362269337,99.8104260361,94.8375420064,4.9528840297,0.02
 11/26  10:00:00,99.0352881832,19.3517276049,33.329194751,0.0319615385139,4.12243109448,41.7362269337,79.7926341051,74.8197500754,4.9528840297,0.02
 11/26  11:00:00,108.541232532,23.7520906604,38.275763831,0.0750491573602,4.12243109448,41.7362269337,98.6867991369,93.7139151072,4.9528840297,0.02
 11/26  12:00:00,99.6095607865,19.7017826815,33.4561710534,0.129202780464,4.12243109448,41.7362269337,79.8248636776,74.8519796479,4.9528840297,0.02
 11/26  13:00:00,112.583661128,24.2771732753,41.7492331962,0.118925780864,4.12243109448,41.7362269337,98.6420328673,93.6691488376,4.9528840297,0.02
 11/26  14:00:00,98.5025299813,19.2642138358,32.7818968488,0.134015022838,4.12243109448,41.7362269337,80.5698997445,75.5970157148,4.9528840297,0.02
 11/26  15:00:00,110.063598461,23.7520906604,39.7100471633,0.16313174938,4.12243109448,41.7362269337,99.3395455468,94.3666615171,4.9528840297,0.02
 11/26  16:00:00,101.812274821,19.7017826815,35.5309071101,0.257180734313,4.12243109448,41.7362269337,80.4902031103,75.5173190806,4.9528840297,0.02
 11/26  17:00:00,97.9719310375,24.1896595062,43.8940814917,0.307553430497,4.12243109448,24.8785346261,99.7871520167,94.814267987,4.9528840297,0.02
 11/26  18:00:00,78.8191512363,18.3890761443,29.9765190749,0.193871354106,2.06121554724,15.9888894789,83.9082989471,80.9165685293,2.97173041782,0.02
 11/26  19:00:00,68.2290994386,13.9011993197,21.6223726587,0.212600712214,2.06121554724,15.9888894789,63.8980396502,60.9063092324,2.97173041782,0.02
 11/26  20:00:00,68.7786629836,14.3387681654,21.3580411937,0.588926849191,2.06121554724,15.9888894789,64.1706760997,61.1789456818,2.97173041782,0.02
 11/26  21:00:00,82.227582166,19.2642138358,29.1396573996,1.2148595191,2.06121554724,15.9888894789,84.54525164,81.5535212222,2.97173041782,0.02
 11/26  22:00:00,77.2866054615,17.9515072986,26.7262467177,0.0,2.06121554724,15.9888894789,85.1137166462,82.1219862284,2.97173041782,0.02
 11/26  23:00:00,85.7230910057,19.2642138358,32.5826492212,1.26737646697,2.06121554724,15.9888894789,85.0255610525,82.0338306347,2.97173041782,0.02
 11/26  24:00:00,71.7900078256,14.3387681654,24.0949470946,0.863365650059,2.06121554724,15.9888894789,64.3139834233,61.3222530054,2.97173041782,0.02
 11/27  01:00:00,77.6493048706,15.8422063315,26.7228532926,0.483732829872,4.12243109448,15.9888894789,72.3710598242,69.3793294064,2.97173041782,0.02
 11/27  02:00:00,77.8492511559,15.2363435303,27.2089708745,0.826609210996,4.12243109448,15.9888894789,70.8900256583,67.8982952405,2.97173041782,0.02
 11/27  03:00:00,82.5920227302,16.3964602027,30.6227775534,0.972272480352,4.12243109448,15.9888894789,82.0113385136,70.4378601005,2.97173041782,8.60174799529
 11/27  04:00:00,80.1796310771,15.3238572995,29.4755796284,0.802866646037,4.12243109448,15.9888894789,71.2898246818,68.298094264,2.97173041782,0.02
 11/27  05:00:00,138.889556901,28.8088069845,57.2892875401,0.692198486114,12.3672932834,24.9413748627,119.028007727,114.055123697,4.9528840297,0.02
 11/27  06:00:00,165.478008336,28.7015250699,63.3286781326,21.3485413154,12.3672932834,24.9413748627,180.341888264,175.369004234,4.9528840297,0.02
 11/27  07:00:00,228.354217688,29.6372520379,76.3076022158,14.5137853423,24.7345865669,70.7195625826,130.530595505,120.604827446,9.90576805939,0.02
 11/27  08:00:00,245.82342003,29.674207018,77.7305643009,8.22667289642,37.1018798503,92.3937384068,107.983687199,98.0579191398,9.90576805939,0.02
 11/27  09:00:00,258.338041362,29.7617559791,81.4340231431,4.90713122946,37.1018798503,104.434947198,90.4263241616,80.5005561022,9.90576805939,0.02
 11/27  10:00:00,272.60090706,29.9935437746,86.1161337202,2.21446758111,37.1018798503,116.476155989,69.3703367974,59.444568738,9.90576805939,0.02
 11/27  11:00:00,276.551338808,30.4289032647,90.8548009034,0.990308064135,37.1018798503,116.476155989,65.9849495735,47.45346961,9.90576805939,8.6257119041
 11/27  12:00:00,279.70100383,30.8257476074,93.947619284,0.650158070487,37.1018798503,116.476155989,55.5868680809,45.6611000215,9.90576805939,0.02
 11/27  13:00:00,269.500994481,31.1683972189,95.7676009017,0.32918654743,37.1018798503,104.434947198,55.0194181566,45.0936500972,9.90576805939,0.02
 11/27  14:00:00,282.389245028,31.4766258896,96.5658927769,0.0692414184726,37.1018798503,116.476155989,60.1287795574,41.5965011636,9.90576805939,8.62651033446
 11/27  15:00:00,281.318136914,31.5865864691,95.4536324053,0.000610515097447,37.1018798503,116.476155989,53.1413643234,43.215596264,9.90576805939,0.02
 11/27  16:00:00,281.148406107,31.7096649793,95.1615705257,0.0,37.1018798503,116.476155989,59.6070254614,41.0768536118,9.90576805939,8.62440379026
 11/27  17:00:00,277.656349531,31.3980027323,91.9305825518,0.0512033421422,37.1018798503,116.476155989,54.8091504395,44.8833823801,9.90576805939,0.02
 11/27  18:00:00,285.528845463,31.1128858987,88.2672060852,0.127384813818,37.1018798503,116.476155989,61.4839783452,51.5582102858,9.90576805939,0.02
 11/27  19:00:00,184.124788428,28.5025087925,68.5174345487,0.0,24.7345865669,47.5788473902,51.963798557,46.9909145273,4.9528840297,0.02
 11/27  20:00:00,187.335054447,29.0275914074,71.2026133529,0.0,24.7345865669,47.5788473902,58.5793381345,53.6064541048,4.9528840297,0.02
 11/27  21:00:00,157.794350957,27.9117908508,64.0346440024,0.0,12.3672932834,38.6892022431,67.3647798442,64.3730494264,2.97173041782,0.02
 11/27  22:00:00,115.842527939,17.7316044134,44.1640129547,0.0,12.3672932834,27.0668015668,44.9339531518,41.942222734,2.97173041782,0.02
 11/27  23:00:00,101.022120562,21.5193710849,44.7631269343,0.0,4.12243109448,15.9888894789,84.4588418179,72.885358261,2.97173041782,8.60175313912
 11/27  24:00:00,76.2118032376,15.4551279532,26.1793472977,0.0,4.12243109448,15.9888894789,64.770976252,61.7792458342,2.97173041782,0.02
 11/28  01:00:00,79.6160307253,19.7466580285,25.152935226,0.0,4.12243109448,15.9888894789,86.4793157712,83.4875853534,2.97173041782,0.02
 11/28  02:00:00,69.8892325698,13.8787616462,21.4795129208,0.0,4.12243109448,15.9888894789,57.0444297895,54.0526993717,2.97173041782,0.02
 11/28  03:00:00,82.0334921484,19.7466580285,24.5360993705,0.0,4.12243109448,15.9888894789,86.9198071649,83.9280767471,2.97173041782,0.02
 11/28  04:00:00,73.7677039902,13.4411928005,19.6745342471,0.0,4.12243109448,15.9888894789,57.5903501589,54.5986197411,2.97173041782,0.02
 11/28  05:00:00,128.858686027,28.458751908,38.0352726678,0.0,12.3672932834,24.9413748627,107.770306807,102.797422777,4.9528840297,0.02
 11/28  06:00:00,142.38138465,29.2577347753,43.5436571094,8.71633386502,12.3672932834,24.9413748627,177.505561452,172.532677423,4.9528840297,0.02
 11/28  07:00:00,189.343455078,29.6819808465,39.255688061,5.30807561201,24.7345865669,70.7195625826,145.326391798,135.400623739,9.90576805939,0.02
 11/28  08:00:00,201.851848993,30.0147878311,38.6700388457,2.32747456936,37.1018798503,92.3937384068,125.616147022,115.690378962,9.90576805939,0.02
 11/28  09:00:00,215.100570269,30.2508992787,41.7357891077,0.878727633679,37.1018798503,104.434947198,116.807656645,106.881888586,9.90576805939,0.02
 11/28  10:00:00,233.889653469,30.6605009852,48.5323784904,0.419983671188,37.1018798503,116.476155989,118.261283481,99.7334661477,9.90576805939,8.62204927403
 11/28  11:00:00,238.852981057,31.1351544941,52.9795166793,0.222765068896,37.1018798503,116.476155989,103.786144658,93.8603765982,9.90576805939,0.02
 11/28  12:00:00,246.563118658,31.5155838636,55.226821071,0.146802917051,37.1018798503,116.476155989,99.6767259131,89.7509578537,9.90576805939,0.02
 11/28  13:00:00,245.598768262,31.8705789664,57.9080197617,0.0851135264558,37.1018798503,104.434947198,104.688490077,86.1592766527,9.90576805939,8.62344536515
 11/28  14:00:00,262.718898127,32.1257576006,59.4526761043,0.0175493844972,37.1018798503,116.476155989,93.6631023436,83.7373342842,9.90576805939,0.02
 11/28  15:00:00,263.328063068,32.3260206627,60.0147155578,0.0044812116015,37.1018798503,116.476155989,92.243775415,82.3180073556,9.90576805939,0.02
 11/28  16:00:00,263.958391255,32.3040395213,60.0094432948,0.0544578626571,37.1018798503,116.476155989,100.442297617,81.91203593,9.90576805939,8.62449362781
 11/28  17:00:00,257.080075828,31.9477550626,55.7449421589,0.140960370614,37.1018798503,116.476155989,93.6043597496,83.6785916902,9.90576805939,0.02
 11/28  18:00:00,258.234811968,31.2907168696,47.2201716752,0.277572549611,37.1018798503,116.476155989,97.9516378009,88.0258697415,9.90576805939,0.02
 11/28  19:00:00,164.649074631,28.3493596965,34.8272768934,0.0,24.7345865669,47.5788473902,72.9238344572,67.9509504275,4.9528840297,0.02
 11/28  20:00:00,160.321639624,29.0057129651,34.8226145754,0.0,24.7345865669,47.5788473902,79.8125654456,74.8396814159,4.9528840297,0.02
 11/28  21:00:00,122.984578763,27.3648297936,24.2012093276,0.0,12.3672932834,38.6892022431,103.342840161,91.7640822391,2.97173041782,8.60702750455
 11/28  22:00:00,89.0160276481,15.2363435303,16.2038848988,0.0,12.3672932834,27.0668015668,57.0116961063,54.0199656885,2.97173041782,0.02
 11/28  23:00:00,80.2494830641,19.7466580285,18.3417088248,0.0,4.12243109448,15.9888894789,84.9046769529,81.9129465351,2.97173041782,0.02
 11/28  24:00:00,76.9334959836,16.4839739719,18.8408467876,0.0,4.12243109448,15.9888894789,70.1816624917,67.1899320739,2.97173041782,0.02
 11/29  01:00:00,84.3419060868,22.4393841233,18.1763940553,0.0,4.12243109448,15.9888894789,97.0973052169,94.1055747991,2.97173041782,0.02
 11/29  02:00:00,81.2688287668,19.2642138358,19.715674061,0.130453966868,4.12243109448,15.9888894789,78.5868649489,75.5951345311,2.97173041782,0.02
 11/29  03:00:00,92.1771175804,23.489549353,21.4660879575,0.343318555672,4.12243109448,15.9888894789,98.8636580819,95.8719276641,2.97173041782,0.02
 11/29  04:00:00,77.968802935,18.1265348369,14.3865505266,0.0332318043903,4.12243109448,15.9888894789,80.5291567217,77.5374263038,2.97173041782,0.02
 11/29  05:00:00,119.240919974,28.9692488946,26.8098509172,1.15941610344,12.3672932834,24.9413748627,113.133325472,108.160441443,4.9528840297,0.02
 11/29  06:00:00,135.942610518,28.7574151369,29.1351233526,17.1120806628,12.3672932834,24.9413748627,183.918280749,178.945396719,4.9528840297,0.02
 11/29  07:00:00,187.933861063,29.6718920747,23.6318747398,17.1681543096,24.7345865669,70.7195625826,150.639183384,140.713415325,9.90576805939,0.02
 11/29  08:00:00,199.750876699,29.8705087618,25.6704058154,10.317332113,37.1018798503,92.3937384068,130.118635885,120.192867826,9.90576805939,0.02
 11/29  09:00:00,210.167162998,29.9895627498,29.3011622655,6.40663052424,37.1018798503,104.434947198,121.033448571,111.107680512,9.90576805939,0.02
 11/29  10:00:00,227.975005909,30.1321625501,32.8217553852,4.38119304411,37.1018798503,116.476155989,122.779864721,104.251949609,9.90576805939,8.62214705253
 11/29  11:00:00,233.690022334,30.4377712916,36.3075409735,3.24594752797,37.1018798503,116.476155989,108.173999644,98.248231585,9.90576805939,0.02
 11/29  12:00:00,240.119374949,30.8015106855,40.8332167738,2.58852505606,37.1018798503,116.476155989,103.607899707,93.6821316475,9.90576805939,0.02
 11/29  13:00:00,233.208039238,31.16996825,45.0232132783,1.72365519265,37.1018798503,104.434947198,108.736196606,90.2069329008,9.90576805939,8.62349564543
 11/29  14:00:00,248.373194468,31.4782602444,49.8298658526,1.18305267832,37.1018798503,116.476155989,97.316659703,87.3908916436,9.90576805939,0.02
 11/29  15:00:00,251.744150595,31.7109226653,52.6344777792,0.888417442359,37.1018798503,116.476155989,103.446209236,84.9146424877,9.90576805939,8.62579868937
 11/29  16:00:00,251.74683329,31.7260664342,52.700677909,0.746772514716,37.1018798503,116.476155989,94.2242099406,84.2984418812,9.90576805939,0.02
 11/29  17:00:00,247.752722603,31.4735884466,49.0411685004,0.790797263774,37.1018798503,116.476155989,95.5037775734,85.578009514,9.90576805939,0.02
 11/29  18:00:00,254.426477861,30.9571756595,42.8761262162,1.01413165355,37.1018798503,116.476155989,99.5113816086,89.5856135492,9.90576805939,0.02
 11/29  19:00:00,153.489735819,28.1305752737,28.3513197763,0.0,24.7345865669,47.5788473902,84.0060354154,70.4460675377,4.9528840297,8.607083848
 11/29  20:00:00,148.138874434,28.8963207537,29.3949577328,0.0,24.7345865669,47.5788473902,83.0271982379,78.0543142082,4.9528840297,0.02
 11/29  21:00:00,117.094114588,27.3648297936,23.8813879895,0.0,12.3672932834,38.6892022431,97.1125685324,94.1208381146,2.97173041782,0.02
 11/29  22:00:00,88.6374230343,17.0314942602,17.048107566,0.0,12.3672932834,27.0668015668,65.6472990581,62.6555686403,2.97173041782,0.02
 11/29  23:00:00,76.1010743201,22.5852404052,18.1572828333,0.0,4.12243109448,15.9888894789,93.8501176969,90.8583872791,2.97173041782,0.02
 11/29  24:00:00,72.3203026841,18.8266449901,17.4065364637,0.0919529140366,4.12243109448,15.9888894789,77.3487666671,74.3570362493,2.97173041782,0.02
 11/30  01:00:00,80.2321911411,23.4020355839,20.6026812565,0.256431168563,4.12243109448,15.9888894789,98.7671380877,95.7754076699,2.97173041782,0.02
 11/30  02:00:00,69.5422578099,18.3015623752,15.0392178206,0.128199283917,4.12243109448,15.9888894789,80.3816138475,77.3898834297,2.97173041782,0.02
 11/30  03:00:00,81.0760156214,23.3145218147,19.5269842069,0.801843576589,4.12243109448,15.9888894789,101.547767579,98.5560371617,2.97173041782,0.02
 11/30  04:00:00,76.1025297002,19.2642138358,17.4402249741,1.74083160673,4.12243109448,15.9888894789,81.8297108135,78.8379803957,2.97173041782,0.02
 11/30  05:00:00,107.634826982,28.4733375362,23.7977272037,1.60507539759,12.3672932834,24.9413748627,115.218670643,110.245786614,4.9528840297,0.02
 11/30  06:00:00,131.972214108,28.7374624576,28.3498537569,21.323129769,12.3672932834,24.9413748627,186.046165898,181.073281868,4.9528840297,0.02
 11/30  07:00:00,185.811531721,29.6967589063,23.4764608781,20.6172014251,24.7345865669,70.7195625826,152.463392834,142.537624775,9.90576805939,0.02
 11/30  08:00:00,200.013743519,29.8358072711,25.7441189858,14.2020755326,37.1018798503,92.3937384068,132.58532697,122.659558911,9.90576805939,0.02
 11/30  09:00:00,215.643043878,29.9598805016,34.6512543178,8.79670972613,37.1018798503,104.434947198,131.030516667,112.505067831,9.90576805939,8.61968077679
 11/30  10:00:00,232.427414665,30.1311644617,42.3528113316,5.66671336354,37.1018798503,116.476155989,114.30919136,104.383423301,9.90576805939,0.02
 11/30  11:00:00,236.469240086,30.5125392664,47.8561091143,3.82327110718,37.1018798503,116.476155989,107.616916247,97.6911481875,9.90576805939,0.02
 11/30  12:00:00,241.603889951,30.9139695314,53.5597662217,2.85258515484,37.1018798503,116.476155989,111.58730934,93.0561705018,9.90576805939,8.62537077889
 11/30  13:00:00,232.576643588,31.3027561916,57.1950201847,1.84312192973,37.1018798503,104.434947198,99.747590805,89.8218227456,9.90576805939,0.02
 11/30  14:00:00,245.773843977,31.5906095209,58.8063963419,1.09930253283,37.1018798503,116.476155989,96.9688682525,87.0431001931,9.90576805939,0.02
 11/30  15:00:00,244.216335535,31.7900103652,57.3763743081,0.772600976343,37.1018798503,116.476155989,103.632311103,85.1006372981,9.90576805939,8.62590574572
 11/30  16:00:00,243.984961927,31.7846124261,57.2934735487,0.629768558377,37.1018798503,116.476155989,94.5653741964,84.639606137,9.90576805939,0.02
 11/30  17:00:00,242.189460281,31.5289128031,55.7264695528,0.657445663272,37.1018798503,116.476155989,95.9941191915,86.0683511321,9.90576805939,0.02
 11/30  18:00:00,251.148706399,31.0459825607,53.2821631157,0.799147531738,37.1018798503,116.476155989,108.442182309,89.922226533,9.90576805939,8.6141877168
 11/30  19:00:00,156.416547282,28.3493596965,40.9623500167,0.0,24.7345865669,47.5788473902,74.4611347812,69.4882507515,4.9528840297,0.02
 11/30  20:00:00,156.926122474,28.8963207537,40.9249667069,0.0,24.7345865669,47.5788473902,80.795904994,75.8230209643,4.9528840297,0.02
 11/30  21:00:00,125.907444658,27.3648297936,32.6947161426,0.0,12.3672932834,38.6892022431,94.7285859005,91.7368554827,2.97173041782,0.02
 11/30  22:00:00,89.4084228707,15.2363435303,20.2715488039,0.0,12.3672932834,27.0668015668,56.903737508,53.9120070902,2.97173041782,0.02
 11/30  23:00:00,75.5209015361,19.7466580285,21.0578068963,0.0,4.12243109448,15.9888894789,85.2437521965,82.2520217786,2.97173041782,0.02
 11/30  24:00:00,65.9077924452,13.7912478771,17.5855873071,0.0,4.12243109448,15.9888894789,57.2759013417,54.2841709239,2.97173041782,0.02
 12/01  01:00:00,80.858561108,23.0957373919,22.8954970961,0.0284911761466,4.12243109448,15.9888894789,102.142251639,99.1505212207,2.97173041782,0.02
 12/01  02:00:00,69.3614242261,18.3890761443,16.0497019349,0.0535525743005,4.12243109448,15.9888894789,79.4413592732,76.4496288554,2.97173041782,0.02
 12/01  03:00:00,79.1025340679,23.5333062376,20.1500200529,0.385792980355,4.12243109448,15.9888894789,100.76853913,97.7768087126,2.97173041782,0.02
 12/01  04:00:00,71.464135171,19.0454294129,15.6883079385,1.05066664323,4.12243109448,15.9888894789,82.5653842219,79.573653804,2.97173041782,0.02
 12/01  05:00:00,104.184666911,28.0941112032,19.8387192381,0.904707837825,12.3672932834,24.9413748627,116.109505507,111.136621477,4.9528840297,0.02
 12/01  06:00:00,135.235095989,29.1982722495,27.5657402873,23.721268317,12.3672932834,24.9413748627,186.819958363,181.847074333,4.9528840297,0.02
 12/01  07:00:00,180.664131567,29.686943453,19.6439861264,19.2277922704,24.7345865669,70.7195625826,153.724412058,143.798643999,9.90576805939,0.02
 12/01  08:00:00,194.592023275,29.8532375011,20.4369570223,13.8826180237,37.1018798503,92.3937384068,134.475309977,124.549541918,9.90576805939,0.02
 12/01  09:00:00,207.352401574,29.9618598278,25.8988352359,9.25653335734,37.1018798503,104.434947198,134.095724714,115.570241957,9.90576805939,8.6197146977
 12/01  10:00:00,221.46728916,30.0957596689,31.0904914814,6.00431216106,37.1018798503,116.476155989,117.91894672,107.993178661,9.90576805939,0.02
 12/01  11:00:00,222.043569594,30.3598716529,33.0655972492,4.17784233395,37.1018798503,116.476155989,112.124669652,102.198901593,9.90576805939,0.02
 12/01  12:00:00,224.794906429,30.6142347345,35.302011285,3.25749971742,37.1018798503,116.476155989,117.000831139,98.4678263181,9.90576805939,8.62723676197
 12/01  13:00:00,217.670924402,30.808025266,37.5402514697,2.24664937534,37.1018798503,104.434947198,106.241517764,96.3157497042,9.90576805939,0.02
 12/01  14:00:00,231.93155675,31.096657056,40.2792448763,1.46611547554,37.1018798503,116.476155989,111.849122965,93.316119083,9.90576805939,8.62723582214
 12/01  15:00:00,233.572750163,31.2690314738,41.6410616233,1.20575662229,37.1018798503,116.476155989,101.255861705,91.3300936453,9.90576805939,0.02
 12/01  16:00:00,233.531783767,31.2634719558,41.6637323971,1.09223866964,37.1018798503,116.476155989,100.749946287,90.824178228,9.90576805939,0.02
 12/01  17:00:00,225.384691387,30.9123250478,38.5959631446,1.21497771143,37.1018798503,116.476155989,112.643299351,94.1164821234,9.90576805939,8.62104916795
 12/01  18:00:00,232.749680222,30.5901448521,34.5641408592,1.57402704981,37.1018798503,116.476155989,107.379486032,97.4537179726,9.90576805939,0.02
 12/01  19:00:00,143.584559776,28.1305752737,28.3491473901,0.0,24.7345865669,47.5788473902,80.0002399016,75.0273558719,4.9528840297,0.02
 12/01  20:00:00,149.102334,28.8963207537,33.1011725005,0.0,24.7345865669,47.5788473902,85.6790373479,80.7061533182,4.9528840297,0.02
 12/01  21:00:00,120.034529655,27.3648297936,26.8217931126,0.0,12.3672932834,38.6892022431,99.1834310181,96.1917006002,2.97173041782,0.02
 12/01  22:00:00,86.9590297884,15.2363435303,17.8221508309,0.0,12.3672932834,27.0668015668,58.7933379669,55.8016075491,2.97173041782,0.02
 12/01  23:00:00,74.0528800127,19.7466580285,19.5897848736,0.0,4.12243109448,15.9888894789,87.5796373013,84.5879068835,2.97173041782,0.02
 12/01  24:00:00,69.7897631619,15.6739123761,19.5205644627,0.0179587189127,4.12243109448,15.9888894789,66.0424059722,63.0506755544,2.97173041782,0.02
 12/02  01:00:00,81.5983703678,23.0957373919,23.5526981053,0.0396992561158,4.12243109448,15.9888894789,102.343838488,99.3521080701,2.97173041782,0.02
 12/02  02:00:00,71.1803288943,18.3890761443,17.8752888342,0.0744610721837,4.12243109448,15.9888894789,80.7856148002,77.7938843824,2.97173041782,0.02
 12/02  03:00:00,82.3041378697,23.5333062376,23.6315682026,0.282022742002,4.12243109448,15.9888894789,101.633474799,98.6417443814,2.97173041782,0.02
 12/02  04:00:00,73.5851974844,19.0454294129,19.0918975595,0.668300684098,4.12243109448,15.9888894789,82.909492571,79.9177621532,2.97173041782,0.02
 12/02  05:00:00,84.4546157324,27.1460453708,22.2546345567,0.0891788514255,4.12243109448,16.0517297156,122.849710081,119.857979664,2.97173041782,0.02
 12/02  06:00:00,87.3396195696,27.8023986394,23.5411657468,1.03129819054,4.12243109448,16.0517297156,124.289726559,121.297996141,2.97173041782,0.02
 12/02  07:00:00,114.626088561,29.5526740223,22.1408357214,4.4137469304,4.12243109448,39.6058045677,105.321858786,102.330128368,2.97173041782,0.02
 12/02  08:00:00,165.766517361,29.6004798023,27.0709277046,30.6790782863,12.3672932834,65.3531420225,174.148352827,160.59371179,4.9528840297,8.60175700781
 12/02  09:00:00,165.876220393,29.5846481862,32.9121954157,22.0725438747,12.3672932834,68.2430321324,158.936536184,153.963652154,4.9528840297,0.02
 12/02  10:00:00,192.074814791,29.6117316122,38.3723857303,13.7670344086,16.4897243779,93.1370602926,145.494822744,137.550208296,7.92461444751,0.02
 12/02  11:00:00,191.741070797,29.6580147264,42.1678215202,9.5914717324,16.4897243779,93.1370602926,137.422965333,129.478350886,7.92461444751,0.02
 12/02  12:00:00,193.110597077,29.7432105796,44.9373053128,8.10630768957,16.4897243779,93.1370602926,132.70779317,124.763178723,7.92461444751,0.02
 12/02  13:00:00,184.791108009,29.8486942061,46.9949075807,6.77533099917,16.4897243779,83.9857416113,130.004846488,122.060232041,7.92461444751,0.02
 12/02  14:00:00,185.119759764,29.7950147605,48.5971718333,5.55538982158,16.4897243779,83.9857416113,130.137895686,122.193281238,7.92461444751,0.02
 12/02  15:00:00,184.293646525,29.8731110658,48.9792056068,4.26918822075,16.4897243779,83.9857416113,136.005037247,119.471735506,7.92461444751,8.60868729338
 12/02  16:00:00,160.094304281,29.5526740223,46.8264098497,0.0,12.3672932834,70.6512738906,64.4831264095,59.5102423798,4.9528840297,0.02
 12/02  17:00:00,156.89587896,29.5526740223,43.6279963018,0.0,12.3672932834,70.6512738906,64.5283601112,59.5554760815,4.9528840297,0.02
 12/02  18:00:00,149.570469239,29.5526740223,37.0802282367,0.0,12.3672932834,58.1284167478,72.6262220873,67.6533380576,4.9528840297,0.02
 12/02  19:00:00,106.576441639,26.9272609479,27.5499172596,0.0,12.3672932834,24.9413748627,97.5951796577,92.622295628,4.9528840297,0.02
 12/02  20:00:00,112.523787455,28.0211830622,32.4033409468,0.0,12.3672932834,24.9413748627,105.100766598,100.127882568,4.9528840297,0.02
 12/02  21:00:00,89.342293656,26.9272609479,27.4502765789,0.0,4.12243109448,16.0517297156,114.312991247,111.321260829,2.97173041782,0.02
 12/02  22:00:00,59.1519572215,11.9676715324,12.6687851262,0.0,4.12243109448,15.9888894789,59.8678072055,56.8760767877,2.97173041782,0.02
 12/02  23:00:00,78.9322152218,22.4393841233,21.7068397634,0.0,4.12243109448,15.9888894789,104.859448303,101.867717885,2.97173041782,0.02
 12/02  24:00:00,75.1455307064,19.0891862975,21.2943142004,0.0919634498201,4.12243109448,15.9888894789,83.9419985569,80.9502681391,2.97173041782,0.02
 12/03  01:00:00,75.4834490731,22.4393841233,20.3192890366,0.0,2.06121554724,15.9888894789,107.188313958,104.19658354,2.97173041782,0.02
 12/03  02:00:00,68.5109680583,18.3890761443,17.3235692009,0.189471370366,2.06121554724,15.9888894789,87.8852197995,84.8934893817,2.97173041782,0.02
 12/03  03:00:00,78.5714525029,23.3145218147,21.9504835254,0.581671176646,2.06121554724,15.9888894789,109.745520892,106.753790474,2.97173041782,0.02
 12/03  04:00:00,66.7045497219,18.3015623752,15.4931993419,0.300936583945,2.06121554724,15.9888894789,89.0666981482,86.0749677303,2.97173041782,0.02
 12/03  05:00:00,77.8579386692,23.3145218147,20.4836635568,1.33497722825,2.06121554724,15.9888894789,111.849039557,108.85730914,2.97173041782,0.02
 12/03  06:00:00,71.3729233624,18.8266449901,18.4295808227,1.50784604058,2.06121554724,15.9888894789,90.2450322716,87.2533018538,2.97173041782,0.02
 12/03  07:00:00,79.5945203647,22.876952969,23.0570305054,0.935760727979,2.06121554724,15.9888894789,112.242804842,109.251074424,2.97173041782,0.02
 12/03  08:00:00,63.0473593398,19.2642138358,22.4207048175,2.84858908014,2.06121554724,15.9888894789,90.1931516248,87.2014212069,2.97173041782,0.02
 12/03  09:00:00,100.325180366,23.8396044296,28.8088867992,1.150763194,4.12243109448,41.7362269337,106.477473335,101.504589305,4.9528840297,0.02
 12/03  10:00:00,94.438005906,19.7017826815,26.4165525264,1.86283258128,4.12243109448,41.7362269337,84.5800916328,79.6072076031,4.9528840297,0.02
 12/03  11:00:00,104.473595203,24.1896595062,31.4925575041,1.73873493015,4.12243109448,41.7362269337,103.443618069,98.4707340388,4.9528840297,0.02
 12/03  12:00:00,89.7275954722,18.9141587592,23.3578187131,0.748436201295,4.12243109448,41.7362269337,83.8443883565,78.8715043268,4.9528840297,0.02
