Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/03  13:00:00,104.485628088,24.1896595062,31.9798185255,1.28826995235,4.12243109448,41.7362269337,112.396728062,98.8420891259,4.9528840297,8.60175490635
 12/03  14:00:00,94.6016798707,19.7017826815,26.9339654315,1.34214539181,4.12243109448,41.7362269337,83.9561284408,78.9832444111,4.9528840297,0.02
 12/03  15:00:00,104.791101301,24.1896595062,32.3264139083,1.24377011837,4.12243109448,41.7362269337,102.975299953,98.0024159235,4.9528840297,0.02
 12/03  16:00:00,90.7211028994,18.9141587592,24.7780786726,0.592368597792,4.12243109448,41.7362269337,83.8093503396,78.8364663099,4.9528840297,0.02
 12/03  17:00:00,87.8961535027,24.1896595062,32.7368888317,1.29297810471,4.12243109448,24.8785346261,103.889297022,98.9164129922,4.9528840297,0.02
 12/03  18:00:00,67.6273072903,15.834727107,20.1139725572,1.496205757,2.06121554724,15.9888894789,76.8670417238,73.875311306,2.97173041782,0.02
 12/03  19:00:00,69.1858028868,16.9389303039,19.6653399317,0.0016622346113,2.06121554724,15.9888894789,84.8667480074,81.8750175896,2.97173041782,0.02
 12/03  20:00:00,86.2648448265,23.3145218147,28.5546464391,1.67090043025,2.06121554724,15.9888894789,111.949840258,108.958109841,2.97173041782,0.02
 12/03  21:00:00,79.7758111807,19.2642138358,24.7115823265,3.19116350622,2.06121554724,15.9888894789,90.5333331624,87.5416027445,2.97173041782,0.02
 12/03  22:00:00,80.3086235685,22.4393841233,25.1444633459,0.0,2.06121554724,15.9888894789,113.130465011,110.138734593,2.97173041782,0.02
 12/03  23:00:00,79.8639416441,19.1767000666,24.7260309097,3.35235918677,2.06121554724,15.9888894789,91.1205915696,88.1288611518,2.97173041782,0.02
 12/03  24:00:00,90.0985578121,23.642698449,30.0138104368,3.71727284691,2.06121554724,15.9888894789,114.322108148,111.33037773,2.97173041782,0.02
 12/04  01:00:00,78.3379858588,18.5641036826,23.5468522213,1.55696287311,4.12243109448,15.9888894789,90.7494087816,87.7576783638,2.97173041782,0.02
 12/04  02:00:00,88.0054734721,22.876952969,28.8917304609,1.45079835222,4.12243109448,15.9888894789,112.489389944,109.497659526,2.97173041782,0.02
 12/04  03:00:00,84.5663578119,19.2642138358,26.5263989596,4.10567792489,4.12243109448,15.9888894789,90.5630846789,87.5713542611,2.97173041782,0.02
 12/04  04:00:00,94.3137342757,23.7520906604,31.5118309568,4.26382094963,4.12243109448,15.9888894789,112.972901402,109.981170984,2.97173041782,0.02
 12/04  05:00:00,121.314625602,28.5608513053,37.3770638494,3.27744654494,12.3672932834,24.9413748627,127.77385126,122.80096723,4.9528840297,0.02
 12/04  06:00:00,152.158215147,28.7034450816,41.3281928219,30.0273133207,12.3672932834,24.9413748627,198.172312773,193.199428743,4.9528840297,0.02
 12/04  07:00:00,208.879666775,29.634092434,43.8856450617,25.1151843306,24.7345865669,70.7195625826,163.039897629,153.114129569,9.90576805939,0.02
 12/04  08:00:00,221.471299256,29.6657595467,45.7395915827,15.8739597651,37.1018798503,92.3937384068,141.83165712,131.90588906,9.90576805939,0.02
 12/04  09:00:00,231.31700973,29.6755341287,46.3336881493,13.0725715791,37.1018798503,104.434947198,143.476044951,124.950352274,9.90576805939,8.61992461802
 12/04  10:00:00,240.712336712,29.6885206906,45.9200197393,10.8270578131,37.1018798503,116.476155989,130.196337196,120.270569137,9.90576805939,0.02
 12/04  11:00:00,240.480996464,29.7244245917,48.0225614919,8.45666572256,37.1018798503,116.476155989,125.796261767,115.870493707,9.90576805939,0.02
 12/04  12:00:00,239.879100263,29.7814304031,49.4810401604,6.3390456727,37.1018798503,116.476155989,130.624762745,112.091487047,9.90576805939,8.62750763886
 12/04  13:00:00,225.812846028,29.8429016661,48.6561747894,5.07800448964,37.1018798503,104.434947198,119.902137103,109.976369043,9.90576805939,0.02
 12/04  14:00:00,237.007003869,29.9188914668,48.9872114525,3.82333718198,37.1018798503,116.476155989,116.742386975,106.816618916,9.90576805939,0.02
 12/04  15:00:00,237.424021771,29.9582533182,50.0551810071,3.13322979144,37.1018798503,116.476155989,124.232464113,105.700992788,9.90576805939,8.62570326547
 12/04  16:00:00,236.562515121,29.9850904123,49.2760122546,3.02427943108,37.1018798503,116.476155989,115.170964224,105.245196165,9.90576805939,0.02
 12/04  17:00:00,235.827365821,30.0027411731,48.4481116891,3.09985688554,37.1018798503,116.476155989,114.870574158,104.944806099,9.90576805939,0.02
 12/04  18:00:00,247.685583305,30.0197121634,48.4978927092,3.14656741149,37.1018798503,116.476155989,122.977928564,104.457674801,9.90576805939,8.61448570367
 12/04  19:00:00,154.393972586,28.2399674851,39.0491655708,0.0,24.7345865669,47.5788473902,83.3973342643,78.4244502346,4.9528840297,0.02
 12/04  20:00:00,156.35363234,28.6775363308,40.5712557936,0.0,24.7345865669,47.5788473902,88.5095500492,83.5366660195,4.9528840297,0.02
 12/04  21:00:00,128.334130974,27.3648297936,35.1213960461,0.0,12.3672932834,38.6892022431,101.882020305,98.8902898875,2.97173041782,0.02
 12/04  22:00:00,94.6887749207,15.5863986069,25.1926939347,0.00914804952612,12.3672932834,27.0668015668,64.5542179528,61.5624875349,2.97173041782,0.02
 12/04  23:00:00,82.2454694947,19.7466580285,27.78237447,0.0,4.12243109448,15.9888894789,89.3941534959,86.402423078,2.97173041782,0.02
 12/04  24:00:00,71.5202836856,13.7037341079,23.2543592916,0.0312326393073,4.12243109448,15.9888894789,59.3487770987,56.3570466809,2.97173041782,0.02
 12/05  01:00:00,89.2095750302,20.7093094891,33.7339565115,0.0498719289609,4.12243109448,15.9888894789,92.4955113418,89.503780924,2.97173041782,0.02
 12/05  02:00:00,62.0638079158,10.8584181483,16.7208018514,0.0,4.12243109448,15.9888894789,50.4116565961,47.4199261783,2.97173041782,0.02
 12/05  03:00:00,88.992109424,19.724220355,34.4984877263,0.0761491066329,4.12243109448,15.9888894789,86.0666207617,83.0748903439,2.97173041782,0.02
 12/05  04:00:00,69.2459693773,11.9085833781,22.7447493485,0.108048671851,4.12243109448,15.9888894789,50.4555186787,47.4637882609,2.97173041782,0.02
 12/05  05:00:00,133.182769755,28.7212932154,52.2811643826,0.0810479892109,12.3672932834,24.9413748627,113.57210499,108.599220961,4.9528840297,0.02
 12/05  06:00:00,150.059418714,28.7324931199,54.7591165,14.4685448875,12.3672932834,24.9413748627,183.588840862,178.615956832,4.9528840297,0.02
 12/05  07:00:00,215.027089414,29.6843666435,63.9752499492,11.1227275702,24.7345865669,70.7195625826,149.280419252,139.354651192,9.90576805939,0.02
 12/05  08:00:00,234.362376959,29.871609454,67.8079323999,6.49083957073,37.1018798503,92.3937384068,129.709701548,119.783933489,9.90576805939,0.02
 12/05  09:00:00,245.819328211,29.9646315587,68.551174329,5.06835351719,37.1018798503,104.434947198,132.461758503,113.936033741,9.90576805939,8.61995670334
 12/05  10:00:00,259.830322645,30.0285812407,71.6841596617,3.84083161054,37.1018798503,116.476155989,120.444689048,110.518920988,9.90576805939,0.02
 12/05  11:00:00,264.668208371,30.1005363189,77.2378361874,3.05244399692,37.1018798503,116.476155989,105.540815309,95.6150472491,9.90576805939,0.02
 12/05  12:00:00,267.433482156,30.1973718323,80.8134062852,2.14517493343,37.1018798503,116.476155989,97.5598683632,79.0265227192,9.90576805939,8.62757758458
 12/05  13:00:00,255.493256665,30.2653697688,81.4677819354,1.52430527752,37.1018798503,104.434947198,87.9484743659,78.0227063065,9.90576805939,0.02
 12/05  14:00:00,266.858651364,30.3305398013,81.1210532322,1.1294640871,37.1018798503,116.476155989,94.0644237185,75.5310646067,9.90576805939,8.62759105241
 12/05  15:00:00,269.107480439,30.4341801958,83.5570685672,0.838918439617,37.1018798503,116.476155989,77.7922880136,67.8665199542,9.90576805939,0.02
 12/05  16:00:00,271.815658217,30.5758963102,86.4327749024,0.529810072806,37.1018798503,116.476155989,66.7908574935,56.8650894341,9.90576805939,0.02
 12/05  17:00:00,272.618953008,30.6996753026,87.3067623432,0.335860016335,37.1018798503,116.476155989,69.4667074783,50.9393978655,9.90576805939,8.62154155339
 12/05  18:00:00,282.333990837,30.6843198751,85.2909976034,0.33729959021,37.1018798503,116.476155989,66.9445341477,57.0187660883,9.90576805939,0.02
 12/05  19:00:00,182.502972863,28.4806303502,66.9174974887,0.0,24.7345865669,47.5788473902,58.9342329891,53.9613489594,4.9528840297,0.02
 12/05  20:00:00,185.613899194,29.0057129651,69.5033369004,0.0,24.7345865669,47.5788473902,66.4674001907,61.494516161,4.9528840297,0.02
 12/05  21:00:00,156.482395252,28.0211830622,62.6132965663,0.0,12.3672932834,38.6892022431,81.5729649936,78.5812345757,2.97173041782,0.02
 12/05  22:00:00,107.207407756,16.2214326644,37.0622497373,0.0,12.3672932834,27.0668015668,52.1962108056,49.2044803878,2.97173041782,0.02
 12/05  23:00:00,101.756386636,20.7093094891,46.3306395336,0.0,4.12243109448,15.9888894789,72.031358952,69.0396285342,2.97173041782,0.02
 12/05  24:00:00,78.2995277288,13.8136855505,29.931698992,0.0,4.12243109448,15.9888894789,52.2360305379,49.24430012,2.97173041782,0.02
 12/06  01:00:00,101.000383377,20.6217957199,45.6621499378,0.0,4.12243109448,15.9888894789,77.8327480155,74.8410175977,2.97173041782,0.02
 12/06  02:00:00,80.0128396581,13.6599772233,31.8219040571,0.0,4.12243109448,15.9888894789,51.3485743327,48.3568439149,2.97173041782,0.02
 12/06  03:00:00,94.7842002101,19.7466580285,40.3211044038,0.0,4.12243109448,15.9888894789,81.545113137,78.5533827192,2.97173041782,0.02
 12/06  04:00:00,75.3282504946,12.6894737175,28.1310032553,0.0,4.12243109448,15.9888894789,53.1278704223,50.1361400045,2.97173041782,0.02
 12/06  05:00:00,138.967881296,28.4368734657,58.4317430476,0.0,12.3672932834,24.9413748627,117.000720101,103.446072946,4.9528840297,8.60176312535
 12/06  06:00:00,148.324654935,28.8017841898,61.9734217256,5.4501843077,12.3672932834,24.9413748627,179.313747137,174.340863107,4.9528840297,0.02
 12/06  07:00:00,217.088881119,29.9226991023,73.6139471215,3.30748927254,24.7345865669,70.7195625826,141.837851674,131.912083614,9.90576805939,0.02
 12/06  08:00:00,237.877478828,30.2090738132,75.3209028764,2.15551474122,37.1018798503,92.3937384068,120.520988936,110.595220877,9.90576805939,0.02
 12/06  09:00:00,252.278826342,30.3027671262,78.0213519466,1.71954975311,37.1018798503,104.434947198,109.151040127,99.2252720675,9.90576805939,0.02
 12/06  10:00:00,267.247484073,30.3950232528,81.2669613788,1.30870941995,37.1018798503,116.476155989,91.1017323274,81.175964268,9.90576805939,0.02
 12/06  11:00:00,267.759010519,30.4860074598,82.0180398075,0.977578553731,37.1018798503,116.476155989,95.287185661,76.7549613533,9.90576805939,8.62645624829
 12/06  12:00:00,267.715287281,30.6510784069,82.1667037939,0.619984921313,37.1018798503,116.476155989,84.6323771607,74.7066091014,9.90576805939,0.02
 12/06  13:00:00,259.5879375,30.884512845,86.2784502642,0.189129282871,37.1018798503,104.434947198,71.7612945327,61.8355264733,9.90576805939,0.02
 12/06  14:00:00,274.318519915,31.0487379272,88.9474262804,0.0448165486591,37.1018798503,116.476155989,66.4860031973,47.9524468101,9.90576805939,8.6277883279
 12/06  15:00:00,275.005864147,31.2041177917,89.5243955067,0.0,37.1018798503,116.476155989,59.349969625,49.4242015656,9.90576805939,0.02
 12/06  16:00:00,276.503633337,31.2871977764,90.9392241715,0.0,37.1018798503,116.476155989,64.1781370727,45.6472657693,9.90576805939,8.62510324393
 12/06  17:00:00,276.439952065,31.3092016619,90.8507292942,0.00342362286466,37.1018798503,116.476155989,51.1839831476,41.2582150882,9.90576805939,0.02
 12/06  18:00:00,287.506219477,31.233626921,90.2100691382,0.0411294182564,37.1018798503,116.476155989,49.7500029513,39.8242348919,9.90576805939,0.02
 12/06  19:00:00,183.360206371,28.4806303502,67.7747196696,0.0,24.7345865669,47.5788473902,45.3774173399,40.4045333102,4.9528840297,0.02
 12/06  20:00:00,186.787218559,29.0057129651,70.676644535,0.0,24.7345865669,47.5788473902,56.1063401919,51.1334561622,4.9528840297,0.02
 12/06  21:00:00,157.145850948,27.9117908508,63.3861325239,0.0,12.3672932834,38.6892022431,67.565393862,64.5736634441,2.97173041782,0.02
 12/06  22:00:00,114.516851273,17.6440906442,42.9258439053,0.0,12.3672932834,27.0668015668,57.1063129976,45.5299319539,2.97173041782,8.60465062591
 12/06  23:00:00,106.070126397,21.5193710849,49.8111324379,0.0,4.12243109448,15.9888894789,56.7374403949,53.745709977,2.97173041782,0.02
 12/06  24:00:00,90.7402093575,15.5863986069,40.576482428,0.0,4.12243109448,15.9888894789,27.9376629881,24.9459325702,2.97173041782,0.02
 12/07  01:00:00,103.750420867,21.9569399306,47.0538581996,0.0,4.12243109448,15.9888894789,59.6564291819,56.6646987641,2.97173041782,0.02
 12/07  02:00:00,66.0079116961,12.566055109,18.9108982218,0.0,4.12243109448,15.9888894789,56.9982119731,54.0064815553,2.97173041782,0.02
 12/07  03:00:00,87.4992119433,19.8700766369,32.9358825651,0.0,4.12243109448,15.9888894789,84.3501670787,81.3584366608,2.97173041782,0.02
 12/07  04:00:00,60.4985053903,10.7709043792,15.2430126225,0.0,4.12243109448,15.9888894789,48.1864891853,45.1947587675,2.97173041782,0.02
 12/07  05:00:00,125.670314512,28.6994147731,44.8716352506,0.0,12.3672932834,24.9413748627,110.502847848,105.529963818,4.9528840297,0.02
 12/07  06:00:00,130.124544529,28.8285632822,43.9416167427,5.25510006177,12.3672932834,24.9413748627,179.755849696,174.782965666,4.9528840297,0.02
 12/07  07:00:00,187.948081105,29.9396085857,43.582612014,4.18111509762,24.7345865669,70.7195625826,147.041963273,137.116195213,9.90576805939,0.02
 12/07  08:00:00,207.552468103,30.2119447018,44.7765926418,2.37194125625,37.1018798503,92.3937384068,127.958698046,118.032929987,9.90576805939,0.02
 12/07  09:00:00,222.646062551,30.4923179584,49.0665842185,0.85196952908,37.1018798503,104.434947198,118.37556405,108.449795991,9.90576805939,0.02
 12/07  10:00:00,238.992191791,31.0071336454,53.4396014771,0.268629378516,37.1018798503,116.476155989,119.488933798,100.960518652,9.90576805939,8.62264708634
 12/07  11:00:00,243.262634076,31.4943017382,57.3272723074,0.163736646533,37.1018798503,116.476155989,105.503661276,95.5778932167,9.90576805939,0.02
 12/07  12:00:00,247.290487361,31.9813391399,60.9157406419,0.115836269742,37.1018798503,116.476155989,101.669828825,91.744060766,9.90576805939,0.02
 12/07  13:00:00,238.523133124,32.5144318512,63.7227272194,0.0501371199357,37.1018798503,104.434947198,107.184300363,88.6545390905,9.90576805939,8.62399321306
 12/07  14:00:00,253.333115796,33.0351244513,66.0194212572,0.00104470135209,37.1018798503,116.476155989,95.5129519786,85.5871839192,9.90576805939,0.02
 12/07  15:00:00,254.634060086,33.3246956908,67.0319601396,0.0,37.1018798503,116.476155989,93.8533074485,83.9275393891,9.90576805939,0.02
 12/07  16:00:00,254.545601849,33.283797571,66.9846543187,0.0,37.1018798503,116.476155989,102.219759878,83.6889447171,9.90576805939,8.62504710186
 12/07  17:00:00,251.422633433,32.8125223478,64.3334862413,0.0,37.1018798503,116.476155989,95.7212551562,85.7954870968,9.90576805939,0.02
 12/07  18:00:00,258.023133045,32.041846074,59.9449303449,0.0149343546275,37.1018798503,116.476155989,100.002532052,90.0767639923,9.90576805939,0.02
 12/07  19:00:00,160.690138398,28.5681441194,45.0171251737,0.0,24.7345865669,47.5788473902,73.7951394439,68.8222554142,4.9528840297,0.02
 12/07  20:00:00,159.896795435,29.0057129651,43.7862198981,0.0,24.7345865669,47.5788473902,89.115048972,75.5549602892,4.9528840297,8.60720465311
 12/07  21:00:00,132.633592076,28.2399674851,38.5457167911,0.0,12.3672932834,38.6892022431,95.1018005446,92.1100701268,2.97173041782,0.02
 12/07  22:00:00,92.6815011655,15.4551279532,23.3258409253,0.0,12.3672932834,27.0668015668,62.3629282666,59.3711978488,2.97173041782,0.02
 12/07  23:00:00,78.0463262663,19.7466580285,23.5832315225,0.0,4.12243109448,15.9888894789,86.3800012413,83.3882708235,2.97173041782,0.02
 12/07  24:00:00,61.9762226781,12.566055109,14.8792102143,0.0,4.12243109448,15.9888894789,58.9422115359,55.9504811181,2.97173041782,0.02
 12/08  01:00:00,83.1800270039,20.7676520018,27.695938207,0.0,4.12243109448,15.9888894789,92.6170324595,89.6253020417,2.97173041782,0.02
 12/08  02:00:00,67.4124055528,15.346294973,17.4655983738,0.0,4.12243109448,15.9888894789,73.2217466018,70.230016184,2.97173041782,0.02
 12/08  03:00:00,84.9223654806,23.3145218147,26.8218520705,0.0,4.12243109448,15.9888894789,100.314165374,97.3224349563,2.97173041782,0.02
 12/08  04:00:00,77.3993931778,19.0454294129,23.628414563,0.0554821882324,4.12243109448,15.9888894789,81.5831883638,78.591457946,2.97173041782,0.02
 12/08  05:00:00,115.913825103,28.4733375362,35.2493089917,0.0919147499788,12.3672932834,24.9413748627,113.713724581,108.740840552,4.9528840297,0.02
 12/08  06:00:00,133.473319096,28.7768491504,40.5452954492,12.0519106413,12.3672932834,24.9413748627,184.529054765,179.556170736,4.9528840297,0.02
 12/08  07:00:00,194.517719971,29.7924158117,45.0588442702,9.42171499724,24.7345865669,70.7195625826,150.076387804,140.150619744,9.90576805939,0.02
 12/08  08:00:00,216.020500951,30.0505461287,49.8729809244,5.90498536844,37.1018798503,92.3937384068,130.608322037,120.682553977,9.90576805939,0.02
 12/08  09:00:00,232.582778436,30.1367205831,55.512025487,4.69880824767,37.1018798503,104.434947198,124.411676415,114.485908356,9.90576805939,0.02
 12/08  10:00:00,248.597425825,30.2087949352,60.6242226641,3.48764248656,37.1018798503,116.476155989,129.17750526,110.648964422,9.90576805939,8.62277277876
 12/08  11:00:00,251.270897353,30.3034536927,64.2145814012,2.4755057728,37.1018798503,116.476155989,117.113253185,107.187485126,9.90576805939,0.02
 12/08  12:00:00,253.974659187,30.4392158688,67.5443589839,1.71347593503,37.1018798503,116.476155989,122.294723519,103.761286974,9.90576805939,8.62766848519
 12/08  13:00:00,245.890551089,30.6885152686,71.9923361888,0.973918665355,37.1018798503,104.434947198,109.310638857,99.384870798,9.90576805939,0.02
 12/08  14:00:00,263.142344552,30.8665010156,77.438178059,0.560087153814,37.1018798503,116.476155989,106.188482082,96.2627140224,9.90576805939,0.02
 12/08  15:00:00,265.25619027,31.0123839957,79.6639375378,0.3024871591,37.1018798503,116.476155989,110.044019657,91.5117327763,9.90576805939,8.62651882096
 12/08  16:00:00,265.375058413,31.0782587681,79.8387233847,0.180927857842,37.1018798503,116.476155989,100.56839919,90.6426311307,9.90576805939,0.02
 12/08  17:00:00,264.389253694,31.0479587648,78.8704777332,0.194148031112,37.1018798503,116.476155989,102.165224658,92.2394565986,9.90576805939,0.02
 12/08  18:00:00,274.264617941,30.9596833958,76.9823622019,0.301149655027,37.1018798503,116.476155989,113.603523489,95.0831983934,9.90576805939,8.61455703624
 12/08  19:00:00,175.367240445,28.3931165811,59.8692797435,0.0,24.7345865669,47.5788473902,76.0774480771,71.1045640474,4.9528840297,0.02
 12/08  20:00:00,178.635532332,29.0057129651,62.5249749134,0.0,24.7345865669,47.5788473902,81.3837063619,76.4108223322,4.9528840297,0.02
 12/08  21:00:00,149.753428368,28.0211830622,55.8843360369,0.0,12.3672932834,38.6892022431,94.9798484876,91.9881180697,2.97173041782,0.02
 12/08  22:00:00,104.15683379,15.6739123761,34.5823847927,0.0,12.3672932834,27.0668015668,59.9100459863,56.9183155685,2.97173041782,0.02
 12/08  23:00:00,92.4558571159,19.7466580285,37.992761862,0.0,4.12243109448,15.9888894789,83.9974797958,81.005749378,2.97173041782,0.02
 12/08  24:00:00,76.4038123804,13.3536790313,28.519175473,0.0,4.12243109448,15.9888894789,57.4878191354,54.4960887175,2.97173041782,0.02
 12/09  01:00:00,93.7267908141,20.1842268742,38.8261266143,0.0,4.12243109448,15.9888894789,90.4452868104,87.4535563926,2.97173041782,0.02
 12/09  02:00:00,75.4260084215,13.6599772233,27.2350732149,0.0,4.12243109448,15.9888894789,59.4830339842,56.4913035663,2.97173041782,0.02
 12/09  03:00:00,84.0088355018,18.8490826635,30.4665003771,0.0,4.12243109448,15.9888894789,84.9588270199,81.9670966021,2.97173041782,0.02
 12/09  04:00:00,70.6690913161,12.806158743,23.3551594479,0.0,4.12243109448,15.9888894789,54.4771244068,51.485393989,2.97173041782,0.02
 12/09  05:00:00,105.214506771,27.5836142165,42.6661354977,0.0,4.12243109448,16.0517297156,119.7042071,116.712476682,2.97173041782,0.02
 12/09  06:00:00,100.934628691,27.3648297936,38.6050418012,0.0,4.12243109448,16.0517297156,118.564274563,115.572544146,2.97173041782,0.02
 12/09  07:00:00,131.574901529,29.5526740223,43.4284473972,0.0749481200317,4.12243109448,39.6058045677,100.04442982,97.0526994026,2.97173041782,0.02
 12/09  08:00:00,169.819017639,29.598600361,45.5395291709,16.2648564299,12.3672932834,65.3531420225,160.361411322,155.388527292,4.9528840297,0.02
 12/09  09:00:00,173.243989161,29.5828074048,52.4562221448,9.89810401734,12.3672932834,68.2430321324,162.207003863,148.646336118,4.9528840297,8.60778371479
 12/09  10:00:00,204.301216571,29.6872543722,60.3071835442,3.98309037423,16.4897243779,93.1370602926,139.557206583,131.612592135,7.92461444751,0.02
 12/09  11:00:00,206.885482899,29.9020703016,64.0095689329,2.65007266529,16.4897243779,93.1370602926,131.894997874,123.950383426,7.92461444751,0.02
 12/09  12:00:00,211.265184027,30.1339409537,68.9620259646,1.84543902109,16.4897243779,93.1370602926,127.246005186,119.301390739,7.92461444751,0.02
 12/09  13:00:00,206.617105652,30.3716743444,74.0885491946,0.984703712223,16.4897243779,83.9857416113,123.67624166,115.731627212,7.92461444751,0.02
 12/09  14:00:00,209.069529114,30.5681364255,76.6920867683,0.637119471238,16.4897243779,83.9857416113,120.43824854,112.493634093,7.92461444751,0.02
 12/09  15:00:00,208.358895024,30.6278525753,76.1307962257,0.428100816457,16.4897243779,83.9857416113,118.802885868,110.85827142,7.92461444751,0.02
 12/09  16:00:00,182.998735925,29.5526740223,69.7308108478,0.0,12.3672932834,70.6512738906,67.4171586701,53.8554225559,4.9528840297,8.60885208453
 12/09  17:00:00,182.025409522,29.5526740223,68.7575097236,0.0,12.3672932834,70.6512738906,58.4675269641,53.4946429344,4.9528840297,0.02
 12/09  18:00:00,174.356528414,29.5526740223,61.8662836495,0.0,12.3672932834,58.1284167478,66.2012837614,61.2283997317,4.9528840297,0.02
 12/09  19:00:00,126.561240821,28.0211830622,46.440794009,0.0,12.3672932834,24.9413748627,91.9647992297,86.9919152,4.9528840297,0.02
 12/09  20:00:00,124.431503689,28.0211830622,44.3110568711,0.0,12.3672932834,24.9413748627,100.19832718,95.2254431502,4.9528840297,0.02
 12/09  21:00:00,106.599037486,28.2399674851,43.3943135703,0.0,4.12243109448,16.0517297156,109.94608581,106.954355393,2.97173041782,0.02
 12/09  22:00:00,66.1802640072,13.463630474,18.1624911408,0.0,4.12243109448,15.9888894789,59.5464605213,56.5547301035,2.97173041782,0.02
 12/09  23:00:00,63.2927827376,12.3416612678,16.4259602099,0.0,4.12243109448,15.9888894789,61.910860702,58.9191302842,2.97173041782,0.02
 12/09  24:00:00,75.1440921913,17.9515072986,22.5225178533,0.0,4.12243109448,15.9888894789,83.4697756964,80.4780452786,2.97173041782,0.02
 12/10  01:00:00,76.3953408969,18.3666384709,25.4430357727,0.0,2.06121554724,15.9888894789,78.3541520192,75.3624216014,2.97173041782,0.02
 12/10  02:00:00,70.252589021,17.9515072986,19.6922301187,0.0,2.06121554724,15.9888894789,85.398404491,82.4066740732,2.97173041782,0.02
 12/10  03:00:00,78.462283236,22.4393841233,23.2981228712,0.0,2.06121554724,15.9888894789,107.778721744,104.786991327,2.97173041782,0.02
 12/10  04:00:00,69.0089889613,17.9515072986,18.4486299917,0.0,2.06121554724,15.9888894789,87.1551821386,84.1634517208,2.97173041782,0.02
 12/10  05:00:00,84.433082009,23.7520906604,27.7373437122,0.218871321805,2.06121554724,15.9888894789,108.869278888,105.87754847,2.97173041782,0.02
 12/10  06:00:00,68.5365599302,17.9515072986,17.9762008822,0.0,2.06121554724,15.9888894789,88.2873070059,85.2955765881,2.97173041782,0.02
 12/10  07:00:00,84.173237046,23.5770631222,27.4353217524,0.436075773451,2.06121554724,15.9888894789,110.267179235,107.275448817,2.97173041782,0.02
 12/10  08:00:00,55.5836375396,17.9515072986,19.1182784032,0.0,2.06121554724,15.9888894789,88.7410913832,85.7493609654,2.97173041782,0.02
 12/10  09:00:00,104.361441973,24.3209301599,33.1428525813,0.0332915654478,4.12243109448,41.7362269337,103.045777356,98.0728933265,4.9528840297,0.02
 12/10  10:00:00,95.5262927575,19.3736060472,28.4780552639,0.0,4.12243109448,41.7362269337,78.2262819153,73.2533978856,4.9528840297,0.02
 12/10  11:00:00,108.452952589,24.1896595062,36.9370317678,0.0,4.12243109448,41.7362269337,94.2691731553,89.2962891256,4.9528840297,0.02
 12/10  12:00:00,100.985272473,19.7018569223,32.55108403,0.0,4.12243109448,41.7362269337,74.1774889846,69.2046049549,4.9528840297,0.02
 12/10  13:00:00,120.662745807,24.6280092835,42.8879741269,0.0,4.12243109448,41.7362269337,90.4053024923,85.4324184626,4.9528840297,0.02
 12/10  14:00:00,109.926571282,19.704362208,35.1705629488,0.0,4.12243109448,41.7362269337,71.650871097,66.6779870673,4.9528840297,0.02
 12/10  15:00:00,120.477473416,24.6355550344,42.6479888911,0.0,4.12243109448,41.7362269337,88.9610446864,83.9881606567,4.9528840297,0.02
 12/10  16:00:00,105.759472315,19.7049332646,33.5895883358,0.000215083150225,4.12243109448,41.7362269337,80.6408518163,67.0862061642,4.9528840297,8.60176162233
 12/10  17:00:00,110.097777993,24.6289671325,41.8976344233,0.00943085114104,4.12243109448,24.8785346261,91.2342493753,86.2613653456,4.9528840297,0.02
 12/10  18:00:00,81.54435689,15.068049575,24.6844683375,0.00316946179006,2.06121554724,15.9888894789,60.246765864,57.2550354462,2.97173041782,0.02
 12/10  19:00:00,90.4922117498,19.0734765048,23.2195400389,0.0,2.06121554724,15.9888894789,94.420186653,91.4284562352,2.97173041782,0.02
 12/10  20:00:00,69.221656157,13.463630474,14.9319561739,0.0,2.06121554724,15.9888894789,65.1063909988,62.1146605809,2.97173041782,0.02
 12/10  21:00:00,64.6338181425,11.2196920616,12.6345075922,0.0,2.06121554724,15.9888894789,56.1666211501,53.1748907323,2.97173041782,0.02
 12/10  22:00:00,91.4423427243,21.5418087583,23.5676161743,0.0,2.06121554724,15.9888894789,101.234696642,98.2429662242,2.97173041782,0.02
 12/10  23:00:00,87.4051904703,19.2642138358,24.0504358747,0.240528836964,2.06121554724,15.9888894789,86.7320374085,83.7403069907,2.97173041782,0.02
 12/10  24:00:00,91.4659607893,22.4393841233,22.4280859523,0.0,2.06121554724,15.9888894789,109.28963273,106.297902312,2.97173041782,0.02
 12/11  01:00:00,84.3593908012,19.2642138358,21.0317191187,0.529080489318,4.12243109448,15.9888894789,88.1076050424,85.1158746246,2.97173041782,0.02
 12/11  02:00:00,92.8462039868,23.7520906604,23.5172009313,0.983770220623,4.12243109448,15.9888894789,110.542094896,107.550364478,2.97173041782,0.02
 12/11  03:00:00,71.91845435,17.9515072986,14.0720647863,0.0,4.12243109448,15.9888894789,89.7879313032,86.7962008854,2.97173041782,0.02
 12/11  04:00:00,87.2567756288,23.7520906604,21.2990099826,1.79806636491,4.12243109448,15.9888894789,112.079624968,109.08789455,2.97173041782,0.02
 12/11  05:00:00,113.959743313,28.7358788436,26.1236107043,2.00886292779,12.3672932834,24.9413748627,128.057066639,123.084182609,4.9528840297,0.02
 12/11  06:00:00,138.295986104,28.7036939711,29.7343871955,25.2714664456,12.3672932834,24.9413748627,199.262081123,194.289197093,4.9528840297,0.02
 12/11  07:00:00,189.505246498,29.6367404814,26.0923485929,21.9060981116,24.7345865669,70.7195625826,164.690898396,154.765130336,9.90576805939,0.02
 12/11  08:00:00,202.735212845,29.6939345046,28.3277251439,14.3366813111,37.1018798503,92.3937384068,143.324377211,133.398609152,9.90576805939,0.02
 12/11  09:00:00,214.624034768,29.7663885256,33.3850441326,9.2373737956,37.1018798503,104.434947198,132.842207961,122.916439901,9.90576805939,0.02
 12/11  10:00:00,229.531871213,29.9349188083,38.8598095891,6.46035006309,37.1018798503,116.476155989,132.748661241,114.220469842,9.90576805939,8.62242333979
 12/11  11:00:00,234.99753513,30.2765918419,44.1084905536,4.81880673614,37.1018798503,116.476155989,117.134445713,107.208677654,9.90576805939,0.02
 12/11  12:00:00,246.064888082,30.6596930238,48.6766586354,3.84441656184,37.1018798503,116.476155989,120.124845733,101.591028966,9.90576805939,8.62804870722
 12/11  13:00:00,241.488037805,31.0277621878,52.4428347702,2.81266502959,37.1018798503,104.434947198,107.449143236,97.5233751765,9.90576805939,0.02
 12/11  14:00:00,250.431300533,31.3722305172,55.7926914338,1.75846152636,37.1018798503,116.476155989,104.314203835,94.3884357754,9.90576805939,0.02
 12/11  15:00:00,249.433452974,31.6125052715,57.2667086045,1.18025521965,37.1018798503,116.476155989,110.707513149,92.1750127793,9.90576805939,8.62673231071
 12/11  16:00:00,251.500242902,31.711911587,59.1183763846,0.829108965357,37.1018798503,116.476155989,100.663565829,90.7377977701,9.90576805939,0.02
 12/11  17:00:00,244.583683962,31.4723762099,56.227936956,0.752616070977,37.1018798503,116.476155989,101.871054611,91.9452865515,9.90576805939,0.02
 12/11  18:00:00,244.731553497,30.9097463653,46.8084470545,0.986098701198,37.1018798503,116.476155989,114.98763655,96.4671054059,9.90576805939,8.61476308463
 12/11  19:00:00,148.019379106,28.2399674851,32.6717740158,0.0,24.7345865669,47.5788473902,78.6994096879,73.7265256582,4.9528840297,0.02
 12/11  20:00:00,150.049950545,29.0057129651,33.9393904683,0.0,24.7345865669,47.5788473902,85.8215751192,80.8486910895,4.9528840297,0.02
 12/11  21:00:00,119.001884607,27.3648297936,25.7891433303,0.0,12.3672932834,38.6892022431,101.010040782,98.0183103637,2.97173041782,0.02
 12/11  22:00:00,86.1963802652,15.2363435303,17.0594989601,0.0,12.3672932834,27.0668015668,59.7571944619,56.765464044,2.97173041782,0.02
 12/11  23:00:00,78.545304085,22.4393841233,21.319927859,0.0,4.12243109448,15.9888894789,97.7452455401,94.7535151223,2.97173041782,0.02
 12/11  24:00:00,76.093214881,19.2642138358,22.0931593155,0.0657742131979,4.12243109448,15.9888894789,79.9687738826,76.9770434647,2.97173041782,0.02
 12/12  01:00:00,81.3606837343,23.0957373919,23.3815770324,0.0973771108125,4.12243109448,15.9888894789,101.443651198,98.4519207803,2.97173041782,0.02
 12/12  02:00:00,71.8069012316,18.3890761443,18.6058444309,0.141913036209,4.12243109448,15.9888894789,82.5526143421,79.5608839243,2.97173041782,0.02
 12/12  03:00:00,85.1959420571,23.7520906604,25.9218238762,0.736035264995,4.12243109448,15.9888894789,104.093154324,101.101423906,2.97173041782,0.02
 12/12  04:00:00,73.677011612,18.5641036826,20.0377250152,0.405115231406,4.12243109448,15.9888894789,84.1434576706,81.1517272528,2.97173041782,0.02
 12/12  05:00:00,114.390062737,28.5316800489,32.7174364976,1.04168168787,12.3672932834,24.9413748627,117.759602746,112.786718717,4.9528840297,0.02
 12/12  06:00:00,142.507520018,29.1844215302,38.7044124814,22.5194214655,12.3672932834,24.9413748627,188.670943812,183.698059782,4.9528840297,0.02
 12/12  07:00:00,193.311892952,29.6537282936,36.5886020692,16.8248170035,24.7345865669,70.7195625826,154.695343712,144.769575653,9.90576805939,0.02
 12/12  08:00:00,212.404489512,29.7986822963,41.2143102312,11.1994957697,37.1018798503,92.3937384068,134.47305828,124.547290221,9.90576805939,0.02
 12/12  09:00:00,231.447112663,29.946560809,52.8187410874,6.44661177611,37.1018798503,104.434947198,132.800793533,114.274684216,9.90576805939,8.62034125758
 12/12  10:00:00,259.737815964,30.2558325491,71.6459927242,3.5592162346,37.1018798503,116.476155989,114.739392096,104.813624037,9.90576805939,0.02
 12/12  11:00:00,269.947572558,30.7705629401,82.8373665682,2.06222225061,37.1018798503,116.476155989,98.1167439167,88.1909758573,9.90576805939,0.02
 12/12  12:00:00,273.2148423,31.2394489743,86.6488849215,1.04894538445,37.1018798503,116.476155989,99.8780108558,81.3440473985,9.90576805939,8.6281953979
 12/12  13:00:00,263.884008658,31.6576626596,89.3776233778,0.612893834463,37.1018798503,104.434947198,88.6656745141,78.7399064547,9.90576805939,0.02
 12/12  14:00:00,277.905145459,32.0138060265,91.338307095,0.275408755207,37.1018798503,116.476155989,92.8001691771,74.2662184031,9.90576805939,8.62818271464
 12/12  15:00:00,277.232301325,32.3241346341,90.5441309379,0.0866900000195,37.1018798503,116.476155989,83.680871128,73.7551030686,9.90576805939,0.02
 12/12  16:00:00,274.249165351,32.355175304,87.6095332702,0.00724561483004,37.1018798503,116.476155989,91.0577446298,81.1319765704,9.90576805939,0.02
 12/12  17:00:00,267.861922172,32.1142411734,81.3841224364,0.0868876900866,37.1018798503,116.476155989,104.682896004,86.1552179367,9.90576805939,8.62191000808
 12/12  18:00:00,270.139001398,31.485979838,72.431874048,0.199755817383,37.1018798503,116.476155989,100.724437302,90.7986692424,9.90576805939,0.02
 12/12  19:00:00,169.307239743,28.5681441194,53.6342418095,0.0,24.7345865669,47.5788473902,74.0332377023,69.0603536726,4.9528840297,0.02
 12/12  20:00:00,170.966392737,29.0057129651,54.8558214632,0.0,24.7345865669,47.5788473902,80.4764986909,75.5036146612,4.9528840297,0.02
 12/12  21:00:00,142.146121821,28.0211830622,48.277014037,0.0,12.3672932834,38.6892022431,94.7412669456,91.7495365278,2.97173041782,0.02
 12/12  22:00:00,98.0546354081,15.4551279532,28.6989619278,0.0,12.3672932834,27.0668015668,62.1087870609,59.1170566431,2.97173041782,0.02
 12/12  23:00:00,85.6392290428,19.7466580285,31.17613289,0.0,4.12243109448,15.9888894789,85.6053515081,82.6136210903,2.97173041782,0.02
 12/12  24:00:00,72.2678724549,13.4411928005,24.2957208781,0.0,4.12243109448,15.9888894789,58.3365841106,55.3448536928,2.97173041782,0.02
 12/13  01:00:00,89.568525456,20.1842268742,34.6678603593,0.0,4.12243109448,15.9888894789,91.276207203,88.2844767852,2.97173041782,0.02
 12/13  02:00:00,70.8464817849,13.2661652622,23.049357641,0.0,4.12243109448,15.9888894789,59.773635421,56.7819050032,2.97173041782,0.02
 12/13  03:00:00,83.8251323602,19.2866515093,29.8452274899,0.0,4.12243109448,15.9888894789,87.658053911,84.6663234932,2.97173041782,0.02
 12/13  04:00:00,69.1319674764,12.6311312047,21.9930622826,0.0,4.12243109448,15.9888894789,62.0422067575,50.4687091265,2.97173041782,8.60176721322
 12/13  05:00:00,130.657919436,28.7212932154,49.8373610978,0.0,12.3672932834,24.9413748627,111.798242219,106.82535819,4.9528840297,0.02
 12/13  06:00:00,138.028977519,28.7801835749,48.4366657011,8.71286321336,12.3672932834,24.9413748627,181.503020029,176.530136,4.9528840297,0.02
 12/13  07:00:00,192.847880579,29.8082310689,46.237338922,6.55756463672,24.7345865669,70.7195625826,148.243360849,138.317592789,9.90576805939,0.02
 12/13  08:00:00,210.398849554,30.0863778136,44.2344334677,3.53687744613,37.1018798503,92.3937384068,129.012368673,119.086600613,9.90576805939,0.02
 12/13  09:00:00,216.909941162,30.2524732436,42.8744928492,1.547788693,37.1018798503,104.434947198,120.579963757,110.654195698,9.90576805939,0.02
 12/13  10:00:00,228.786230987,30.610618671,43.2127176592,0.686069484105,37.1018798503,116.476155989,114.041099551,104.115331492,9.90576805939,0.02
 12/13  11:00:00,230.785724755,30.9833751337,45.0861229723,0.438829559663,37.1018798503,116.476155989,117.598267277,99.0657277851,9.90576805939,8.6267714324
 12/13  12:00:00,233.140079385,31.3995135055,47.1746762812,0.288325500844,37.1018798503,116.476155989,104.843127584,94.9173595245,9.90576805939,0.02
 12/13  13:00:00,223.239556304,31.7052029665,48.6231501145,0.284935543919,37.1018798503,104.434947198,110.699822727,92.1696595,9.90576805939,8.62439516731
 12/13  14:00:00,238.799867071,31.9383269288,52.2783033971,0.30568750587,37.1018798503,116.476155989,99.5060789821,89.5803109227,9.90576805939,0.02
 12/13  15:00:00,242.170120693,32.0122207116,53.4996303475,0.254652931295,37.1018798503,116.476155989,97.9334988405,88.0077307811,9.90576805939,0.02
 12/13  16:00:00,246.265495967,31.7719095096,50.9513066753,0.272075244692,37.1018798503,116.476155989,107.081354593,88.5511667228,9.90576805939,8.62441981051
 12/13  17:00:00,248.68344855,31.5007766216,48.0357261081,0.440351105611,37.1018798503,116.476155989,99.356474878,89.4307068186,9.90576805939,0.02
 12/13  18:00:00,258.107548891,31.0216543923,43.0780342487,0.692307575793,37.1018798503,116.476155989,102.476842213,92.5510741535,9.90576805939,0.02
 12/13  19:00:00,166.896875852,28.2399674851,31.8389877671,0.0,24.7345865669,47.5788473902,75.697010015,70.7241259853,4.9528840297,0.02
 12/13  20:00:00,170.753170284,28.8963207537,32.9261662572,0.0,24.7345865669,47.5788473902,82.0796403454,77.1067563157,4.9528840297,0.02
 12/13  21:00:00,140.195079498,26.9272609479,22.8835257421,0.0,12.3672932834,38.6892022431,104.867222222,93.2882606906,2.97173041782,8.60723111368
 12/13  22:00:00,101.623507179,15.6739123761,18.533124281,0.0,12.3672932834,27.0668015668,60.9150262133,57.9232957955,2.97173041782,0.02
 12/13  23:00:00,97.7011556339,22.4393841233,18.6020000238,0.0,4.12243109448,15.9888894789,94.4602430486,91.4685126308,2.97173041782,0.02
 12/13  24:00:00,91.0585823799,19.0891862975,18.8123987096,0.0477166835509,4.12243109448,15.9888894789,77.3776659629,74.385935545,2.97173041782,0.02
 12/14  01:00:00,99.9044613323,23.0957373919,19.3192489823,0.106614951506,4.12243109448,15.9888894789,98.5545793475,95.5628489297,2.97173041782,0.02
 12/14  02:00:00,86.6141542925,18.3890761443,14.8911468416,0.123773080539,4.12243109448,15.9888894789,80.5076876709,77.5159572531,2.97173041782,0.02
 12/14  03:00:00,101.92203198,23.7520906604,20.5099467725,0.981444054491,4.12243109448,15.9888894789,101.096818211,98.1050877934,2.97173041782,0.02
 12/14  04:00:00,86.3701140537,18.7391312209,14.9443999983,0.990522358147,4.12243109448,15.9888894789,82.8911345228,79.899404105,2.97173041782,0.02
 12/14  05:00:00,126.760042963,28.385823767,22.2420646631,1.58100601943,12.3672932834,24.9413748627,116.595160033,111.622276003,4.9528840297,0.02
 12/14  06:00:00,156.560768978,29.201637875,29.3066778979,23.4855650803,12.3672932834,24.9413748627,187.032264307,182.059380277,4.9528840297,0.02
 12/14  07:00:00,204.466034035,29.6808513041,22.8232212731,19.116860466,24.7345865669,70.7195625826,153.633749015,143.707980956,9.90576805939,0.02
 12/14  08:00:00,220.247803708,29.8469986079,23.3902019789,13.5866178022,37.1018798503,92.3937384068,134.205145879,124.27937782,9.90576805939,0.02
 12/14  09:00:00,224.606807225,29.9547846474,24.654586347,9.21936259759,37.1018798503,104.434947198,125.626110541,115.700342482,9.90576805939,0.02
 12/14  10:00:00,236.785426864,30.0613065077,26.6272726797,6.37771374102,37.1018798503,116.476155989,127.408698672,108.879813504,9.90576805939,8.62311710792
 12/14  11:00:00,239.912441471,30.2351368398,28.7274902345,4.87444692581,37.1018798503,116.476155989,113.075304186,103.149536126,9.90576805939,0.02
 12/14  12:00:00,243.320601159,30.5348953097,31.0650363447,4.20998171851,37.1018798503,116.476155989,108.65809138,98.7323233202,9.90576805939,0.02
 12/14  13:00:00,234.517456431,30.8461604353,33.5794967439,3.51428666194,37.1018798503,104.434947198,114.018085412,95.4875984856,9.90576805939,8.62471886742
 12/14  14:00:00,246.875571184,31.1283171537,36.1675041735,2.56915146523,37.1018798503,116.476155989,102.673698283,92.7479302236,9.90576805939,0.02
 12/14  15:00:00,249.172469786,31.2980367671,38.5961296988,1.90957657328,37.1018798503,116.476155989,109.197994309,90.6652854542,9.90576805939,8.62694079576
 12/14  16:00:00,248.632118212,31.2719925238,38.220754691,1.77778176727,37.1018798503,116.476155989,99.937162926,90.0113948666,9.90576805939,0.02
 12/14  17:00:00,244.964051961,31.0054674911,34.5027988555,1.88354636983,37.1018798503,116.476155989,101.608895603,91.6831275436,9.90576805939,0.02
 12/14  18:00:00,250.84982706,30.5625384287,30.0267698036,2.19136830202,37.1018798503,116.476155989,114.537760904,96.0172573985,9.90576805939,8.61473544586
 12/14  19:00:00,161.981076823,28.1305752737,24.0376819196,0.0,24.7345865669,47.5788473902,79.8147541239,74.8418700942,4.9528840297,0.02
 12/14  20:00:00,166.809498548,28.8963207537,26.213787701,0.0,24.7345865669,47.5788473902,86.3253523466,81.3524683169,4.9528840297,0.02
 12/14  21:00:00,138.066276041,27.3648297936,19.3958172826,0.0262292360002,12.3672932834,38.6892022431,100.414424868,97.42269445,2.97173041782,0.02
 12/14  22:00:00,111.180625211,21.5193710849,16.6684846217,0.109870386583,12.3672932834,27.0668015668,85.0048977418,82.013167324,2.97173041782,0.02
 12/14  23:00:00,79.6310208394,18.0390210678,11.1228435961,0.00861701796864,4.12243109448,15.9888894789,78.1929969517,75.2012665339,2.97173041782,0.02
 12/14  24:00:00,94.8449942853,23.3145218147,16.2001363098,0.729474536372,4.12243109448,15.9888894789,100.396851692,97.4051212747,2.97173041782,0.02
 12/15  01:00:00,83.812263835,18.9141587592,13.2461419059,1.53945301922,4.12243109448,15.9888894789,81.9048277798,78.913097362,2.97173041782,0.02
 12/15  02:00:00,102.758474842,24.5397145828,19.1470635125,4.90824966493,4.12243109448,15.9888894789,104.002319359,101.010588941,2.97173041782,0.02
 12/15  03:00:00,89.4754060362,19.7017826815,14.7287667244,5.69618634648,4.12243109448,15.9888894789,84.6756743809,81.6839439631,2.97173041782,0.02
 12/15  04:00:00,104.480870196,24.6272283519,17.9730810545,8.97094863415,4.12243109448,15.9888894789,107.133902381,104.142171963,2.97173041782,0.02
 12/15  05:00:00,123.829564838,28.6775363308,17.5789974827,6.36765616248,12.3672932834,24.9413748627,120.79337278,115.820488751,4.9528840297,0.02
 12/15  06:00:00,161.156318259,29.1527569232,23.8489786896,37.2439257484,12.3672932834,24.9413748627,192.096175299,187.12329127,4.9528840297,0.02
 12/15  07:00:00,202.264206388,29.634577696,15.8433410205,29.1617237457,24.7345865669,70.7195625826,166.500665967,156.574897908,9.90576805939,0.02
 12/15  08:00:00,215.228595639,29.7141625332,16.4543081423,21.9440704897,37.1018798503,92.3937384068,143.843858121,133.918090062,9.90576805939,0.02
 12/15  09:00:00,218.203072923,29.7574627941,18.530417266,17.1509836188,37.1018798503,104.434947198,139.792909648,121.266798131,9.90576805939,8.62034345741
 12/15  10:00:00,226.102752766,29.7933418026,22.040259158,15.1529267889,37.1018798503,116.476155989,127.119594532,117.193826472,9.90576805939,0.02
 12/15  11:00:00,223.69620202,29.8470807407,26.560095744,12.796559338,37.1018798503,116.476155989,124.122122711,114.196354652,9.90576805939,0.02
 12/15  12:00:00,224.427226761,29.9587198415,31.0518691956,9.13904990153,37.1018798503,116.476155989,126.016082023,107.481998197,9.90576805939,8.62831576664
 12/15  13:00:00,214.005930771,30.1394300428,34.3882441043,7.24242342099,37.1018798503,104.434947198,111.779929417,101.854161358,9.90576805939,0.02
 12/15  14:00:00,227.425880887,30.3986469502,37.0425983359,5.70699518401,37.1018798503,116.476155989,116.201993808,97.6679043944,9.90576805939,8.62832135376
 12/15  15:00:00,227.674246906,30.5967034723,38.2943823783,4.50580394004,37.1018798503,116.476155989,104.914082083,94.9883140237,9.90576805939,0.02
 12/15  16:00:00,226.847358119,30.6435454493,38.2376669417,3.68892880886,37.1018798503,116.476155989,104.077672285,94.1519042257,9.90576805939,0.02
 12/15  17:00:00,224.734377226,30.5185312532,36.6842730267,3.25488516043,37.1018798503,116.476155989,113.858788346,95.3309501933,9.90576805939,8.62207009284
 12/15  18:00:00,233.637625395,30.2460624095,34.0203080169,3.34985794441,37.1018798503,116.476155989,108.969688561,99.0439205016,9.90576805939,0.02
 12/15  19:00:00,143.473193314,28.2399674851,28.128370238,0.0,24.7345865669,47.5788473902,81.9808533709,77.0079693412,4.9528840297,0.02
 12/15  20:00:00,145.23555057,28.6775363308,29.4531542092,0.0,24.7345865669,47.5788473902,88.3583375176,83.3854534879,4.9528840297,0.02
 12/15  21:00:00,116.967903975,27.3648297936,23.7482480594,0.0068996838944,12.3672932834,38.6892022431,102.197438399,99.2057079811,2.97173041782,0.02
 12/15  22:00:00,97.4613283529,21.0593645657,22.1535233315,0.207893034746,12.3672932834,27.0668015668,83.019994721,80.0282643032,2.97173041782,0.02
 12/15  23:00:00,67.5568143891,17.9515072986,14.8793122186,0.0,4.12243109448,15.9888894789,77.9077760604,74.9160456426,2.97173041782,0.02
 12/15  24:00:00,80.0235710806,23.0519805073,21.9448894342,0.226301493859,4.12243109448,15.9888894789,100.007522165,97.0157917474,2.97173041782,0.02
 12/16  01:00:00,70.903366604,18.3890761443,17.547634682,0.296587305432,4.12243109448,15.9888894789,81.0083488301,78.0166184123,2.97173041782,0.02
 12/16  02:00:00,84.1054746301,23.5333062376,24.8503023287,0.935872957776,4.12243109448,15.9888894789,102.534030495,99.5423000768,2.97173041782,0.02
 12/16  03:00:00,72.081862197,18.3015623752,18.8354893052,0.274741984644,4.12243109448,15.9888894789,82.7541641964,79.7624337786,2.97173041782,0.02
 12/16  04:00:00,85.1497768408,23.3145218147,25.895681519,1.15358033532,4.12243109448,15.9888894789,112.618055081,101.044556371,2.97173041782,8.60176829227
 12/16  05:00:00,96.3994731574,28.0211830622,31.9161515961,1.49738052846,4.12243109448,16.0517297156,122.999062831,120.007332413,2.97173041782,0.02
 12/16  06:00:00,91.7906168084,27.3648297936,28.7931351185,0.667894023983,4.12243109448,16.0517297156,124.334757307,121.343026889,2.97173041782,0.02
 12/16  07:00:00,123.768093034,29.5526740223,29.4766250532,6.2199613214,4.12243109448,39.6058045677,105.613605544,102.621875126,2.97173041782,0.02
 12/16  08:00:00,180.75617665,29.5973347926,36.3060751027,34.0875678837,12.3672932834,65.3531420225,165.861738334,160.888854305,4.9528840297,0.02
 12/16  09:00:00,178.274030266,29.5823800507,39.1808948253,28.2039061101,12.3672932834,68.2430321324,162.36728907,157.39440504,4.9528840297,0.02
 12/16  10:00:00,199.504289102,29.6064257333,37.5914444807,21.9827267917,16.4897243779,93.1370602926,152.30999872,144.365384272,7.92461444751,0.02
 12/16  11:00:00,195.038948306,29.6074827699,34.1224027427,20.985266467,16.4897243779,93.1370602926,148.772416045,140.827801597,7.92461444751,0.02
 12/16  12:00:00,191.198589505,29.6062914425,30.4442593297,20.8242308331,16.4897243779,93.1370602926,147.36511622,139.420501772,7.92461444751,0.02
 12/16  13:00:00,180.264626983,29.6047902762,28.7982763601,20.6893572057,16.4897243779,83.9857416113,145.98465885,138.040044402,7.92461444751,0.02
 12/16  14:00:00,179.556112935,29.6031654445,28.7383820688,20.0423578042,16.4897243779,83.9857416113,153.237925606,136.703975176,7.92461444751,8.60933598235
 12/16  15:00:00,180.642318505,29.6016773817,30.0437724974,19.8247363419,16.4897243779,83.9857416113,143.728251971,135.783637523,7.92461444751,0.02
 12/16  16:00:00,141.124648983,29.5526740223,26.9491888267,0.907559345601,12.3672932834,70.6512738906,82.6143076546,77.6414236249,4.9528840297,0.02
 12/16  17:00:00,143.429422376,29.5526740223,27.8992904809,2.2622272696,12.3672932834,70.6512738906,81.0901357199,76.1172516903,4.9528840297,0.02
 12/16  18:00:00,144.506457045,29.5526740223,28.9236830779,3.09252179091,12.3672932834,58.1284167478,84.104434036,79.1315500063,4.9528840297,0.02
 12/16  19:00:00,103.87910738,26.9272609479,24.852581855,0.0,12.3672932834,24.9413748627,106.045573249,101.072689219,4.9528840297,0.02
 12/16  20:00:00,107.82503425,27.5836142165,27.573514434,0.568641002687,12.3672932834,24.9413748627,111.959786592,106.986902562,4.9528840297,0.02
 12/16  21:00:00,89.5862234022,27.3648297936,26.443051149,0.813585175979,4.12243109448,16.0517297156,120.299917937,117.308187519,2.97173041782,0.02
 12/16  22:00:00,75.3725746022,20.6442333934,19.9887185833,0.0,4.12243109448,15.9888894789,98.7021956324,95.7104652146,2.97173041782,0.02
 12/16  23:00:00,70.254467148,17.9515072986,17.6328919575,0.0,4.12243109448,15.9888894789,86.5431071542,83.5513767363,2.97173041782,0.02
 12/16  24:00:00,84.2878035918,23.0957373919,24.7866977457,1.61937592371,4.12243109448,15.9888894789,108.721797395,105.730066977,2.97173041782,0.02
 12/17  01:00:00,74.736805113,18.8266449901,20.3911354013,2.91017225973,2.06121554724,15.9888894789,88.1878580486,85.1961276308,2.97173041782,0.02
 12/17  02:00:00,92.2342205668,24.3646870445,27.7234072405,7.42134917564,2.06121554724,15.9888894789,111.117887547,108.12615713,2.97173041782,0.02
 12/17  03:00:00,79.923031121,19.4392413741,21.7081035298,6.16683367524,2.06121554724,15.9888894789,89.4917234046,86.4999929868,2.97173041782,0.02
