Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/17  04:00:00,95.1253739901,24.5397145828,28.2080674031,9.65281481282,2.06121554724,15.9888894789,112.108329488,109.11659907,2.97173041782,0.02
 12/17  05:00:00,81.9213189608,19.5267551432,22.3605676085,7.42514357713,2.06121554724,15.9888894789,90.2688226928,87.277092275,2.97173041782,0.02
 12/17  06:00:00,96.7731324343,24.6272283519,28.1739780778,11.2471487186,2.06121554724,15.9888894789,112.971439525,109.979709107,2.97173041782,0.02
 12/17  07:00:00,83.8447647878,19.7017826815,22.0085986799,9.52553069534,2.06121554724,15.9888894789,91.161266515,88.1695360971,2.97173041782,0.02
 12/17  08:00:00,85.1976279457,24.6272283519,27.1505086375,12.4409469119,2.06121554724,15.9888894789,122.598169792,111.026314005,2.97173041782,8.6001253691
 12/17  09:00:00,89.9015547583,19.0016725284,19.766586013,4.79434039483,4.12243109448,41.7362269337,89.0527230556,84.0798390259,4.9528840297,0.02
 12/17  10:00:00,90.5405725783,22.4393841233,21.5925680631,0.0,4.12243109448,41.7362269337,108.140920403,103.168036373,4.9528840297,0.02
 12/17  11:00:00,81.8349952448,17.9515072986,17.515888978,0.0,4.12243109448,41.7362269337,86.6126896571,81.6398056274,4.9528840297,0.02
 12/17  12:00:00,101.718145142,23.6645768913,28.4609544806,3.0401654394,4.12243109448,41.7362269337,104.959509841,99.9866258118,4.9528840297,0.02
 12/17  13:00:00,87.2042157883,18.3890761443,21.9786227527,0.425435313253,4.12243109448,41.7362269337,84.1660877069,79.1932036772,4.9528840297,0.02
 12/17  14:00:00,100.85626578,23.3145218147,28.8690875619,1.90313558971,4.12243109448,41.7362269337,102.929823533,97.9569395035,4.9528840297,0.02
 12/17  15:00:00,93.3047765854,19.2642138358,25.6641099224,1.89054925934,4.12243109448,41.7362269337,83.6510595094,78.6781754797,4.9528840297,0.02
 12/17  16:00:00,102.434558076,23.6645768913,30.4932478797,1.60930135997,4.12243109448,41.7362269337,103.82085859,98.8479745601,4.9528840297,0.02
 12/17  17:00:00,75.3618808211,19.3517276049,25.0861911204,1.39062194479,4.12243109448,24.8785346261,84.057718286,79.0848342563,4.9528840297,0.02
 12/17  18:00:00,72.872243502,18.8266449901,21.6627109537,2.02341266666,2.06121554724,15.9888894789,86.9495704325,83.9578400146,2.97173041782,0.02
 12/17  19:00:00,76.3821660493,22.4393841233,21.2180050156,0.0,2.06121554724,15.9888894789,112.730429514,109.738699096,2.97173041782,0.02
 12/17  20:00:00,68.5254933469,18.1702917215,17.2599303431,0.486418981882,2.06121554724,15.9888894789,91.1489251402,88.1571947224,2.97173041782,0.02
 12/17  21:00:00,82.6693665333,23.3145218147,23.2606876454,3.3693801665,2.06121554724,15.9888894789,114.074730341,111.082999923,2.97173041782,0.02
 12/17  22:00:00,73.2189174519,18.7391312209,18.4983480911,3.37258583352,2.06121554724,15.9888894789,92.1955303719,89.2037999541,2.97173041782,0.02
 12/17  23:00:00,89.194719566,24.0802672947,24.4925653168,7.89711003268,2.06121554724,15.9888894789,115.577695888,112.585965471,2.97173041782,0.02
 12/17  24:00:00,79.6179079952,19.3736060472,20.3173935305,7.31805608722,2.06121554724,15.9888894789,93.5400822101,90.5483517923,2.97173041782,0.02
 12/18  01:00:00,96.8478467216,24.6272283519,25.3206197324,12.1140060889,4.12243109448,15.9888894789,115.239186705,112.247456287,2.97173041782,0.02
 12/18  02:00:00,84.4998261026,19.7017826815,19.588885037,10.5390904195,4.12243109448,15.9888894789,92.6842524592,89.6925220414,2.97173041782,0.02
 12/18  03:00:00,96.8953313323,24.6272283519,23.4355877749,14.04652261,4.12243109448,15.9888894789,116.197931174,113.206200756,2.97173041782,0.02
 12/18  04:00:00,84.3798643019,19.7017826815,17.6434719875,12.3167512717,4.12243109448,15.9888894789,93.5732389578,90.5815085399,2.97173041782,0.02
 12/18  05:00:00,117.994159727,29.1151051766,24.2103734909,12.5694162253,12.3672932834,24.9413748627,132.767735428,127.794851398,4.9528840297,0.02
 12/18  06:00:00,148.919211319,28.6899068224,26.8372347181,41.2928049092,12.3672932834,24.9413748627,203.952030552,198.979146523,4.9528840297,0.02
 12/18  07:00:00,202.613158208,29.5897224234,20.9592104005,41.8194794734,24.7345865669,70.7195625826,169.42450008,159.498732021,9.90576805939,0.02
 12/18  08:00:00,213.548853332,29.6261539588,22.4707172475,28.9108091098,37.1018798503,92.3937384068,147.528030069,137.60226201,9.90576805939,0.02
 12/18  09:00:00,219.210579679,29.6360873756,27.6230545831,19.7162178154,37.1018798503,104.434947198,145.284871296,126.758459769,9.90576805939,8.62064346732
 12/18  10:00:00,231.200267116,29.6457278855,33.9455566362,13.3321891171,37.1018798503,116.476155989,127.858531015,117.932762956,9.90576805939,0.02
 12/18  11:00:00,233.198801674,29.7774626433,39.6961618184,9.44773358866,37.1018798503,116.476155989,120.568741766,110.642973707,9.90576805939,0.02
 12/18  12:00:00,236.238702967,29.993826963,44.7915311719,7.1757581799,37.1018798503,116.476155989,123.694069201,105.159687759,9.90576805939,8.6286133821
 12/18  13:00:00,226.620601425,30.1957798185,48.6893840776,5.49958592448,37.1018798503,104.434947198,110.901876379,100.976108319,9.90576805939,0.02
 12/18  14:00:00,238.840534789,30.4173872795,50.305455107,3.84004815387,37.1018798503,116.476155989,115.844905142,97.3105239522,9.90576805939,8.62861313019
 12/18  15:00:00,239.656070221,30.6240050254,52.2841917262,2.47050248195,37.1018798503,116.476155989,104.646257081,94.720489022,9.90576805939,0.02
 12/18  16:00:00,239.14743208,30.6840964499,52.4494144296,1.73668324005,37.1018798503,116.476155989,103.455059139,93.5292910799,9.90576805939,0.02
 12/18  17:00:00,236.160244558,30.5565287147,49.841771827,1.48526357808,37.1018798503,116.476155989,112.906385088,94.3783774053,9.90576805939,8.62223962381
 12/18  18:00:00,244.556079553,30.2435352042,45.601503677,1.55254141246,37.1018798503,116.476155989,107.848628249,97.9228601898,9.90576805939,0.02
 12/18  19:00:00,148.786298265,28.0211830622,32.1189210112,0.0,24.7345865669,47.5788473902,79.6732764588,74.7003924291,4.9528840297,0.02
 12/18  20:00:00,146.778240043,28.7869285423,30.8864461578,0.0,24.7345865669,47.5788473902,87.0397578716,82.0668738419,4.9528840297,0.02
 12/18  21:00:00,114.609893873,26.9272609479,21.8347010829,0.0,12.3672932834,38.6892022431,102.013470922,99.0217405043,2.97173041782,0.02
 12/18  22:00:00,86.9399423164,15.2363435303,17.446011811,0.00304527494245,12.3672932834,27.0668015668,64.8256859087,61.8339554909,2.97173041782,0.02
 12/18  23:00:00,80.1174665902,22.876952969,21.4585432356,0.000521325131646,4.12243109448,15.9888894789,98.4055560012,95.4138255834,2.97173041782,0.02
 12/18  24:00:00,68.7427138244,17.9515072986,14.0844261206,0.0,4.12243109448,15.9888894789,80.6237407572,77.6320103394,2.97173041782,0.02
 12/19  01:00:00,81.7100777255,23.5333062376,21.0654767914,0.356705157296,4.12243109448,15.9888894789,102.026840467,99.0351100491,2.97173041782,0.02
 12/19  02:00:00,72.9080370665,18.6516174518,16.9719158735,0.359711227266,4.12243109448,15.9888894789,83.1026046977,80.1108742799,2.97173041782,0.02
 12/19  03:00:00,79.1796631164,22.876952969,19.0025776468,0.394812263915,4.12243109448,15.9888894789,112.927224028,101.353728752,2.97173041782,8.60176485877
 12/19  04:00:00,73.8153555644,19.0016725284,17.1167329786,1.33696559509,4.12243109448,15.9888894789,84.5308853823,81.5391549645,2.97173041782,0.02
 12/19  05:00:00,110.415469078,28.6483650744,24.5903552198,1.95655312558,12.3672932834,24.9413748627,119.305745491,114.332861461,4.9528840297,0.02
 12/19  06:00:00,139.293244974,28.7196666719,28.5595703224,25.1755451592,12.3672932834,24.9413748627,191.000154927,186.027270898,4.9528840297,0.02
 12/19  07:00:00,187.217828748,29.6583854517,23.5990426512,22.6031755692,24.7345865669,70.7195625826,156.893139674,146.967371615,9.90576805939,0.02
 12/19  08:00:00,202.155533483,29.7144976152,24.3385007265,15.5613691225,37.1018798503,92.3937384068,137.037214695,127.111446636,9.90576805939,0.02
 12/19  09:00:00,211.837205665,29.7909052997,29.6785443706,10.1325471553,37.1018798503,104.434947198,127.359413023,117.433644963,9.90576805939,0.02
 12/19  10:00:00,226.998492099,29.9403924251,36.0902151068,6.69103199554,37.1018798503,116.476155989,119.194963395,109.269195336,9.90576805939,0.02
 12/19  11:00:00,231.632945441,30.2122397816,41.6988872315,4.62219954637,37.1018798503,116.476155989,121.270136631,102.737028643,9.90576805939,8.62733992882
 12/19  12:00:00,241.93497208,30.5314641878,47.2054365945,3.48857367503,37.1018798503,116.476155989,107.594072014,97.6683039547,9.90576805939,0.02
 12/19  13:00:00,238.60865908,30.9273372389,52.0645805849,2.40295744436,37.1018798503,104.434947198,111.919357468,93.3888204772,9.90576805939,8.62476893162
 12/19  14:00:00,256.215173024,31.1947819826,52.4805253896,1.58237949684,37.1018798503,116.476155989,100.094999073,90.1692310134,9.90576805939,0.02
 12/19  15:00:00,257.951142224,31.3325057273,51.7085377911,1.23549751457,37.1018798503,116.476155989,98.121446007,88.1956779476,9.90576805939,0.02
 12/19  16:00:00,254.801152562,31.3253817006,51.7329170211,1.02610554022,37.1018798503,116.476155989,106.619473818,88.0877529909,9.90576805939,8.62595276794
 12/19  17:00:00,246.399614571,31.118369761,46.6790101091,1.09433550383,37.1018798503,116.476155989,99.5206651501,89.5948970908,9.90576805939,0.02
 12/19  18:00:00,252.525219867,30.6642171442,41.0970639114,1.3062359372,37.1018798503,116.476155989,103.722529129,93.7967610696,9.90576805939,0.02
 12/19  19:00:00,162.977258375,28.1305752737,31.2822214724,0.0,24.7345865669,47.5788473902,76.7907819667,71.817897937,4.9528840297,0.02
 12/19  20:00:00,156.98385456,28.8963207537,30.5436250933,0.0,24.7345865669,47.5788473902,92.6655460625,79.106624115,4.9528840297,8.6060379178
 12/19  21:00:00,120.082543276,26.9272609479,19.7030114697,0.0,12.3672932834,38.6892022431,99.4824084465,96.4906780287,2.97173041782,0.02
 12/19  22:00:00,98.9235852568,20.1617892007,19.7470255449,0.0,12.3672932834,27.0668015668,78.8253079115,75.8335774937,2.97173041782,0.02
 12/19  23:00:00,67.2867389636,17.9515072986,12.418582448,0.0,4.12243109448,15.9888894789,77.7159681567,74.7242377388,2.97173041782,0.02
 12/19  24:00:00,80.6781206906,23.5770631222,18.8830625534,0.2853972222,4.12243109448,15.9888894789,100.086632793,97.0949023751,2.97173041782,0.02
 12/20  01:00:00,70.569580615,18.6078605672,13.2183488631,0.470226518485,4.12243109448,15.9888894789,82.2736282793,79.2818978615,2.97173041782,0.02
 12/20  02:00:00,79.1251351189,22.876952969,14.9479206988,0.505896814173,4.12243109448,15.9888894789,103.307066645,100.315336227,2.97173041782,0.02
 12/20  03:00:00,77.3936621511,19.2642138358,15.5549409696,2.11576018684,4.12243109448,15.9888894789,84.2864443061,81.2947138883,2.97173041782,0.02
 12/20  04:00:00,93.6123323137,24.4522008136,20.5015076608,4.60520194047,4.12243109448,15.9888894789,105.562186848,102.57045643,2.97173041782,0.02
 12/20  05:00:00,115.92278402,28.5316800489,20.6128433137,3.41213969163,12.3672932834,24.9413748627,119.125793392,114.152909363,4.9528840297,0.02
 12/20  06:00:00,151.944684364,29.1664509865,26.5112979806,32.1513403793,12.3672932834,24.9413748627,190.537737826,185.564853797,4.9528840297,0.02
 12/20  07:00:00,192.159808987,29.648847852,18.6618226473,25.0157951014,24.7345865669,70.7195625826,157.368674411,147.442906351,9.90576805939,0.02
 12/20  08:00:00,204.322245944,29.7368700929,24.3142553453,17.3123040934,37.1018798503,92.3937384068,137.148193356,127.222425297,9.90576805939,0.02
 12/20  09:00:00,216.663260932,29.8376139047,33.7023666982,10.8880255401,37.1018798503,104.434947198,126.971194401,117.045426342,9.90576805939,0.02
 12/20  10:00:00,233.705002061,29.9970333995,42.312260459,7.11889405353,37.1018798503,116.476155989,127.141653527,108.61243858,9.90576805939,8.62344688756
 12/20  11:00:00,240.707834428,30.2989170826,51.4163311118,4.71518450474,37.1018798503,116.476155989,111.568558829,101.642790769,9.90576805939,0.02
 12/20  12:00:00,245.09592743,30.6559488387,56.7575291914,3.40479295033,37.1018798503,116.476155989,115.103410943,96.5697654191,9.90576805939,8.6278774645
 12/20  13:00:00,236.112284061,31.0168655094,60.5460943751,2.31349894169,37.1018798503,104.434947198,102.982277429,93.0565093692,9.90576805939,0.02
 12/20  14:00:00,250.33224782,31.3132801325,63.3584319247,1.38290353353,37.1018798503,116.476155989,100.071648257,90.145880198,9.90576805939,0.02
 12/20  15:00:00,251.193238482,31.5073701076,64.4495631168,0.958885595776,37.1018798503,116.476155989,106.735852694,88.2027651609,9.90576805939,8.62731947413
 12/20  16:00:00,250.914266934,31.5276322098,64.3875039425,0.721930365976,37.1018798503,116.476155989,97.5850916655,87.6593236061,9.90576805939,0.02
 12/20  17:00:00,248.331228032,31.3197928208,62.0478532209,0.686866364246,37.1018798503,116.476155989,98.8918907764,88.966122717,9.90576805939,0.02
 12/20  18:00:00,251.993603872,30.8701971554,56.5978216025,0.853321555581,37.1018798503,116.476155989,111.520595444,92.9997686526,9.90576805939,8.6150587322
 12/20  19:00:00,156.621221824,28.2399674851,41.2763996874,0.0,24.7345865669,47.5788473902,76.4115225295,71.4386384998,4.9528840297,0.02
 12/20  20:00:00,158.371110349,28.8963207537,42.3699323846,0.0,24.7345865669,47.5788473902,83.0385989433,78.0657149136,4.9528840297,0.02
 12/20  21:00:00,124.413019408,26.9272609479,31.6378355456,0.0,12.3672932834,38.6892022431,97.6313030933,94.6395726754,2.97173041782,0.02
 12/20  22:00:00,93.6775892018,15.6739123761,24.1031324405,0.0,12.3672932834,27.0668015668,61.6597970707,58.6680666529,2.97173041782,0.02
 12/20  23:00:00,79.2383881719,19.7466580285,24.7752921365,0.0,4.12243109448,15.9888894789,87.0077573752,84.0160269573,2.97173041782,0.02
 12/20  24:00:00,69.3297627481,13.7912478771,21.0075562126,0.0,4.12243109448,15.9888894789,59.5003227902,56.5085923723,2.97173041782,0.02
 12/21  01:00:00,84.3287565715,22.6581685461,26.8845951667,0.0,4.12243109448,15.9888894789,104.55631279,101.564582372,2.97173041782,0.02
 12/21  02:00:00,77.8368888359,18.8266449901,24.2825483315,0.0576272338355,4.12243109448,15.9888894789,80.0149661188,77.0232357009,2.97173041782,0.02
 12/21  03:00:00,91.0534396078,23.6645768913,32.4276725567,0.175197242841,4.12243109448,15.9888894789,101.142004762,98.150274344,2.97173041782,0.02
 12/21  04:00:00,76.7113220577,18.3015623752,23.68599716,0.0536941771353,4.12243109448,15.9888894789,81.8927063302,78.9009759124,2.97173041782,0.02
 12/21  05:00:00,121.16707229,28.9692488946,39.7203962586,0.378161970212,12.3672932834,24.9413748627,114.407456672,109.434572642,4.9528840297,0.02
 12/21  06:00:00,136.829527043,28.7652456305,41.4280765958,14.5369396104,12.3672932834,24.9413748627,185.362584871,180.389700841,4.9528840297,0.02
 12/21  07:00:00,196.249458414,29.6899171976,42.8447819863,13.4700129782,24.7345865669,70.7195625826,151.210044883,141.284276824,9.90576805939,0.02
 12/21  08:00:00,218.497621099,29.9219946874,47.0639468899,8.97050210497,37.1018798503,92.3937384068,140.259369868,121.746527846,9.90576805939,8.60707396205
 12/21  09:00:00,234.60295673,29.9935162432,55.2157647062,7.15847847095,37.1018798503,104.434947198,125.332476148,115.406708089,9.90576805939,0.02
 12/21  10:00:00,254.141348021,30.0908824427,65.084658489,4.688988569,37.1018798503,116.476155989,119.611247742,109.685479683,9.90576805939,0.02
 12/21  11:00:00,259.263268093,30.1570533209,71.2277780921,3.60097099725,37.1018798503,116.476155989,125.526513232,106.993375842,9.90576805939,8.62736932992
 12/21  12:00:00,261.163814327,30.2270905914,74.0152720426,2.64387678474,37.1018798503,116.476155989,114.880818319,104.955050259,9.90576805939,0.02
 12/21  13:00:00,251.245988119,30.3301519831,76.6339910952,2.04596282875,37.1018798503,104.434947198,111.65018461,101.72441655,9.90576805939,0.02
 12/21  14:00:00,266.497969843,30.691515181,80.3402797568,1.18854919049,37.1018798503,116.476155989,106.783915549,88.2493565557,9.90576805939,8.62879093408
 12/21  15:00:00,264.638455016,30.7210418131,78.7819824172,0.858031810692,37.1018798503,116.476155989,98.1134908269,88.1877227675,9.90576805939,0.02
 12/21  16:00:00,264.801475649,31.0431419914,78.8596894752,0.621374985589,37.1018798503,116.476155989,109.625505495,91.0941924977,9.90576805939,8.62554493836
 12/21  17:00:00,264.471057444,31.0909173831,78.545358252,0.558130868869,37.1018798503,116.476155989,99.8052157969,89.8794477376,9.90576805939,0.02
 12/21  18:00:00,264.774508044,30.8157759769,69.6206944425,0.665781745353,37.1018798503,116.476155989,103.81163646,93.8858684001,9.90576805939,0.02
 12/21  19:00:00,166.208431098,28.2399674851,50.8635946612,0.0,24.7345865669,47.5788473902,76.2872229139,71.3143388842,4.9528840297,0.02
 12/21  20:00:00,169.569058652,28.8963207537,53.5678641479,0.0,24.7345865669,47.5788473902,82.1635732513,77.1906892216,4.9528840297,0.02
 12/21  21:00:00,135.767440365,27.3648297936,42.5546702056,0.0,12.3672932834,38.6892022431,96.3730079775,93.3812775597,2.97173041782,0.02
 12/21  22:00:00,93.5926589132,15.2363435303,24.4557610962,0.0,12.3672932834,27.0668015668,57.5829135298,54.5911831119,2.97173041782,0.02
 12/21  23:00:00,86.2726642114,20.3300831561,31.2261421232,0.0,4.12243109448,15.9888894789,94.1346811758,82.5611760596,2.97173041782,8.60177469837
 12/21  24:00:00,67.4708541713,13.0036239548,19.936270774,0.0,4.12243109448,15.9888894789,58.2932113625,55.3014809446,2.97173041782,0.02
 12/22  01:00:00,87.6887073116,20.8843370274,32.0879315382,0.0,4.12243109448,15.9888894789,93.6440661934,90.6523357756,2.97173041782,0.02
 12/22  02:00:00,64.4880617086,12.7410826473,17.2160197801,0.0,4.12243109448,15.9888894789,59.5985237549,56.606793337,2.97173041782,0.02
 12/22  03:00:00,83.2810185118,19.724220355,28.8632282375,0.000316274911837,4.12243109448,15.9888894789,87.0835899381,84.0918595203,2.97173041782,0.02
 12/22  04:00:00,68.138409009,12.7186449738,20.8772113801,0.0347784541785,4.12243109448,15.9888894789,54.2335386823,51.2418082645,2.97173041782,0.02
 12/22  05:00:00,129.138472423,28.7212932154,48.2761217225,0.041792117201,12.3672932834,24.9413748627,113.380672757,108.407788727,4.9528840297,0.02
 12/22  06:00:00,144.357674014,28.7745940635,51.8789159501,11.6048986879,12.3672932834,24.9413748627,182.235804593,177.262920563,4.9528840297,0.02
 12/22  07:00:00,208.731231843,29.7922327403,59.9968257845,8.69742705042,24.7345865669,70.7195625826,148.246323834,138.320555774,9.90576805939,0.02
 12/22  08:00:00,231.685882133,30.0707333396,63.9255280042,5.1484509304,37.1018798503,92.3937384068,128.908367524,118.982599464,9.90576805939,0.02
 12/22  09:00:00,243.422933462,30.1647077024,67.230873987,3.79211760201,37.1018798503,104.434947198,122.846302616,112.920534557,9.90576805939,0.02
 12/22  10:00:00,257.087485235,30.2231014486,69.5314064196,3.05610287665,37.1018798503,116.476155989,128.098561461,109.569284782,9.90576805939,8.62350861999
 12/22  11:00:00,240.926392831,30.2474174044,53.5568026359,2.84478997905,37.1018798503,116.476155989,117.566701151,107.640933091,9.90576805939,0.02
 12/22  12:00:00,227.37999348,30.2384976562,39.6668072741,3.19704930376,37.1018798503,116.476155989,117.283985393,107.358217334,9.90576805939,0.02
 12/22  13:00:00,210.394709546,30.2276593047,34.2613021409,3.66987108463,37.1018798503,104.434947198,125.593678976,107.063854761,9.90576805939,8.62405615576
 12/22  14:00:00,220.62072637,30.2176945919,32.0347365422,4.09069835296,37.1018798503,116.476155989,116.574073156,106.648305096,9.90576805939,0.02
 12/22  15:00:00,222.023131428,30.2161133827,33.3119586654,4.217589731,37.1018798503,116.476155989,124.351700622,105.818482067,9.90576805939,8.62745049556
 12/22  16:00:00,222.451951886,30.2251463302,33.8768169157,4.07280065394,37.1018798503,116.476155989,114.420656331,104.494888272,9.90576805939,0.02
 12/22  17:00:00,221.105655509,30.2081292426,32.0441186281,4.57672039129,37.1018798503,116.476155989,114.223684146,104.297916087,9.90576805939,0.02
 12/22  18:00:00,228.752759585,30.1848650155,29.4762482697,5.41934886017,37.1018798503,116.476155989,114.48780781,104.562039751,9.90576805939,0.02
 12/22  19:00:00,140.688329739,28.2399674851,25.3434870202,0.0,24.7345865669,47.5788473902,94.2180946952,80.6577404525,4.9528840297,8.60747021307
 12/22  20:00:00,141.592395846,28.6775363308,25.8047856085,0.00521443798919,24.7345865669,47.5788473902,91.1708671615,86.1979831318,4.9528840297,0.02
 12/22  21:00:00,111.674870855,27.3648297936,18.14467376,0.0919537542246,12.3672932834,38.6892022431,104.850598036,101.858867618,2.97173041782,0.02
 12/22  22:00:00,97.4901435463,21.9569399306,17.6489911662,0.901689724551,12.3672932834,27.0668015668,88.5596233635,85.5678929457,2.97173041782,0.02
 12/22  23:00:00,67.8509298263,17.9515072986,9.98135971525,0.0,4.12243109448,15.9888894789,80.3291242628,77.337393845,2.97173041782,0.02
 12/22  24:00:00,88.2235928031,23.7520906604,16.6155040563,2.70391339236,4.12243109448,15.9888894789,102.288334126,99.2966037078,2.97173041782,0.02
 12/23  01:00:00,87.2015449528,20.1393515273,16.4231845184,6.10093060017,4.12243109448,15.9888894789,83.2590975542,80.2673671364,2.97173041782,0.02
 12/23  02:00:00,97.4949764546,24.1896595062,16.4133625041,6.54742351427,4.12243109448,15.9888894789,104.882439728,101.89070931,2.97173041782,0.02
 12/23  03:00:00,93.1812096702,20.1393515273,15.0749031465,10.0307354497,4.12243109448,15.9888894789,85.1804557255,82.1887253077,2.97173041782,0.02
 12/23  04:00:00,100.781289316,24.1896595062,15.6643470028,9.34675431209,4.12243109448,15.9888894789,107.404326408,104.41259599,2.97173041782,0.02
 12/23  05:00:00,115.3850843,29.1151051766,18.4624100254,13.2655130863,4.12243109448,16.0517297156,128.120046261,125.128315843,2.97173041782,0.02
 12/23  06:00:00,111.716147365,28.6775363308,16.979553382,11.506672263,4.12243109448,16.0517297156,129.628035503,126.636305085,2.97173041782,0.02
 12/23  07:00:00,137.776386539,29.5526740223,11.6970517169,18.3873235777,4.12243109448,39.6058045677,126.48380273,123.492072313,2.97173041782,0.02
 12/23  08:00:00,199.802514096,29.5529353931,15.1470459696,54.6387126521,12.3672932834,65.3531420225,185.335505315,180.362621286,4.9528840297,0.02
 12/23  09:00:00,191.446935742,29.5530016156,15.5544385316,46.6212106389,12.3672932834,68.2430321324,181.10431128,176.131427251,4.9528840297,0.02
 12/23  10:00:00,211.355481285,29.5745837692,15.8423423243,38.6089957053,16.4897243779,93.1370602926,177.630843301,161.095445299,7.92461444751,8.61078355362
 12/23  11:00:00,209.250456419,29.5782487969,16.4525939133,36.0473963325,16.4897243779,93.1370602926,162.669339866,154.724725418,7.92461444751,0.02
 12/23  12:00:00,208.191575118,29.5790518119,17.4800352919,33.7753501508,16.4897243779,93.1370602926,156.177055257,148.23244081,7.92461444751,0.02
 12/23  13:00:00,198.06441188,29.5790765671,17.8997684014,31.9604838769,16.4897243779,83.9857416113,151.982169802,144.037555354,7.92461444751,0.02
 12/23  14:00:00,197.054837574,29.5788020731,18.4982464339,30.3462732125,16.4897243779,83.9857416113,148.508894466,140.564280018,7.92461444751,0.02
 12/23  15:00:00,195.513221287,29.578466108,18.9213725496,28.3469752676,16.4897243779,83.9857416113,145.335330426,137.390715978,7.92461444751,0.02
 12/23  16:00:00,150.033869887,29.5526740223,15.4651023003,3.27983994997,12.3672932834,70.6512738906,89.2226400724,84.2497560427,4.9528840297,0.02
 12/23  17:00:00,152.951268675,29.5526740223,15.143239018,6.43080123561,12.3672932834,70.6512738906,98.4757218683,84.9137844336,4.9528840297,8.60905340492
 12/23  18:00:00,154.00178656,29.5526740223,14.5010406884,8.67166220181,12.3672932834,58.1284167478,95.4055522548,90.4326682251,4.9528840297,0.02
 12/23  19:00:00,122.34124508,27.8023986394,16.6511380811,3.25668285153,12.3672932834,24.9413748627,109.966612809,104.993728779,4.9528840297,0.02
 12/23  20:00:00,128.668509397,28.5316800489,19.3366414644,6.39813131798,12.3672932834,24.9413748627,114.785550422,109.812666392,4.9528840297,0.02
 12/23  21:00:00,118.613623122,29.1151051766,20.7231542181,12.7608203578,4.12243109448,16.0517297156,123.17043457,120.178704152,2.97173041782,0.02
 12/23  22:00:00,104.731441199,23.2920841412,16.2962348491,11.5908893209,4.12243109448,15.9888894789,102.243545316,99.2518148984,2.97173041782,0.02
 12/23  23:00:00,104.256227421,20.1393515273,15.5748427955,16.0807005909,4.12243109448,15.9888894789,87.4310520723,84.4393216545,2.97173041782,0.02
 12/23  24:00:00,111.869444054,24.1896595062,16.4396135442,13.5619449808,4.12243109448,15.9888894789,109.950285349,106.958554931,2.97173041782,0.02
 12/24  01:00:00,105.625913064,20.1393515273,14.960559422,18.964314783,2.06121554724,15.9888894789,89.6228262959,86.6310958781,2.97173041782,0.02
 12/24  02:00:00,113.248042579,24.1896595062,15.8997691285,15.8405651462,2.06121554724,15.9888894789,112.875332714,109.883602296,2.97173041782,0.02
 12/24  03:00:00,108.192578096,20.1393515273,14.7496302876,21.218375472,2.06121554724,15.9888894789,91.2470765604,88.2553461426,2.97173041782,0.02
 12/24  04:00:00,115.648851027,24.1896595062,15.2989912498,17.6174654531,2.06121554724,15.9888894789,114.516966996,111.525236578,2.97173041782,0.02
 12/24  05:00:00,111.482101108,20.1393515273,13.9569586456,23.5440154211,2.06121554724,15.9888894789,92.5413878019,89.5496573841,2.97173041782,0.02
 12/24  06:00:00,118.607337135,24.1896595062,14.3272480772,19.4553399806,2.06121554724,15.9888894789,116.024596811,113.032866393,2.97173041782,0.02
 12/24  07:00:00,114.757489632,20.1393515273,13.1730159225,25.9986302916,2.06121554724,15.9888894789,93.7649699364,90.7732395186,2.97173041782,0.02
 12/24  08:00:00,108.966816179,24.1896595062,13.883362497,21.1558877035,2.06121554724,15.9888894789,117.378537831,114.386807413,2.97173041782,0.02
 12/24  09:00:00,126.806317386,20.1393515273,13.2053934172,24.2386457473,4.12243109448,41.7362269337,92.1862342529,87.2133502232,4.9528840297,0.02
 12/24  10:00:00,132.66015829,24.1896595062,14.4846412947,18.677858271,4.12243109448,41.7362269337,112.436462732,107.463578703,4.9528840297,0.02
 12/24  11:00:00,126.338609246,20.1393515273,14.3210700012,22.7527211776,4.12243109448,41.7362269337,90.3756712565,85.4027872268,4.9528840297,0.02
 12/24  12:00:00,133.764789089,24.1896595062,15.7702753475,17.4407932915,4.12243109448,41.7362269337,110.910418548,105.937534518,4.9528840297,0.02
 12/24  13:00:00,126.187410142,20.1393515273,14.6441950831,21.5806851363,4.12243109448,41.7362269337,89.5802962439,84.6074122142,4.9528840297,0.02
 12/24  14:00:00,133.809341795,24.1896595062,16.2630081907,17.0749182334,4.12243109448,41.7362269337,110.697197887,105.724313857,4.9528840297,0.02
 12/24  15:00:00,126.068461431,20.1393515273,14.9582580087,21.2307350935,4.12243109448,41.7362269337,89.5777541535,84.6048701238,4.9528840297,0.02
 12/24  16:00:00,131.364760759,24.1896595062,15.729846472,17.1873661584,4.12243109448,41.7362269337,111.128912125,106.156028095,4.9528840297,0.02
 12/24  17:00:00,107.272160783,20.1393515273,14.6029933914,21.8971411382,4.12243109448,24.8785346261,90.2523246091,85.2794405794,4.9528840297,0.02
 12/24  18:00:00,114.516070565,24.1896595062,15.224266788,20.6189785099,2.06121554724,15.9888894789,115.522070157,112.530339739,2.97173041782,0.02
 12/24  19:00:00,114.117554165,20.1393515273,13.8247789418,27.5966626124,2.06121554724,15.9888894789,103.581993145,92.0084879155,2.97173041782,8.60177481184
 12/24  20:00:00,116.679147796,24.1896595062,14.1640721829,22.8338398381,2.06121554724,15.9888894789,119.289818557,116.29808814,2.97173041782,0.02
 12/24  21:00:00,111.917619243,20.1393515273,12.6311335617,30.2624218188,2.06121554724,15.9888894789,96.8423623287,93.8506319109,2.97173041782,0.02
 12/24  22:00:00,114.104191644,24.1896595062,12.7771486798,24.7383995792,2.06121554724,15.9888894789,121.266381239,118.274650821,2.97173041782,0.02
 12/24  23:00:00,112.744129669,20.1393515273,12.235731801,32.1209556614,2.06121554724,15.9888894789,97.8676755347,94.8759451169,2.97173041782,0.02
 12/24  24:00:00,113.398326467,24.1896595062,12.7497112777,25.5750204538,2.06121554724,15.9888894789,122.010211064,119.018480647,2.97173041782,0.02
 12/25  01:00:00,112.3559921,20.1393515273,12.6030434652,32.4672930542,2.06121554724,15.9888894789,98.1513991678,95.15966875,2.97173041782,0.02
 12/25  02:00:00,118.022239038,24.1896595062,14.1573581489,25.8196290924,2.06121554724,15.9888894789,121.804215844,118.812485426,2.97173041782,0.02
 12/25  03:00:00,117.255882735,20.1393515273,13.7648251614,32.8803690871,2.06121554724,15.9888894789,97.865424438,94.8736940201,2.97173041782,0.02
 12/25  04:00:00,120.374057955,24.1896595062,15.1596202477,25.8397370131,2.06121554724,15.9888894789,121.448401406,118.456670988,2.97173041782,0.02
 12/25  05:00:00,117.476820395,20.1393515273,14.3569722866,32.5981149005,2.06121554724,15.9888894789,97.6663268537,94.6745964359,2.97173041782,0.02
 12/25  06:00:00,120.345937052,24.1896595062,14.9158027186,26.131793954,2.06121554724,15.9888894789,121.68044041,118.688709992,2.97173041782,0.02
 12/25  07:00:00,118.382734871,20.1393515273,13.6254197423,33.3785794264,2.06121554724,15.9888894789,98.1028524831,95.1111220653,2.97173041782,0.02
 12/25  08:00:00,110.587526259,24.1896595062,14.5109540429,26.5841777104,2.06121554724,15.9888894789,121.943615303,118.951884885,2.97173041782,0.02
 12/25  09:00:00,129.094956496,20.1393515273,14.0709312196,30.003110246,4.12243109448,41.7362269337,95.6493459094,90.6764618797,4.9528840297,0.02
 12/25  10:00:00,131.582016726,24.1896595062,15.5325722372,22.8423515584,4.12243109448,41.7362269337,116.187991848,111.215107818,4.9528840297,0.02
 12/25  11:00:00,126.348964286,20.1393515273,14.4254586464,27.6857462136,4.12243109448,41.7362269337,93.4983782306,88.5254942009,4.9528840297,0.02
 12/25  12:00:00,129.434038961,24.1896595062,15.5564692969,20.5841870124,4.12243109448,41.7362269337,113.968697159,108.995813129,4.9528840297,0.02
 12/25  13:00:00,120.336841997,20.1393515273,15.6456092246,20.6070485344,4.12243109448,41.7362269337,89.0303250209,84.0574409912,4.9528840297,0.02
 12/25  14:00:00,126.763350577,24.1896595062,19.3000258247,13.0001479578,4.12243109448,41.7362269337,105.403214977,100.430330947,4.9528840297,0.02
 12/25  15:00:00,118.455281059,20.1393515273,18.4917791893,12.9029859132,4.12243109448,41.7362269337,83.3033352782,78.3304512485,4.9528840297,0.02
 12/25  16:00:00,129.78200404,24.1896595062,21.4666860474,9.0700674331,4.12243109448,41.7362269337,100.975100386,96.0022163567,4.9528840297,0.02
 12/25  17:00:00,102.675803504,20.1393515273,19.1436443351,10.8893777332,4.12243109448,24.8785346261,82.6318207888,77.6589367591,4.9528840297,0.02
 12/25  18:00:00,113.236303137,24.1896595062,19.8636953393,13.1385723941,2.06121554724,15.9888894789,108.748228286,105.756497868,2.97173041782,0.02
 12/25  19:00:00,106.196200529,20.1393515273,15.7276632798,19.8733339985,2.06121554724,15.9888894789,92.1144509534,89.1227205356,2.97173041782,0.02
 12/25  20:00:00,108.696993805,24.1896595062,15.4502252052,18.0031634618,2.06121554724,15.9888894789,117.253114208,114.261383791,2.97173041782,0.02
 12/25  21:00:00,103.971636948,20.1393515273,14.3545337594,24.7352568094,2.06121554724,15.9888894789,95.6177532133,92.6260227955,2.97173041782,0.02
 12/25  22:00:00,108.604574029,24.1896595062,14.9022804479,21.1096490565,2.06121554724,15.9888894789,119.737752022,116.746021604,2.97173041782,0.02
 12/25  23:00:00,108.316472224,20.1393515273,13.607287421,28.579822765,2.06121554724,15.9888894789,96.8925090178,93.9007785999,2.97173041782,0.02
 12/25  24:00:00,112.736616776,24.1896595062,13.4675433819,23.9301017789,2.06121554724,15.9888894789,129.627460977,118.055695817,2.97173041782,8.60003474236
 12/26  01:00:00,113.919128596,20.1393515273,12.0362437482,31.2641348943,4.12243109448,15.9888894789,97.1442194067,94.1524889889,2.97173041782,0.02
 12/26  02:00:00,116.667726676,24.1896595062,12.4138026933,25.4130733716,4.12243109448,15.9888894789,120.86663161,117.874901192,2.97173041782,0.02
 12/26  03:00:00,115.476768818,20.1393515273,11.7701749749,33.3200187215,4.12243109448,15.9888894789,97.5918880319,94.6001576141,2.97173041782,0.02
 12/26  04:00:00,117.395004042,24.1896595062,12.03953251,26.9593302014,4.12243109448,15.9888894789,121.628531555,118.636801138,2.97173041782,0.02
 12/26  05:00:00,147.61451016,29.1151051766,14.3219819709,29.6981039387,12.3672932834,24.9413748627,138.975411267,134.002527237,4.9528840297,0.02
 12/26  06:00:00,185.208580107,28.6775363308,19.3106004363,62.8949075645,12.3672932834,24.9413748627,211.346478508,206.373594478,4.9528840297,0.02
 12/26  07:00:00,243.356304628,29.5526740223,13.5045488163,68.9746808437,24.7345865669,70.7195625826,194.085321116,184.159553056,9.90576805939,0.02
 12/26  08:00:00,244.751338496,29.5526740223,13.5622121921,50.9168460389,37.1018798503,92.3937384068,173.264503439,163.33873538,9.90576805939,0.02
 12/26  09:00:00,234.814615016,29.5535401345,16.1656612068,38.7310705375,37.1018798503,104.434947198,154.758278495,144.832510436,9.90576805939,0.02
 12/26  10:00:00,234.306945372,29.5551063967,20.2476727529,28.4993828516,37.1018798503,116.476155989,144.229077308,125.699599081,9.90576805939,8.62371016792
 12/26  11:00:00,236.917436533,29.5588213387,25.2384201047,21.0916538694,37.1018798503,116.476155989,126.548028917,116.622260858,9.90576805939,0.02
 12/26  12:00:00,243.074310888,29.6298658285,30.3896989971,15.9907697059,37.1018798503,116.476155989,119.688427242,109.762659183,9.90576805939,0.02
 12/26  13:00:00,235.72942313,29.7916259032,34.2585072949,12.3572485287,37.1018798503,104.434947198,123.278345154,104.747295603,9.90576805939,8.62528149183
 12/26  14:00:00,245.992133276,29.936178823,38.1155641869,9.75073366908,37.1018798503,116.476155989,110.751804378,100.826036318,9.90576805939,0.02
 12/26  15:00:00,246.16106643,30.0537852472,39.0817422149,7.77379993664,37.1018798503,116.476155989,116.446676509,97.9145180838,9.90576805939,8.62639036624
 12/26  16:00:00,239.449570536,30.0612256087,38.2416567832,6.35944838682,37.1018798503,116.476155989,107.179855536,97.2540874768,9.90576805939,0.02
 12/26  17:00:00,230.710152444,29.9510882449,35.7309846085,5.49744912956,37.1018798503,116.476155989,108.747503808,98.8217357489,9.90576805939,0.02
 12/26  18:00:00,234.493086614,29.7386666365,29.2972840072,5.58462700991,37.1018798503,116.476155989,112.638584227,102.712816167,9.90576805939,0.02
 12/26  19:00:00,146.195943077,27.5836142165,21.7766761434,0.0,24.7345865669,47.5788473902,93.2618805358,79.7014966355,4.9528840297,8.60749987061
 12/26  20:00:00,148.619012536,28.2399674851,22.9779025092,0.0136075717332,24.7345865669,47.5788473902,91.2650172212,86.2921331915,4.9528840297,0.02
 12/26  21:00:00,123.151360483,27.3648297936,18.1833231499,0.0749223101522,12.3672932834,38.6892022431,105.810646636,102.818916218,2.97173041782,0.02
 12/26  22:00:00,98.4812044428,21.5418087583,12.7760719863,0.0,12.3672932834,27.0668015668,91.2297501626,88.2380197448,2.97173041782,0.02
 12/26  23:00:00,72.4785272055,17.9515072986,9.96986855162,0.0,4.12243109448,15.9888894789,81.0759398677,78.0842094499,2.97173041782,0.02
 12/26  24:00:00,81.2441202827,22.4393841233,12.752355901,0.0,4.12243109448,15.9888894789,103.945782567,100.954052149,2.97173041782,0.02
 12/27  01:00:00,70.9682981707,18.1265348369,10.8830007982,0.280130999395,4.12243109448,15.9888894789,85.0629374426,82.0712070248,2.97173041782,0.02
 12/27  02:00:00,94.749704895,24.6272283519,20.1004179348,6.40482396731,4.12243109448,15.9888894789,106.911353804,103.919623386,2.97173041782,0.02
 12/27  03:00:00,83.1002461033,19.7017826815,15.315601105,6.90636201551,4.12243109448,15.9888894789,86.6409509916,83.6492205738,2.97173041782,0.02
 12/27  04:00:00,98.8051516461,24.6272283519,18.2524845131,10.7825051067,4.12243109448,15.9888894789,109.045643798,106.05391338,2.97173041782,0.02
 12/27  05:00:00,115.1150708,28.6775363308,18.8165916455,7.44474834047,12.3672932834,24.9413748627,123.293468552,118.320584522,4.9528840297,0.02
 12/27  06:00:00,160.389398659,29.1197010231,25.2764371746,46.7300563385,12.3672932834,24.9413748627,196.099783957,191.126899927,4.9528840297,0.02
 12/27  07:00:00,199.659494988,29.5735896053,16.8561801266,35.7233435901,24.7345865669,70.7195625826,167.496710835,157.570942775,9.90576805939,0.02
 12/27  08:00:00,206.43988105,29.6115056677,17.4537448913,24.5828703116,37.1018798503,92.3937384068,144.543303486,134.617535427,9.90576805939,0.02
 12/27  09:00:00,213.217671019,29.6255779079,23.7931807844,17.5636446324,37.1018798503,104.434947198,139.502349309,120.975549311,9.90576805939,8.62103193882
 12/27  10:00:00,228.816768563,29.6820692875,32.7435428397,12.1143470896,37.1018798503,116.476155989,122.801870513,112.876102454,9.90576805939,0.02
 12/27  11:00:00,230.496015353,29.8194567171,37.5850733956,8.81403096467,37.1018798503,116.476155989,116.320547557,106.394779498,9.90576805939,0.02
 12/27  12:00:00,230.727916482,30.0203865438,39.3441167092,7.08577243917,37.1018798503,116.476155989,120.23712069,101.703043217,9.90576805939,8.62830941327
 12/27  13:00:00,219.156140853,30.2229825288,40.9338845785,5.76340863368,37.1018798503,104.434947198,108.36566272,98.4398946609,9.90576805939,0.02
 12/27  14:00:00,232.020082262,30.392145836,43.0218521907,4.32840185722,37.1018798503,116.476155989,114.655630055,96.1207902394,9.90576805939,8.6290717559
 12/27  15:00:00,231.521638262,30.5832678779,43.4459132645,3.21505895919,37.1018798503,116.476155989,103.694581747,93.7688136874,9.90576805939,0.02
 12/27  16:00:00,230.398158033,30.607694491,43.1226770512,2.39053190465,37.1018798503,116.476155989,102.879312928,92.9535448687,9.90576805939,0.02
 12/27  17:00:00,227.399778266,30.4534901586,40.5338090777,2.13576171983,37.1018798503,116.476155989,112.744683978,94.2162671644,9.90576805939,8.62264875425
 12/27  18:00:00,231.952274502,30.1524852774,35.7402589074,2.38727808347,37.1018798503,116.476155989,107.929187323,98.0034192638,9.90576805939,0.02
 12/27  19:00:00,143.343428961,28.2399674851,27.9985958912,0.0,24.7345865669,47.5788473902,81.0532538755,76.0803698458,4.9528840297,0.02
 12/27  20:00:00,143.185914672,28.458751908,27.6222926293,0.0,24.7345865669,47.5788473902,87.8288151474,82.8559311177,4.9528840297,0.02
 12/27  21:00:00,115.62236846,27.3648297936,22.4096020294,0.0,12.3672932834,38.6892022431,102.126638731,99.1349083127,2.97173041782,0.02
 12/27  22:00:00,90.0369785772,19.7466580285,16.2482506522,0.0,12.3672932834,27.0668015668,84.5639566001,81.5722261823,2.97173041782,0.02
 12/27  23:00:00,67.1052305583,17.9515072986,14.4836543105,0.0,4.12243109448,15.9888894789,78.6575976437,75.6658672259,2.97173041782,0.02
 12/27  24:00:00,81.4991467479,23.5333062376,22.8410017442,0.33884519009,4.12243109448,15.9888894789,100.513788552,97.522058134,2.97173041782,0.02
 12/28  01:00:00,67.1601376223,17.9515072986,14.5385612928,0.0,4.12243109448,15.9888894789,82.225555435,79.2338250172,2.97173041782,0.02
 12/28  02:00:00,81.1275010685,23.489549353,22.0872611113,0.7646969392,4.12243109448,15.9888894789,102.893596592,99.9018661744,2.97173041782,0.02
 12/28  03:00:00,69.1509504901,18.3890761443,15.5440921389,0.474242912359,4.12243109448,15.9888894789,84.0816486842,81.0899182664,2.97173041782,0.02
 12/28  04:00:00,80.2002446191,23.3145218147,20.6650982516,1.3073335518,4.12243109448,15.9888894789,113.934425855,102.362340332,2.97173041782,8.6003551054
 12/28  05:00:00,111.58940886,28.7358788436,28.790371758,1.96389250051,12.3672932834,24.9413748627,118.266658898,113.293774869,4.9528840297,0.02
 12/28  06:00:00,138.405434161,28.7190983298,33.9911640792,23.595906086,12.3672932834,24.9413748627,189.426881745,184.453997716,4.9528840297,0.02
 12/28  07:00:00,194.993556449,29.6606204189,34.6706990186,20.4174904239,24.7345865669,70.7195625826,154.546817372,144.621049313,9.90576805939,0.02
 12/28  08:00:00,210.549971115,29.7633062671,35.5324546998,12.7130383556,37.1018798503,92.3937384068,133.910545569,123.98477751,9.90576805939,0.02
 12/28  09:00:00,221.724850643,29.8739311276,41.6013823147,8.01431186202,37.1018798503,104.434947198,124.500841148,114.575073089,9.90576805939,0.02
 12/28  10:00:00,239.043062669,30.0649388379,49.5698221326,5.13143050909,37.1018798503,116.476155989,116.780026049,106.85425799,9.90576805939,0.02
 12/28  11:00:00,243.483420622,30.3654754944,55.4413226626,3.39918358373,37.1018798503,116.476155989,119.39449354,100.860900909,9.90576805939,8.6278245718
 12/28  12:00:00,248.675190553,30.6453983347,61.4586170046,2.29354953876,37.1018798503,116.476155989,106.776238312,96.8504702529,9.90576805939,0.02
 12/28  13:00:00,237.849545083,30.6351118715,63.5960016229,1.38250431792,37.1018798503,104.434947198,115.207519335,96.6765623279,9.90576805939,8.62518894824
 12/28  14:00:00,249.005602267,30.578295561,63.1343103414,1.01539790651,37.1018798503,116.476155989,106.706870623,96.7811025636,9.90576805939,0.02
 12/28  15:00:00,247.190111812,30.5966114958,61.5643928363,0.751642518133,37.1018798503,116.476155989,105.9732266,96.0474585402,9.90576805939,0.02
 12/28  16:00:00,244.596104114,30.5259170304,59.0106729894,0.782272636148,37.1018798503,116.476155989,114.763782337,96.2326393289,9.90576805939,8.62537494913
 12/28  17:00:00,242.190057781,30.3954239119,56.4176283323,1.10032489517,37.1018798503,116.476155989,107.385925653,97.460157594,9.90576805939,0.02
 12/28  18:00:00,248.565465324,30.2981966417,53.1438956409,1.45108079102,37.1018798503,116.476155989,108.503096889,98.5773288294,9.90576805939,0.02
 12/28  19:00:00,156.087458981,28.1305752737,40.8519983054,0.0,24.7345865669,47.5788473902,79.4492527849,74.4763687552,4.9528840297,0.02
 12/28  20:00:00,157.926567335,28.8963207537,41.9253635006,0.0,24.7345865669,47.5788473902,93.8502073488,80.2897941445,4.9528840297,8.60752917453
 12/28  21:00:00,123.882943295,26.9272609479,31.1077555122,0.0,12.3672932834,38.6892022431,99.1974607329,96.205730315,2.97173041782,0.02
 12/28  22:00:00,92.5098921303,15.6739123761,22.934027925,0.00140957368231,12.3672932834,27.0668015668,62.3440912592,59.3523608414,2.97173041782,0.02
 12/28  23:00:00,76.7215744354,19.7466580285,22.2584787051,0.0,4.12243109448,15.9888894789,88.1357515793,85.1440211615,2.97173041782,0.02
 12/28  24:00:00,67.9326544059,13.7037341079,19.6812177779,0.0167441801211,4.12243109448,15.9888894789,58.7840132338,55.792282816,2.97173041782,0.02
 12/29  01:00:00,82.5517511388,20.475939438,27.3077581264,0.0516158192182,4.12243109448,15.9888894789,94.9438674068,91.952136989,2.97173041782,0.02
 12/29  02:00:00,64.8729794834,13.0036239548,17.2700396828,0.0683574442347,4.12243109448,15.9888894789,60.9716973128,57.9799668949,2.97173041782,0.02
 12/29  03:00:00,85.3053878053,20.8405801428,29.5673476688,0.181022203552,4.12243109448,15.9888894789,94.1445735328,91.1528431149,2.97173041782,0.02
 12/29  04:00:00,63.7338357984,11.6460420706,17.3742249915,0.228980134374,4.12243109448,15.9888894789,50.8701102276,47.8783798098,2.97173041782,0.02
 12/29  05:00:00,122.042333563,28.385823767,41.3094261749,0.247818839775,12.3672932834,24.9413748627,113.696517016,108.723632986,4.9528840297,0.02
 12/29  06:00:00,147.422359823,29.2025553673,48.73718963,17.3833500143,12.3672932834,24.9413748627,182.94245678,177.969572751,4.9528840297,0.02
 12/29  07:00:00,204.720610037,29.6681357565,52.3603939765,12.4473344573,24.7345865669,70.7195625826,149.617373405,139.691605346,9.90576805939,0.02
 12/29  08:00:00,225.262785094,29.9009595151,54.9911738486,7.82948034635,37.1018798503,92.3937384068,130.303836718,120.378068659,9.90576805939,0.02
 12/29  09:00:00,233.779728263,29.9848807748,55.6579097545,5.90165824366,37.1018798503,104.434947198,123.8754352,113.949667141,9.90576805939,0.02
 12/29  10:00:00,253.712066461,30.1128331358,66.0265728376,3.29583447573,37.1018798503,116.476155989,125.920755851,107.391134072,9.90576805939,8.62385371987
 12/29  11:00:00,259.790419005,30.1679471408,73.044859814,2.30017505962,37.1018798503,116.476155989,115.002107863,105.076339804,9.90576805939,0.02
 12/29  12:00:00,260.353384594,30.3525524634,74.2024272488,1.52073016512,37.1018798503,116.476155989,120.260186871,101.725260992,9.90576805939,8.62915781906
 12/29  13:00:00,247.323327112,30.7000997906,73.4082638717,0.979108943902,37.1018798503,104.434947198,107.203834707,97.2780666473,9.90576805939,0.02
 12/29  14:00:00,258.176393601,30.6422446849,72.4883199667,0.768155122149,37.1018798503,116.476155989,106.96805057,97.0422825107,9.90576805939,0.02
 12/29  15:00:00,260.56698017,30.6357591492,75.0284640597,0.625329795146,37.1018798503,116.476155989,115.498480176,96.9649118502,9.90576805939,8.62780026647
 12/29  16:00:00,260.250177477,30.7067382979,74.8078162854,0.458383526491,37.1018798503,116.476155989,105.690890706,95.7651226463,9.90576805939,0.02
 12/29  17:00:00,254.887674046,30.680884013,69.4065221632,0.523525642151,37.1018798503,116.476155989,114.081301269,95.5528178471,9.90576805939,8.62271536222
 12/29  18:00:00,258.645893168,30.5721951107,63.5934757195,0.807964946021,37.1018798503,116.476155989,106.581839282,96.6560712222,9.90576805939,0.02
 12/29  19:00:00,162.774964316,28.2399674851,47.4301339983,0.0,24.7345865669,47.5788473902,77.8586075701,72.8857235404,4.9528840297,0.02
 12/29  20:00:00,164.820492388,28.8963207537,48.8193048487,0.0,24.7345865669,47.5788473902,83.5391068174,78.5662227877,4.9528840297,0.02
 12/29  21:00:00,132.418482315,27.3648297936,39.2057194765,0.0,12.3672932834,38.6892022431,97.4399866912,94.4482562734,2.97173041782,0.02
 12/29  22:00:00,92.9625932704,15.2363435303,23.825699604,0.0,12.3672932834,27.0668015668,57.9588920146,54.9671615968,2.97173041782,0.02
 12/29  23:00:00,83.9517276636,20.0383705923,29.196918486,0.0,4.12243109448,15.9888894789,86.5174650128,83.525734595,2.97173041782,0.02
 12/29  24:00:00,70.0130554281,13.4411928005,22.0409033902,0.0,4.12243109448,15.9888894789,55.5089309899,52.517200572,2.97173041782,0.02
 12/30  01:00:00,88.4838990009,20.7968232582,32.9706370784,0.0,4.12243109448,15.9888894789,90.9754630092,87.9837325914,2.97173041782,0.02
 12/30  02:00:00,64.4489057364,12.566055109,17.3518913039,0.0,4.12243109448,15.9888894789,59.7539091238,56.762178706,2.97173041782,0.02
 12/30  03:00:00,86.0362326431,20.0159329188,31.3194482619,0.00759765955954,4.12243109448,15.9888894789,89.7799673599,86.7882369421,2.97173041782,0.02
 12/30  04:00:00,69.7218244318,12.9811862813,22.1423599684,0.0905037137635,4.12243109448,15.9888894789,56.0120442799,53.0203138621,2.97173041782,0.02
 12/30  05:00:00,100.633625489,26.9272609479,38.7416061392,0.0,4.12243109448,16.0517297156,120.210120644,117.218390226,2.97173041782,0.02
 12/30  06:00:00,107.153918947,28.2399674851,43.7682901088,0.180902911401,4.12243109448,16.0517297156,119.678688224,116.686957806,2.97173041782,0.02
 12/30  07:00:00,135.448344419,29.5526740223,46.6386473717,0.738189715498,4.12243109448,39.6058045677,109.263573236,97.6900731902,2.97173041782,8.60176962814
 12/30  08:00:00,182.672360177,29.5951515117,51.071809286,21.2401998445,12.3672932834,65.3531420225,160.885621364,155.912737335,4.9528840297,0.02
 12/30  09:00:00,183.686496405,29.5811174754,55.2452253383,17.553293705,12.3672932834,68.2430321324,157.536436624,152.563552594,4.9528840297,0.02
 12/30  10:00:00,211.853769636,29.6038468872,59.7106031907,12.21561594,16.4897243779,93.1370602926,146.706616289,138.762001841,7.92461444751,0.02
 12/30  11:00:00,216.703870826,29.6041102327,66.9793415349,9.79661122103,16.4897243779,93.1370602926,141.523916427,133.579301979,7.92461444751,0.02
 12/30  12:00:00,221.223373141,29.6194626481,75.4068762562,5.87321485987,16.4897243779,93.1370602926,126.731877233,118.787262785,7.92461444751,0.02
 12/30  13:00:00,213.536776306,29.6303078386,78.5319754208,4.20228062463,16.4897243779,83.9857416113,115.214460561,107.269846114,7.92461444751,0.02
 12/30  14:00:00,212.565658729,29.6410959053,78.6657680053,3.08657385514,16.4897243779,83.9857416113,118.01981537,110.075200923,7.92461444751,0.02
 12/30  15:00:00,210.701358916,29.6300233615,77.384934992,2.5142424915,16.4897243779,83.9857416113,128.999384434,112.46563221,7.92461444751,8.60913777699
 12/30  16:00:00,187.809783963,29.5526740223,74.5418691462,0.0,12.3672932834,70.6512738906,68.0303713412,63.0574873115,4.9528840297,0.02
 12/30  17:00:00,185.671273961,29.5526740223,72.4033583307,0.0,12.3672932834,70.6512738906,68.2465203796,63.2736363499,4.9528840297,0.02
 12/30  18:00:00,177.890176111,29.5526740223,67.7490860885,0.0,12.3672932834,58.1284167478,73.1540451637,68.181161134,4.9528840297,0.02
 12/30  19:00:00,126.845587336,26.9272609479,47.8190613631,0.0,12.3672932834,24.9413748627,96.3707208816,91.3978368519,4.9528840297,0.02
 12/30  20:00:00,133.330603407,28.0211830622,53.2101553012,0.0,12.3672932834,24.9413748627,103.061260036,98.0883760064,4.9528840297,0.02
 12/30  21:00:00,107.025968235,26.9272609479,45.1339495571,0.0,4.12243109448,16.0517297156,112.012205722,109.020475304,2.97173041782,0.02
 12/30  22:00:00,66.7902241166,11.9676715324,20.3070504168,0.0,4.12243109448,15.9888894789,58.9033045534,55.9115741355,2.97173041782,0.02
 12/30  23:00:00,84.8915335349,17.2502786831,33.0175563565,0.0,4.12243109448,15.9888894789,78.314339934,75.3226095162,2.97173041782,0.02
 12/30  24:00:00,82.3298292226,17.9515072986,29.7082535539,0.0,4.12243109448,15.9888894789,81.3287912026,78.3370607848,2.97173041782,0.02
 12/31  01:00:00,63.0785373901,11.3072058308,19.3363655773,0.0,2.06121554724,15.9888894789,57.5721160032,54.5803855853,2.97173041782,0.02
 12/31  02:00:00,73.5522408517,14.3387681654,26.7205443631,0.0,2.06121554724,15.9888894789,63.9411789007,60.9494484829,2.97173041782,0.02
 12/31  03:00:00,74.0491774868,15.7075688863,25.7907179335,0.0,2.06121554724,15.9888894789,78.9305421451,75.9388117273,2.97173041782,0.02
 12/31  04:00:00,85.9615583519,19.2642138358,34.0553579573,0.0331335453802,2.06121554724,15.9888894789,83.3236248409,80.3318944231,2.97173041782,0.02
 12/31  05:00:00,72.5965322209,15.7075688863,24.3380725782,0.0,2.06121554724,15.9888894789,77.8411738473,74.8494434294,2.97173041782,0.02
 12/31  06:00:00,72.8085294694,14.5575525883,25.7360886622,0.0219597170417,2.06121554724,15.9888894789,64.8487073871,61.8569769693,2.97173041782,0.02
 12/31  07:00:00,92.2566799137,22.876952969,36.5844982999,0.0704508812971,2.06121554724,15.9888894789,106.647887895,103.656157477,2.97173041782,0.02
 12/31  08:00:00,70.8947786969,18.8266449901,31.1233280499,0.0817857799404,2.06121554724,15.9888894789,85.6569462825,82.6652158646,2.97173041782,0.02
 12/31  09:00:00,114.117726795,24.1896595062,43.4096027737,0.0801336428741,4.12243109448,41.7362269337,103.366164998,98.3932809681,4.9528840297,0.02
 12/31  10:00:00,103.816422075,19.3517276049,38.1320327244,0.0102554849945,4.12243109448,41.7362269337,89.209869437,75.6552066957,4.9528840297,8.60177871158
 12/31  11:00:00,123.41896022,23.8396044296,53.1410250035,0.0,4.12243109448,41.7362269337,93.9838154276,89.0109313979,4.9528840297,0.02
 12/31  12:00:00,112.895152894,19.7017826815,46.8709641016,0.0,4.12243109448,41.7362269337,75.1167945963,70.1439105666,4.9528840297,0.02
 12/31  13:00:00,127.862712244,24.1896595062,57.2347220815,0.0,4.12243109448,41.7362269337,90.4497099341,85.4768259044,4.9528840297,0.02
 12/31  14:00:00,111.929753415,19.2642138358,46.3431335813,0.0,4.12243109448,41.7362269337,68.82784633,63.8549623003,4.9528840297,0.02
 12/31  15:00:00,125.746958419,23.8396044296,55.4690234295,0.0,4.12243109448,41.7362269337,87.6661414256,82.6932573959,4.9528840297,0.02
 12/31  16:00:00,113.188735218,19.7017826815,47.1645466193,0.0,4.12243109448,41.7362269337,74.574635299,69.6017512693,4.9528840297,0.02
 12/31  17:00:00,107.666610983,24.1896595062,53.8963132912,0.0,4.12243109448,24.8785346261,92.5704492134,87.5975651837,4.9528840297,0.02
 12/31  18:00:00,73.6447396298,16.1563565687,29.6242333736,0.0,2.06121554724,15.9888894789,74.9662391461,71.9745087283,2.97173041782,0.02
 12/31  19:00:00,84.3114460151,17.9234602068,33.8081141134,0.0,2.06121554724,15.9888894789,82.9473139286,79.9555835108,2.97173041782,0.02
 12/31  20:00:00,73.1933065022,14.7987746846,25.8584418137,0.0199768529262,2.06121554724,15.9888894789,70.4722599802,67.4805295624,2.97173041782,0.02
 12/31  21:00:00,72.7497861797,14.3387681654,25.9180897898,0.0,2.06121554724,15.9888894789,65.1598594381,62.1681290203,2.97173041782,0.02
 12/31  22:00:00,79.4144443618,16.9327616543,29.9248028277,0.00598935274155,2.06121554724,15.9888894789,74.5929826942,71.6012522763,2.97173041782,0.02
 12/31  23:00:00,78.4425628004,17.9515072986,27.8822026673,0.0,2.06121554724,15.9888894789,86.3132014407,83.3214710229,2.97173041782,0.02
 12/31  24:00:00,78.9158139959,17.0202754235,29.2896251054,0.0550229262204,2.06121554724,15.9888894789,75.973508012,72.9817775942,2.97173041782,0.02
 01/01  01:00:00,68.9107523427,14.3387681654,21.9665161381,0.112539753481,2.06121554724,15.9888894789,65.6017016748,62.6099712569,2.97173041782,0.02
 01/01  02:00:00,63.5334043162,13.0036239548,17.992129892,0.0679070873249,2.06121554724,15.9888894789,61.8786809812,58.8869505634,2.97173041782,0.02
 01/01  03:00:00,70.7419519464,14.7763370111,23.130456894,0.342229716824,2.06121554724,15.9888894789,67.0805596395,64.0888292217,2.97173041782,0.02
 01/01  04:00:00,73.4401743762,16.5827065777,23.9906994264,0.315877719956,2.06121554724,15.9888894789,76.6916592699,73.6999288521,2.97173041782,0.02
 01/01  05:00:00,77.2177790716,18.3890761443,26.0292431776,0.190606766332,2.06121554724,15.9888894789,89.7729513217,86.7812209039,2.97173041782,0.02
 01/01  06:00:00,82.0148644963,19.2642138358,29.4632538619,0.678543783772,2.06121554724,15.9888894789,87.9678787582,84.9761483404,2.97173041782,0.02
 01/01  07:00:00,80.2080841203,18.8266449901,28.2084443045,0.564141776305,2.06121554724,15.9888894789,89.2455979809,86.2538675631,2.97173041782,0.02
 01/01  08:00:00,77.4075391648,22.876952969,33.1951563741,0.356485462477,2.06121554724,15.9888894789,111.546845834,108.555115416,2.97173041782,0.02
 01/01  09:00:00,101.066420334,19.7892964507,34.2790594445,0.675658309887,4.12243109448,41.7362269337,86.2448875978,81.2720035681,4.9528840297,0.02
 01/01  10:00:00,113.839501255,23.9271181987,42.9270670456,0.546985233204,4.12243109448,41.7362269337,105.892428371,100.919544341,4.9528840297,0.02
 01/01  11:00:00,105.830415961,19.5267551432,39.6656413131,0.31561328785,4.12243109448,41.7362269337,83.5740111527,78.601127123,4.9528840297,0.02
 01/01  12:00:00,121.265420559,23.8396044296,50.8217386297,0.165746629544,4.12243109448,41.7362269337,102.88338565,97.9105016205,4.9528840297,0.02
 01/01  13:00:00,109.249137447,19.3517276049,43.535995921,0.0390076064693,4.12243109448,41.7362269337,81.1194470565,76.1465630268,4.9528840297,0.02
 01/01  14:00:00,123.746882067,24.2771732753,53.0313778221,0.0,4.12243109448,41.7362269337,108.72547465,95.1708094189,4.9528840297,8.60178120099
 01/01  15:00:00,105.912236615,19.2642138358,40.325616458,0.0,4.12243109448,41.7362269337,80.1576454921,75.1847614624,4.9528840297,0.02
 01/01  16:00:00,117.021846847,23.8614828719,46.722033128,0.0,4.12243109448,41.7362269337,99.1794067404,94.2065227107,4.9528840297,0.02
 01/01  17:00:00,86.3125429167,19.7017826815,37.1460463721,0.0,4.12243109448,24.8785346261,80.7742721036,75.8013880739,4.9528840297,0.02
 01/01  18:00:00,73.3229448179,18.3890761443,27.0027074575,0.0206414418675,2.06121554724,15.9888894789,85.1947584982,82.2030280804,2.97173041782,0.02
 01/01  19:00:00,65.9092708286,14.3387681654,18.4876904058,0.412103710303,2.06121554724,15.9888894789,66.4773087133,63.4855782954,2.97173041782,0.02
 01/01  20:00:00,70.4515149706,18.3890761443,19.0154404879,0.241339287912,2.06121554724,15.9888894789,88.7044629019,85.7127324841,2.97173041782,0.02
 01/01  21:00:00,72.6972865129,19.0454294129,19.979082725,1.04053639745,2.06121554724,15.9888894789,90.1435609227,87.1518305049,2.97173041782,0.02
 01/01  22:00:00,79.7875437853,23.4239140261,22.0236823302,1.53056558392,2.06121554724,15.9888894789,113.581574527,110.589844109,2.97173041782,0.02
 01/01  23:00:00,66.5318749706,18.1702917215,15.0043506357,0.272176382229,2.06121554724,15.9888894789,91.9059096511,88.9141792333,2.97173041782,0.02
 01/01  24:00:00,78.8517892352,23.3145218147,19.2237738852,2.13752868993,2.06121554724,15.9888894789,115.294468761,112.302738343,2.97173041782,0.02
